Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
1.0,2595.3,1151.4885,3.67,3.211,5460.001,6755.01,10777.82,1112
2.0,7408.64,1172.5125000000007,4.246,3.22,5508.991999999998,6762.02,10500.35,1111
3.0,7393.76,1112.991999999991,4.249,3.224,5508.993000000002,6762.02,10420.38,1110
4.0,7385.5,1080.3206666666665,4.25,3.225,5502.015999999996,6762.02,10322.81,1109
6.0,65022.75,29813.487,4.29,3.398,5480.992000000013,53213.54,56699.65,1107
7.0,3301.18,1194.2350769230688,3.674,3.504,5023.6336363636365,5977.38,5977.38,1106
8.0,5955.3,1220.1353285714576,4.013,3.501,5017.494999999995,5967.55,5967.55,1105
9.0,5951.2,1220.1353285714576,4.014,3.501,5017.496000000014,5962.21,5962.21,1104
10.0,5945.44,1216.920914285729,4.014,3.501,5009.993666666647,5954.91,5954.91,1103
11.0,435251.49,263086.078,4.267,3.086,269.98399999999674,443700.02,443700.02,1102
12.0,3228.58,1135.3493333333172,3.689,3.485,5033.07569230767,5969.89,5969.89,1101
13.0,6019.9,1058.2797241378576,4.045,3.475,5053.842846153886,5980.77,5980.77,1100
14.0,6026.59,1049.487844827585,4.047,3.477,5046.429500000086,5966.82,5966.82,1099
15.0,6008.07,1065.3720591132296,4.045,3.48,5033.075769230723,5954.47,5954.47,1098
16.0,423271.35,168773.265,4.27,3.108,219923.99600000004,430028.84,430028.84,1097
17.0,2261.34,883.1999999999534,4.038,3.901,1949.6640000001064,2922.69,6070.11,1096
18.0,2259.46,883.1990000000224,4.042,3.373,5181.377000000095,6161.38,9310.98,1095
19.0,2256.61,878.3999999999069,4.042,3.374,5181.375,6154.37,9296.64,1094
20.0,2252.83,873.6010000000242,4.043,3.374,5174.334000000032,6147.33,9243.58,1093
21.0,2250.62,868.8009999999776,4.044,3.374,5160.289000000106,6140.29,9245.53,1092
22.0,2248.6,868.7969999997877,4.044,3.375,5160.320999999763,6133.34,9248.32,1091
23.0,2245.05,864.0,4.044,3.374,5153.413999999873,6126.4,9215.78,1090
24.0,2242.53,861.594000000041,4.044,3.376,5146.368000000017,6119.36,9190.62,1089
25.0,2239.56,859.1960000002291,4.044,3.377,5139.368000000017,6112.36,9179.43,1088
26.0,2237.35,856.7970000000205,4.044,3.377,5132.25,6105.27,9181.21,1087
27.0,2236.26,856.7959999998566,4.045,3.377,5125.343999999808,6098.34,9198.3,1086
28.0,2234.38,852.0,4.045,3.378,5118.368000000017,6091.36,9176.38,1085
29.0,2232.16,852.0,4.045,3.378,5111.328000000212,6084.33,9145.58,1084
30.0,2230.78,849.6089999999385,4.045,3.377,5111.2660000000615,6084.25,9137.28,1083
31.0,2229.16,849.594000000041,4.045,3.377,5104.3589999999385,6077.38,9131.56,1082
32.0,2227.64,847.1720000002533,4.045,3.378,5097.344000000041,6077.34,9142.98,1081
33.0,2226.38,847.2030000002123,4.045,3.377,5090.360000000102,6070.36,9149.66,1080
34.0,2223.88,844.7970000002533,4.045,3.378,5090.312000000151,6063.3,9133.25,1079
35.0,2222.62,840.0,4.045,3.379,5083.3589999999385,6056.36,9112.39,1078
36.0,2221.02,842.405999999959,4.046,3.378,5076.2660000000615,6049.28,9112.14,1077
37.0,2220.19,840.0,4.046,3.378,5076.344000000274,6049.38,9136.16,1076
38.0,2218.41,837.594000000041,4.046,3.393,5069.313000000082,6042.31,9101.06,1075
39.0,2216.89,835.2029999997467,4.046,3.379,5062.375,6035.36,9112.24,1074
40.0,2214.97,825.594000000041,4.025,3.604,5026.311999999685,5999.0,9212.78,1073
41.0,2219.75,828.0,4.041,3.686,5020.311999999685,6000.31,9174.41,1072
42.0,2222.5,835.1880000003148,4.045,3.382,5058.797000000253,6035.28,9125.16,1071
43.0,2220.53,832.8130000003148,4.045,3.379,5069.375,6049.38,9155.72,1070
44.0,2217.28,830.4070000003558,4.045,3.379,5062.375,6035.38,9115.94,1069
45.0,2214.66,828.0,4.045,3.381,5048.342999999644,6028.34,9122.81,1068
46.0,2211.25,828.0,4.044,3.381,5041.25,6021.25,9074.06,1067
47.0,2210.59,828.0,4.045,3.381,5034.375,6014.38,9118.03,1066
48.0,2208.56,825.594000000041,4.045,3.382,5030.7339999999385,6007.22,9098.56,1065
49.0,2206.88,823.219000000041,4.045,3.382,5027.280999999959,6000.25,9091.78,1064
50.0,2203.19,820.8119999996852,4.045,3.383,5020.375,5993.38,9083.59,1063
51.0,2202.53,820.7820000003558,4.045,3.384,5013.375,5986.38,9089.47,1062
52.0,2200.34,816.0,4.044,3.386,5006.344000000041,5979.34,9089.41,1061
53.0,2198.19,816.0,4.044,3.385,4999.219000000041,5972.22,9067.53,1060
54.0,2197.0,813.5929999996442,4.044,3.387,4992.25,5965.25,9074.62,1059
55.0,2195.94,813.5929999996442,4.044,3.387,4988.859500000253,5965.38,9079.66,1058
56.0,2194.12,811.2190000002738,4.044,3.387,4985.344000000041,5958.34,9049.97,1057
57.0,2192.56,813.594000000041,4.044,3.388,4978.280999999726,5958.28,9049.44,1056
58.0,2190.75,811.2179999996442,4.044,3.387,4978.313000000315,5951.31,9029.53,1055
59.0,2189.5,808.8130000003148,4.044,3.388,4971.375,5944.38,9049.91,1054
60.0,2188.19,806.4369999996852,4.044,3.389,4964.313000000315,5937.31,9059.31,1053
61.0,2186.25,806.4380000003148,4.043,3.391,4960.843499999959,5937.38,9027.75,1052
62.0,2185.56,806.375,4.043,3.39,4957.375,5930.38,9015.12,1051
63.0,2185.12,806.4380000003148,4.043,3.39,4957.375,5930.38,9051.06,1050
64.0,2179.06,789.5619999996852,4.022,3.625,4921.375,5894.0,9069.94,1049
65.0,206007.26,-64192.716000019806,4.271,3.166,72809.98200000008,84474.65,84474.65,1048
66.0,2182.56,793.1999999999534,4.004,3.381,5213.9199999999255,6200.32,9459.46,1047
67.0,2182.62,798.0,4.007,3.395,4969.152000000002,5912.35,9114.85,1046
68.0,2180.13,797.6000000000931,4.007,3.394,4969.178400000092,5912.35,9093.92,1045
69.0,2177.34,795.0,4.008,3.394,4961.920000000158,5912.32,9058.18,1044
70.0,2175.17,795.0,4.007,3.395,4954.782999999821,5912.38,9064.41,1043
71.0,2173.44,793.0,4.008,3.398,4947.551000000443,5912.35,9080.74,1042
72.0,2170.56,789.6000000000931,4.008,3.397,4940.320000000298,5912.32,9060.73,1041
73.0,2168.26,789.6000000000931,4.008,3.399,4933.12099999981,5876.32,9048.26,1040
74.0,2165.54,788.0,4.008,3.399,4928.319999999832,5876.32,9027.49,1039
75.0,2163.77,786.0,4.008,3.401,4918.790999999736,5876.39,9027.52,1038
76.0,2162.18,783.6000000000931,4.008,3.401,4916.321000000462,5876.32,9008.32,1037
77.0,2160.17,786.0,4.008,3.401,4911.550999999978,5876.35,9000.64,1036
78.0,2158.66,784.0,4.008,3.401,4910.359000000171,5876.36,9023.48,1035
79.0,2155.94,780.0,4.007,3.402,4904.328000000212,5876.33,8968.09,1034
80.0,2154.69,782.3999999999069,4.008,3.402,4897.158999999519,5840.36,8974.28,1033
81.0,2152.42,782.3999999999069,4.008,3.403,4889.913000000175,5840.31,8965.95,1032
82.0,2151.42,782.3999999999069,4.008,3.405,4882.728000000119,5840.33,8962.08,1031
83.0,2149.92,778.3999999999069,4.008,3.403,4880.342999999877,5840.34,8958.81,1030
84.0,2148.48,778.3999999999069,4.008,3.404,4875.512999999803,5840.31,8930.36,1029
85.0,2147.39,776.3999999999069,4.008,3.404,4868.327999999747,5840.33,8962.02,1028
86.0,2145.83,777.0,4.008,3.405,4868.265999999829,5840.27,8942.92,1027
87.0,2144.58,775.0,4.008,3.404,4862.311999999918,5804.31,8963.16,1026
88.0,2142.5,772.7999999998137,4.008,3.405,4856.327999999747,5804.33,8947.59,1025
89.0,2147.06,763.2180000003427,4.018,3.653,4816.311999999918,5788.97,9007.12,1024
90.0,2145.16,766.0,4.003,3.731,4808.344000000041,5768.34,9026.06,1023
91.0,2147.28,774.0,4.006,3.41,4853.944000000134,5804.34,8977.31,1022
92.0,2145.28,772.7999999998137,4.007,3.406,4861.143999999855,5804.34,8974.09,1021
93.0,2143.12,774.0,4.008,3.407,4853.943000000436,5804.34,8977.41,1020
94.0,2140.53,770.0,4.008,3.407,4846.743999999482,5804.34,8960.47,1019
95.0,2138.88,770.0,4.008,3.407,4839.513000000268,5804.31,8950.19,1018
96.0,2137.31,768.0,4.007,3.407,4838.375,5804.38,8971.72,1017
97.0,2135.19,769.2000000001863,4.007,3.408,4832.375,5804.38,8927.5,1016
98.0,2133.34,769.0,4.007,3.408,4825.143999999855,5768.34,8944.38,1015
99.0,2130.69,765.6000000000931,4.007,3.408,4817.944000000134,5768.34,8896.53,1014
100.0,2128.56,768.0,4.007,3.409,4810.743999999948,5768.34,8901.75,1013
101.0,2126.97,762.0,4.006,3.41,4803.513000000268,5768.31,8899.03,1012
102.0,2125.78,762.0,4.006,3.411,4796.313000000082,5768.31,8913.22,1011
103.0,2124.41,764.3999999999069,4.006,3.411,4796.375,5768.38,8916.5,1010
104.0,2122.03,762.3999999999069,4.005,3.411,4789.150199999567,5732.34,8875.09,1009
105.0,2112.0,759.0,4.005,3.411,4781.943000000436,5732.34,8892.59,1008
106.0,2118.81,760.7999999998137,4.006,3.413,4774.743999999948,5732.34,8892.44,1007
107.0,2117.62,756.7999999998137,4.006,3.412,4767.513000000268,5732.31,8905.44,1006
108.0,2115.12,757.2000000001863,4.005,3.414,4766.375,5732.38,8854.25,1005
109.0,2114.31,755.2000000001863,4.006,3.414,4760.375,5732.38,8898.38,1004
110.0,2112.31,753.0,4.005,3.414,4753.174999999814,5696.38,8870.56,1003
111.0,2111.19,753.0,4.005,3.414,4748.375,5696.38,8860.06,1002
112.0,2100.94,748.7999999998137,3.991,3.415,4745.975000000093,6147.88,8766.5,1001
113.0,2109.81,739.186999999918,4.014,3.674,4690.25,5656.0,8884.06,1000
115.0,2124.61,751.2000000001863,3.998,3.397,5066.256000000052,6056.26,9425.95,998
116.0,2124.16,752.0,3.999,3.415,4778.320999999996,5732.32,8951.84,997
117.0,2121.79,751.9980000001378,4.0,3.415,4781.824000000488,5732.22,8950.82,996
118.0,2119.97,749.6000000000931,4.001,3.417,4772.351999999955,5732.35,8959.65,995
119.0,2117.7,747.6000000000931,4.001,3.417,4767.552000000142,5732.35,8965.47,994
120.0,2114.24,747.6000000000931,4.001,3.419,4760.351999999955,5696.35,8932.74,993
121.0,2111.11,744.0,4.001,3.419,4753.151999999303,5696.35,8918.18,992
122.0,2107.84,744.0,4.001,3.421,4742.319999999832,5696.32,8919.01,991
123.0,2105.28,740.0,4.001,3.421,4731.520000000019,5696.32,8897.66,990
124.0,2102.91,738.0,4.001,3.422,4724.351999999955,5660.35,8913.22,989
125.0,2100.16,740.3999999999069,4.001,3.423,4717.121000000276,5660.32,8882.59,988
126.0,2098.37,738.3999999999069,4.001,3.424,4709.9199999999255,5660.32,8886.08,987
127.0,2095.59,734.3999999999069,4.001,3.425,4702.74300000025,5660.34,8857.02,986
128.0,2093.19,735.0,4.001,3.424,4695.589999999851,5660.39,8846.05,985
129.0,2091.2,736.7999999998137,4.001,3.425,4688.328000000212,5624.33,8845.25,984
130.0,2089.0,732.7999999998137,4.001,3.426,4681.049999999814,5624.25,8839.94,983
131.0,2086.91,732.0,4.001,3.427,4673.95900000073,5624.36,8834.91,982
132.0,2084.55,731.2000000001863,4.001,3.426,4666.712999999989,5624.31,8807.3,981
133.0,2083.19,731.2000000001863,4.001,3.427,4659.512000000104,5624.31,8812.31,980
134.0,2081.8,727.2000000001863,4.001,3.428,4652.312000000384,5588.31,8816.34,979
135.0,2079.97,727.2000000001863,4.001,3.427,4652.281000000425,5588.28,8807.45,978
136.0,2078.72,727.2000000001863,4.001,3.428,4645.191000000108,5588.39,8820.2,977
137.0,2076.91,729.6000000000931,4.001,3.427,4640.359000000637,5588.36,8797.52,976
138.0,2078.66,717.5930000003427,4.01,3.68,4592.375,5558.0,8897.53,975
139.0,2077.22,717.6000000000931,3.996,3.76,4574.344000000507,5516.34,8858.62,974
140.0,2080.69,725.6000000000931,3.999,3.433,4634.343999999575,5588.34,8807.22,973
141.0,2079.28,725.6000000000931,4.0,3.429,4645.143999999389,5588.34,8828.72,972
142.0,2076.56,723.6000000000931,4.0,3.429,4637.913000000175,5588.31,8812.88,971
143.0,2074.47,726.0,4.0,3.429,4630.74300000025,5588.34,8809.44,970
144.0,2071.62,720.0,4.0,3.431,4623.606000000611,5588.41,8778.0,969
145.0,2070.34,722.4062000000849,3.999,3.43,4616.311999999918,5552.31,8808.19,968
146.0,2069.03,722.3999999999069,4.0,3.43,4609.14400000032,5552.34,8804.88,967
147.0,2067.62,722.3938000001945,4.0,3.431,4604.313000000082,5552.31,8805.75,966
148.0,2065.16,720.7999999998137,3.999,3.43,4601.913000000175,5552.31,8784.09,965
149.0,2063.19,716.7814000002109,3.999,3.431,4592.311999999918,5552.31,8806.03,964
150.0,2060.94,715.2000000001863,3.999,3.432,4586.344000000507,5552.34,8776.62,963
151.0,2058.47,716.9922500001267,3.999,3.433,4574.311999999918,5516.31,8743.38,962
152.0,2056.81,713.6000000000931,3.998,3.433,4573.143999999389,5516.34,8739.5,961
153.0,2056.25,713.6000000000931,3.999,3.433,4565.913000000175,5516.31,8781.31,960
154.0,2054.41,713.6000000000931,3.998,3.434,4562.375,5516.38,8763.88,959
155.0,2052.81,711.6000000000931,3.998,3.434,4558.74300000025,5516.34,8734.62,958
156.0,2051.94,711.6000000000931,3.998,3.435,4551.512000000104,5516.31,8772.62,957
157.0,2050.28,712.0,3.998,3.435,4550.406000000425,5516.41,8748.69,956
158.0,2049.09,708.0,3.998,3.435,4544.25,5480.25,8772.62,955
159.0,2047.5,708.0,3.998,3.435,4544.375,5480.38,8766.19,954
160.0,2045.5,706.3999999999069,3.997,3.437,4537.112999999896,5480.31,8747.12,953
161.0,2043.88,706.3999999999069,3.998,3.436,4532.313000000082,5480.31,8719.94,952
162.0,2043.88,696.0,4.007,3.691,4487.311999999918,5453.06,8809.94,951
163.0,2063.62,704.7999999998137,3.992,3.778,4422.047999999486,5408.45,8837.34,950
164.0,2063.94,709.6000000000931,3.994,3.437,4580.321000000462,5516.32,8844.64,949
165.0,2060.42,705.6000000000931,3.994,3.437,4586.38300000038,5516.38,8830.3,948
166.0,2056.9,705.6000000000931,3.995,3.437,4574.382999999914,5516.38,8792.38,947
167.0,2054.37,705.6000000000931,3.995,3.437,4565.915999999736,5516.32,8818.78,946
168.0,2051.17,704.0,3.995,3.438,4556.339333333075,5516.32,8789.41,945
169.0,2047.81,702.0,3.995,3.438,4550.351999999955,5480.35,8762.31,944
170.0,2045.38,702.3999999999069,3.994,3.44,4537.151999999303,5480.35,8773.66,943
171.0,2042.37,698.3936000000685,3.994,3.441,4529.9590000002645,5480.36,8741.28,942
172.0,2039.71,698.3999999999069,3.995,3.441,4522.7209999994375,5480.32,8740.1,941
173.0,2036.9,694.3999999999069,3.994,3.442,4514.319999999832,5444.32,8750.37,940
174.0,2035.27,694.7999999998137,3.995,3.442,4508.351999999955,5444.35,8747.84,939
175.0,2033.47,694.7999999998137,3.994,3.443,4501.121000000276,5444.32,8731.49,938
176.0,2032.0,692.7999999998137,3.994,3.443,4493.972199999727,5444.34,8720.34,937
177.0,2030.14,692.7999999998137,3.995,3.443,4486.728000000119,5444.33,8684.33,936
178.0,2028.0,688.7999999998137,3.995,3.444,4484.375,5408.38,8706.36,935
179.0,2026.05,691.2000000001863,3.994,3.444,4478.25,5408.25,8705.12,934
180.0,2024.38,687.2020666664466,3.994,3.444,4472.312000000384,5408.31,8708.16,933
181.0,2022.75,689.6000000000931,3.994,3.445,4460.344000000507,5408.34,8713.08,932
182.0,2020.77,687.6000000000931,3.994,3.445,4454.328000000212,5408.33,8698.22,931
183.0,2020.39,686.992249999661,3.995,3.445,4450.743999999482,5408.34,8709.16,930
184.0,2018.94,687.6000000000931,3.994,3.445,4448.35999999987,5408.36,8701.61,929
185.0,2018.08,685.6000000000931,3.994,3.446,4443.558999999892,5372.36,8710.62,928
186.0,2017.06,676.813000000082,4.003,3.697,4389.343999999575,5355.0,8766.66,927
187.0,2016.22,676.0,3.989,3.773,4370.343000000343,5336.34,8762.41,926
188.0,2021.81,685.0,3.993,3.451,4436.343999999575,5372.34,8703.72,925
189.0,2020.78,685.6000000000931,3.994,3.447,4454.375,5408.38,8719.75,924
190.0,2018.25,684.0,3.993,3.446,4448.375,5372.38,8714.94,923
191.0,2016.12,686.3999999999069,3.993,3.446,4442.343999999575,5372.34,8699.53,922
192.0,2014.19,682.3855333332904,3.993,3.447,4436.343000000343,5372.34,8691.94,921
193.0,2012.34,680.3999999999069,3.993,3.448,4429.174999999814,5372.38,8698.09,920
194.0,2010.22,680.7999999998137,3.993,3.448,4421.943000000436,5372.34,8691.31,919
195.0,2008.03,676.7999999998137,3.993,3.448,4414.774999999907,5372.38,8680.53,918
196.0,2006.38,676.7999999998137,3.993,3.449,4412.311999999918,5336.31,8661.19,917
197.0,2004.31,676.7999999998137,3.993,3.449,4406.375,5336.38,8664.91,916
198.0,2003.25,675.2000000001863,3.992,3.449,4400.375,5336.38,8675.59,915
199.0,2001.22,675.2000000001863,3.992,3.45,4393.143999999389,5336.34,8663.38,914
200.0,1999.81,675.5751999998465,3.991,3.451,4388.311999999918,5336.31,8671.97,913
201.0,1998.75,673.6000000000931,3.992,3.451,4382.327999999747,5336.34,8668.19,912
202.0,1997.06,673.6000000000931,3.992,3.451,4378.712999999989,5336.31,8680.31,911
203.0,1996.0,672.0,3.992,3.451,4371.418999999762,5300.22,8657.47,910
204.0,1994.91,672.0,3.992,3.451,4370.313000000082,5300.31,8638.31,909
205.0,1993.31,672.0,3.991,3.451,4364.344000000507,5300.34,8636.97,908
206.0,1992.16,670.3999999999069,3.991,3.451,4364.375,5300.38,8640.56,907
207.0,1990.62,670.3999999999069,3.991,3.451,4357.081999999471,5300.28,8640.44,906
208.0,1989.94,666.3999999999069,3.991,3.453,4349.913000000175,5300.31,8681.19,905
209.0,1987.56,668.7999999998137,3.991,3.453,4346.343499999959,5300.31,8610.0,904
210.0,1985.56,657.625,3.999,3.702,4298.375,5257.06,8737.12,903
211.0,200892.99,99536.92650000006,4.269,3.279,68880.00399999972,80526.56,80526.56,902
212.0,2010.88,666.0,3.983,3.434,4796.351999999955,5804.35,9386.14,901
213.0,2014.4,674.4000000003725,3.987,3.458,4412.479000000283,5336.48,8762.21,900
214.0,2012.29,672.0,3.987,3.456,4421.920999999158,5372.32,8765.15,899
215.0,2009.31,668.0,3.987,3.458,4414.752000000328,5336.35,8738.72,898
216.0,2006.66,668.0,3.987,3.458,4406.320999999531,5336.32,8725.21,897
217.0,2003.97,668.0,3.988,3.458,4400.350999999791,5336.35,8736.58,896
218.0,2000.64,666.0,3.988,3.458,4393.150999999605,5336.35,8712.19,895
219.0,1998.11,660.0,3.988,3.459,4382.382000000216,5300.38,8707.16,894
220.0,1995.24,662.4000000003725,3.987,3.46,4376.352000000887,5300.35,8718.31,893
221.0,1992.42,662.4000000003725,3.987,3.46,4364.350999999791,5300.35,8691.45,892
222.0,1989.82,658.4000000003725,3.987,3.46,4357.049999999814,5300.25,8684.06,891
223.0,1986.75,658.7999999998137,3.987,3.461,4349.950999999419,5300.35,8650.37,890
224.0,1985.02,656.7999999998137,3.987,3.461,4340.38300000038,5264.38,8667.87,889
225.0,1982.75,656.7999999998137,3.988,3.461,4334.344000000507,5264.34,8624.83,888
226.0,1981.09,656.7999999998137,3.988,3.461,4328.328999999911,5264.33,8654.41,887
227.0,1978.81,654.0,3.987,3.462,4321.12799999956,5264.36,8622.47,886
228.0,1976.89,655.2000000001863,3.987,3.461,4313.958999999799,5264.36,8656.77,885
229.0,1974.08,652.0,3.987,3.462,4306.713000000455,5228.31,8620.47,884
230.0,1972.78,652.0,3.987,3.462,4299.512000000104,5228.31,8642.33,883
231.0,1971.36,653.5999999996275,3.987,3.482,4292.344000000507,5228.34,8640.55,882
232.0,1969.59,651.5999999996275,3.987,3.463,4286.343999999575,5228.34,8621.08,881
233.0,1968.67,651.5999999996275,3.987,3.463,4280.343999999575,5228.34,8648.67,880
234.0,1966.28,650.0,3.987,3.463,4277.94299999997,5228.34,8596.86,879
235.0,1962.97,640.811999999918,3.994,3.702,4214.280999999493,5172.98,8750.0,878
236.0,1962.94,640.0,3.981,3.781,4184.343999999575,5120.34,8671.41,877
237.0,1969.38,648.0,3.986,3.469,4263.512000000104,5192.31,8630.66,876
238.0,1968.06,652.0,3.986,3.464,4280.375,5228.38,8619.94,875
239.0,1966.09,648.0,3.986,3.464,4277.925400000066,5228.31,8622.12,874
240.0,1963.03,646.4000000003725,3.986,3.464,4270.7750000003725,5192.38,8609.84,873
241.0,1961.22,644.4000000003725,3.986,3.464,4262.311999999918,5192.31,8647.53,872
242.0,1958.5,644.7999999998137,3.985,3.465,4256.406000000425,5192.41,8616.53,871
243.0,1956.41,642.0,3.985,3.466,4244.343999999575,5192.34,8615.66,870
244.0,1955.03,640.7999999998137,3.986,3.466,4238.343000000343,5156.34,8619.97,869
245.0,1953.62,642.0,3.986,3.465,4232.313000000082,5156.31,8601.12,868
246.0,1951.09,643.2319999998435,3.986,3.466,4227.513000000268,5156.31,8593.88,867
247.0,1950.19,639.2000000001863,3.985,3.466,4220.313000000082,5156.31,8615.75,866
248.0,1948.62,640.0,3.985,3.466,4220.343999999575,5156.34,8600.94,865
249.0,1946.91,639.5999999996275,3.985,3.466,4213.174999999814,5156.38,8576.12,864
250.0,1945.41,637.5999999996275,3.985,3.467,4208.375,5156.38,8613.12,863
251.0,1943.84,638.0,3.985,3.467,4198.712000000291,5120.31,8592.59,862
252.0,1942.44,636.0,3.984,3.468,4196.313000000082,5120.31,8568.91,861
253.0,1941.44,636.0,3.984,3.468,4190.281999999657,5120.28,8556.66,860
254.0,1940.31,636.0319999996573,3.984,3.467,4184.313000000082,5120.31,8569.16,859
255.0,1938.59,634.4000000003725,3.984,3.467,4184.25,5120.25,8534.22,858
256.0,1937.28,632.4000000003725,3.984,3.468,4177.206000000238,5120.41,8578.84,857
257.0,1935.62,632.7999999998137,3.983,3.468,4169.943999999203,5120.34,8583.72,856
258.0,1932.0,634.0,3.983,3.47,4166.375,5084.38,8580.88,855
259.0,1928.62,624.0,3.991,3.709,4102.375,5061.0,8671.06,854
260.0,1936.42,628.0,3.977,3.787,4061.951999999583,5012.35,8612.35,853
261.0,1936.8,628.7999999998137,3.979,3.472,4169.85599999968,5084.26,8606.98,852
262.0,1939.39,633.5999999996275,3.982,3.471,4169.917999999598,5084.32,8613.47,851
263.0,1937.95,633.5999999996275,3.982,3.469,4177.053999999538,5120.25,8611.84,850
264.0,1934.85,630.0,3.982,3.469,4172.319999999367,5084.32,8576.74,849
265.0,1934.24,630.0,3.982,3.471,4166.227000000887,5084.23,8597.22,848
266.0,1932.0,628.0,3.982,3.47,4162.719999999739,5084.32,8594.79,847
267.0,1930.66,628.0,3.981,3.47,4155.550999999978,5084.35,8607.04,846
268.0,1927.2,626.4000000003725,3.98,3.471,4148.351000000723,5084.35,8560.48,845
269.0,1926.2,626.4000000003725,3.981,3.471,4141.150999999605,5084.35,8581.86,844
270.0,1923.91,624.7999999998137,3.98,3.473,4136.25,5048.25,8543.45,843
271.0,1922.37,624.7999999998137,3.98,3.471,4133.888999999501,5048.29,8566.4,842
272.0,1921.02,622.0,3.98,3.471,4124.351999999955,5048.35,8548.57,841
273.0,1919.56,622.0,3.98,3.472,4119.544000000693,5048.34,8567.36,840
274.0,1918.12,623.2000000001863,3.98,3.473,4118.359999999404,5048.36,8553.19,839
275.0,1916.39,619.2123999996111,3.98,3.473,4112.360000000335,5048.36,8557.92,838
276.0,1914.77,620.0,3.979,3.473,4106.234999999404,5048.23,8537.67,837
277.0,1913.31,621.5999999996275,3.98,3.474,4105.112999999896,5012.31,8547.91,836
278.0,1912.0,617.5999999996275,3.979,3.473,4097.943999999203,5012.34,8552.03,835
279.0,1910.05,620.0,3.979,3.474,4090.744000000879,5012.34,8519.27,834
280.0,1908.97,620.0,3.979,3.475,4088.343000000343,5012.34,8513.31,833
281.0,1908.06,616.0,3.979,3.475,4085.700000000186,5014.5,8529.51,832
282.0,1906.72,616.0,3.979,3.475,4082.344000000506,5012.34,8489.94,831
283.0,1904.0,609.5930000003427,3.987,3.712,4011.202999999746,4970.02,8630.66,830
284.0,1907.16,611.2000000001863,3.976,3.789,3982.7120000002906,4940.31,8589.75,829
285.0,1908.06,614.4000000003725,3.978,3.48,4076.311999999918,5012.31,8566.0,828
286.0,1908.34,614.4000000003725,3.978,3.478,4076.343000000343,5012.34,8534.06,827
287.0,1908.62,616.0,3.979,3.477,4082.375,5012.38,8532.47,826
288.0,1907.03,616.0,3.979,3.476,4076.313000000082,5012.31,8545.47,825
289.0,1903.66,614.4000000003725,3.979,3.476,4070.344000000506,5012.34,8523.25,824
290.0,1900.97,612.0,3.978,3.478,4061.9119999995455,4976.31,8496.94,823
291.0,1900.5,612.0,3.979,3.478,4054.6180000007153,4976.22,8533.19,822
292.0,1898.62,608.0,3.979,3.479,4052.375,4976.38,8546.41,821
293.0,1896.72,608.7999999998137,3.979,3.479,4046.311999999918,4976.31,8509.81,820
294.0,1895.94,608.7999999998137,3.978,3.479,4040.375,4976.38,8536.88,819
295.0,1894.53,608.7999999998137,3.979,3.479,4034.375,4976.38,8510.03,818
296.0,1893.53,610.0,3.979,3.479,4033.018999999389,4940.22,8541.72,817
297.0,1890.94,607.2000000001863,3.978,3.478,4025.974999999628,4940.38,8508.56,816
298.0,1889.97,608.0,3.978,3.48,4018.713000000456,4940.31,8522.81,815
299.0,1888.47,605.5999999996275,3.978,3.48,4016.343000000343,4940.34,8492.47,814
300.0,1886.81,606.0,3.978,3.48,4011.575000000186,4940.38,8492.09,813
301.0,1885.31,604.0213333331048,3.977,3.48,4010.375,4940.38,8464.12,812
302.0,1885.44,604.0,3.978,3.48,4004.375,4940.38,8518.72,811
303.0,1883.34,600.0,3.977,3.48,3998.3439999995753,4940.34,8517.88,810
304.0,1881.53,602.0,3.977,3.481,3992.344000000506,4904.34,8495.53,809
305.0,1879.31,598.4000000003725,3.977,3.482,3989.974999999628,4904.38,8457.62,808
306.0,1877.69,598.4000000003725,3.977,3.482,3982.7120000002906,4904.31,8484.19,807
307.0,1873.94,595.188000000082,3.984,3.714,3906.311999999918,4865.0,8602.12,806
308.0,198748.44,192077.0229999991,4.266,3.29,66689.98100000061,78255.55,78255.55,805
309.0,1912.74,604.0,3.973,3.474,4529.9199999999255,5552.32,9509.6,804
310.0,1919.26,614.0,3.977,3.486,4106.352000000887,5012.35,8624.83,803
311.0,1918.98,614.0,3.977,3.484,4124.320000000298,5048.32,8596.48,802
312.0,1916.86,613.5999999996275,3.978,3.484,4124.321000000462,5048.32,8564.38,801
313.0,1915.1,612.0,3.978,3.485,4118.35099999886,5048.35,8580.9,800
314.0,1911.9,613.5999999996275,3.978,3.485,4112.320000000298,5048.32,8540.1,799
315.0,1909.73,608.0,3.978,3.485,4105.023000000976,5012.22,8550.15,798
316.0,1906.81,609.5999999996275,3.978,3.485,4097.919999998994,5012.32,8512.1,797
317.0,1903.68,606.0,3.978,3.485,4088.321000000462,5012.32,8521.09,796
318.0,1913.92,618.0,3.981,3.486,4076.3519999999553,5012.35,8533.6,795
319.0,1899.74,609.5999999996275,3.979,3.48,4112.312999999151,5012.31,8526.72,794
320.0,1895.55,604.0,3.978,3.486,4064.320000000298,4976.32,8489.34,793
321.0,1892.89,604.0,3.978,3.486,4052.321000000462,4976.31,8481.77,792
322.0,1890.51,602.0,3.978,3.487,4040.344000000506,4976.34,8482.88,791
323.0,1887.95,602.4000000003725,3.977,3.486,4034.311999999918,4940.31,8462.11,790
324.0,1884.0,602.4000000003725,3.978,3.487,4025.9440000010654,4940.34,8482.75,789
325.0,1885.31,598.4000000003725,3.978,3.487,4018.743999999948,4940.34,8510.02,788
326.0,1883.25,600.0,3.978,3.488,4011.513000000268,4940.31,8505.31,787
327.0,1880.84,600.7999999998137,3.978,3.487,4004.31200000085,4940.31,8481.28,786
328.0,1879.36,596.7999999998137,3.978,3.488,3998.3211666662246,4904.28,8487.75,785
329.0,1877.01,598.0,3.977,3.487,3992.3439999995753,4904.34,8447.61,784
330.0,1875.33,595.2000000001863,3.977,3.488,3986.375,4904.38,8475.12,783
331.0,1872.2,594.0,3.976,3.488,3980.3600000003353,4904.36,8480.42,782
332.0,1864.94,590.375,3.982,3.711,3892.344000000506,4844.0,8606.99,781
333.0,1868.56,588.0,3.971,3.791,3860.375,4796.38,8546.41,780
334.0,1874.72,596.0,3.975,3.493,3956.344000001438,4868.34,8496.25,779
335.0,1873.47,594.0,3.976,3.489,3975.5130000012,4904.31,8478.94,778
336.0,1870.91,592.0,3.976,3.489,3974.2189999995753,4904.22,8453.25,777
337.0,1868.25,592.0,3.976,3.488,3962.2179999994114,4868.22,8495.88,776
338.0,1864.75,590.4000000003725,3.975,3.49,3956.375,4868.38,8464.0,775
339.0,1862.91,590.4000000003725,3.976,3.49,3944.312999999151,4868.31,8461.66,774
340.0,1860.75,588.0,3.976,3.491,3938.4060000004247,4868.41,8446.72,773
341.0,1859.22,588.0,3.976,3.49,3932.3429999994114,4832.34,8451.0,772
342.0,1857.72,584.0,3.975,3.491,3925.1749999998137,4832.38,8439.19,771
343.0,1855.88,584.7999999998137,3.976,3.49,3920.344000001438,4832.34,8440.94,770
344.0,1854.25,586.0,3.975,3.491,3917.9130000006407,4832.31,8412.03,769
345.0,1852.38,582.0,3.976,3.491,3908.375,4832.38,8413.03,768
346.0,1850.19,583.2000000001863,3.975,3.491,3902.375,4832.38,8395.34,767
347.0,1849.16,581.0,3.975,3.492,3896.25,4796.25,8419.62,766
348.0,1845.72,578.0,3.975,3.492,3889.113000000827,4796.31,8397.84,765
349.0,1845.12,580.0,3.975,3.493,3878.3439999995753,4796.34,8430.84,764
350.0,1843.44,580.0,3.974,3.492,3872.3439999995753,4796.34,8410.62,763
351.0,1842.16,579.0,3.974,3.492,3867.512000001036,4796.31,8398.16,762
352.0,1841.44,581.0,3.974,3.494,3866.2189999995753,4796.22,8424.72,761
353.0,1839.44,578.4000000003725,3.974,3.492,3860.312999999151,4796.31,8393.69,760
354.0,1837.59,576.0,3.974,3.493,3854.344000001438,4760.34,8408.03,759
355.0,1833.31,572.0,3.973,3.493,3848.313000001013,4760.31,8409.0,758
356.0,1824.88,566.4369999989867,3.978,3.712,3759.438000001013,4711.0,8528.44,757
357.0,1836.96,570.0,3.966,3.799,3687.391999999993,4652.19,8487.26,756
358.0,1840.29,572.0,3.969,3.498,3860.3519999999553,4760.35,8420.0,755
359.0,1839.71,572.0,3.97,3.496,3872.352000000887,4796.35,8429.73,754
360.0,1836.03,570.0,3.97,3.495,3866.352999999188,4760.35,8389.41,753
361.0,1833.57,570.0,3.97,3.496,3854.352000000887,4760.35,8388.13,752
362.0,1831.29,570.4000000003725,3.97,3.497,3845.950999999419,4760.35,8370.62,751
363.0,1829.09,568.0,3.97,3.497,3842.387000000104,4760.39,8359.2,750
364.0,1828.03,568.0,3.97,3.497,3831.5830000014976,4760.38,8381.18,749
365.0,1825.73,568.0,3.97,3.497,3824.2579999994487,4724.26,8389.31,748
366.0,1823.49,566.0,3.97,3.498,3824.195000000298,4724.2,8383.59,747
367.0,1822.09,566.0,3.97,3.498,3812.3829999994487,4724.38,8379.93,746
368.0,1820.61,566.0,3.97,3.498,3809.7880000006407,4724.19,8393.53,745
369.0,168.0,342.8571428572759,3.97,3.499,3806.5079999994487,4724.51,8355.43,744
386.0,1799.55,556.7999999998137,3.968,3.983,1112.25,2024.25,5742.11,727
387.0,1796.76,554.0,3.967,3.503,3728.311999999918,4652.34,8320.41,726
388.0,1794.86,551.2000000001863,3.967,3.502,3722.333333333954,4616.33,8330.28,725
389.0,1793.03,552.0,3.967,3.503,3716.3590000001714,4616.36,8341.83,724
390.0,1791.58,551.0,3.967,3.503,3709.221999999136,4616.42,8352.58,723
391.0,1789.64,549.5999999996275,3.967,3.504,3704.35899999924,4616.36,8351.62,722
392.0,1787.78,550.0,3.967,3.504,3694.79099999927,4616.39,8339.66,721
393.0,1785.31,548.0,3.967,3.505,3687.5589999994254,4580.36,8285.64,720
394.0,1784.06,548.0,3.967,3.506,3680.3439999995753,4580.34,8329.5,719
395.0,1782.72,544.0,3.967,3.505,3680.328000000678,4580.33,8340.91,718
396.0,1781.61,546.0,3.967,3.506,3673.160000000149,4580.36,8350.89,717
397.0,1779.66,544.9741666661575,3.967,3.506,3668.23399999924,4580.23,8300.17,716
398.0,1778.47,545.0,3.967,3.505,3662.31200000085,4580.31,8287.17,715
399.0,1776.78,544.0,3.966,3.506,3658.712000001222,4580.31,8308.5,714
400.0,1775.88,544.0,3.966,3.507,3651.511999999173,4580.31,8278.44,713
401.0,1774.22,542.0,3.966,3.506,3650.375,4544.38,8277.81,712
402.0,1771.25,539.2000000001863,3.965,3.507,3644.311999998986,4544.31,8279.94,711
403.0,1761.69,537.594000001438,3.968,3.724,3542.4060000004247,4494.0,8451.81,710
404.0,197016.9,3082.4887500004843,4.262,3.297,64619.9980000006,76089.12,76089.12,709
405.0,1792.48,536.0,3.955,3.481,4270.751000001095,5300.35,9707.74,708
406.0,1799.46,544.8185999998823,3.96,3.521,3724.5610000006855,4618.56,8461.89,707
407.0,1800.26,546.0,3.96,3.518,3744.9930000007153,4652.19,8404.42,706
408.0,1799.68,544.0,3.961,3.517,3745.121000000276,4652.32,8410.79,705
409.0,1797.15,544.0,3.961,3.518,3740.3519999999553,4652.35,8358.88,704
410.0,1795.14,544.0,3.962,3.517,3737.821999999695,4652.22,8360.35,703
411.0,1793.12,540.0,3.961,3.516,3728.285000000149,4616.29,8377.02,702
412.0,1790.88,540.0,3.961,3.517,3716.352000000887,4616.35,8378.31,701
413.0,1788.29,540.0,3.962,3.517,3710.288999999873,4616.29,8346.41,700
414.0,1786.27,542.0,3.962,3.517,3701.9199999999255,4616.32,8371.49,699
415.0,1782.91,539.0,3.962,3.518,3692.352000000887,4580.35,8339.84,698
416.0,1779.75,540.0,3.961,3.517,3686.352000000887,4580.35,8345.21,697
417.0,1777.0,538.0,3.961,3.517,3674.38300000038,4580.38,8309.89,696
418.0,1774.34,536.0,3.961,3.516,3665.9599999999614,4580.36,8342.41,695
419.0,1771.66,534.0,3.961,3.517,3656.327999999746,4544.33,8301.16,694
420.0,1769.25,534.0,3.96,3.517,3644.328999999911,4544.33,8317.92,693
421.0,1766.23,533.0,3.961,3.517,3637.018999999389,4544.22,8301.03,692
422.0,1764.42,532.0,3.96,3.517,3626.343000000343,4544.34,8331.61,691
423.0,1761.23,530.0,3.96,3.518,3615.4189999997616,4508.22,8298.66,690
424.0,1759.58,532.0,3.959,3.518,3608.3439999995753,4508.34,8313.5,689
425.0,1756.42,530.0,3.959,3.519,3602.328000000678,4508.33,8266.09,688
426.0,1753.83,527.0117499995977,3.959,3.518,3593.9589999988675,4508.36,8258.47,687
427.0,1751.08,526.0,3.959,3.518,3586.743999999948,4472.34,8301.95,686
428.0,1737.91,525.5940000005066,3.961,3.726,3465.375,4416.99,8468.41,685
429.0,1746.22,522.0,3.953,3.809,3428.2810000004247,4364.28,8393.12,684
430.0,1750.38,526.0,3.958,3.523,3565.143999999389,4472.34,8301.91,683
431.0,1749.59,524.0,3.959,3.521,3579.544000000693,4472.34,8279.5,682
434.0,1747.2,526.0,3.958,3.524,3536.319000001065,4436.32,8197.41,679
435.0,1746.37,526.0,3.959,3.52,3566.318999999203,4472.32,8239.94,678
436.0,1745.12,526.0,3.959,3.519,3565.120000000112,4472.32,8231.58,677
437.0,1742.3,525.0,3.959,3.519,3557.952000000514,4472.35,8252.35,676
438.0,1740.35,522.0,3.959,3.52,3548.3509999997914,4436.35,8252.96,675
439.0,1738.17,521.0,3.959,3.519,3536.320000000298,4436.32,8265.86,674
440.0,1734.18,520.0,3.959,3.519,3529.154999999329,4436.35,8199.75,673
441.0,1731.94,517.2857142854482,3.958,3.52,3518.321000000462,4436.32,8210.62,672
442.0,1729.31,516.0,3.958,3.521,3512.3520000008866,4400.35,8228.06,671
443.0,1727.62,516.0,3.958,3.521,3500.3520000008866,4400.32,8218.98,670
444.0,1725.88,516.0,3.959,3.521,3500.3520000008866,4400.35,8210.88,669
445.0,1724.87,516.0,3.959,3.521,3493.151999999769,4400.35,8241.89,668
446.0,1722.26,514.0,3.958,3.522,3488.313000000082,4400.31,8224.22,667
447.0,1720.16,513.4285714281723,3.958,3.522,3482.343999999576,4364.34,8208.67,666
448.0,1718.34,512.0,3.957,3.522,3471.5429999995977,4364.34,8215.94,665
449.0,1716.73,513.0,3.958,3.523,3470.35899999924,4364.36,8200.77,664
450.0,1714.41,510.8571428572759,3.957,3.522,3464.35899999924,4364.36,8205.06,663
451.0,1711.11,508.0,3.957,3.523,3452.328000000678,4364.33,8187.42,662
452.0,1709.41,506.5714285718277,3.957,3.523,3440.39100000076,4328.39,8212.55,661
453.0,1706.3,506.0,3.957,3.524,3434.2180000003427,4328.22,8197.09,660
454.0,1693.76,502.80449999962,3.958,3.729,3318.375,4270.02,8380.2,659
455.0,1725.02,508.0,3.949,3.829,3154.848000000231,4148.45,8557.54,658
456.0,1727.49,512.0,3.953,3.527,3506.384000000544,4400.38,8314.59,657
457.0,1725.63,510.0,3.954,3.526,3512.354000000283,4400.35,8290.72,656
458.0,1723.36,510.0,3.954,3.526,3506.319000001065,4400.32,8268.35,655
459.0,1719.68,508.7142857145518,3.953,3.526,3500.35599999968,4400.36,8225.7,654
460.0,1717.18,509.0,3.954,3.526,3488.3209999995306,4364.32,8230.5,653
461.0,1713.63,507.4285714281723,3.954,3.526,3478.7519999993965,4364.35,8211.36,652
462.0,1710.5,505.0,3.953,3.527,3464.320000000298,4364.32,8225.12,651
463.0,1707.13,504.0,3.953,3.528,3457.121000000276,4328.32,8192.87,650
464.0,1705.92,503.9845000002533,3.953,3.528,3442.751000000164,4328.35,8207.45,649
465.0,1703.94,502.8571428572759,3.953,3.529,3440.351999999024,4328.35,8193.48,648
466.0,1701.44,503.0,3.953,3.528,3434.2890000008047,4328.29,8182.88,647
467.0,1699.14,500.5714285718277,3.953,3.529,3422.321000000462,4328.32,8159.24,646
468.0,1697.25,502.0,3.952,3.53,3416.3520000008866,4292.35,8180.1,645
469.0,1695.97,499.2857142854482,3.952,3.529,3410.360000000336,4292.36,8181.86,644
470.0,1767.97,563.0,3.954,3.529,3413.9589999988675,4328.36,8086.31,643
471.0,1760.88,559.0,3.951,3.492,3629.9599999999614,4544.36,8339.56,642
472.0,1753.88,554.0,3.949,3.495,3602.3909999988973,4508.39,8357.22,641
473.0,1678.66,493.7142857145518,3.948,3.498,3536.343999999576,4436.34,8441.59,640
474.0,1678.75,490.2857142854482,3.949,3.533,3344.360000000336,4220.36,8132.55,639
475.0,1681.25,494.0,3.95,3.532,3350.3899999996647,4256.39,8142.98,638
476.0,1675.52,490.2857142854482,3.949,3.532,3356.311999999918,4256.31,8123.64,637
477.0,1672.7,489.0,3.949,3.532,3338.328000000678,4220.33,8108.33,636
479.0,1625.86,468.8571428572759,3.939,4.053,302.3519999999553,1124.35,5277.63,634
480.0,1636.25,473.1428571427241,3.945,3.544,3176.3199999993667,4076.32,8085.09,633
481.0,1636.58,474.4285714281723,3.947,3.541,3206.287000000477,4076.29,8071.55,632
482.0,1635.81,474.4285714281723,3.947,3.54,3206.321000000462,4076.32,8070.05,631
483.0,1634.79,471.4285714281723,3.947,3.54,3200.351999999956,4076.35,8050.24,630
484.0,1633.18,472.0,3.947,3.54,3197.919999999925,4076.32,8088.03,629
485.0,1632.26,473.1428571427241,3.947,3.54,3190.751000000164,4076.38,8076.51,628
486.0,1629.89,474.0,3.947,3.54,3188.3240000000224,4076.32,8055.01,627
487.0,1627.68,471.8571428572759,3.946,3.54,3176.3209999995306,4076.32,8079.61,626
488.0,1625.63,470.5714285718277,3.946,3.541,3169.121000000276,4040.32,8056.26,625
489.0,1623.46,469.0,3.945,3.542,3161.950999999419,4040.35,8035.39,624
490.0,1622.49,469.2857142854482,3.945,3.542,3158.351999999956,4040.35,8045.76,623
491.0,1620.49,468.0,3.945,3.542,3152.36233333312,4040.35,8036.35,622
492.0,1619.49,468.0,3.945,3.543,3146.3829999994487,4040.38,8055.36,621
493.0,1617.12,466.7142857145518,3.945,3.542,3140.23399999924,4040.23,8013.61,620
494.0,1615.2,466.7142857145518,3.945,3.542,3134.3120000008494,4004.31,8035.83,619
495.0,1612.7,465.4285714281723,3.944,3.544,3128.473666666076,4004.48,8029.22,618
496.0,1610.78,464.1428571427241,3.944,3.543,3122.218999999576,4004.25,8031.55,617
497.0,1608.36,462.8571428572759,3.943,3.543,3116.35899999924,4004.36,8032.36,616
498.0,1606.06,459.8571428572759,3.943,3.544,3110.360000000336,4004.36,8019.17,615
499.0,1605.64,459.8571428572759,3.944,3.546,3104.3590000011027,3968.36,8021.73,614
500.0,1604.16,459.8394285719842,3.944,3.545,3098.360000000336,3968.36,8013.7,613
501.0,1602.95,461.0,3.944,3.545,3097.1749999998137,3968.38,8050.02,612
502.0,1585.98,460.8130000010133,3.941,3.755,2940.3429999994114,3884.98,8225.38,611
503.0,196104.06,183357.5633333325,4.256,3.315,62039.99600000028,73443.4,73443.4,610
504.0,1635.42,466.7142857145518,3.932,3.516,3903.5520000001416,4976.35,10009.7,609
505.0,1645.38,471.0,3.938,3.559,3226.752000000328,4112.35,8262.91,608
506.0,1648.0,471.8571428572759,3.939,3.556,3260.3849999997765,4148.38,8176.8,607
507.0,1646.34,470.1428571427241,3.94,3.555,3266.348999999464,4148.35,8140.45,606
508.0,1645.54,472.0,3.941,3.555,3260.3520000008866,4148.35,8123.23,605
509.0,1642.98,472.0,3.941,3.554,3255.556000000797,4112.36,8074.56,604
510.0,1640.45,469.0,3.94,3.554,3248.25800000038,5576.71,8031.84,603
511.0,1638.66,469.0,3.941,3.554,3236.2270000008866,4112.23,8120.96,602
512.0,1636.39,470.1428571427241,3.941,3.553,3230.3199999993667,4112.32,8103.84,601
513.0,1633.57,467.1428571427241,3.94,3.553,3219.511999999173,4112.31,8109.85,600
514.0,1630.82,468.0,3.941,3.553,3206.3509999997914,4076.35,8086.11,599
515.0,1628.38,465.8571428572759,3.941,3.552,3200.25,4076.25,8089.82,598
516.0,1625.89,465.8571428572759,3.941,3.552,3188.226999999024,4076.23,8068.96,597
517.0,1623.88,467.5714285718277,3.941,3.553,3182.3829999994487,4040.38,8070.71,596
518.0,1621.17,466.0,3.94,3.552,3176.35899999924,4040.36,8069.28,595
519.0,1618.84,463.2857142854482,3.94,3.552,3170.311999999918,4040.31,8100.16,594
520.0,1615.81,462.0,3.94,3.552,3158.26600000076,4040.27,8078.75,593
521.0,1699.23,520.0,3.942,3.552,3152.360000000336,4040.36,8007.17,592
522.0,1690.41,516.0,3.939,3.517,3404.375,4292.38,8296.06,591
523.0,1685.5,514.0,3.938,3.521,3374.343999998644,4256.34,8277.34,590
524.0,1683.02,513.0,3.937,3.521,3356.344000000506,4256.34,8309.28,589
525.0,1680.7,511.7142857145518,3.937,3.522,3349.128000000492,4220.33,8294.41,588
526.0,1679.05,510.0,3.936,3.523,3338.25,4220.25,8308.0,587
527.0,1643.59,504.0,3.921,3.729,3157.375,4116.0,8579.94,586
528.0,1657.81,502.0,3.92,3.83,3068.344000000506,4004.34,8411.72,585
529.0,1672.72,510.0,3.928,3.534,3260.25,4148.25,8310.75,584
530.0,1679.19,512.0,3.933,3.527,3313.144000001252,4184.34,8300.0,583
531.0,1679.25,513.0,3.933,3.523,3332.375,4220.38,8280.97,582
532.0,1678.75,510.0,3.935,3.522,3334.712999999523,4220.31,8313.16,581
533.0,1675.75,510.8571428563446,3.934,3.523,3332.3430000003427,4220.34,8278.72,580
534.0,1672.69,508.0,3.934,3.522,3326.18799999915,4220.19,8281.41,579
535.0,1669.84,508.0,3.934,3.523,3314.31299999915,4184.31,8302.81,578
536.0,1667.25,506.0,3.934,3.523,3302.3430000003427,4184.34,8302.28,577
537.0,1664.78,504.0,3.934,3.524,3296.375,4184.38,8268.09,576
538.0,1662.56,504.0,3.933,3.525,3284.3120000008494,4184.31,8260.31,575
539.0,1660.44,503.0,3.932,3.525,3278.2809999994934,4148.28,8271.47,574
540.0,1658.25,503.0,3.932,3.525,3272.344000000506,4148.34,8238.09,573
541.0,1657.0,504.0,3.932,3.526,3266.375,4148.38,8271.62,572
542.0,1654.91,502.0154999997467,3.932,3.526,3260.344000000506,4148.34,8261.44,571
543.0,1652.59,503.1428571436554,3.932,3.526,3254.344000000506,4148.34,8240.72,570
544.0,1650.56,502.0,3.932,3.528,3248.3430000003427,4112.34,8242.59,569
545.0,1644.0,501.0,3.932,3.528,3236.31299999915,4112.31,8227.91,568
546.0,1647.5,501.0077500008047,3.932,3.527,3230.344000000506,4112.34,8253.16,567
547.0,1646.19,498.8571428563446,3.932,3.527,3226.5620000008494,4114.56,8250.62,566
548.0,1644.5,500.0,3.931,3.528,3218.31299999915,4112.31,8249.34,565
549.0,1642.75,497.5714285708964,3.931,3.528,3212.3120000008494,4112.31,8239.59,564
550.0,1640.22,496.0,3.931,3.529,3205.175000000745,4076.38,8228.91,563
551.0,1606.88,494.375,3.917,3.73,3045.281000001356,3997.03,8388.59,562
552.0,1622.0,487.7142857145518,3.916,3.841,2948.25,3896.25,8315.12,561
553.0,1629.44,492.0,3.921,3.54,3140.31299999915,4004.31,8278.88,560
554.0,1632.12,490.2857142854482,3.924,3.536,3161.9749999996275,4643.5,8856.31,559
555.0,1639.0,495.0,3.93,3.534,3176.31299999915,4040.31,8300.88,558
556.0,1636.06,492.0,3.93,3.532,3200.375,4076.38,8279.0,557
557.0,1634.19,494.0,3.929,3.532,3188.31299999915,4076.31,8281.94,556
558.0,1631.81,492.0,3.929,3.532,3182.25,4076.25,8268.94,555
559.0,1632.25,490.7142857145518,3.93,3.533,3176.375,4040.38,8275.38,554
560.0,1628.69,489.1428571436554,3.928,3.532,3176.3120000008494,4040.31,8271.81,553
561.0,1628.56,489.8571428563446,3.928,3.533,3164.375,4040.38,8259.62,552
562.0,1628.0,489.0,3.929,3.533,3170.43799999915,4040.44,8273.88,551
563.0,1625.69,488.0,3.929,3.533,3169.050000000745,4040.25,8245.06,550
564.0,1623.25,485.5714285708964,3.928,3.533,3158.375,4040.38,8237.38,549
565.0,1620.62,484.2857142854482,3.928,3.534,3152.375,4040.38,8239.69,548
566.0,1617.69,483.0,3.928,3.534,3140.3120000008494,4004.31,8180.81,547
567.0,1616.0,483.0,3.928,3.535,3133.1120000015944,4004.31,8214.44,546
568.0,1614.56,480.0,3.927,3.536,3125.912000000477,4004.31,8200.31,545
569.0,1613.44,480.0,3.928,3.536,3116.31299999915,4004.31,8228.38,544
570.0,1611.75,481.7142857145518,3.928,3.535,3116.31299999915,4004.31,8205.94,543
571.0,1609.94,481.7142857145518,3.928,3.536,3110.31299999915,3968.31,8148.81,542
572.0,1609.0,479.0,3.928,3.537,3104.25,3968.25,8191.62,541
573.0,1607.56,480.4285714291036,3.928,3.536,3104.25,3968.25,8220.38,540
574.0,1604.75,479.1428571436554,3.927,3.537,3092.1870000008494,3968.19,8222.88,539
575.0,1576.81,480.0,3.914,3.741,2919.3120000008494,3871.0,8444.38,538
576.0,1595.38,476.0,3.914,3.849,2834.375,3788.38,8369.19,537
577.0,1597.25,474.919142857194,3.919,3.544,3050.375,3932.38,8263.75,536
578.0,1600.69,476.0,3.921,3.543,3050.31299999915,3932.31,8259.88,535
579.0,1606.44,477.8571428563446,3.925,3.542,3068.375,3932.38,8245.94,534
580.0,1606.75,479.1428571436554,3.925,3.54,3086.25,3968.25,8234.94,533
581.0,1603.12,476.0,3.926,3.539,3086.31299999915,3968.31,8222.38,532
582.0,1601.06,476.5714285708964,3.924,3.54,3074.3120000008494,3932.31,8236.25,531
583.0,1598.88,475.2857142854482,3.925,3.54,3068.3120000008494,3932.31,8240.88,530
584.0,1599.69,478.0,3.925,3.541,3061.175000000745,3932.38,8231.94,529
585.0,1595.81,474.0,3.924,3.539,3062.3120000008494,3932.31,8222.94,528
586.0,1593.25,473.0,3.923,3.541,3050.3120000008494,3932.31,8194.5,527
587.0,1593.25,472.7142857145518,3.924,3.541,3044.375,3932.38,8173.06,526
588.0,1592.19,473.0,3.924,3.541,3044.25,3932.25,8163.06,525
589.0,1584.0,474.4285714291036,3.923,3.542,3039.574999999255,3932.38,8160.62,524
590.0,1589.56,473.1428571436554,3.923,3.541,3038.31299999915,3896.31,8149.5,523
591.0,1588.75,474.0,3.922,3.541,3032.3120000008494,3896.31,8177.06,522
592.0,1587.25,471.8571428563446,3.922,3.541,3032.375,3896.38,8169.19,521
593.0,1584.88,472.0,3.922,3.542,3026.3120000008494,3896.31,8186.0,520
594.0,1581.88,466.2857142854482,3.921,3.543,3020.375,3896.38,8164.44,519
595.0,1578.88,468.0,3.921,3.543,3014.3120000008494,3896.31,8170.38,518
596.0,1575.94,466.7142857145518,3.92,3.544,3003.5129999984056,3860.31,8133.75,517
597.0,1573.88,464.0,3.92,3.544,2996.25,3860.25,8122.12,516
598.0,1571.5,465.1428571436554,3.919,3.545,2990.375,3860.38,8074.38,515
599.0,1545.88,463.125,3.91,3.744,2807.25,3752.0,8415.62,514
600.0,190639.55,178781.4140000008,4.247,3.323,59789.98600000143,71163.81,71163.81,513
601.0,1582.43,466.2857142854482,3.895,3.571,3500.351999999956,4652.35,10440.0,512
602.0,1602.05,473.0,3.909,3.566,3044.353000000119,3932.35,8378.82,511
603.0,1609.82,475.0,3.913,3.56,3110.320000000298,3968.32,8294.34,510
604.0,1612.67,476.12957142852247,3.915,3.558,3128.31799999997,4004.32,8288.48,509
605.0,1611.62,475.4285714291036,3.916,3.556,3134.3519999980927,4004.35,8233.38,508
606.0,1610.53,476.0,3.916,3.556,3133.1520000007004,4004.35,8236.99,507
607.0,1609.34,475.7142857145518,3.917,3.556,3125.8539999984205,4004.26,8265.44,506
608.0,1607.07,476.0,3.916,3.555,3116.320000000298,3968.32,8250.17,505
609.0,1605.09,474.0,3.917,3.556,3110.351999999956,3968.35,8245.89,504
610.0,1601.53,474.0,3.917,3.555,3098.289999999106,3968.29,8234.02,503
611.0,1598.47,474.4285714291036,3.916,3.555,3086.351000001654,3968.35,8260.45,502
612.0,1594.76,473.1428571436554,3.915,3.555,3074.320000000298,3932.32,8220.89,501
613.0,1592.87,473.1428571436554,3.916,3.556,3062.320000000298,3932.32,8259.8,500
614.0,1589.92,471.0,3.916,3.555,3053.858000000939,3932.26,8222.01,499
615.0,1587.91,470.8571428563446,3.916,3.555,3046.729000000283,3896.33,8220.27,498
616.0,1585.86,468.8571428563446,3.916,3.555,3038.3590000011027,3896.36,8234.66,497
617.0,1583.84,468.0,3.916,3.555,3032.3279999997467,3896.33,8260.97,496
618.0,1580.97,469.0,3.915,3.555,3026.3279999997467,3896.33,8236.14,495
619.0,1578.52,466.2857142854482,3.915,3.555,3017.8189999982715,3896.22,8203.36,494
620.0,1576.45,465.0,3.915,3.555,3008.48399999924,3860.48,8251.23,493
621.0,1573.47,465.7142857145518,3.914,3.556,3002.3289999999106,3860.33,8229.86,492
622.0,1570.94,465.4285714291036,3.914,3.556,2990.375,3860.38,8180.38,491
623.0,1569.22,463.0,3.913,3.556,2984.281000001356,3860.28,8227.67,490
624.0,1527.88,463.218999998644,3.895,3.743,2772.3909999988973,3717.0,8520.67,489
625.0,1544.66,457.0,3.897,3.861,2679.574999999255,3608.38,8349.81,488
626.0,1561.56,461.1428571436554,3.906,3.567,2900.344000000506,3752.34,8209.66,487
627.0,1567.19,461.5714285708964,3.91,3.56,2960.3120000008494,3824.31,8231.78,486
628.0,1566.88,462.8571428563446,3.912,3.558,2974.744000000879,3824.34,8223.72,485
629.0,1564.19,461.0,3.911,3.557,2972.3120000008494,3824.31,8162.56,484
630.0,1561.19,461.5714285708964,3.912,3.558,2966.344000000506,3824.34,8170.94,483
631.0,1558.16,460.0,3.911,3.558,2960.344000000506,3824.34,8188.59,482
632.0,1555.38,459.0,3.911,3.558,2948.375,3824.38,8142.44,481
633.0,1552.56,457.7142857145518,3.911,3.559,2938.869000000879,3788.47,8156.38,480
634.0,1549.56,454.7142857145518,3.911,3.559,2930.375,3788.38,8136.09,479
635.0,1547.47,456.4285714291036,3.91,3.56,2918.4059999994934,3788.41,8161.53,478
636.0,1545.34,453.40642857179046,3.91,3.56,2912.4680000003427,3788.47,8151.09,477
637.0,1543.88,454.0,3.91,3.56,2906.2180000003427,3752.22,8158.66,476
638.0,1542.94,454.0,3.91,3.561,2895.4189999997616,3752.22,8175.72,475
639.0,1540.66,452.1428571436554,3.91,3.561,2888.219000000506,3752.22,8134.34,474
640.0,1539.12,453.2571428567171,3.91,3.561,2882.375,3752.38,8146.0,473
641.0,1537.06,452.5714285708964,3.909,3.561,2876.344000000506,3752.34,8139.88,472
642.0,1534.94,451.2857142854482,3.909,3.561,2870.375,3716.38,8144.38,471
643.0,1533.31,450.0,3.908,3.563,2864.375,3716.38,8153.69,470
644.0,1531.62,450.0,3.908,3.563,2858.25,3716.25,8144.56,469
645.0,1529.44,449.0,3.907,3.563,2852.343999998644,3716.34,8095.56,468
646.0,1528.25,447.4285714291036,3.907,3.563,2846.344000000506,3716.34,8137.16,467
647.0,1525.56,446.1428571436554,3.907,3.563,2840.343999998644,3716.34,8118.78,466
650.0,1503.58,437.0,3.9,3.576,2726.351999999956,3572.35,7927.39,463
651.0,1509.15,438.0169999990612,3.904,3.572,2780.352000001818,3608.35,8022.75,462
652.0,1510.05,439.21979999914765,3.904,3.57,2792.320000000298,3644.32,8061.76,461
653.0,1508.93,438.0,3.903,3.569,2798.322999998927,3644.32,8044.45,460
654.0,1507.11,436.7142857145518,3.904,3.57,2798.321000000462,3644.32,8051.81,459
655.0,1505.15,435.4285714291036,3.903,3.572,2792.4809999987483,3644.48,8077.15,458
656.0,1502.2,434.7428571432829,3.902,3.571,2786.320000000298,3644.32,8057.57,457
657.0,1503.13,435.4285714291036,3.904,3.57,2780.321000000462,3608.32,8037.16,456
658.0,1502.17,433.7142857145518,3.905,3.569,2780.320000000298,3644.32,8071.81,455
659.0,1488.0,433.7142857145518,3.905,3.571,2780.351999999956,3608.35,8028.67,454
660.0,1498.43,433.7142857145518,3.904,3.57,2768.3829999994487,3608.38,8064.0,453
661.0,1497.47,435.4285714291036,3.905,3.57,2765.857999999076,3608.26,8021.63,452
662.0,1497.44,433.0285714287311,3.905,3.571,2762.351999999956,3608.35,8054.95,451
663.0,1496.64,432.4363214280456,3.905,3.57,2756.3519999980927,3608.35,8051.81,450
664.0,1495.84,434.1428571436554,3.905,3.57,2751.543999997899,3608.34,8048.0,449
