Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
665.0,1494.75,431.1428571436554,3.904,3.57,2750.3279999997467,3608.33,8056.81,448
666.0,1492.98,431.6571428570896,3.904,3.571,2744.344000000506,3608.34,8050.5,447
667.0,1490.75,431.5714285708964,3.903,3.571,2738.3120000008494,3572.31,8029.59,446
668.0,1488.55,428.5714285708964,3.903,3.571,2732.3280000016093,3572.33,8036.33,445
669.0,1486.75,430.2857142854482,3.903,3.572,2726.3279999997467,3572.33,8051.05,444
670.0,1484.8,427.2857142854482,3.903,3.573,2720.31299999915,3572.31,8025.56,443
671.0,1482.98,427.1999999992549,3.903,3.573,2714.35899999924,3572.36,8053.77,442
672.0,1440.22,430.7970000002533,3.884,3.764,2492.281000001356,3430.02,8405.56,441
673.0,1454.5,422.0571428555995,3.885,3.879,2391.5429999995977,3320.34,8164.44,440
674.0,1465.78,425.2185999993235,3.89,3.584,2606.31299999915,3464.31,8108.56,439
675.0,1474.34,427.1999999992549,3.895,3.581,2648.2809999994934,3500.28,8062.22,438
676.0,1472.66,426.0,3.896,3.578,2672.31299999915,3536.31,8042.94,437
677.0,1474.47,425.4857142847032,3.897,3.582,2666.31299999915,3500.31,8029.16,436
678.0,1474.0,424.2857142854482,3.897,3.577,2672.281000001356,3536.28,8051.88,435
679.0,1473.09,426.5266857147217,3.896,3.578,2672.344000000506,3500.34,8036.84,434
680.0,1472.38,423.0,3.897,3.577,2672.343999998644,3536.34,8033.84,433
681.0,1468.38,423.4285714291036,3.896,3.578,2666.375,3500.38,8018.59,432
682.0,1469.06,421.7142857145518,3.897,3.579,2654.219000000506,3500.22,8027.91,431
683.0,1467.44,421.7142857145518,3.897,3.578,2660.344000000506,3500.34,8032.88,430
684.0,1465.06,420.0,3.897,3.578,2654.344000000506,3500.34,8008.81,429
685.0,1463.72,421.5,3.897,3.579,2648.2180000003427,3500.22,8015.53,428
686.0,1462.69,421.7142857145518,3.898,3.579,2643.5120000001043,3500.31,8014.78,427
687.0,1462.16,421.7142857145518,3.897,3.58,2642.25,3500.25,8003.38,426
688.0,1462.28,421.7142857145518,3.897,3.581,2636.31299999915,3464.31,8019.66,425
689.0,1460.62,420.4285714291036,3.897,3.58,2630.344000000506,3464.34,8000.41,424
690.0,1459.75,418.62857142835855,3.896,3.581,2624.3430000003427,3464.34,8004.0,423
691.0,1457.81,419.1428571436554,3.897,3.58,2624.375,3464.38,8038.5,422
692.0,1454.94,416.1428571436554,3.897,3.581,2618.375,3464.38,7986.59,421
693.0,1453.81,417.0,3.896,3.581,2612.344000000506,3464.34,8050.72,420
694.0,1452.91,417.2571428567171,3.896,3.581,2606.281000001356,3428.28,8034.41,419
695.0,1451.94,415.5,3.896,3.582,2606.31299999915,3428.31,8049.38,418
696.0,1413.25,422.4069999996573,3.878,3.769,2394.343999998644,3325.0,8388.0,417
697.0,189082.15,174964.38099999912,4.241,3.34,57809.98000000045,69138.08,69138.08,416
698.0,1393.18,389.4000000003725,3.885,3.598,2580.3199999984354,4600.38,10252.38,415
699.0,1407.39,391.1999999992549,3.9,3.618,2510.351999999956,3320.35,7949.47,414
700.0,1410.59,390.9000000003725,3.904,3.613,2558.3820000011474,3356.38,7853.76,413
701.0,1409.44,390.30000000074506,3.906,3.612,2569.4948571436107,3356.35,7777.79,412
702.0,1406.34,388.80000000074506,3.906,3.611,2564.2220000009984,3356.22,7750.91,411
703.0,1402.72,388.80000000074506,3.907,3.612,2552.351999999956,3356.35,7755.65,410
704.0,1401.22,388.80000000074506,3.907,3.611,2540.3560000024736,3356.36,7743.14,409
705.0,1398.69,386.4000000003725,3.907,3.611,2528.3120000008494,3320.31,7762.3,408
706.0,1380.38,382.5,3.903,3.611,2516.226999999956,3320.23,7723.14,407
707.0,1369.63,380.3805000018328,3.9,3.615,2450.320000000298,3248.32,7685.12,406
708.0,1366.11,379.5,3.9,3.617,2414.3209999986,3212.32,7691.17,405
709.0,1365.63,377.08062499947846,3.9,3.616,2402.3209999986,3212.32,7764.99,404
710.0,1362.88,378.1714285705239,3.899,3.616,2396.2579999994487,3212.26,7720.03,403
711.0,1361.54,377.4857142847032,3.899,3.616,2390.226999999956,3176.23,7737.66,402
712.0,1359.47,376.80000000074506,3.898,3.616,2384.375,3176.38,7734.75,401
713.0,1354.17,375.0,3.897,3.617,2378.3589999973774,3176.36,7713.56,400
714.0,1350.88,373.1999999992549,3.896,3.617,2360.31299999915,3176.31,7700.92,399
715.0,1345.61,372.30000000074506,3.896,3.617,2348.265000000596,3140.27,7714.89,398
716.0,1341.34,371.4000000003725,3.895,3.617,2336.3279999997467,3140.33,7716.0,397
717.0,1335.69,368.5,3.895,3.618,2322.629714285955,3104.34,7706.41,396
718.0,1333.31,367.1999999992549,3.895,3.619,2306.25,3104.25,7640.25,395
719.0,1330.53,367.1999999992549,3.894,3.619,2300.25,3104.25,7660.74,394
720.0,1328.45,367.1999999992549,3.895,3.62,2291.819571431726,3068.39,7649.83,393
721.0,1295.42,372.0,3.881,3.794,2051.39100000076,2940.0,8048.64,392
722.0,1305.53,363.5,3.884,3.902,2000.375,2852.38,7894.44,391
723.0,1317.78,364.1999999992549,3.889,3.627,2214.660714285448,2996.38,7729.34,390
724.0,1326.88,366.30000000074506,3.894,3.623,2252.322666667402,3032.31,7666.56,389
725.0,1326.03,366.30000000074506,3.895,3.621,2276.31299999915,3068.31,7654.62,388
726.0,1324.25,366.30000000074506,3.896,3.622,2271.2631428577006,3068.41,7693.31,387
727.0,1321.59,365.5,3.895,3.621,2265.964285714552,3068.25,7680.44,386
728.0,1318.31,365.0,3.895,3.621,2258.31299999915,3032.31,7680.91,385
729.0,1315.72,364.5,3.895,3.623,2250.504714284092,3032.22,7652.28,384
730.0,1314.34,364.0,3.894,3.622,2240.375,3032.38,7684.53,383
731.0,1310.66,362.6999999992549,3.894,3.622,2234.3430000003427,3032.34,7647.91,382
732.0,1309.88,364.1999999992549,3.893,3.622,2222.375,3032.38,7676.38,381
733.0,1308.62,363.30000000074506,3.893,3.622,2219.7725714296103,2996.34,7659.06,380
734.0,1305.47,362.0,3.892,3.621,2216.344000000506,2996.34,7649.38,379
735.0,1304.75,361.3333333339542,3.892,3.622,2210.4059999994934,2996.41,7624.44,378
736.0,1300.12,360.5999999996274,3.892,3.622,2209.454857144505,2996.31,7628.94,377
737.0,1295.75,358.5,3.891,3.623,2198.344000000506,2996.34,7632.0,376
738.0,1292.22,358.0,3.891,3.644,2183.772571427748,2960.34,7603.47,375
739.0,1289.0,356.0,3.89,3.624,2174.3430000003427,2960.34,7627.94,374
740.0,1284.22,354.9333333335817,3.889,3.625,2156.18799999915,2960.19,7600.59,373
741.0,1281.09,355.19999999925494,3.888,3.626,2144.4069999996573,2924.41,7612.97,372
742.0,1279.31,354.0,3.888,3.627,2132.343999998644,2924.31,7599.22,371
743.0,1278.41,352.80000000074506,3.888,3.627,2132.3120000008494,2924.31,7595.19,370
744.0,1278.88,352.80000000074506,3.888,3.627,2127.200142856688,2924.34,7600.91,369
745.0,1246.34,360.0,3.876,3.803,1897.405999999493,2779.0,7989.84,368
746.0,1255.62,350.09999999962747,3.877,3.909,1826.3440000005064,2708.34,7770.84,367
747.0,1256.94,349.0,3.88,3.634,2065.5178571436554,2852.38,7603.0,366
748.0,1263.0,350.0,3.882,3.633,2070.660714285448,2852.38,7500.12,365
749.0,1269.31,351.59999999962747,3.885,3.631,2091.169142857194,2888.31,7531.88,364
750.0,1268.0,350.5,3.886,3.631,2108.375,2888.38,7505.88,363
751.0,1268.62,351.3333333339542,3.886,3.631,2106.5977142862976,2888.31,7554.06,362
752.0,1265.31,350.69999999925494,3.885,3.63,2102.375,2888.38,7510.81,361
753.0,1261.19,349.0,3.885,3.63,2090.3120000008494,2888.31,7500.38,360
754.0,1258.88,347.3333333339542,3.885,3.631,2075.803571429104,2852.38,7492.75,359
755.0,1255.38,346.5,3.884,3.632,2065.3928571436554,2852.25,7468.12,358
756.0,1255.5,347.3333333339542,3.885,3.632,2055.169142857194,2816.31,7449.0,357
757.0,1256.81,347.73333333432674,3.886,3.632,2055.169142857194,2816.31,7512.44,356
758.0,1256.69,347.40000000037253,3.886,3.631,2060.31299999915,2816.31,7527.44,355
759.0,1257.56,348.0,3.886,3.631,2062.625,2818.62,7543.56,354
760.0,1257.44,346.40000000037253,3.886,3.631,2060.25,2852.25,7546.38,353
761.0,1255.44,347.0,3.886,3.631,2060.375,2816.38,7580.56,352
762.0,1255.19,346.5,3.886,3.632,2054.3120000008494,2816.31,7573.19,351
763.0,1252.31,346.6666666660458,3.885,3.632,2054.375,2816.38,7599.12,350
764.0,1250.38,345.5,3.884,3.632,2044.8214285708964,2816.25,7579.56,349
765.0,1247.12,345.0,3.883,3.633,2039.740571429953,2816.31,7553.06,348
766.0,1245.31,344.0,3.884,3.633,2034.660714285448,2816.38,7595.19,347
767.0,1243.94,344.0,3.883,3.635,2029.455857142806,2780.31,7558.62,346
768.0,1243.62,343.80000000074506,3.884,3.636,2024.25,2780.25,7550.25,345
769.0,1220.44,352.81200000084937,3.873,3.798,1799.375,2667.0,7919.06,344
770.0,1221.0,340.0,3.872,3.912,1743.5120000001043,2600.31,7779.5,343
771.0,1227.19,340.0,3.876,3.641,1962.5987142845988,2744.31,7494.12,342
772.0,1234.19,342.0,3.878,3.639,1982.375,2744.38,7490.19,341
773.0,1238.62,343.19999999925494,3.878,3.637,2000.3129999991504,2780.31,7536.06,340
774.0,1242.12,343.3333333339542,3.88,3.635,2013.964285714552,2780.25,7503.75,339
775.0,1239.88,342.0,3.881,3.634,2030.375,2780.38,7496.38,338
776.0,1238.25,343.0,3.88,3.635,2024.187000000849,2780.19,7454.69,337
777.0,1235.69,342.5,3.88,3.635,2024.3129999991504,2780.38,7484.38,336
778.0,1234.38,341.69999999925494,3.88,3.636,2012.3129999991504,2780.31,7470.06,335
779.0,1232.0,340.5,3.88,3.636,2003.803571429104,2780.38,7429.94,334
780.0,1231.38,341.69999999925494,3.88,3.637,1998.660714285448,2780.38,7441.62,333
781.0,1232.5,340.6666666660458,3.88,3.638,1993.4548571445048,2744.31,7474.12,332
782.0,1233.0,340.6666666660458,3.88,3.636,1993.455857142806,2744.31,7467.0,331
783.0,1231.5,340.0,3.88,3.636,1993.455857142806,2744.31,7468.81,330
784.0,1228.88,340.0,3.88,3.637,1993.517857143656,2744.38,7489.62,329
785.0,1228.56,338.40000000037253,3.88,3.637,1988.3129999991504,2744.31,7473.19,328
786.0,1227.12,338.0,3.88,3.637,1988.375,2744.38,7475.25,327
787.0,1224.88,337.5,3.879,3.638,1983.169142857194,2744.31,7461.5,326
788.0,1223.12,338.6666666660458,3.879,3.638,1976.312000000849,2744.31,7457.88,325
789.0,1221.06,338.5,3.878,3.638,1972.8214285708964,2744.25,7454.12,324
790.0,1218.5,336.6666666660458,3.877,3.64,1967.7415714282545,2744.31,7413.12,323
791.0,1214.56,334.6666666660458,3.877,3.639,1962.535714285448,2708.25,7461.19,322
792.0,1211.94,335.46666666679084,3.877,3.641,1952.375,2708.38,7439.38,321
793.0,1200.06,344.4375,3.87,3.804,1694.375,2555.0,7858.5,320
794.0,192382.49,5640.0,4.236,3.351,56100.00399999879,67345.63,67345.63,319
801.0,1232.67,341.0,3.873,3.65,2013.9392857141795,2780.22,7845.09,312
802.0,1235.62,340.5,3.876,3.647,2034.6367142871024,2780.35,7596.45,311
803.0,1239.07,339.92479999922216,3.877,3.648,2039.780571429059,2780.35,7564.77,310
804.0,1239.74,340.80000000074506,3.877,3.645,2044.8604285698384,2816.29,7539.11,309
805.0,1241.28,342.0,3.878,3.646,2042.2695000004023,2816.25,7555.33,308
806.0,1242.81,341.3333333339542,3.879,3.644,2044.922428570688,2816.35,7541.31,307
807.0,1237.86,340.0,3.878,3.644,2044.8914285711944,2816.32,7547.62,306
808.0,1238.3,340.80000000074506,3.878,3.645,2029.4628571439528,2780.32,7519.8,305
809.0,1235.58,340.0,3.878,3.644,2029.400857143104,2780.26,7555.91,304
810.0,1231.39,339.0,3.876,3.644,2019.2081428579984,2780.35,7505.16,303
811.0,1231.78,338.6666666660458,3.877,3.644,2012.350999999792,2780.35,7576.83,302
812.0,1228.48,338.09999999962747,3.875,3.644,2003.6475714296105,2744.22,7496.64,301
813.0,1231.94,340.0,3.876,3.644,1993.5248571410773,2744.38,7507.39,300
814.0,1232.95,337.49612499959767,3.877,3.644,2006.288999998942,2744.29,7586.09,299
815.0,1232.25,338.6666666660458,3.875,3.643,2003.7415714282545,2744.31,7575.81,298
816.0,1236.52,340.0,3.878,3.643,2003.772571427748,2744.34,7589.86,297
817.0,1236.61,340.0,3.877,3.642,2014.198285713792,2780.48,7612.11,296
818.0,1228.28,351.6019999999553,3.874,3.802,1785.25,2646.02,7979.39,295
819.0,1212.36,335.5,3.868,3.91,1784.327999999747,2636.33,7842.47,294
820.0,1204.09,334.6666666660458,3.868,3.648,1952.265999998897,2708.27,7539.91,293
821.0,1198.75,333.0,3.867,3.65,1928.359999999404,2672.36,7466.89,292
822.0,1202.08,332.6666666660458,3.868,3.65,1911.1701428592205,2672.31,7457.38,291
823.0,1204.09,332.6666666660458,3.871,3.649,1922.327999999747,2672.33,7451.42,290
824.0,1200.03,332.0,3.868,3.648,1921.470857143402,2672.33,7497.8,289
825.0,1211.47,333.3333333339542,3.871,3.649,1910.343999998644,2672.34,7506.84,288
826.0,1215.38,335.3333333339542,3.874,3.646,1946.3440000005064,2708.34,7462.03,287
827.0,1215.25,334.40000000037253,3.874,3.645,1957.517857143656,2708.38,7506.59,286
828.0,1216.59,336.0,3.875,3.644,1957.486857144162,2708.34,7512.5,285
829.0,1215.09,334.40000000037253,3.874,3.644,1957.486857144162,2708.34,7536.75,284
830.0,1214.78,335.0,3.874,3.645,1952.375,2708.38,7490.38,283
831.0,1209.16,332.6666666660458,3.874,3.645,1952.3129999991504,2708.31,7550.56,282
832.0,1207.12,334.0,3.873,3.646,1931.740571429953,2672.31,7517.53,281
833.0,1206.41,332.0,3.874,3.646,1928.343999998644,2672.34,7567.38,280
834.0,1182.19,327.3333333339542,3.863,3.646,1926.628714285791,4204.28,7070.44,279
835.0,1189.34,328.0,3.87,3.652,1864.8524285703893,2600.28,7307.91,278
836.0,1185.78,327.3333333339542,3.869,3.65,1880.25,2636.25,7381.09,277
837.0,1184.94,327.3333333339542,3.869,3.651,1874.375,2600.38,7361.56,276
838.0,1182.44,326.6666666660458,3.869,3.651,1870.0262857154007,2600.31,7411.25,275
839.0,1192.16,329.3333333339542,3.872,3.651,1859.678571429104,2600.25,7469.03,274
840.0,1185.03,326.6666666660458,3.869,3.65,1885.455857142806,2636.38,7438.47,273
841.0,1184.69,325.3333333339542,3.87,3.651,1864.8834285717453,2600.31,7410.91,272
842.0,1189.31,340.79649999924004,3.867,3.809,1638.343999998644,2478.0,7912.53,271
843.0,1196.41,330.0,3.87,3.913,1652.3440000005066,2492.34,7849.06,270
844.0,1184.28,329.19999999925494,3.867,3.649,1900.915428571403,2636.34,7537.28,269
845.0,1170.81,324.6666666660458,3.864,3.652,1864.884428570047,2600.31,7464.0,268
846.0,1170.66,324.6666666660458,3.864,3.654,1826.3430000003427,2564.34,7408.78,267
847.0,1171.44,324.40000000037253,3.863,3.654,1826.25,2564.25,7374.47,266
848.0,1168.28,322.0,3.863,3.655,1833.9332857150584,2564.22,7375.38,265
849.0,1167.56,322.6666666660458,3.865,3.654,1828.915428571403,2564.34,7364.97,264
850.0,1168.88,323.3333333339542,3.866,3.655,1823.740571429953,2564.31,7418.31,263
851.0,1177.31,324.80000000074506,3.869,3.656,1828.8214285708964,2564.25,7440.5,262
852.0,1181.12,326.6666666660458,3.869,3.653,1854.660714285448,2600.38,7431.69,261
853.0,1180.25,324.6666666660458,3.87,3.651,1862.1879999991504,2600.19,7455.31,260
854.0,1180.0,324.6666666660458,3.869,3.652,1856.437000000849,2600.44,7424.69,259
855.0,1179.31,323.3333333339542,3.87,3.653,1856.437000000849,2600.44,7440.12,258
856.0,1178.69,324.90000000037253,3.87,3.652,1856.312000000849,2600.31,7455.62,257
857.0,1176.81,324.0,3.869,3.652,1856.375,2600.38,7414.69,256
858.0,1176.75,324.0,3.869,3.652,1854.660714285448,2600.38,7457.62,255
859.0,1172.75,323.3333333339542,3.869,3.652,1849.392857143656,2600.25,7417.56,254
860.0,1166.75,322.47619047760963,3.867,3.653,1839.2321428563448,2564.38,7367.5,253
861.0,1162.44,321.3333333339542,3.865,3.655,1823.803571429104,2564.38,7413.75,252
862.0,1159.0,320.6666666660458,3.864,3.655,1808.25,2528.25,7382.0,251
863.0,1156.62,318.8571428563446,3.863,3.657,1798.0892857145518,2528.38,7358.62,250
864.0,1156.12,320.0,3.864,3.656,1798.0262857154012,2528.31,7347.88,249
865.0,1159.31,319.2380952369422,3.864,3.656,1797.9642857145518,2528.25,7395.5,248
866.0,1170.56,333.625,3.865,3.799,1547.375,2387.0,7802.12,247
867.0,1169.94,324.0,3.865,3.915,1604.25,2420.25,7880.25,246
868.0,1160.06,320.0,3.864,3.655,1834.089285714552,2564.38,7523.44,245
869.0,1153.31,320.0,3.863,3.658,1803.1071428563448,2528.25,7450.25,244
870.0,1144.25,316.80000000074506,3.86,3.659,1784.25,2528.25,7356.0,243
871.0,1136.0,315.3333333339542,3.858,3.66,1756.759428570047,2492.19,7387.31,242
872.0,1141.88,316.6666666660458,3.86,3.663,1736.3129999991506,2456.31,7342.56,241
873.0,1134.19,314.6666666660458,3.858,3.66,1751.615571429953,2456.19,7344.69,240
874.0,1143.06,316.0,3.861,3.661,1731.1071428563446,2456.25,7329.56,239
875.0,1140.81,316.6666666660458,3.86,3.66,1756.8214285708964,2492.25,7359.5,238
876.0,1141.81,316.0,3.86,3.66,1751.6165714282542,2456.19,7382.94,237
877.0,1149.69,317.19999999925494,3.863,3.661,1756.9464285708964,2492.38,7369.75,236
878.0,1149.69,316.0,3.864,3.658,1772.3120000008494,2492.31,7372.75,235
879.0,1151.44,318.0,3.864,3.658,1772.1870000008494,2492.19,7364.81,234
880.0,1151.69,318.0,3.864,3.658,1777.3928571436554,2492.25,7427.12,233
881.0,1154.38,317.65714285708964,3.863,3.658,1777.3928571436554,2492.25,7435.38,232
882.0,1154.5,318.0,3.864,3.657,1787.6785714291036,2492.25,7388.25,231
883.0,1152.94,319.19999999925494,3.863,3.656,1787.740571429953,2492.31,7422.0,230
884.0,1148.19,317.82857142947614,3.863,3.66,1782.6607142854482,2492.38,7423.88,229
885.0,1144.56,316.80000000074506,3.861,3.658,1772.375,2492.38,7409.12,228
886.0,1136.75,314.6666666660458,3.86,3.659,1762.1512857154012,2492.44,7405.0,227
887.0,1134.94,314.0,3.86,3.661,1741.5178571436554,2456.38,7393.06,226
888.0,1133.81,313.54285714402795,3.86,3.661,1736.3120000008494,2456.31,7364.44,225
889.0,1131.38,312.51428571529686,3.859,3.662,1731.1701428554952,2456.31,7386.12,224
890.0,1142.44,326.375,3.858,3.804,1463.375,2289.0,7887.81,223
899.0,1147.42,317.19999999925494,3.857,3.662,1777.4308571442962,2492.29,7628.77,214
900.0,1147.39,318.0,3.857,3.662,1784.320000000298,2492.32,7470.59,213
901.0,1145.18,316.2857142854482,3.858,3.662,1782.639714287594,2492.35,7444.35,212
902.0,1140.1,315.3333333339542,3.857,3.662,1772.3199999984354,2492.32,7394.02,211
903.0,1139.75,316.0,3.858,3.664,1756.8284285701811,2492.26,7384.35,210
904.0,1137.6,314.0,3.858,3.663,1756.927428571507,2456.36,7369.51,209
905.0,1142.95,315.3333333339542,3.859,3.665,1751.749571427703,2456.32,7420.67,208
906.0,1139.07,314.5714285708964,3.859,3.662,1767.239142857492,2492.38,7412.26,207
907.0,1138.53,314.6666666660458,3.859,3.664,1751.7485714294016,2456.32,7396.09,206
908.0,1145.66,315.59999999962747,3.861,3.664,1751.655571429059,2456.23,7427.77,205
909.0,1144.77,316.0,3.86,3.661,1767.1151428557932,2492.29,7487.62,204
910.0,1139.2,313.9047619048506,3.86,3.663,1767.1071428563446,2492.25,7395.87,203
911.0,1137.88,314.0,3.86,3.663,1751.6998571418226,2456.26,7397.22,202
912.0,1136.16,312.1904761902988,3.861,3.663,1751.7795714307576,2456.35,7396.52,201
913.0,1136.19,314.0,3.859,3.663,1746.645714284852,2456.36,7402.75,200
914.0,1119.91,321.60150000080466,3.849,3.807,1477.343999998644,2303.02,7935.33,199
915.0,191180.17,168943.6839999985,4.228,3.353,54540.004000000656,65881.38,65881.38,198
916.0,1115.2,312.17142857052386,3.84,3.601,2699.3199999984354,3860.32,11610.72,197
917.0,1126.27,310.9714285712689,3.849,3.675,1710.6697142869234,2420.38,7640.61,196
918.0,1132.13,312.0,3.852,3.672,1746.6377142854035,2456.35,7437.06,195
919.0,1138.62,313.59999999962747,3.855,3.671,1762.066285714507,2456.35,7388.1,194
920.0,1141.12,314.91428571380675,3.856,3.671,1772.320000000298,2492.32,7374.56,193
921.0,1145.02,314.6666666660458,3.857,3.669,1781.3509999997914,2492.35,7414.82,192
922.0,1145.31,315.3333333339542,3.857,3.668,1787.6505714282391,2492.22,7423.33,191
923.0,1145.89,314.40000000037253,3.858,3.667,1787.7175714280456,2492.29,7399.48,190
924.0,1146.81,315.2571428567171,3.858,3.668,1787.780571429059,2492.35,7440.04,189
925.0,1146.02,314.40000000037253,3.857,3.666,1787.749571427703,2492.32,7435.8,188
926.0,1144.13,314.47619047760963,3.857,3.666,1787.7175714299085,2492.29,7473.76,187
927.0,1140.93,313.59999999962747,3.857,3.667,1777.4938571434468,2492.35,7491.55,186
928.0,1138.14,312.6666666660458,3.857,3.666,1767.2091428544372,2492.35,7415.2,185
929.0,1137.19,313.0285714287311,3.857,3.668,1762.035285713151,2456.32,7417.41,184
930.0,1137.22,311.59999999962747,3.857,3.668,1761.9722857140005,2456.26,7410.27,183
931.0,1138.33,313.0285714287311,3.857,3.667,1756.9154285732657,2456.34,7459.86,182
932.0,1137.72,312.6666666660458,3.857,3.668,1756.9624285716563,2456.39,7411.55,181
933.0,1134.39,310.80000000074506,3.857,3.667,1756.9154285695404,2456.34,7448.73,180
934.0,1130.56,310.0,3.856,3.667,1746.6297142859548,2456.34,7395.0,179
935.0,1122.77,308.0,3.854,3.667,1741.423857141286,2456.28,7363.94,178
936.0,1117.66,306.6666666660458,3.853,3.67,1715.7875714283437,2420.36,7360.94,177
937.0,1112.7,306.40000000037253,3.852,3.671,1704.890999998897,2384.39,7306.92,176
938.0,1108.64,305.59999999962747,3.851,3.671,1690.057285713032,2384.34,7362.69,175
939.0,1087.94,310.3959999997169,3.837,3.809,1386.359999999404,2198.02,7882.45,174
940.0,1101.75,306.0,3.845,3.927,1376.359999999404,2168.36,7795.2,173
941.0,1105.69,304.0,3.849,3.674,1659.1691428534689,2348.31,7439.53,172
942.0,1110.84,306.17142857052386,3.851,3.674,1669.3928571436554,2384.25,7388.19,171
943.0,1110.84,304.9714285712689,3.852,3.671,1682.343999998644,2384.34,7376.06,170
944.0,1106.28,304.45714285597205,3.851,3.671,1682.375,2384.38,7374.81,169
945.0,1107.44,305.3333333339542,3.851,3.672,1673.21799999848,2348.22,7314.94,168
946.0,1107.72,304.7272727265954,3.852,3.672,1674.6297142840922,2384.34,7386.81,167
947.0,1111.56,307.19999999925494,3.852,3.672,1674.5977142862976,2384.31,7405.19,166
948.0,1106.16,304.45714285597205,3.852,3.67,1684.977428568527,2384.41,7368.78,165
949.0,1105.16,303.9428571444005,3.852,3.672,1669.3928571436554,2348.25,7374.5,164
950.0,1105.41,304.45714285597205,3.852,3.671,1664.3440000005066,2348.34,7364.81,163
951.0,1104.97,303.59999999962747,3.852,3.671,1668.7190000023693,2348.22,7418.44,162
952.0,1103.28,302.7428571432829,3.852,3.671,1664.313000002876,2348.31,7379.5,161
953.0,1103.5,302.96103896200657,3.852,3.671,1664.3129999991506,2348.31,7421.41,160
954.0,1101.66,302.22857142984867,3.852,3.671,1664.375,2348.38,7374.25,159
955.0,1100.66,303.4285714291036,3.851,3.671,1659.2631428539753,2348.41,7374.03,158
956.0,1100.69,302.0,3.851,3.673,1659.2321428563446,2348.38,7402.41,157
957.0,1097.41,301.17210000008345,3.85,3.672,1659.2011428568512,2348.34,7364.12,156
958.0,1095.19,302.40000000037253,3.85,3.672,1654.0892857145518,2348.38,7336.53,155
959.0,1093.22,300.17142857052386,3.849,3.673,1648.8834285717458,2348.31,7326.59,154
960.0,1089.62,300.31168831139803,3.848,3.673,1643.772571431473,2348.34,7328.03,153
961.0,1086.28,298.6285714283585,3.847,3.673,1633.486857144162,2312.34,7291.38,152
962.0,1081.91,298.40000000037253,3.847,3.674,1623.843999998644,2312.34,7300.91,151
963.0,1063.47,301.6039999984205,3.833,3.819,1302.34299999848,2107.0,7901.78,150
964.0,1069.28,296.88311688415706,3.839,3.931,1292.375,2096.38,7767.28,149
965.0,1071.22,296.41558441706,3.841,3.68,1576.8834285717458,2240.31,7392.94,148
966.0,1071.75,294.3428571429104,3.843,3.678,1587.1745714321733,2276.34,7303.25,147
967.0,1074.62,296.90909090824425,3.845,3.678,1592.313000002876,2276.31,7315.19,146
968.0,1075.75,296.10389610379934,3.845,3.677,1596.75,2276.25,7310.38,145
969.0,1072.62,296.5714285708964,3.845,3.678,1592.313000002876,2276.31,7281.81,144
970.0,1075.5,296.80000000074506,3.845,3.678,1587.2321428563446,2276.38,7300.88,143
971.0,1078.19,296.10389610379934,3.846,3.676,1592.25,2276.25,7358.0,142
972.0,1082.0,297.3506493512541,3.847,3.676,1597.5178571436554,2276.38,7336.25,141
973.0,1078.88,296.10389610379934,3.846,3.675,1610.375,2276.38,7357.62,140
974.0,1077.69,297.02991428785026,3.846,3.675,1601.311999997124,2276.31,7367.12,139
975.0,1079.0,297.59999999962747,3.846,3.676,1597.5178571436554,2276.38,7368.69,138
976.0,1077.5,297.59999999962747,3.846,3.675,1601.375,2276.38,7361.81,137
977.0,1077.19,296.80000000074506,3.846,3.676,1597.5178571436554,2276.38,7408.94,136
978.0,1073.88,296.0,3.845,3.675,1596.938000002876,2276.44,7361.56,135
979.0,1070.06,293.1428571436554,3.845,3.676,1587.75,2276.25,7364.38,134
980.0,1069.06,293.1428571436554,3.845,3.677,1582.026285711676,2240.31,7322.19,133
981.0,1067.12,292.90909090824425,3.846,3.677,1578.811999997124,2240.31,7345.5,132
982.0,1066.31,292.90909090824425,3.846,3.678,1571.7415714319795,2240.31,7319.44,131
983.0,1067.38,292.80000000074506,3.846,3.678,1571.7405714262277,2240.31,7331.0,130
984.0,1065.25,292.05194805189967,3.846,3.677,1571.8035714291036,2240.38,7344.31,129
985.0,1063.56,292.0,3.845,3.68,1566.5977142825725,2240.31,7249.62,128
986.0,1059.25,291.2727272734046,3.843,3.678,1561.4548571407795,2240.31,7321.0,127
987.0,1032.75,290.8121666647494,3.827,3.812,1239.311999997124,2037.0,7849.62,126
988.0,1044.81,288.46753246709704,3.835,3.934,1206.6607142854482,1988.38,7757.19,125
989.0,1046.81,289.7142857145518,3.837,3.684,1511.311999997124,2168.31,7375.56,124
990.0,1043.38,288.2857142854482,3.836,3.684,1515.875,2168.38,7301.5,123
991.0,1046.56,288.0,3.837,3.683,1510.026285711676,2168.31,7281.38,122
992.0,1046.56,288.0,3.838,3.684,1515.811999997124,2168.31,7209.62,121
993.0,1044.12,287.2857142854482,3.837,3.682,1520.375,2168.38,7255.12,120
994.0,1039.75,285.5714285708964,3.838,3.683,1515.2951428592205,2168.44,7246.31,119
995.0,1039.75,286.2857142854482,3.838,3.684,1504.8834285680205,2168.31,7240.81,118
996.0,1040.25,286.2857142854482,3.839,3.684,1502.375,2168.38,7188.44,117
997.0,1040.94,286.90909090824425,3.839,3.684,1504.8214285708964,2168.25,7225.0,116
998.0,1040.12,286.90909090824425,3.839,3.683,1502.311999997124,2168.31,7151.31,115
999.0,1041.69,286.90909090824425,3.839,3.683,1502.313000002876,2168.31,7238.12,114
1000.0,1042.31,286.90909090824425,3.839,3.683,1502.313000002876,2168.31,7197.5,113
1001.0,1041.5,286.90909090824425,3.839,3.682,1510.0892857145518,2168.38,7175.94,112
1002.0,1040.94,286.90909090824425,3.838,3.683,1506.875,2168.38,7240.94,111
1003.0,1039.44,286.2857142854482,3.839,3.683,1502.375,2168.38,7230.38,110
1004.0,1034.5,283.8571428563446,3.838,3.683,1497.936999997124,2168.44,7252.81,109
1005.0,1028.81,283.4285714291036,3.835,3.684,1488.811999997124,2132.31,7239.94,108
1006.0,1030.44,283.4285714291036,3.836,3.685,1475.375,2132.38,7278.0,107
1007.0,1028.62,282.7142857145518,3.836,3.685,1479.875,2132.38,7197.0,106
1008.0,1031.88,283.4285714291036,3.836,3.685,1475.311999997124,2132.31,7196.0,105
1009.0,1027.81,282.0,3.836,3.684,1488.875,2132.38,7222.12,104
1010.0,1026.19,282.0,3.835,3.685,1468.9464285708964,2132.38,7205.19,103
1011.0,1014.75,283.25,3.823,3.814,1155.25,1932.0,7855.12,102
1012.0,190945.99,6120.0,4.22,3.363,53069.9840000011,64385.95,64385.95,101
1013.0,1008.48,279.16483516432345,3.815,3.619,2470.719999998808,3644.32,12038.62,100
1014.0,1007.75,275.1428571417928,3.821,3.698,1430.3839999996126,2096.38,7509.15,99
1015.0,1011.97,275.86813186854124,3.824,3.698,1439.2550000008196,2096.26,7294.27,98
1016.0,1016.06,277.1428571436554,3.825,3.697,1448.320000000298,2096.32,7243.78,97
1017.0,1018.82,278.1098901089281,3.827,3.697,1457.2269999999553,2096.23,7207.27,96
1018.0,1023.07,279.6923076920212,3.828,3.696,1463.7795714307576,2132.35,7221.95,95
1019.0,1024.54,280.7142857145518,3.828,3.694,1470.8509999997914,2132.35,7193.76,94
1020.0,1024.99,280.4879450555891,3.828,3.693,1475.3829999994489,2132.38,7236.13,93
1021.0,1025.41,279.7142857145518,3.828,3.695,1474.0972857140005,2132.38,7228.99,92
1022.0,1024.32,281.2747252751142,3.829,3.693,1475.258000003174,2132.26,7256.93,91
1023.0,1022.75,281.2747252751142,3.829,3.692,1470.8820000011474,2132.38,7283.07,90
1024.0,1020.92,279.5604395605624,3.829,3.693,1466.3209999985993,2096.32,7249.51,89
1025.0,1020.41,278.6373626384884,3.829,3.693,1458.6447142865509,2096.36,7245.95,88
1026.0,1020.0,279.5604395605624,3.829,3.693,1457.3509999997914,2096.35,7257.98,87
1027.0,1017.15,278.0,3.828,3.693,1453.4938571434468,2096.35,7293.63,86
1028.0,1017.66,278.7692307699472,3.828,3.694,1448.359000001103,2096.36,7216.73,85
1029.0,1016.83,277.84615384601057,3.828,3.692,1452.8440000005066,2096.34,7256.48,84
1030.0,1018.22,277.84615384601057,3.828,3.693,1448.218999998644,2096.22,7291.39,83
1031.0,1016.0,277.84615384601057,3.828,3.692,1448.3589999973774,2096.36,7266.47,82
1032.0,1014.91,277.05494505539536,3.828,3.693,1448.375,2096.38,7241.56,81
1033.0,1012.61,275.7692307699472,3.828,3.693,1443.8129999991506,2096.31,7231.2,80
1034.0,1011.88,275.3406593408436,3.828,3.693,1439.375,2096.38,7230.75,79
1035.0,1010.53,275.5714285708964,3.828,3.694,1434.76600000076,2096.27,7259.27,78
1036.0,1006.98,274.5494505483657,3.828,3.694,1430.359000001103,2060.39,7215.84,77
1037.0,987.42,269.3987500015646,3.812,3.816,1092.313000002876,1855.0,7914.27,76
1038.0,991.97,271.54285714402795,3.818,3.943,1082.3440000005066,1844.34,7758.19,75
1039.0,996.06,272.0,3.822,3.699,1380.75,2024.25,7311.09,74
1040.0,999.28,272.30769230797887,3.824,3.697,1394.375,2024.38,7226.06,73
1041.0,1000.59,273.08425274677575,3.825,3.696,1407.1701428554952,2060.31,7209.0,72
1042.0,997.72,272.30769230797887,3.824,3.695,1407.2011428568512,2060.34,7188.59,71
1043.0,997.44,270.80769230797887,3.824,3.696,1398.8440000005066,2024.34,7210.53,70
1044.0,997.44,271.38461538404226,3.825,3.697,1398.8120000008494,2024.31,7167.41,69
1045.0,996.22,271.38461538404226,3.825,3.695,1398.875,2024.38,7173.94,68
1046.0,994.03,272.30769230797887,3.825,3.696,1396.9464285708964,2024.38,7197.66,67
1047.0,993.78,270.23076923005283,3.824,3.696,1389.875,2024.38,7182.91,66
1048.0,991.22,269.8021978009492,3.824,3.697,1389.843999998644,2024.34,7173.72,65
1049.0,989.31,269.010989010334,3.823,3.697,1381.5498571433127,2024.41,7196.25,64
1050.0,987.59,268.2197802197188,3.823,3.696,1376.4059999994934,2024.41,7142.19,63
1051.0,984.78,267.4285714291036,3.822,3.697,1376.3129999991506,1988.31,7090.06,62
1052.0,981.44,267.2142857145518,3.821,3.698,1367.343999998644,1988.34,7170.78,61
1053.0,977.78,264.90000000037253,3.82,3.698,1358.375,1988.38,7106.06,60
1054.0,976.78,265.7142857145518,3.82,3.699,1353.843999998644,1988.34,7125.12,59
1055.0,977.38,265.7142857145518,3.821,3.7,1349.3430000003427,1988.34,7086.25,58
1056.0,977.31,265.7142857145518,3.82,3.699,1349.3440000005066,1988.34,7098.88,57
1057.0,976.41,265.59999999962747,3.821,3.7,1349.375,1988.38,7076.56,56
1058.0,976.22,265.7142857145518,3.821,3.699,1344.8440000005066,1988.34,7102.31,55
1059.0,975.84,264.2142857145518,3.821,3.699,1344.8440000005066,1952.34,7132.03,54
1060.0,974.19,264.8571428563446,3.821,3.699,1340.3129999991506,1952.31,7125.94,53
1061.0,973.53,264.19999999925494,3.82,3.699,1340.406000001356,1952.41,7133.5,52
1062.0,958.66,256.81299999915063,3.806,3.819,1004.8904999997468,1756.97,7889.16,51
1063.0,961.16,261.59999999962747,3.812,3.947,998.343999998644,1736.34,7696.0,50
1064.0,960.22,259.40000000037253,3.813,3.703,1304.3440000005066,1916.34,7230.12,49
1065.0,963.19,260.0,3.816,3.703,1308.8129999991506,1916.31,7158.16,48
1066.0,964.62,261.82857142947614,3.816,3.703,1317.875,1952.38,7128.5,47
1067.0,967.25,261.82857142947614,3.817,3.702,1322.375,1952.38,7103.31,46
1068.0,963.44,261.2142857145518,3.816,3.701,1326.8129999991506,1952.31,7103.44,45
1069.0,960.5,260.0,3.816,3.701,1317.875,1952.38,7069.69,44
1070.0,962.56,261.2142857145518,3.816,3.702,1309.4548571445048,1916.31,7078.06,43
1071.0,962.88,260.11428571492434,3.817,3.702,1313.375,1952.38,7087.38,42
1072.0,961.88,260.11428571492434,3.817,3.702,1313.375,1952.38,7019.19,41
1073.0,962.0,259.7142857145518,3.817,3.701,1313.3129999991506,1916.31,7034.12,40
1074.0,960.5,259.90000000037253,3.817,3.701,1313.375,1952.38,7024.5,39
1075.0,959.12,258.8571428563446,3.817,3.702,1308.875,1916.38,7094.12,38
1076.0,956.56,258.2142857145518,3.816,3.702,1304.25,1916.25,7077.38,37
1077.0,956.12,258.0,3.816,3.72,1299.875,1916.38,7065.81,36
1078.0,956.25,257.48571428470314,3.817,3.702,1295.375,1916.38,7090.12,35
1079.0,951.62,256.30000000074506,3.815,3.702,1295.3129999991506,1916.31,7022.12,34
1080.0,950.31,255.59999999962747,3.815,3.703,1290.8129999991506,1916.31,7024.56,33
1081.0,948.62,255.4285714291036,3.815,3.704,1286.25,1880.25,7087.31,32
1082.0,950.31,256.5714285708964,3.816,3.704,1281.875,1880.38,7056.81,31
1083.0,952.62,257.48571428470314,3.816,3.704,1286.3129999991506,1916.31,7064.31,30
1084.0,954.25,257.3571428563446,3.817,3.702,1290.8129999991506,1916.31,7111.44,29
1085.0,954.06,257.1428571417928,3.818,3.702,1290.875,1916.38,7135.88,28
1086.0,950.19,256.5714285708964,3.816,3.702,1290.6870000008494,1916.19,7155.5,27
1087.0,934.62,245.35924999974668,3.8,3.821,938.3129999991506,1673.0,7812.31,26
1088.0,939.31,253.0714285708964,3.808,3.952,934.0892857145518,1664.38,7730.25,25
1089.0,933.94,250.39285714365545,3.808,3.707,1254.75,1880.25,7170.81,24
1090.0,935.62,250.2352941185236,3.809,3.708,1241.375,1844.38,7112.88,23
1091.0,943.5,254.1176470592618,3.811,3.707,1248.3120000008494,1844.31,7093.75,22
1092.0,940.75,252.0,3.811,3.705,1268.25,1880.25,7157.94,21
1093.0,939.5,252.75,3.812,3.705,1260.375,1880.38,7101.12,20
1094.0,944.81,252.91428571380675,3.813,3.706,1263.875,1880.38,7133.25,19
1095.0,942.5,252.91428571380675,3.814,3.705,1272.875,1880.38,7122.88,18
1096.0,939.38,252.6999999992549,3.813,3.705,1268.375,1880.38,7102.56,17
1097.0,940.75,252.6999999992549,3.814,3.706,1259.375,1880.38,7119.5,16
1098.0,941.31,252.85714285820723,3.814,3.705,1259.375,1880.38,7125.38,15
1099.0,940.75,253.40000000037253,3.814,3.705,1259.375,1880.38,7135.56,14
1100.0,941.0,253.2857142854482,3.814,3.705,1259.4379999991506,1880.44,7107.69,13
1101.0,940.81,252.1142857149244,3.815,3.706,1259.375,1880.38,7123.25,12
1102.0,940.0,252.6999999992549,3.814,3.705,1259.375,1880.38,7148.81,11
1103.0,938.0,252.0,3.813,3.706,1254.875,1844.38,7100.5,10
1104.0,936.44,250.9915966391564,3.813,3.705,1252.375,1844.38,7113.75,9
1105.0,933.88,249.0,3.812,3.706,1250.25,1844.25,7101.12,8
1106.0,930.81,247.96638655476272,3.811,3.706,1244.375,1844.38,7072.19,7
1107.0,928.62,247.5,3.81,3.707,1236.8129999991506,1844.31,7048.62,6
1108.0,927.12,248.02941176481545,3.81,3.707,1236.1870000008494,1844.19,7109.44,5
1109.0,928.0,247.1785714291036,3.81,3.709,1232.25,1844.25,7071.31,4
1110.0,925.25,246.0,3.808,3.707,1232.25,1844.25,6985.12,3
1111.0,920.25,243.75,3.807,3.708,1227.875,1844.38,6994.44,2
1112.0,906.94,233.96900000050664,3.795,3.825,854.375,1582.0,7776.75,1
1113.0,679307.97,283252.125,4.216,3.256,51869.98399999738,604521.09,604521.09,0
1.0,2604.0,1186.4955,3.666,3.213,5424.991,6706.02,10772.99,1107
2.0,7384.99,1228.4959999999992,4.242,3.221,5488.0,6727.01,10492.99,1106
3.0,7364.0,1165.5190000000002,4.244,3.225,5480.989000000001,6720.0,10367.01,1105
4.0,7356.99,1141.027000000002,4.246,3.227,5481.026999999995,6720.0,10311.01,1104
6.0,64974.56,1143.3286666666536,4.288,3.389,5460.0,53233.86,56789.86,1102
7.0,3328.29,1150.7197857142892,3.687,3.498,5024.996499999979,5970.88,5970.88,1101
8.0,6026.4,1190.3641904761898,4.024,3.489,5040.0,5974.37,5974.37,1100
9.0,6030.05,1193.5779047618853,4.026,3.491,5024.997333333333,5955.68,5955.68,1099
10.0,6007.93,1209.319356321881,4.024,3.495,5009.994666666666,5940.23,5940.23,1098
11.0,425336.62,250805.43700000003,4.267,3.103,221138.76900000003,87344.19,432558.17,1097
12.0,2250.94,760.8000000000466,3.996,3.914,1863.3279999999795,2843.33,6276.9,1096
13.0,2250.24,765.5999999999767,4.0,3.412,5097.343999999925,6077.34,9477.79,1095
14.0,2247.87,760.7989999999991,4.0,3.412,5097.407999999938,6077.41,9477.73,1094
15.0,2246.75,760.7999999999302,4.001,3.411,5090.398000000045,6070.4,9486.82,1093
16.0,2244.99,760.8320000000531,4.002,3.41,5090.367000000086,6070.37,9490.14,1092
17.0,2242.37,758.3979999999283,4.002,3.41,5083.32799999998,6063.33,9467.42,1091
18.0,2240.0,756.0,4.003,3.41,5076.320000000065,6056.32,9448.51,1090
19.0,2237.34,753.6010000000242,4.002,3.41,5069.343999999925,6049.34,9456.7,1089
20.0,2234.47,748.7970000000205,4.003,3.411,5062.335999999894,6035.33,9437.15,1088
21.0,2232.1,746.3990000000922,4.003,3.412,5055.389999999898,6028.38,9464.16,1087
22.0,2228.83,744.0,4.003,3.413,5041.342999999877,6021.34,9407.94,1086
23.0,2226.44,739.2029999999795,4.004,3.413,5037.746000000043,6014.24,9394.82,1085
24.0,2225.38,739.2029999999795,4.004,3.413,5027.359000000055,6007.36,9420.7,1084
25.0,2222.94,734.405999999959,4.004,3.414,5020.3129999999655,6000.31,9387.17,1083
26.0,2221.09,734.390000000014,4.004,3.413,5013.375,5993.38,9400.92,1082
27.0,2218.02,729.6100000001024,4.004,3.414,5006.375,5986.38,9381.5,1081
28.0,2216.39,729.5939999999246,4.004,3.415,4999.358999999822,5979.36,9386.84,1080
29.0,2213.72,724.7970000001369,4.004,3.415,4992.344000000157,5972.34,9386.08,1079
30.0,2212.42,722.4070000001229,4.004,3.417,4985.344000000157,5958.33,9360.03,1078
31.0,2209.7,722.3899999998976,4.004,3.416,4978.375,5958.38,9344.7,1077
32.0,2208.45,720.0,4.004,3.417,4971.2970000000205,5951.3,9319.2,1076
33.0,2206.5,717.609999999986,4.003,3.416,4971.32799999998,5951.33,9322.81,1075
34.0,2205.0,715.1870000000345,4.004,3.417,4964.359000000055,5944.36,9320.27,1074
35.0,2202.78,708.0,3.986,3.627,4928.313000000198,5908.0,9353.44,1073
36.0,2209.66,712.8119999998016,4.002,3.713,4936.375,5923.38,9367.03,1072
37.0,2207.69,712.8119999998016,4.002,3.42,4971.375,5951.38,9320.59,1071
38.0,2204.69,710.405999999959,4.003,3.419,4964.311999999802,5944.31,9316.19,1070
39.0,2201.41,708.0,4.002,3.42,4957.342999999877,5937.34,9302.78,1069
40.0,2198.25,705.594000000041,4.002,3.421,4943.25,5923.25,9312.19,1068
41.0,2196.12,705.5929999998771,4.002,3.422,4936.25,5916.25,9305.22,1067
42.0,2193.84,703.188000000082,4.002,3.422,4929.280999999959,5909.28,9282.28,1066
43.0,2191.59,700.813000000082,4.002,3.422,4929.280999999959,5909.28,9265.94,1065
44.0,2189.66,700.811999999918,4.002,3.423,4915.311999999918,5895.31,9238.84,1064
45.0,2187.84,696.0,4.002,3.424,4915.311999999918,5895.31,9255.22,1063
46.0,2185.34,696.0,4.002,3.423,4908.344000000041,5888.34,9264.03,1062
47.0,2182.81,693.594000000041,4.001,3.424,4901.342999999877,5874.31,9248.09,1061
48.0,2181.41,691.188000000082,4.001,3.425,4887.342999999877,5867.34,9246.31,1060
49.0,2179.72,691.219000000041,4.001,3.426,4887.375,5867.38,9218.34,1059
50.0,2177.88,691.219000000041,4.001,3.426,4880.217999999877,5860.22,9223.19,1058
51.0,2176.31,691.186999999918,4.001,3.427,4880.405999999959,5860.41,9202.78,1057
52.0,2174.53,688.780999999959,4.001,3.427,4873.375,5853.38,9197.47,1056
53.0,2172.5,684.0320000001229,4.001,3.428,4866.469000000041,5846.47,9199.84,1055
54.0,2170.81,684.0,4.001,3.428,4859.313000000082,5839.31,9204.31,1054
55.0,2169.56,681.563000000082,4.001,3.429,4852.311999999918,5832.31,9191.75,1053
56.0,2167.62,681.625,4.0,3.43,4852.311999999918,5825.38,9162.25,1052
57.0,2167.0,681.625,4.0,3.43,4845.375,5825.38,9185.19,1051
58.0,2165.38,679.188000000082,4.0,3.431,4838.311999999918,5818.31,9164.25,1050
59.0,2161.69,672.0,3.981,3.643,4802.375,5775.0,9236.38,1049
60.0,206327.42,203610.37100000004,4.269,3.179,70799.9979999999,82120.83,82120.83,1048
61.0,2164.99,663.6000000000931,3.959,3.385,5141.951999999816,6128.35,9697.09,1047
62.0,2165.34,674.3999999999069,3.963,3.436,4856.19299999997,5804.19,9288.58,1046
63.0,2163.43,672.0,3.963,3.435,4861.089000000153,5804.29,9263.11,1045
64.0,2161.82,672.0,3.964,3.436,4853.921000000089,5804.32,9257.22,1044
65.0,2159.3,672.0,3.964,3.435,4850.351000000024,5804.35,9238.53,1043
66.0,2157.22,672.0,3.964,3.436,4839.587000000058,5804.39,9229.09,1042
67.0,2154.95,672.0,3.964,3.437,4832.319999999832,5804.32,9232.44,1041
68.0,2153.02,669.6000000000931,3.964,3.437,4825.121000000043,5804.32,9243.04,1040
69.0,2150.46,672.0,3.963,3.437,4817.89000000013,5768.29,9213.19,1039
70.0,2149.48,669.6000000000931,3.964,3.438,4814.351999999955,5768.35,9239.07,1038
71.0,2147.68,669.6000000000931,3.965,3.439,4810.618000000017,5768.22,9237.85,1037
72.0,2145.62,669.6000000000931,3.965,3.439,4803.550999999978,5768.35,9213.76,1036
73.0,2143.14,665.6000000000931,3.965,3.439,4796.312999999849,5768.31,9193.88,1035
74.0,2141.06,663.6000000000931,3.965,3.439,4789.158999999985,5732.36,9177.59,1034
75.0,2139.0,663.6000000000931,3.965,3.44,4781.913000000175,5732.31,9202.91,1033
76.0,2136.2,664.0,3.965,3.441,4774.774999999907,5732.38,9180.34,1032
77.0,2134.91,660.0,3.965,3.442,4767.543999999994,5732.34,9180.28,1031
78.0,2132.97,660.0,3.965,3.443,4760.344000000041,5732.34,9150.11,1030
79.0,2131.3,660.0,3.965,3.443,4760.3910000000615,5732.39,9163.33,1029
80.0,2129.75,660.0,3.965,3.443,4753.160000000149,5696.36,9173.38,1028
81.0,2126.81,656.3999999999069,3.964,3.444,4745.944000000134,5696.34,9125.47,1027
82.0,2125.59,656.3999999999069,3.964,3.445,4738.758999999845,5696.36,9129.25,1026
83.0,2123.23,652.8000000000466,3.964,3.445,4731.543999999994,5696.34,9096.53,1025
84.0,2128.75,648.0,3.976,3.666,4697.312000000151,5670.0,9171.19,1024
85.0,2126.53,648.0,3.961,3.758,4688.343999999808,5660.34,9172.62,1023
86.0,2126.25,651.1999999999534,3.963,3.448,4731.543999999994,5696.34,9169.56,1022
87.0,2123.41,651.1999999999534,3.963,3.447,4731.543999999762,5696.34,9161.28,1021
88.0,2120.5,649.1999999999534,3.963,3.448,4724.375,5696.38,9121.53,1020
89.0,2118.56,648.0,3.963,3.448,4717.175000000047,5660.38,9100.47,1019
90.0,2116.88,649.6000000000931,3.963,3.448,4709.913000000175,5660.31,9099.97,1018
91.0,2114.81,645.6000000000931,3.963,3.449,4702.681000000099,5660.28,9104.19,1017
92.0,2112.84,645.6000000000931,3.963,3.449,4695.543999999994,5660.34,9112.34,1016
93.0,2110.44,648.0,3.962,3.45,4688.375,5660.38,9063.0,1015
94.0,2108.59,644.0,3.962,3.45,4682.311999999918,5660.31,9079.28,1014
95.0,2106.31,642.0,3.962,3.451,4676.333666666644,5624.31,9089.97,1013
96.0,2104.34,642.3999999999069,3.962,3.452,4673.912000000011,5624.31,9058.28,1012
97.0,2102.78,642.3999999999069,3.962,3.453,4666.712999999756,5624.31,9059.75,1011
98.0,2101.44,638.3999999999069,3.962,3.453,4659.449999999953,5624.25,9038.56,1010
99.0,2099.97,640.0,3.962,3.453,4659.512999999803,5624.31,9064.19,1009
100.0,2097.5,636.8000000000466,3.961,3.454,4652.25,5624.25,9035.22,1008
101.0,2096.12,638.0,3.961,3.454,4645.175000000047,5624.38,9057.09,1007
102.0,2095.09,636.0,3.962,3.455,4637.912999999942,5588.31,9071.66,1006
103.0,2092.69,635.1999999999534,3.961,3.455,4634.406000000192,5588.41,9047.91,1005
104.0,2091.75,635.1999999999534,3.961,3.456,4630.774999999907,5588.38,9074.5,1004
105.0,2089.44,631.2000000001863,3.961,3.457,4623.512000000104,5588.31,9024.38,1003
106.0,8541.94,-5817.31300000567,3.961,3.456,4616.313000000082,12006.44,15479.25,1002
107.0,2080.06,624.0,3.957,3.458,4594.712999999989,5552.31,9048.69,1001
108.0,2086.56,619.188000000082,3.971,3.685,4543.375,5523.0,9072.94,1000
109.0,203466.05,-194556.0700000003,4.269,3.247,69029.98900000006,80359.87,80359.87,999
110.0,2102.5,624.0,3.952,3.409,4976.351999999955,5984.35,9633.06,998
111.0,2103.49,628.7999999998137,3.954,3.459,4652.320999999996,5624.32,9148.93,997
112.0,2102.11,630.3999999999069,3.954,3.458,4652.385000000242,5624.39,9136.03,996
113.0,2100.03,630.0,3.955,3.458,4652.350999999791,5624.35,9111.1,995
114.0,2097.99,630.0,3.955,3.459,4645.150999999605,5588.35,9111.88,994
115.0,2095.68,630.0,3.956,3.459,4637.9509999998845,5588.35,9101.76,993
116.0,2092.61,628.0,3.956,3.459,4630.720999999903,5588.32,9111.07,992
117.0,2089.82,628.0,3.955,3.46,4623.582000000402,5588.38,9114.12,991
118.0,2086.91,624.0,3.955,3.46,4616.352000000421,5552.35,9077.34,990
119.0,2084.52,624.0,3.956,3.461,4601.9199999999255,5552.32,9090.37,989
120.0,2082.56,624.0,3.956,3.463,4594.751999999862,5552.35,9092.89,988
121.0,2080.09,624.0,3.956,3.463,4587.489000000525,5552.29,9067.2,987
122.0,2077.77,624.0,3.956,3.463,4580.375,5552.38,9077.78,986
123.0,2075.45,620.0,3.957,3.463,4573.191000000108,5516.39,9062.31,985
124.0,2072.45,620.3999999999069,3.957,3.464,4565.912000000011,5516.31,9040.8,984
125.0,2070.14,618.3999999999069,3.957,3.465,4556.282000000123,5516.28,9070.59,983
126.0,2067.23,616.0,3.956,3.466,4544.313000000082,5516.31,9061.5,982
127.0,2065.03,616.7875999999233,3.956,3.467,4537.174999999814,5480.38,9054.66,981
128.0,2063.27,616.7999999998137,3.957,3.468,4529.9280000003055,5480.33,9038.28,980
129.0,2061.31,612.7999999998137,3.956,3.468,4522.711999999825,5480.31,9030.17,979
130.0,2059.33,613.2000000001863,3.956,3.468,4515.543000000063,5480.34,9029.02,978
131.0,2057.19,611.2000000001863,3.956,3.469,4514.328000000212,5480.33,9008.94,977
132.0,2054.41,609.6000000000931,3.956,3.469,4508.358999999706,5444.36,8966.09,976
133.0,2056.84,604.8130000005476,3.968,3.683,4452.344000000041,5432.0,9017.19,975
134.0,2056.22,606.3999999999069,3.953,3.778,4443.543999999762,5408.34,9037.5,974
135.0,2055.66,612.0,3.954,3.473,4501.143999999389,5444.34,8991.53,973
136.0,2053.09,608.0,3.955,3.471,4501.14400000032,5444.34,9002.19,972
137.0,2050.38,608.0,3.955,3.471,4490.343999999575,5444.34,8983.53,971
138.0,2047.41,606.3999999999069,3.954,3.472,4479.544000000227,5444.34,8951.03,970
139.0,2040.0,602.3999999999069,3.954,3.472,4472.218999999575,5444.22,8972.78,969
140.0,2043.12,602.3999999999069,3.954,3.473,4465.14400000032,5408.34,8962.78,968
141.0,2041.28,604.0,3.954,3.474,4457.975000000093,5408.38,8934.28,967
142.0,2039.94,604.7999999998137,3.954,3.474,4450.713000000455,5408.31,8963.12,966
143.0,2037.31,600.7999999998137,3.954,3.475,4448.344000000507,5408.34,8945.94,965
144.0,2034.53,600.0,3.953,3.475,4436.344000000041,5408.34,8960.34,964
145.0,2031.91,597.6000000000931,3.953,3.477,4429.142999999691,5372.34,8937.38,963
146.0,2029.62,597.6000000000931,3.953,3.477,4421.944000000134,5372.34,8916.44,962
147.0,2027.94,594.0,3.953,3.477,4414.743999999482,5372.34,8934.28,961
148.0,2026.5,596.0,3.953,3.477,4407.575000000186,5372.38,8916.34,960
149.0,2024.91,596.0,3.953,3.477,4407.575000000186,5372.38,8886.0,959
150.0,2022.97,594.0,3.953,3.478,4400.280999999493,5372.28,8890.44,958
151.0,2020.69,594.3999999999069,3.953,3.478,4395.424999999814,5338.62,8906.66,957
152.0,2019.53,594.3999999999069,3.953,3.479,4385.913000000641,5336.31,8907.84,956
153.0,2017.44,590.3999999999069,3.952,3.479,4385.881000000518,5336.28,8902.09,955
154.0,2015.38,592.0,3.952,3.48,4378.712999999989,5336.31,8900.31,954
155.0,2013.44,588.7999999998137,3.952,3.48,4371.513000000268,5336.31,8877.38,953
156.0,2011.69,587.969000000041,3.952,3.48,4364.311999999918,5300.31,8899.56,952
157.0,2012.62,583.186999999918,3.963,3.7,4312.375,5285.0,8968.81,951
158.0,2027.26,584.0,3.944,3.795,4247.35999999987,5228.38,8969.5,950
159.0,2028.77,588.0,3.946,3.482,4407.680000000168,5372.48,8979.74,949
160.0,2025.92,588.0,3.946,3.48,4412.3849999997765,5372.38,8977.47,948
161.0,2022.88,588.0,3.947,3.481,4400.319999999832,5336.32,8961.73,947
162.0,2020.26,588.0,3.947,3.481,4393.119999999646,5336.32,8935.84,946
163.0,2017.89,588.8206666661426,3.948,3.481,4385.920000000391,5336.32,8942.02,945
164.0,2015.01,586.0,3.947,3.481,4378.732400000095,5336.35,8934.02,944
165.0,2012.12,586.0,3.947,3.481,4371.552000000142,5336.35,8935.1,943
166.0,2009.28,587.2000000001863,3.947,3.483,4357.057999999728,5300.26,8904.8,942
167.0,2006.98,587.2000000001863,3.948,3.483,4350.077000000048,5300.48,8929.31,941
168.0,2003.45,584.0,3.947,3.483,4342.720000000205,5300.32,8898.95,940
169.0,2001.12,584.0,3.947,3.484,4334.351000000257,5264.35,8876.16,939
170.0,2000.3,583.2000000001863,3.948,3.485,4328.344000000041,5264.34,8905.28,938
171.0,1998.2,583.2000000001863,3.948,3.485,4321.128000000026,5264.33,8892.8,937
172.0,1996.12,579.2000000001863,3.948,3.485,4313.913000000175,5264.31,8886.49,936
173.0,1993.89,580.0,3.948,3.486,4306.774999999907,5264.38,8876.73,935
174.0,1991.48,577.6000000000931,3.948,3.486,4299.513000000268,5264.31,8875.16,934
175.0,1988.7,578.0,3.948,3.487,4292.375,5228.38,8867.03,933
176.0,1986.33,576.0,3.948,3.487,4285.160000000149,5228.36,8879.36,932
177.0,1984.34,576.0,3.948,3.488,4274.375,5228.38,8845.78,931
178.0,1983.17,576.0,3.948,3.488,4270.743999999948,5228.34,8866.3,930
179.0,1980.94,572.0,3.948,3.489,4263.528000000399,5228.33,8847.72,929
180.0,1979.61,572.0,3.948,3.489,4256.358999999706,5192.36,8849.66,928
181.0,1979.94,568.813000000082,3.958,3.705,4200.375,5180.0,8934.25,927
182.0,1979.53,569.5752000003122,3.944,3.792,4184.25,5156.25,8913.38,926
183.0,1981.72,570.3999999999069,3.947,3.492,4249.111999999266,5192.31,8864.31,925
184.0,1979.66,570.3999999999069,3.948,3.49,4256.311999999452,5192.31,8883.53,924
185.0,1976.91,570.3999999999069,3.947,3.49,4249.174999999814,5192.38,8855.38,923
186.0,1974.62,568.7999999998137,3.947,3.491,4241.944000000134,5192.34,8830.59,922
187.0,1971.97,570.0,3.947,3.492,4234.649999999907,5192.25,8846.88,921
188.0,1969.75,567.2000000001863,3.947,3.492,4220.311999999452,5156.31,8852.78,920
189.0,1967.53,568.0,3.947,3.493,4213.174999999814,5156.38,8834.19,919
190.0,1965.28,565.6000000000931,3.947,3.492,4205.943999999668,5156.34,8817.22,918
191.0,1963.28,565.6000000000931,3.946,3.493,4198.7440000004135,5156.34,8813.94,917
192.0,1961.53,562.0,3.946,3.494,4191.575000000186,5156.38,8801.78,916
