Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
193.0,1959.62,564.0,3.946,3.494,4190.343999999575,5120.34,8824.09,915
194.0,1957.34,560.0,3.946,3.494,4184.343999999575,5120.34,8801.41,914
195.0,1955.16,562.0,3.945,3.497,4172.311999999452,5120.31,8809.81,913
196.0,1952.91,560.0,3.945,3.495,4166.375,5120.38,8777.41,912
197.0,1951.66,560.0,3.945,3.514,4162.774999999907,5120.38,8804.59,911
198.0,1950.38,560.7999999998137,3.945,3.497,4155.543999999762,5120.34,8766.28,910
199.0,1948.78,558.0,3.944,3.496,4155.513000000268,5084.31,8777.09,909
200.0,1946.69,559.2000000001863,3.944,3.496,4148.25,5084.25,8759.97,908
201.0,1944.72,557.6000000000931,3.944,3.497,4141.142999999691,5084.34,8749.78,907
202.0,1943.06,556.0,3.943,3.498,4133.913000000175,5084.31,8734.56,906
203.0,1940.88,556.0,3.943,3.498,4126.712999999989,5084.31,8744.19,905
204.0,1938.38,552.0,3.943,3.498,4119.513000000268,5084.31,8716.0,904
205.0,1937.44,549.563000000082,3.954,3.711,4060.25,5033.0,8863.06,903
206.0,201893.85,99176.62049999926,4.266,3.272,66689.98599999957,77955.01,77955.01,902
207.0,1968.35,548.0,3.934,3.459,4681.118999999482,5696.32,9656.32,901
208.0,1973.66,558.0,3.938,3.502,4205.85599999968,5156.25,8904.51,900
209.0,1971.77,556.0,3.938,3.499,4226.319999999832,5156.32,8909.98,899
210.0,1968.38,556.0,3.938,3.517,4220.351000000257,5156.35,8858.62,898
211.0,1966.05,555.2000000001863,3.938,3.5,4213.119999999646,5156.32,8875.39,897
212.0,1963.81,559.2000000001863,3.939,3.5,4205.9199999999255,5156.32,8883.33,896
213.0,1960.52,555.2000000001863,3.939,3.5,4198.751999999862,5156.35,8882.59,895
214.0,1958.75,558.0,3.939,3.501,4184.25,5120.25,8884.8,894
215.0,1954.53,555.2000000001863,3.939,3.501,4177.119999999646,5120.32,8859.23,893
216.0,1944.0,555.2000000001863,3.939,3.502,4169.8809999995865,5120.28,8853.18,892
217.0,1948.86,555.2000000001863,3.939,3.502,4155.520000000019,5084.32,8866.09,891
218.0,1945.6,552.0,3.939,3.502,4148.320000000298,5084.32,8821.63,890
219.0,1944.05,551.2000000001863,3.94,3.503,4141.14400000032,5084.34,8828.34,889
220.0,1941.52,551.2000000001863,3.94,3.503,4133.991000000387,5084.39,8832.58,888
221.0,1939.2,550.2000000001863,3.94,3.504,4126.760000000242,5084.36,8826.5,887
222.0,1936.7,548.0,3.94,3.504,4118.342999999877,5048.34,8826.42,886
223.0,1933.28,545.6000000000931,3.94,3.505,4105.12799999956,5048.33,8816.8,885
224.0,1930.34,546.0,3.94,3.505,4097.960000000428,5048.36,8802.05,884
225.0,1927.84,544.0,3.94,3.507,4088.313000000548,5048.31,8785.38,883
226.0,1925.83,544.0,3.94,3.507,4082.313000000548,5012.31,8788.12,882
227.0,1924.0,543.0,3.939,3.507,4069.143999999389,5012.34,8789.25,881
228.0,1921.47,542.0,3.94,3.507,4069.1749999998137,5012.38,8743.0,880
229.0,1919.81,542.0,3.94,3.508,4061.9280000003055,5012.33,8757.0,879
230.0,1916.62,535.2190000005066,3.949,3.713,3990.312999999616,4963.0,8836.0,878
231.0,1918.28,535.0,3.936,3.801,3968.344000000506,4940.34,8817.22,877
232.0,1920.19,540.0,3.939,3.511,4047.5439999997616,4976.34,8748.66,876
233.0,1919.38,540.0,3.94,3.509,4054.742999999784,4976.34,8775.16,875
234.0,1916.16,536.0,3.939,3.508,4047.513000000268,4976.31,8790.56,874
235.0,1913.22,538.0,3.939,3.509,4040.2500000004657,4976.25,8756.53,873
236.0,1910.22,535.2000000001863,3.939,3.509,4033.143999999389,4976.34,8740.84,872
237.0,1907.94,535.9786666668952,3.938,3.51,4018.7430000007153,4976.34,8771.28,871
238.0,1905.22,534.0,3.938,3.51,4011.543000000529,4940.34,8720.34,870
239.0,1903.59,534.0,3.938,3.511,4004.375,4940.38,8731.69,869
240.0,1901.81,534.0,3.938,3.51,3997.143000000157,4940.34,8703.78,868
241.0,1900.47,530.0,3.938,3.511,3989.94299999997,4940.34,8728.19,867
242.0,1898.09,532.0,3.938,3.511,3986.375,4940.38,8722.75,866
243.0,1896.53,530.0,3.937,3.512,3975.513000000268,4904.31,8714.59,865
244.0,1893.59,532.0,3.937,3.512,3968.375,4904.38,8720.88,864
245.0,1891.34,528.7999999998137,3.937,3.512,3961.1749999998137,4904.38,8706.53,863
246.0,1889.12,528.0,3.936,3.512,3953.943999999203,4904.34,8678.12,862
247.0,1887.22,528.0,3.936,3.513,3946.7120000002906,4904.31,8671.62,861
248.0,1885.81,527.0,3.936,3.513,3944.280999999493,4868.28,8695.03,860
249.0,1884.09,525.5999999996275,3.936,3.514,3939.543000000529,4868.34,8679.03,859
250.0,1881.06,523.0,3.935,3.513,3932.311999999918,4868.31,8692.19,858
251.0,1878.75,524.0,3.935,3.515,3925.0499999998137,4868.25,8663.44,857
252.0,1876.75,522.0,3.935,3.515,3917.974999999628,4868.38,8668.81,856
253.0,1872.62,518.0,3.934,3.516,3908.311999999918,4832.31,8612.31,855
254.0,1870.81,518.375,3.944,3.718,3829.375,4802.0,8762.25,854
255.0,1877.06,518.0,3.927,3.807,3805.120000000112,4762.72,8756.45,853
256.0,1878.02,521.0,3.929,3.518,3914.368999999948,4832.38,8701.25,852
257.0,1880.99,524.0,3.931,3.516,3917.951999999583,4868.35,8698.98,851
258.0,1880.16,523.2000000001863,3.931,3.514,3925.0579999992624,4868.26,8715.68,850
259.0,1878.27,524.0,3.932,3.514,3920.321000000462,4868.32,8698.75,849
260.0,1877.05,524.0,3.932,3.514,3917.95100000035,4868.35,8697.38,848
261.0,1875.39,521.0,3.932,3.514,3910.751000000164,4832.35,8703.91,847
262.0,1873.51,521.0,3.932,3.514,3903.520000000484,4832.32,8685.98,846
263.0,1870.08,522.0,3.931,3.514,3896.3519999999553,4832.35,8664.03,845
264.0,1869.05,520.0,3.931,3.515,3889.120000000112,4832.32,8684.32,844
265.0,1867.46,520.0,3.931,3.515,3884.3519999999553,4832.35,8693.86,843
266.0,1865.79,520.0,3.931,3.516,3881.9199999999255,4832.32,8696.76,842
267.0,1864.09,520.0,3.931,3.516,3874.720999999903,4796.32,8676.93,841
268.0,1862.83,520.0,3.931,3.516,3867.5590000003576,4796.36,8701.83,840
269.0,1861.62,519.0,3.931,3.516,3867.527999999933,4796.33,8690.66,839
270.0,1858.38,518.0,3.931,3.518,3860.3439999995753,4796.34,8682.02,838
271.0,1856.39,518.0,3.932,3.518,3853.158999999985,4796.36,8680.2,837
272.0,1854.02,514.0,3.931,3.519,3845.958999998868,4796.36,8676.55,836
273.0,1851.14,516.0,3.931,3.519,3838.7120000002906,4760.31,8655.91,835
274.0,1849.31,512.4000000003725,3.931,3.519,3830.359999999404,4760.36,8678.83,834
275.0,1847.76,512.0,3.931,3.52,3824.313000000082,4760.31,8675.06,833
276.0,1846.41,512.0,3.932,3.521,3817.143999999389,4760.34,8643.09,832
277.0,1844.89,511.9896666668356,3.932,3.521,3812.328000000678,4760.33,8638.34,831
278.0,1841.22,508.7819999996573,3.94,3.716,3731.327999999746,4703.98,8750.44,830
279.0,1847.88,508.0,3.928,3.811,3701.912999999709,4652.31,8779.03,829
280.0,1845.31,509.0,3.93,3.523,3817.111999999732,4760.31,8696.75,828
281.0,1846.91,508.0,3.931,3.523,3802.637600000016,4724.25,8683.03,827
282.0,1846.25,511.0,3.931,3.521,3817.143000000157,4760.34,8657.81,826
283.0,1843.84,508.0,3.931,3.521,3809.9119999995455,4760.31,8647.47,825
284.0,1841.31,507.0,3.931,3.523,3802.744000000879,4724.34,8650.38,824
285.0,1838.09,506.0,3.93,3.522,3788.375,4724.38,8628.94,823
286.0,1836.41,506.0,3.93,3.523,3781.143000000157,4724.34,8622.03,822
287.0,1834.84,505.0,3.929,3.523,3773.974999999628,4724.38,8624.31,821
288.0,1833.28,504.0,3.93,3.523,3766.7120000002906,4688.31,8633.38,820
289.0,1831.44,504.0,3.93,3.524,3764.313000000082,4688.31,8588.22,819
290.0,1829.5,502.0,3.929,3.524,3759.5439999997616,4688.34,8624.0,818
291.0,1826.47,502.0,3.929,3.524,3752.375,4688.38,8606.5,817
292.0,1824.62,500.0,3.929,3.525,3740.375,4688.38,8588.44,816
293.0,1823.16,500.1428571427241,3.929,3.525,3737.9119999995455,4652.31,8598.38,815
294.0,1821.81,500.1428571427241,3.929,3.526,3730.6180000007153,4652.22,8578.78,814
295.0,1819.62,498.0,3.929,3.526,3723.575000000186,4652.38,8569.03,813
296.0,1817.81,498.0,3.928,3.527,3716.343000000343,4652.34,8567.28,812
297.0,1817.06,498.0,3.928,3.526,3716.343000000343,4652.34,8580.75,811
298.0,1815.72,497.0,3.929,3.527,3709.14400000032,4652.34,8600.19,810
299.0,1813.44,496.0,3.928,3.527,3704.311999999918,4652.31,8594.09,809
300.0,1811.88,496.0,3.928,3.528,3694.775000000373,4616.38,8554.44,808
301.0,1808.62,495.0,3.927,3.528,3694.650000000373,4616.25,8524.56,807
302.0,1805.0,492.0,3.935,3.724,3598.311999999918,4571.0,8699.5,806
303.0,200939.71,2970.0149999996647,4.262,3.289,64709.987999999896,75921.25,75921.25,805
304.0,1860.7,501.0,3.922,3.505,4393.151999999769,5444.35,9830.91,804
305.0,1869.57,509.0,3.926,3.529,3867.5509999999776,4796.35,8728.93,803
306.0,1869.51,510.9974166667089,3.926,3.526,3896.225000000559,4832.23,8699.14,802
307.0,1868.9,510.0,3.927,3.526,3896.253999999724,4832.25,8732.77,801
308.0,1866.69,512.0,3.927,3.526,3896.320000000298,4832.32,8698.79,800
309.0,1864.51,512.0,3.928,3.526,3889.120000000112,4832.32,8700.04,799
310.0,1860.0,512.0,3.928,3.526,3881.947999998927,4796.35,8695.29,798
311.0,1859.9,512.0,3.928,3.526,3874.6260000010952,4796.23,8687.23,797
312.0,1856.61,510.0,3.928,3.526,3867.513000000268,4796.31,8695.84,796
313.0,1868.0,518.0103333331645,3.934,3.527,3854.320000000298,4796.32,8690.11,795
314.0,1852.7,510.01599999982864,3.93,3.522,3889.120999999344,4832.32,8719.87,794
315.0,1847.94,508.0,3.929,3.526,3842.226999999024,4760.23,8651.27,793
316.0,1845.58,507.0,3.929,3.527,3830.38300000038,4760.38,8680.2,792
317.0,1842.78,504.0,3.929,3.527,3817.285000000149,4760.49,8683.52,791
318.0,1839.56,504.0,3.93,3.528,3809.849999999628,4724.25,8646.78,790
319.0,1836.75,502.0,3.929,3.528,3795.528000000864,4724.33,8619.23,789
320.0,1834.44,502.0,3.93,3.529,3788.453000000678,4724.45,8637.25,788
321.0,1831.58,502.0,3.929,3.529,3781.158999999054,4724.36,8619.17,787
322.0,1828.25,499.0,3.929,3.529,3773.8190000010654,4688.22,8576.28,786
323.0,1826.78,500.1428571427241,3.93,3.529,3764.2350000003353,4688.24,8610.05,785
324.0,1824.64,498.0,3.93,3.53,3758.327999999746,4688.33,8603.5,784
325.0,1821.47,495.8571428572759,3.929,3.53,3746.312999999151,4688.31,8604.22,783
326.0,1818.39,496.5714285718277,3.929,3.531,3730.635000000708,4652.24,8584.61,782
327.0,1812.69,496.7810000004247,3.935,3.717,3640.2649999996647,4606.03,8675.17,781
328.0,1815.91,491.1428571427241,3.924,3.812,3615.637000000104,4580.44,8697.09,780
329.0,1820.66,496.0,3.928,3.535,3722.25,4652.25,8622.31,779
330.0,1818.69,494.5714285718277,3.928,3.533,3737.849999999628,4652.25,8619.94,778
331.0,1815.69,493.0,3.928,3.533,3728.375,4652.38,8587.25,777
332.0,1812.72,492.0,3.928,3.532,3716.344000000506,4652.34,8591.22,776
333.0,1810.06,494.0,3.927,3.533,3709.2060000002384,4616.41,8591.91,775
334.0,1807.97,491.0,3.927,3.533,3701.974999999628,4616.38,8586.75,774
335.0,1805.06,490.0,3.926,3.533,3692.344000000506,4616.34,8575.09,773
336.0,1803.09,490.0,3.926,3.533,3680.406999999657,4616.41,8560.16,772
337.0,1801.03,489.8571428572759,3.926,3.533,3680.3439999995753,4616.34,8554.75,771
338.0,1798.66,488.0,3.926,3.535,3673.143000000157,4580.34,8532.69,770
339.0,1795.91,487.0,3.926,3.534,3665.9119999995455,4580.31,8527.06,769
340.0,1792.94,484.2857142854482,3.925,3.535,3656.3439999995753,4580.34,8499.59,768
341.0,1790.06,484.0,3.925,3.535,3644.3439999995753,4580.34,8498.56,767
342.0,1787.25,484.7142857145518,3.925,3.536,3637.1749999998137,4544.38,8483.28,766
343.0,1785.06,482.0,3.924,3.536,3629.943999999203,4544.34,8501.88,765
344.0,1782.94,483.4285714281723,3.924,3.537,3620.375,4544.38,8518.53,764
345.0,1781.16,481.0,3.924,3.537,3614.3439999995753,4544.34,8499.53,763
346.0,1779.81,481.0,3.924,3.538,3608.3439999995753,4544.34,8457.84,762
347.0,1778.41,481.1428571427241,3.924,3.538,3602.3430000003427,4544.34,8481.62,761
348.0,1776.81,479.1428571427241,3.924,3.537,3601.1430000001565,4508.34,8476.78,760
349.0,1774.06,477.8571428572759,3.924,3.537,3593.943999999203,4508.34,8486.16,759
350.0,1769.75,478.0,3.923,3.538,3579.5120000001043,4508.31,8460.38,758
351.0,1763.5,475.25,3.929,3.727,3465.311999999918,4438.0,8630.94,757
352.0,1779.2,477.0,3.915,3.824,3410.351999999024,4400.35,8655.87,756
353.0,1784.16,481.0,3.918,3.539,3608.320000000298,4544.32,8547.9,755
354.0,1782.72,480.4285714281723,3.919,3.536,3622.7713999999687,4544.35,8517.69,754
355.0,1779.14,480.0,3.919,3.537,3615.5520000001416,4544.35,8489.02,753
356.0,1778.34,479.4285714281723,3.919,3.537,3608.319999999367,4544.32,8545.47,752
357.0,1775.84,480.0,3.919,3.537,3601.088999998756,4508.29,8515.2,751
358.0,1773.66,480.0,3.919,3.537,3593.920999999158,4508.32,8523.2,750
359.0,1770.84,478.0,3.919,3.537,3586.752000001259,4508.35,8470.06,749
360.0,1768.93,478.0,3.919,3.538,3579.519999999553,4508.32,8505.92,748
361.0,1766.05,477.1428571427241,3.919,3.54,3572.3520000008866,4472.35,8477.7,747
362.0,1764.25,476.1291428571567,3.92,3.539,3560.2259999997914,4472.23,8507.37,746
363.0,1762.49,476.1428571427241,3.92,3.539,3554.3509999997914,4472.35,8482.88,745
381.0,1736.83,465.0,3.919,3.876,2888.3119999989867,3824.31,7913.97,727
382.0,1734.77,464.0,3.918,3.545,3457.142999999225,4364.34,8462.78,726
383.0,1733.95,463.7142857145518,3.919,3.545,3449.911999998614,4364.31,8463.0,725
384.0,1731.61,462.4285714281723,3.918,3.545,3446.359000000172,4364.36,8456.81,724
385.0,1730.3,463.0,3.918,3.546,3440.3279999997467,4364.33,8446.81,723
386.0,1728.25,462.0,3.917,3.545,3435.511999999173,4364.31,8438.3,722
387.0,1726.2,461.0,3.917,3.545,3428.375,4364.38,8451.19,721
388.0,1723.89,460.0,3.917,3.546,3421.142999999225,4328.34,8461.59,720
389.0,1721.38,457.2857142854482,3.916,3.547,3413.911999998614,4328.31,8412.16,719
390.0,1719.05,459.0,3.916,3.547,3406.760000000708,4328.36,8422.53,718
391.0,1717.48,459.0,3.916,3.547,3399.560000000521,4328.36,8417.03,717
392.0,1715.61,456.0,3.916,3.547,3392.3590000011027,4328.36,8384.8,716
393.0,1714.62,456.0,3.916,3.548,3392.343999999576,4292.34,8424.0,715
394.0,1713.28,457.7142857145518,3.916,3.548,3385.143999999389,4292.34,8417.12,714
395.0,1711.59,455.0,3.916,3.549,3380.3430000003427,4292.34,8390.81,713
396.0,1704.0,456.4285714281723,3.916,3.549,3377.8499999996275,4292.25,8387.88,712
397.0,1705.97,455.1428571427241,3.915,3.549,3368.311999999918,4292.31,8371.97,711
398.0,1696.31,453.5939999995753,3.919,3.738,3241.343999999576,4207.0,8615.53,710
399.0,199037.47,3320.0099999997765,4.258,3.298,62910.01900000032,74075.96,74075.96,709
400.0,1731.2,450.4285714281723,3.903,3.515,4119.55199999921,5192.35,10054.43,708
401.0,1742.11,460.0,3.907,3.558,3457.024999999441,4364.22,8589.18,707
402.0,1744.42,462.0,3.909,3.556,3488.3199999993667,4400.32,8561.31,706
403.0,1743.84,460.2857142854482,3.909,3.555,3494.3509999997914,4400.35,8528.41,705
404.0,1743.14,461.5714285718277,3.91,3.555,3493.1199999991804,4400.32,8528.09,704
405.0,1741.5,461.0,3.909,3.554,3493.121000000276,4400.32,8536.83,703
406.0,1739.04,461.0,3.91,3.572,3485.9469999996945,4400.35,8528.6,702
407.0,1737.66,459.8571428572759,3.91,3.554,3476.320000000298,4400.32,8508.58,701
408.0,1728.0,462.0,3.911,3.554,3471.5200000004843,4364.32,8492.32,700
409.0,1732.35,459.0,3.911,3.554,3464.39100000076,4364.39,8518.73,699
410.0,1730.34,459.0,3.911,3.554,3452.3199999993667,4364.32,8504.83,698
411.0,1727.42,459.0,3.912,3.553,3442.751000000164,4364.35,8540.2,697
412.0,1724.42,456.8571428572759,3.912,3.554,3435.387999999337,4328.19,8486.21,696
413.0,1721.7,456.8571428572759,3.912,3.554,3428.3279999997467,4328.33,8525.61,695
414.0,1718.31,455.02324999962,3.911,3.555,3413.927999999374,4328.33,8472.88,694
415.0,1716.0,452.5714285718277,3.911,3.554,3404.360000000336,4328.36,8511.75,693
416.0,1713.22,454.0,3.912,3.555,3392.343999999576,4292.34,8511.49,692
417.0,1709.38,453.0,3.911,3.555,3385.143999999389,4292.34,8490.45,691
418.0,1707.09,450.0,3.911,3.556,3374.235000000336,4292.24,8485.28,690
419.0,1704.17,448.7142857145518,3.911,3.557,3363.5120000001043,4256.31,8449.89,689
420.0,1701.44,449.0,3.911,3.556,3356.328000000678,4256.33,8472.25,688
421.0,1699.72,447.4285714281723,3.911,3.557,3349.1749999998137,4256.38,8467.42,687
422.0,1695.62,446.1428571427241,3.91,3.557,3338.359000000172,4256.36,8444.23,686
423.0,1682.91,448.8119999999181,3.913,3.731,3199.3909999988973,4164.98,8635.33,685
424.0,1692.84,443.9680000003427,3.906,3.84,3169.1430000001565,4112.34,8577.66,684
425.0,1698.0,447.0,3.909,3.56,3320.343999999576,4220.34,8453.97,683
426.0,1696.53,447.8571428572759,3.909,3.559,3334.743000000716,4256.34,8413.91,682
428.0,1690.18,445.0,3.904,3.979,893.9519999995828,1808.35,6133.98,680
429.0,1695.62,448.0,3.908,3.559,3313.1520000007004,4220.35,8412.8,679
430.0,1693.38,445.0,3.908,3.558,3327.5509999999776,4220.35,8401.95,678
431.0,1690.24,447.0,3.908,3.557,3320.353000000119,4220.35,8368.77,677
432.0,1687.07,444.0,3.908,3.557,3313.185999998823,4220.39,8364.07,676
433.0,1683.97,442.7142857145518,3.907,3.558,3298.752000001259,4220.35,8375.46,675
434.0,1681.24,442.7142857145518,3.908,3.559,3291.617999999784,4184.42,8367.61,674
435.0,1678.24,441.4285714281723,3.907,3.56,3284.351999999956,4184.35,8356.64,673
436.0,1675.39,439.0,3.907,3.56,3272.3509999997914,4184.35,8350.62,672
437.0,1673.86,440.1428571427241,3.907,3.56,3262.752000001259,4184.35,8376.67,671
438.0,1672.61,440.1428571427241,3.907,3.561,3260.3520000008866,4148.35,8332.45,670
439.0,1669.83,440.1428571427241,3.908,3.56,3255.552000001073,4148.35,8337.09,669
440.0,1668.35,438.0,3.907,3.561,3248.3130000010133,4148.31,8316.57,668
441.0,1666.91,438.8571428572759,3.907,3.561,3242.3899999996647,4148.39,8347.26,667
442.0,1664.0,437.0,3.907,3.562,3236.343999999576,4148.34,8353.22,666
443.0,1662.26,437.5714285718277,3.906,3.561,3226.759000001475,4148.36,8336.17,665
444.0,1661.22,437.5714285718277,3.906,3.562,3224.3590000011027,4112.36,8320.42,664
445.0,1657.92,435.0,3.905,3.561,3219.591000000946,4112.39,8302.83,663
446.0,1655.39,436.11428571492434,3.905,3.562,3212.35899999924,4112.36,8305.06,662
447.0,1653.8,434.0,3.905,3.562,3205.1910000005737,4112.39,8303.62,661
448.0,1649.22,431.1428571427241,3.904,3.562,3197.928000000305,4112.33,8293.58,660
449.0,1636.06,435.5940000005066,3.907,3.746,3045.344000001438,4004.0,8551.95,659
450.0,1668.64,435.0,3.897,3.861,2866.8160000005737,3860.42,8744.16,658
451.0,1674.62,438.4285714281723,3.901,3.564,3255.5190000003204,4148.32,8486.66,657
452.0,1673.28,438.4285714281723,3.901,3.561,3272.320000000298,4184.32,8425.76,656
453.0,1671.62,438.4285714281723,3.902,3.561,3269.9539999999106,4148.35,8398.75,655
454.0,1670.27,437.0,3.902,3.56,3262.782999999821,4148.38,8402.85,654
455.0,1666.91,438.4285714281723,3.902,3.561,3255.519999999553,4148.32,8358.11,653
456.0,1664.83,438.4285714281723,3.902,3.562,3248.2229999993,4148.22,8399.78,652
457.0,1661.47,436.0,3.902,3.561,3236.3520000008866,4148.35,8388.77,651
458.0,1658.98,436.0,3.903,3.562,3226.657999999821,4112.26,8389.76,650
459.0,1657.38,435.4285714281723,3.902,3.562,3212.351999999024,4112.35,8370.37,649
460.0,1655.52,435.4285714281723,3.903,3.563,3212.320000000298,4112.32,8406.41,648
461.0,1653.44,434.0,3.903,3.563,3205.120000000112,4112.32,8404.51,647
462.0,1651.03,433.02857142779976,3.904,3.563,3197.952000000514,4076.35,8388.93,646
463.0,1648.88,432.4285714281723,3.904,3.563,3188.343999999576,4076.34,8405.28,645
464.0,1647.58,432.4285714281723,3.904,3.564,3182.35899999924,4076.36,8379.97,644
465.0,1747.8,490.0,3.906,3.565,3200.313000000082,4112.31,8302.3,643
466.0,1739.72,485.5714285718277,3.903,3.524,3471.5750000001863,4364.38,8688.7,642
467.0,1618.45,420.0,3.898,3.527,3442.760000000708,4364.36,8685.89,641
468.0,1627.66,423.4285714281723,3.9,3.571,3074.311999999918,3968.31,8339.3,640
469.0,1628.41,425.0,3.901,3.569,3104.35899999924,4004.36,8353.8,639
470.0,1629.5,424.7814000006765,3.902,3.568,3104.3430000003427,4004.34,8335.12,638
471.0,1625.31,423.4285714281723,3.901,3.568,3111.5429999995977,4004.34,8354.11,637
472.0,1621.22,422.7428571423516,3.9,3.567,3097.143999999389,4004.34,8305.81,636
475.0,1584.77,413.8285714285448,3.891,3.581,2902.752000001259,3788.35,8038.59,633
476.0,1586.56,412.79999999981374,3.894,3.575,2972.3199999993667,3860.32,8152.1,632
477.0,1585.41,412.79999999981374,3.894,3.574,2981.950999999419,3860.35,8205.21,631
478.0,1584.58,412.79999999981374,3.895,3.575,2974.754000000656,3860.35,8233.89,630
479.0,1582.75,411.0,3.895,3.573,2972.3520000008866,3860.35,8226.18,629
480.0,1580.8,412.11428571492434,3.894,3.574,2967.519999999553,3860.32,8231.9,628
481.0,1578.21,409.7142857145518,3.894,3.574,2960.315999998711,3860.32,8209.5,627
482.0,1575.74,409.02857142779976,3.893,3.574,2954.3829999994487,3860.38,8219.55,626
483.0,1573.22,409.2000000001863,3.893,3.575,2945.8580000000075,3824.26,8186.46,625
484.0,1571.77,407.6571428570896,3.892,3.575,2938.7210000008345,3824.32,8194.62,624
485.0,1569.79,407.5714285718277,3.892,3.575,2931.5830000014976,3824.38,8201.89,623
486.0,1568.81,406.9714285722002,3.892,3.575,2930.382000000216,3824.38,8215.8,622
487.0,1567.16,406.9714285722002,3.892,3.576,2924.3829999994487,3824.38,8185.53,621
488.0,1565.31,406.2857142854482,3.892,3.576,2918.321000000462,3824.32,8175.4,620
489.0,1562.86,406.2857142854482,3.892,3.577,2912.3899999996647,3788.39,8168.26,619
490.0,1561.34,405.5999999996274,3.891,3.577,2906.2345000002533,3788.22,8175.05,618
491.0,1560.28,405.0,3.891,3.577,2900.2810000004247,3788.28,8196.95,617
492.0,1557.38,404.91428571473807,3.891,3.578,2894.328000000678,3788.33,8179.23,616
493.0,1556.42,404.91428571473807,3.891,3.578,2888.3909999998286,3788.39,8183.72,615
494.0,1555.88,404.91428571473807,3.891,3.577,2882.344000000506,3788.34,8180.34,614
495.0,1555.91,404.91428571473807,3.891,3.578,2881.081999999471,3752.28,8200.25,613
496.0,1554.84,404.91428571473807,3.891,3.578,2876.48399999924,3752.48,8232.83,612
497.0,1527.61,405.5940000005066,3.886,3.766,2702.344000001438,3654.02,8486.05,611
498.0,197940.48,123364.0939999828,4.252,3.315,60629.985000000335,71804.09,71804.09,610
499.0,1576.45,404.5714285718277,3.879,3.542,3743.351999999024,4868.35,10450.69,609
500.0,1587.87,409.2857142854482,3.884,3.589,2974.7519999993965,3860.35,8379.71,608
501.0,1593.25,409.02857142779976,3.887,3.586,3010.783999999985,3896.38,8320.58,607
502.0,1593.21,409.7142857145518,3.887,3.584,3025.18499999959,3896.38,8287.26,606
503.0,1593.34,412.79999999981374,3.888,3.584,3025.121000000276,3896.32,8349.12,605
504.0,1592.51,413.48571428563446,3.889,3.584,3020.320000000298,3896.32,8327.36,604
505.0,1590.76,411.771428572014,3.889,3.583,3017.853999999352,4573.39,8280.14,603
506.0,1588.87,413.5714285718277,3.89,3.583,3008.219000001438,3896.22,8318.84,602
507.0,1586.82,411.8571428572759,3.891,3.583,3003.5200000004843,3896.32,8331.45,601
508.0,1583.94,410.05714285746217,3.891,3.582,2996.351999999024,3860.35,8300.86,600
509.0,1582.05,410.05714285746217,3.891,3.582,2984.3509999997914,3860.35,8325.44,599
510.0,1579.3,408.8571428572759,3.891,3.583,2978.321000000462,3860.32,8303.13,598
511.0,1577.3,407.6571428570896,3.892,3.583,2967.5519999992102,3860.35,8290.3,597
512.0,1576.12,407.6571428570896,3.892,3.583,2960.3909999988973,3824.39,8297.89,596
513.0,1572.12,406.9714285722002,3.891,3.583,2954.3120000008494,3824.31,8263.03,595
514.0,1569.56,405.0,3.891,3.583,2942.375,3824.38,8301.25,594
515.0,1566.92,403.88571428507566,3.891,3.584,2931.590999999084,3824.39,8295.33,593
516.0,1683.56,459.0,3.892,3.583,2954.3590000011027,3824.36,8173.7,592
517.0,1674.91,456.8571428572759,3.889,3.543,3255.560000000521,4148.36,8644.16,591
518.0,1669.86,454.2857142854482,3.888,3.546,3226.618999999948,4148.22,8630.5,590
519.0,1665.67,453.0,3.887,3.549,3212.35899999924,4112.36,8603.5,589
520.0,1662.56,452.0,3.887,3.548,3197.9599999999627,4112.36,8586.53,588
521.0,1657.73,452.1428571427241,3.886,3.55,3190.743000000716,4112.34,8573.56,587
522.0,1624.91,453.5929999994114,3.874,3.732,2982.23399999924,3962.02,8863.51,586
523.0,1641.88,447.4285714281723,3.873,3.852,2910.0999999996275,3860.5,8735.94,585
524.0,1654.0,448.7142857145518,3.881,3.558,3128.375,4040.38,8581.12,584
525.0,1656.38,449.5714285718277,3.883,3.555,3169.143999999389,4076.34,8524.84,583
526.0,1655.31,449.5714285718277,3.884,3.553,3176.3120000008494,4076.31,8560.28,582
527.0,1652.25,448.0,3.883,3.553,3176.3119999989867,4076.31,8486.12,581
528.0,1649.97,448.2857142854482,3.884,3.552,3169.1119999988005,4076.31,8519.91,580
529.0,1647.47,447.0,3.883,3.553,3161.9749999996275,4076.38,8522.53,579
530.0,1644.72,445.7142857145518,3.883,3.553,3152.3429999994114,4040.34,8461.09,578
531.0,1642.66,446.0,3.883,3.554,3146.3119999989867,4040.31,8476.38,577
532.0,1640.59,444.4285714281723,3.882,3.554,3140.343999999576,4040.34,8479.72,576
533.0,1638.66,445.0,3.882,3.555,3133.144000001252,4040.34,8489.97,575
534.0,1636.78,443.1428571427241,3.882,3.555,3128.375,4040.38,8506.38,574
535.0,1635.22,443.1428571427241,3.882,3.556,3122.3130000010133,4004.31,8522.16,573
536.0,1632.62,441.0,3.882,3.556,3118.71199999936,4004.31,8477.88,572
537.0,1631.19,441.8571428572759,3.881,3.556,3110.2810000004247,4004.28,8506.69,571
538.0,1629.53,440.5714285718277,3.882,3.556,3104.3120000008494,4004.31,8509.0,570
539.0,1627.75,439.62480000033975,3.881,3.557,3097.143999999389,4004.34,8436.16,569
540.0,1626.84,439.2857142854482,3.881,3.557,3089.944000001065,3968.34,8470.84,568
541.0,1626.06,441.0,3.881,3.556,3085.087999999523,3970.69,8489.69,567
542.0,1624.75,441.0,3.88,3.556,3080.375,3968.38,8482.47,566
543.0,1623.25,439.7142857145518,3.88,3.556,3075.511999999173,3968.31,8491.28,565
544.0,1621.38,439.7142857145518,3.88,3.556,3068.343999999576,3968.34,8462.28,564
545.0,1608.06,433.2857142854482,3.876,3.558,3061.143999999389,3932.34,8465.09,563
546.0,1577.44,439.1879999991506,3.864,3.742,2821.375,3801.0,8759.81,562
547.0,1607.88,436.2857142854482,3.868,3.863,2789.31299999915,3752.31,8582.0,561
549.0,1620.06,439.5428571430966,3.877,3.562,3044.375,3932.38,8551.75,559
550.0,1617.44,438.0,3.877,3.559,3068.3120000008494,3968.31,8540.88,558
551.0,1615.88,436.4571428569034,3.877,3.559,3061.1749999998137,3932.38,8540.56,557
552.0,1614.0,437.0,3.877,3.56,3050.31299999915,3932.31,8540.88,556
553.0,1614.88,437.1428571436554,3.878,3.559,3046.7750000003725,3932.38,8511.06,555
554.0,1611.69,437.0,3.877,3.56,3046.7750000003725,3932.38,8545.44,554
555.0,1613.31,437.1428571436554,3.878,3.56,3038.375,3932.38,8551.44,553
556.0,1612.62,435.4285714291036,3.879,3.559,3039.5129999984056,3932.31,8525.69,552
557.0,1610.62,434.1893571447581,3.879,3.559,3039.574999999255,3932.38,8552.25,551
558.0,1608.0,434.0571428555995,3.878,3.559,3032.375,3932.38,8541.56,550
559.0,1605.06,431.5714285708964,3.877,3.561,3025.175000000745,3896.38,8538.44,549
560.0,1602.62,432.0,3.877,3.561,3017.787999998778,3896.19,8500.38,548
561.0,1601.5,432.0,3.877,3.561,3010.712999999523,3896.31,8523.69,547
562.0,1599.38,430.7142857145518,3.876,3.561,3003.449999999255,3896.25,8493.06,546
563.0,1597.19,429.1999999992549,3.876,3.562,3002.31299999915,3896.31,8467.19,545
564.0,1594.81,429.4285714291036,3.876,3.562,2996.375,3896.38,8465.69,544
565.0,1592.25,428.1428571436554,3.874,3.563,2989.175000000745,3860.38,8444.75,543
566.0,1590.19,428.4000000003725,3.875,3.563,2984.25,3860.25,8447.56,542
567.0,1587.5,428.5714285708964,3.874,3.564,2974.7750000003725,3860.38,8453.44,541
568.0,1582.62,426.0,3.872,3.565,2967.5129999984056,3860.31,8433.5,540
569.0,1568.62,422.4000000003725,3.866,3.567,2938.6500000003725,3824.25,8443.69,539
570.0,1545.62,432.0,3.857,3.75,2695.3120000008494,3668.0,8775.31,538
571.0,1576.69,426.4285714291036,3.862,3.869,2693.9749999996275,3644.38,8494.19,537
572.0,1585.69,428.1428571436554,3.867,3.569,2938.712000001222,3824.31,8487.5,536
573.0,1588.19,428.9142857138068,3.87,3.567,2972.31299999915,3860.31,8470.38,535
574.0,1585.94,427.7142857145518,3.871,3.566,2978.31299999915,3860.31,8461.88,534
575.0,1583.69,426.4285714291036,3.87,3.566,2967.449999999255,3860.25,8466.0,533
576.0,1581.75,426.4285714291036,3.87,3.566,2960.31299999915,3824.31,8473.12,532
577.0,1583.0,428.1428571436554,3.87,3.584,2953.112999999896,3824.31,8478.31,531
578.0,1580.38,427.542857144028,3.87,3.566,2960.375,3824.38,8466.75,530
579.0,1578.69,425.1428571436554,3.87,3.566,2945.9749999996275,3824.38,8493.12,529
580.0,1578.88,425.82857142947614,3.871,3.566,2938.7750000003725,3824.38,8457.38,528
581.0,1577.56,425.82857142947614,3.871,3.566,2938.7750000003725,3824.38,8507.12,527
582.0,1576.38,423.4285714291036,3.871,3.567,2936.375,3824.38,8470.75,526
583.0,1575.5,423.4285714291036,3.871,3.567,2931.449999999255,3824.25,8530.81,525
584.0,1573.56,423.4285714291036,3.872,3.567,2924.31299999915,3788.31,8472.81,524
585.0,1571.81,422.7428571432829,3.871,3.567,2924.31299999915,3788.31,8456.12,523
586.0,1570.25,422.1428571436554,3.871,3.567,2917.112999999896,3788.31,8461.88,522
587.0,1568.12,420.8571428563446,3.87,3.569,2906.375,3788.38,8468.06,521
588.0,1565.94,422.5714285708964,3.87,3.569,2900.3330000005662,3788.31,8487.12,520
589.0,1562.88,419.5714285708964,3.87,3.569,2888.25,3752.25,8454.88,519
590.0,1560.38,418.2857142854482,3.87,3.57,2882.375,3752.38,8421.88,518
591.0,1557.5,417.5999999996274,3.868,3.57,2876.375,3752.38,8446.0,517
592.0,1543.0,414.0,3.863,3.571,2858.375,3716.38,8431.12,516
593.0,1532.0,412.2857142854482,3.859,3.575,2816.5,3680.5,8439.75,515
594.0,1509.25,424.75,3.848,3.757,2590.25,3563.0,8681.75,514
595.0,191254.43,4680.0,4.243,3.323,58020.0,69132.58,69132.58,513
596.0,1557.25,422.7428571432829,3.84,3.602,3320.351999999956,4508.35,10882.53,512
597.0,1577.15,426.4285714291036,3.854,3.586,2895.518999999389,3788.32,8647.2,511
598.0,1584.54,426.4285714291036,3.859,3.581,2960.3209999986,3824.32,8592.48,510
599.0,1585.51,427.2857142854482,3.861,3.58,2981.9210000000894,3860.32,8522.21,509
600.0,1585.38,426.8571428563446,3.863,3.578,2984.316000001505,3860.32,8570.37,508
601.0,1583.87,425.1428571436554,3.863,3.578,2981.919999999925,3860.32,8587.59,507
602.0,1581.48,423.4285714291036,3.864,3.578,2974.6260000020266,3860.23,8560.7,506
603.0,1578.94,423.4285714291036,3.865,3.579,2966.320000000298,3824.32,8587.9,505
604.0,1576.23,423.4285714291036,3.865,3.578,2954.226999999956,3824.23,8576.03,504
605.0,1571.1,420.3428571429104,3.864,3.579,2945.9519999995828,3824.35,8531.3,503
606.0,1567.2,419.6571428570896,3.864,3.58,2930.226999999956,3788.23,8504.23,502
607.0,1563.84,419.5714285708964,3.864,3.58,2917.120000001043,3788.32,8522.52,501
608.0,1560.62,416.5714285708964,3.863,3.581,2902.782999999821,3752.38,8513.85,500
609.0,1557.89,418.0,3.863,3.581,2894.3120000008494,3752.31,8501.62,499
610.0,1555.45,415.88571428507566,3.863,3.581,2882.2340000011027,3752.23,8504.58,498
611.0,1552.58,415.2857142854482,3.863,3.581,2876.3279999997467,3752.33,8455.72,497
612.0,1550.27,414.0,3.862,3.583,2866.7439999990165,3752.34,8476.41,496
613.0,1547.84,414.30000000074506,3.862,3.582,2859.449999999255,3716.25,8431.94,495
614.0,1544.77,412.7142857145518,3.862,3.582,2852.3279999997467,3716.33,8431.23,494
615.0,1541.86,411.4285714291036,3.861,3.583,2845.144000001252,3716.34,8402.64,493
616.0,1538.84,410.7428571432829,3.861,3.584,2834.359999999404,3716.36,8407.3,492
617.0,1536.44,411.8571428563446,3.861,3.584,2828.3430000003427,3680.34,8380.41,491
618.0,1530.59,409.2857142854482,3.859,3.584,2816.31299999915,3680.31,8365.28,490
619.0,1498.5,418.7965000011027,3.845,3.756,2555.3279999997467,3521.0,8776.67,489
620.0,1519.5,409.0285714287311,3.848,3.885,2506.7750000003725,3464.38,8633.09,488
621.0,1530.62,409.7142857145518,3.855,3.59,2773.111999999732,3644.31,8420.47,487
622.0,1532.78,409.2857142854482,3.858,3.586,2804.25,3680.25,8372.38,486
623.0,1532.34,409.2857142854482,3.859,3.586,2812.6569999996573,3682.66,8385.03,485
624.0,1531.16,409.2857142854482,3.859,3.586,2809.175000000745,3680.38,8399.09,484
625.0,1528.78,408.0,3.858,3.585,2801.944000000134,3680.34,8379.19,483
626.0,1526.16,408.0,3.858,3.585,2794.712000001222,3644.31,8355.34,482
627.0,1523.62,407.3142857141793,3.858,3.585,2787.5129999984056,3644.31,8383.69,481
628.0,1520.59,406.1999999992549,3.857,3.586,2780.3130000010133,3644.31,8380.28,480
629.0,1518.41,405.4285714291036,3.858,3.586,2773.1120000015944,3644.31,8355.72,479
630.0,1516.22,405.9428571444005,3.857,3.587,2765.9749999996275,3644.38,8342.91,478
631.0,1515.16,404.1428571436554,3.857,3.587,2756.343999998644,3608.34,8369.22,477
632.0,1513.62,404.4000000003725,3.856,3.587,2751.5439999997616,3608.34,8372.97,476
633.0,1511.81,402.8571428563446,3.856,3.587,2744.4370000008494,3608.44,8359.66,475
634.0,1510.44,404.5714285708964,3.857,3.587,2744.1869999989867,3608.19,8373.12,474
635.0,1507.16,403.2857142854482,3.856,3.588,2732.375,3608.38,8309.59,473
636.0,1505.91,401.6999999992549,3.856,3.588,2726.219000000506,3572.22,8373.31,472
637.0,1503.72,400.80000000074506,3.855,3.588,2720.375,3572.38,8363.66,471
638.0,1501.53,400.5240000002086,3.855,3.588,2708.25,3572.25,8327.53,470
639.0,1500.56,400.11428571492434,3.854,3.589,2708.4059999994934,3572.38,8368.81,469
640.0,1499.0,399.0,3.854,3.589,2701.144000001252,3572.34,8356.78,468
641.0,1496.84,399.4285714291036,3.854,3.589,2693.9749999996275,3536.38,8377.06,467
642.0,1481.28,396.0,3.85,3.589,2684.3430000003427,3536.34,8324.34,466
645.0,1481.18,397.5,3.847,3.598,2593.1840000003576,3428.38,8209.54,463
646.0,1486.75,395.5714285708964,3.851,3.594,2643.5529999975115,3500.35,8306.78,462
647.0,1487.26,395.6571428570896,3.852,3.592,2660.320000000298,3500.32,8358.98,461
648.0,1486.3,394.80000000074506,3.853,3.592,2660.351999999956,3500.35,8381.25,460
649.0,1484.38,395.6571428570896,3.853,3.592,2657.9519999995828,3500.35,8414.34,459
650.0,1481.51,394.9714285712689,3.852,3.592,2650.752000000328,3500.35,8365.76,458
651.0,1479.27,393.0,3.852,3.592,2648.351000001654,3500.36,8381.21,457
652.0,1481.53,394.80000000074506,3.854,3.593,2642.3829999994487,3500.38,8387.33,456
653.0,1480.19,393.8571428563446,3.854,3.592,2648.351999999956,3500.35,8379.49,455
654.0,1477.95,393.9000000003725,3.854,3.592,2643.4570000004023,3500.26,8382.34,454
655.0,1476.29,393.0,3.852,3.592,2636.351999999956,3500.35,8378.98,453
656.0,1474.91,391.88571428507566,3.853,3.593,2630.3509999997914,3500.35,8380.09,452
657.0,1473.54,391.1999999992549,3.852,3.594,2624.351000001654,3464.35,8347.01,451
658.0,1471.61,390.51428571529686,3.851,3.593,2621.9599999990314,3464.36,8328.86,450
659.0,1469.64,391.5,3.85,3.593,2618.343999998644,3464.34,8324.83,449
660.0,1467.81,390.9000000003725,3.85,3.594,2612.35899999924,3464.36,8321.67,448
661.0,1466.25,390.0,3.85,3.594,2600.343999998644,3464.34,8320.67,447
662.0,1465.38,390.0,3.849,3.595,2600.26600000076,3464.27,8350.05,446
663.0,1464.09,388.45714285597205,3.849,3.595,2594.3279999997467,3464.33,8319.66,445
664.0,1462.59,389.0999999996274,3.849,3.595,2593.143000001088,3428.34,8330.2,444
665.0,1460.86,390.1714285705239,3.849,3.596,2588.3280000016093,3428.33,8324.25,443
666.0,1456.7,388.5,3.848,3.595,2578.6500000003725,3428.25,8271.36,442
667.0,1415.55,394.7970000002533,3.831,3.767,2317.375,3276.0,8705.98,441
668.0,1425.09,382.1999999992549,3.832,3.902,2233.175000000745,3176.38,8535.72,440
669.0,1441.41,387.0,3.839,3.607,2485.144000001252,3320.34,8316.97,439
670.0,1443.34,386.4000000003725,3.841,3.602,2528.375,3356.38,8335.47,438
671.0,1443.53,384.6857142858207,3.842,3.602,2528.344000000506,3356.34,8278.31,437
672.0,1443.31,383.4000000003725,3.843,3.602,2534.344000000506,3392.34,8321.03,436
673.0,1440.66,382.5,3.842,3.601,2534.3120000008494,3356.31,8323.16,435
674.0,1442.12,382.2857142854482,3.843,3.602,2528.343999998644,3356.34,8343.41,434
675.0,1437.56,381.0,3.842,3.602,2528.219000000506,3356.22,8263.03,433
676.0,1438.75,381.5999999996274,3.842,3.602,2516.219000000506,3356.22,8285.0,432
677.0,1436.94,382.5,3.842,3.601,2521.1130000017583,3356.31,8266.56,431
678.0,1434.72,380.6999999992549,3.841,3.602,2516.344000000506,3356.34,8251.16,430
679.0,1431.75,380.6999999992549,3.842,3.604,2510.25,3356.25,8238.09,429
680.0,1429.06,380.6999999992549,3.842,3.604,2504.344000000506,3356.34,8244.81,428
681.0,1427.19,378.30000000074506,3.842,3.604,2498.3430000003427,3320.34,8223.97,427
682.0,1426.09,378.30000000074506,3.842,3.604,2492.25,3320.25,8220.12,426
683.0,1424.62,378.30000000074506,3.842,3.604,2485.112999999896,3320.31,8216.28,425
684.0,1423.19,378.30000000074506,3.842,3.605,2477.8499999996275,3320.25,8205.84,424
685.0,1421.47,377.4000000003725,3.841,3.605,2468.2809999994934,3320.28,8177.84,423
686.0,1420.0,378.0,3.842,3.605,2463.5429999995977,3320.34,8187.25,422
687.0,1419.12,376.5,3.842,3.605,2456.344000000506,3320.34,8227.31,421
688.0,1417.09,374.0999999996274,3.841,3.606,2456.375,3284.38,8144.38,420
689.0,1415.5,374.0999999996274,3.842,3.606,2449.175000000745,3284.38,8191.56,419
690.0,1405.22,372.0,3.838,3.606,2438.29649999924,3284.28,8178.53,418
691.0,1375.25,384.0,3.823,3.776,2163.343999998644,3108.0,8653.06,417
692.0,189744.57,5850.015999998897,4.235,3.341,56280.0,67354.85,67354.85,416
693.0,1334.78,354.0,3.832,3.633,3313.487999999896,4494.59,10731.26,415
694.0,1349.89,352.5,3.847,3.639,2294.223999999464,3104.22,8140.67,414
695.0,1349.57,352.0,3.85,3.635,2342.2229999993,3140.22,7995.78,413
696.0,1349.28,351.30000000074506,3.851,3.636,2336.351000001654,3140.35,7937.09,412
697.0,1346.46,350.5,3.851,3.636,2336.320000000298,3140.32,7928.93,411
698.0,1340.16,348.0,3.851,3.636,2324.320000000298,3104.32,7880.93,410
699.0,1335.46,348.0,3.851,3.637,2306.351000001654,3104.35,7846.11,409
700.0,1331.65,347.3333333339542,3.851,3.638,2294.351000001654,3068.35,7834.78,408
701.0,1310.88,343.19999999925494,3.846,3.638,2276.3820000011474,3068.38,7805.53,407
702.0,1300.0,340.6666666660458,3.842,3.643,2204.320000000298,2996.32,7795.42,406
703.0,1297.12,339.5,3.842,3.645,2168.351999999956,2960.35,7793.02,405
704.0,1295.88,339.5,3.842,3.645,2156.219000000506,2960.25,7792.8,404
705.0,1293.54,338.6666666660458,3.843,3.645,2150.320000000298,2924.32,7765.76,403
706.0,1292.48,336.6666666660458,3.843,3.645,2144.288999998942,2924.29,7748.29,402
707.0,1289.34,336.80000000074506,3.842,3.646,2138.3279999997467,2924.33,7797.92,401
708.0,1286.52,335.73333333432674,3.842,3.646,2126.3280000016093,2924.33,7795.94,400
709.0,1283.47,336.0,3.841,3.646,2120.375,2888.38,7747.42,399
710.0,1280.45,336.6666666660458,3.839,3.646,2108.3590000011027,2888.36,7780.36,398
711.0,1276.95,334.0,3.839,3.647,2096.359999999404,2888.36,7783.53,397
712.0,1272.36,332.6666666660458,3.838,3.647,2084.344000000506,2852.34,7774.05,396
713.0,1268.52,330.6666666660458,3.838,3.647,2072.35899999924,2852.36,7772.84,395
714.0,1265.66,330.2857142854482,3.837,3.649,2065.470857143402,2852.33,7754.56,394
715.0,1261.98,330.9333333335817,3.837,3.649,2054.31299999915,2816.31,7720.16,393
716.0,1227.97,338.4069999996573,3.823,3.798,1778.375,2667.0,8295.3,392
717.0,1237.66,326.6666666660458,3.825,3.926,1721.8499999996277,2600.25,8121.56,391
718.0,1249.44,328.0,3.833,3.656,1970.3129999991504,2744.31,7816.84,390
719.0,1254.97,328.5,3.836,3.653,2012.25,2780.25,7725.91,389
720.0,1256.78,329.3333333339542,3.836,3.652,2024.343999998644,2816.34,7747.97,388
721.0,1254.62,328.5,3.837,3.651,2024.343999998644,2816.34,7742.12,387
722.0,1252.19,326.6666666660458,3.837,3.651,2014.089285714552,2780.38,7727.12,386
723.0,1247.97,326.0,3.836,3.651,2006.312000000849,2780.31,7732.91,385
724.0,1243.69,325.3333333339542,3.836,3.651,1994.281000001356,2780.28,7706.59,384
725.0,1240.31,323.3333333339542,3.836,3.653,1988.3430000022047,2744.34,7740.97,383
726.0,1238.97,324.40000000037253,3.836,3.653,1976.2190000005064,2744.22,7766.53,382
727.0,1236.91,322.6873333323747,3.836,3.653,1970.343999998644,2744.34,7745.06,381
728.0,1235.84,321.3333333339542,3.837,3.653,1964.218999998644,2744.22,7748.66,380
729.0,1234.88,321.3333333339542,3.836,3.653,1958.3430000003427,2744.34,7741.91,379
730.0,1234.94,322.6666666660458,3.836,3.653,1958.3440000005064,2744.34,7759.62,378
731.0,1232.47,321.1428571436554,3.835,3.653,1957.517857143656,2708.38,7720.53,377
732.0,1228.56,320.6666666660458,3.834,3.652,1952.3430000003427,2708.34,7688.75,376
733.0,1224.38,319.6190476194024,3.833,3.653,1940.3129999991504,2708.31,7713.78,375
734.0,1215.47,318.0,3.832,3.654,1928.280999999493,2708.28,7699.94,374
735.0,1210.88,317.82857142947614,3.831,3.656,1904.3440000005064,2672.34,7670.0,373
736.0,1208.81,317.3142857141793,3.83,3.656,1890.5977142862976,2636.31,7688.94,372
737.0,1207.31,316.0,3.831,3.657,1880.3440000005064,2636.34,7670.22,371
738.0,1206.22,316.0,3.831,3.657,1875.1071428563448,2636.25,7649.38,370
739.0,1206.0,316.0,3.83,3.657,1874.2190000005064,2636.22,7655.44,369
740.0,1173.81,320.42149999924004,3.817,3.794,1610.3120000008494,2485.0,8173.47,368
741.0,1187.75,313.5238095223904,3.82,3.932,1544.3130000010133,2420.31,7998.25,367
742.0,1188.5,313.5238095223904,3.82,3.662,1823.6155714280903,2564.19,7699.31,366
743.0,1197.81,314.22857142984867,3.826,3.662,1832.3130000010133,2600.31,7664.38,365
744.0,1202.44,315.3333333339542,3.827,3.66,1859.7675714287907,2600.38,7626.25,364
745.0,1199.19,314.6666666660458,3.827,3.659,1874.1869999989867,2636.19,7632.88,363
746.0,1194.44,312.0,3.826,3.66,1864.883428569883,2636.31,7578.69,362
747.0,1188.25,311.19999999925494,3.826,3.66,1850.3130000010133,2600.31,7578.5,361
748.0,1183.06,310.40000000037253,3.825,3.661,1834.027285715565,2600.31,7591.62,360
749.0,1180.12,309.59999999962747,3.825,3.662,1820.375,2564.38,7517.88,359
750.0,1177.38,309.9320571422577,3.823,3.662,1808.3130000010133,2564.31,7534.44,358
751.0,1176.38,308.0,3.824,3.663,1798.0892857145518,2564.38,7514.75,357
752.0,1176.12,308.22857142984867,3.825,3.663,1790.3130000010133,2564.31,7513.75,356
753.0,1174.25,307.0285714287311,3.825,3.663,1790.375,2528.38,7506.62,355
754.0,1174.69,308.7428571432829,3.826,3.663,1784.3130000010133,2528.31,7519.19,354
755.0,1175.81,307.8095238097012,3.826,3.662,1784.375,2528.38,7575.81,353
756.0,1174.38,307.59999999962747,3.825,3.663,1784.25,2528.25,7592.31,352
757.0,1173.06,307.0285714287311,3.825,3.663,1778.3119999989867,2528.31,7602.69,351
758.0,1171.44,305.59999999962747,3.826,3.663,1777.5178571436554,2528.38,7611.69,350
759.0,1169.62,306.51428571529686,3.825,3.663,1772.375,2528.38,7632.12,349
760.0,1166.88,306.0,3.824,3.663,1766.3130000010133,2528.31,7615.06,348
761.0,1166.44,305.48571428470314,3.824,3.663,1760.3130000010133,2492.31,7619.75,347
762.0,1165.25,305.19999999925494,3.824,3.664,1760.375,2492.38,7588.62,346
763.0,1165.12,305.19999999925494,3.824,3.664,1760.3130000010133,2492.31,7631.31,345
764.0,1140.69,309.59349999949336,3.812,3.805,1491.375,2345.0,8015.56,344
765.0,1143.38,303.09090909175575,3.811,3.935,1441.1119999997318,2276.31,7961.62,343
766.0,1149.44,303.11688311584294,3.816,3.669,1700.3130000010133,2456.31,7622.94,342
767.0,1155.06,302.91428571380675,3.82,3.668,1720.8844285719097,2456.31,7583.75,341
768.0,1160.44,304.80000000074506,3.821,3.666,1730.25,2456.25,7632.38,340
769.0,1167.44,306.0,3.824,3.664,1748.375,2492.38,7629.75,339
770.0,1168.38,305.48571428470314,3.824,3.663,1767.1691428553313,2528.31,7627.5,338
771.0,1165.88,304.40000000037253,3.823,3.662,1772.25,2528.25,7642.31,337
772.0,1159.56,302.80000000074506,3.822,3.663,1766.3119999989867,2492.31,7613.88,336
773.0,1156.0,302.0,3.822,3.664,1751.741571430117,2492.31,7610.56,335
774.0,1153.19,301.19999999925494,3.821,3.665,1742.25,2492.25,7562.62,334
775.0,1148.94,300.46753246709704,3.821,3.665,1736.3130000010133,2492.31,7547.94,333
776.0,1145.56,299.48571428470314,3.821,3.666,1724.3119999989867,2456.31,7553.38,332
777.0,1145.69,299.37662337720394,3.822,3.667,1712.3130000010133,2456.31,7529.5,331
778.0,1146.38,300.0,3.821,3.667,1710.597714284435,2456.31,7561.06,330
779.0,1146.94,300.0,3.822,3.667,1706.375,2456.38,7569.81,329
780.0,1146.81,299.37662337720394,3.822,3.666,1706.4380000010133,2456.44,7532.44,328
781.0,1144.88,300.18181818164885,3.821,3.668,1706.1880000010133,2456.19,7555.94,327
782.0,1141.69,298.40000000037253,3.82,3.667,1700.375,2456.38,7582.31,326
783.0,1139.88,297.2571428567171,3.821,3.667,1695.1691428553313,2420.31,7573.69,325
784.0,1137.19,298.1298701297492,3.82,3.667,1689.9642857145518,2420.25,7560.81,324
785.0,1138.06,298.1298701297492,3.821,3.668,1684.9464285708964,2420.38,7539.44,323
786.0,1138.31,298.1298701297492,3.821,3.667,1685.008428569883,2420.44,7584.56,322
787.0,1132.81,296.5454545449465,3.818,3.667,1684.8844285719097,2420.31,7522.31,321
788.0,1112.19,298.78150000050664,3.808,3.807,1386.3119999989867,2240.0,8041.75,320
789.0,195230.59,171684.10100000165,4.229,3.35,54480.0,65559.39,65559.39,319
790.0,1153.54,304.0,3.803,3.656,2645.351999999956,3860.35,12221.06,318
791.0,1153.7,302.02597402594984,3.81,3.677,1756.9554285723716,2492.38,7976.8,317
792.0,1154.82,301.09090909175575,3.812,3.677,1767.208142854273,2492.35,7743.87,316
793.0,1154.46,302.2377142868936,3.814,3.676,1767.0801428556442,2492.22,7607.46,315
794.0,1153.92,302.7428571432829,3.814,3.675,1766.3199999984354,2492.32,7593.98,314
795.0,1154.91,301.6363636367023,3.815,3.676,1762.0342857148498,2492.32,7550.02,313
796.0,1156.2,301.19999999925494,3.815,3.675,1762.066285714507,2492.35,7535.1,312
797.0,1151.3,301.0285714287311,3.814,3.674,1762.0652857162058,2492.35,7532.95,311
798.0,1150.75,301.0285714287311,3.814,3.676,1746.503714285791,2492.22,7545.12,310
799.0,1147.16,299.3142857141793,3.814,3.676,1742.25,2456.25,7536.8,309
800.0,1142.98,298.2857142854482,3.813,3.674,1731.2081428579986,2456.35,7524.99,308
801.0,1141.76,297.19480519369245,3.813,3.677,1720.9234285708517,2456.35,7561.85,307
802.0,1138.5,297.09090909175575,3.812,3.675,1710.575714284554,2420.29,7514.21,306
803.0,1142.34,298.2857142854482,3.812,3.675,1700.351000001654,2420.35,7593.98,305
804.0,1141.11,297.0578142851591,3.813,3.674,1715.798285713419,2456.35,7578.27,304
805.0,1140.03,298.0,3.813,3.675,1710.6607142854482,2420.38,7568.38,303
806.0,1143.14,296.73599999956787,3.815,3.674,1710.5357142854482,2420.25,7601.81,302
807.0,1142.19,296.7272727265954,3.815,3.673,1718.3120000008494,2456.31,7584.58,301
808.0,1137.47,297.08571428619325,3.814,3.673,1715.6165714282542,2420.19,7553.03,300
809.0,1134.56,296.0571428555995,3.812,3.674,1700.3129999991506,2420.34,7563.88,299
810.0,1128.33,293.2727272734046,3.81,3.674,1695.2011428568512,2420.34,7542.78,298
811.0,1122.47,293.45454545505345,3.81,3.675,1676.359000001103,2384.36,7470.53,297
812.0,1122.08,292.3636363632977,3.811,3.676,1659.0601428560913,2384.2,7459.14,296
813.0,1106.05,294.0,3.8,3.807,1358.359000001103,2198.02,8091.39,295
814.0,1112.91,292.18181818164885,3.802,3.937,1358.328000001609,2168.33,7917.72,294
815.0,1119.62,292.67532467469573,3.806,3.68,1633.455857142806,2348.31,7646.56,293
816.0,1124.09,294.0779220778495,3.81,3.678,1658.3130000010133,2384.31,7566.09,292
817.0,1123.81,294.0779220778495,3.81,3.676,1669.5488571431488,2384.41,7520.06,291
818.0,1123.56,292.3636363632977,3.81,3.676,1664.2180000003427,2384.22,7546.62,290
819.0,1120.72,291.74025974050164,3.81,3.675,1664.3440000005066,2384.34,7536.12,289
820.0,1119.53,291.08571428619325,3.811,3.676,1658.281000001356,2384.28,7543.97,288
821.0,1113.06,290.02597402594984,3.81,3.676,1654.0572857148943,2384.34,7560.75,287
822.0,1111.62,290.02597402594984,3.81,3.677,1634.2809999994934,2348.28,7516.53,286
823.0,1109.19,289.40259740129113,3.81,3.677,1633.5178571436554,2348.38,7566.0,285
824.0,1120.22,295.4285714291036,3.8,3.678,1623.0761428568512,5286.31,7282.47,284
825.0,1104.47,288.06299999915063,3.807,3.678,1638.6297142859548,2348.34,7404.59,283
826.0,1100.25,287.2857142854482,3.806,3.679,1610.3120000008494,2312.31,7455.22,282
827.0,1093.72,285.8571428563446,3.805,3.679,1602.6297142859548,2312.34,7434.28,281
828.0,1091.56,283.7922077924013,3.803,3.681,1582.0582857150584,2276.34,7426.22,280
829.0,1095.22,285.5714285708964,3.806,3.681,1576.915428571403,2276.34,7405.81,279
830.0,1089.75,283.0,3.805,3.68,1586.2809999994934,2312.28,7445.38,278
831.0,1087.53,284.1428571436554,3.805,3.682,1566.5977142862976,2276.31,7385.84,277
832.0,1085.78,283.5,3.805,3.681,1566.6297142859548,2276.34,7357.59,276
833.0,1088.19,284.1428571436554,3.805,3.682,1556.3430000003427,2276.34,7385.25,275
834.0,1086.19,282.4285714291036,3.805,3.681,1561.4558571446687,2276.31,7346.62,274
835.0,1082.31,281.7142857145518,3.805,3.681,1551.2001428566873,2276.34,7378.38,273
836.0,1084.0,281.4285714291036,3.806,3.682,1546.0582857150584,2240.34,7383.22,272
837.0,1070.75,282.01600000076,3.796,3.806,1253.375,2079.0,8029.94,271
838.0,1087.22,285.0,3.8,3.941,1244.218999998644,2060.22,7948.75,270
839.0,1080.62,282.2857142854482,3.801,3.683,1561.455857142806,2276.31,7623.0,269
840.0,1080.56,281.9220779221505,3.801,3.684,1540.9464285708964,2240.38,7486.75,268
841.0,1087.62,282.0,3.804,3.684,1540.9464285708964,2240.38,7513.81,267
842.0,1086.19,281.4285714291036,3.806,3.681,1562.25,2276.25,7507.81,266
