Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
843.0,1084.12,281.4285714291036,3.806,3.682,1561.3928571436554,2276.25,7505.44,265
844.0,1084.81,281.4285714291036,3.806,3.682,1556.3120000008494,2240.31,7463.75,264
845.0,1085.06,281.4285714291036,3.806,3.682,1556.3129999991506,2276.31,7464.69,263
846.0,1084.56,281.4285714291036,3.806,3.681,1556.3129999991506,2276.31,7460.31,262
847.0,1082.38,281.4285714291036,3.806,3.681,1556.3120000008494,2240.31,7449.44,261
848.0,1082.12,280.7142857145518,3.806,3.681,1551.2321428563446,2240.38,7459.88,260
849.0,1079.25,280.0,3.805,3.681,1551.169142857194,2240.31,7474.94,259
850.0,1068.0,277.8571428563446,3.803,3.681,1540.9464285708964,2240.38,7485.69,258
851.0,1065.88,277.4285714291036,3.801,3.684,1520.25,2204.25,7423.19,257
852.0,1063.38,277.7142857145518,3.8,3.684,1504.9464285708964,2204.38,7446.75,256
853.0,1064.44,276.0,3.799,3.684,1494.6607142854482,2204.38,7432.56,255
854.0,1064.12,276.0,3.8,3.684,1499.8035714291036,2204.38,7382.75,254
855.0,1062.44,276.0,3.8,3.684,1504.9464285708964,2204.38,7424.38,253
856.0,1059.31,274.2857142854482,3.799,3.685,1494.4727142862976,2168.19,7400.56,252
857.0,1063.0,275.7142857145518,3.802,3.685,1489.5178571436554,2168.38,7458.69,251
858.0,1061.56,275.0,3.801,3.684,1499.7415714282542,2204.31,7393.31,250
859.0,1057.81,273.9230769239366,3.8,3.685,1494.6607142854482,2204.38,7353.31,249
860.0,1057.69,274.2857142854482,3.8,3.686,1489.5178571436554,2168.38,7394.19,248
861.0,1049.81,273.99983333423734,3.794,3.808,1162.375,1988.0,8038.0,247
862.0,1049.56,272.1758241765201,3.793,3.947,1160.4370000008494,1952.44,7983.31,246
863.0,1040.0,269.65384615398943,3.791,3.688,1458.6607142854482,2132.38,7494.56,245
864.0,1047.5,271.2527472525835,3.795,3.691,1432.8834285717458,2132.31,7403.94,244
865.0,1042.81,269.88461538404226,3.794,3.69,1458.5987142845988,2132.31,7345.75,243
866.0,1043.75,271.38461538404226,3.795,3.691,1443.1701428554952,2132.31,7399.06,242
867.0,1049.94,272.1923076920212,3.797,3.689,1453.455857142806,2132.31,7393.31,241
868.0,1049.31,271.9120879136026,3.798,3.688,1463.8665714282542,2168.44,7359.38,240
869.0,1051.19,271.7142857145518,3.798,3.687,1463.7415714282542,2132.31,7376.88,239
870.0,1049.44,271.7142857145518,3.799,3.687,1468.8214285708964,2168.25,7388.25,238
871.0,1050.44,271.7142857145518,3.799,3.687,1463.740571429953,2132.31,7415.69,237
872.0,1049.5,271.2692307699472,3.798,3.687,1468.9464285708964,2168.38,7425.0,236
873.0,1047.25,269.40659340657294,3.797,3.686,1468.8834285717458,2168.31,7397.5,235
874.0,1041.5,269.5384615380317,3.796,3.688,1463.8035714291036,2132.38,7344.44,234
875.0,1036.06,266.5714285708964,3.795,3.689,1448.3129999991506,2132.31,7358.69,233
876.0,1030.31,266.37362637370825,3.793,3.69,1438.0262857154012,2132.31,7299.31,232
877.0,1025.75,264.7912087906152,3.793,3.691,1417.4548571445048,2096.31,7304.25,231
878.0,1024.81,265.15384615398943,3.793,3.691,1407.2321428563446,2096.38,7286.38,230
879.0,1021.81,264.0,3.791,3.692,1402.0262857154012,2096.31,7267.5,229
880.0,1026.56,264.4285714291036,3.794,3.693,1391.7415714282542,2060.31,7286.81,228
881.0,1022.31,263.65384615398943,3.793,3.692,1396.884428570047,2060.31,7277.69,227
882.0,1024.25,264.0,3.795,3.692,1391.7415714282542,2060.31,7340.81,226
883.0,1028.88,265.3186813183129,3.796,3.692,1396.9464285708964,2060.38,7334.62,225
884.0,1033.88,266.7857142854482,3.798,3.69,1407.169142857194,2096.31,7371.31,224
885.0,1014.25,259.5828333348036,3.785,3.814,1099.3120000008494,1904.0,8017.88,223
891.0,1036.83,267.4285714291036,3.789,3.693,1427.8115714285525,2132.38,7646.88,217
892.0,1035.97,267.29670329764485,3.791,3.694,1443.1441428549588,2132.29,7443.52,216
893.0,1033.31,266.57142857275903,3.792,3.692,1438.0652857162058,2132.35,7370.72,215
894.0,1027.87,264.0,3.789,3.692,1427.6825714297593,2096.25,7348.96,214
895.0,1028.13,264.7912087906152,3.791,3.694,1412.3509999997914,2096.35,7334.72,213
896.0,1026.21,264.5769230760634,3.79,3.695,1412.356000000611,2096.36,7330.5,212
897.0,1029.86,265.73076923005283,3.792,3.694,1407.2037142869085,2096.32,7378.3,211
898.0,1028.52,264.0,3.791,3.711,1422.6377142854035,2096.35,7354.21,210
899.0,1025.6,264.0,3.791,3.693,1412.3519999999553,2096.35,7349.38,209
900.0,1030.37,265.58241758309305,3.792,3.693,1407.1151428557932,2096.26,7347.68,208
901.0,1029.66,265.58241758309305,3.792,3.691,1422.6377142854035,2096.35,7377.98,207
902.0,1025.79,263.1428571436554,3.79,3.692,1422.5437142867595,2096.26,7286.88,206
903.0,1022.34,261.5769230760634,3.791,3.693,1412.2579999994489,2096.26,7315.01,205
904.0,1020.92,262.15384615398943,3.792,3.694,1401.9722857140005,2060.26,7326.84,204
905.0,1022.14,262.94505494460464,3.793,3.694,1396.9234285708517,2060.35,7281.12,203
906.0,1023.39,263.5714285708964,3.794,3.694,1398.7960000000894,2060.3,7296.86,202
907.0,1021.56,263.65384615398943,3.793,3.693,1396.8214285708964,2060.25,7359.61,201
908.0,1020.88,262.15384615398943,3.791,3.693,1391.694571428001,2060.27,7342.95,200
909.0,998.81,253.19549999944863,3.779,3.811,1057.234000001103,1862.02,7939.06,199
910.0,195001.66,168996.80599999987,4.22,3.352,52800.00399999879,63843.49,63843.49,198
911.0,1019.26,260.25,3.771,3.64,2438.384000001475,3644.38,12266.14,197
912.0,1024.29,260.25,3.779,3.704,1407.2091428563,2096.35,7700.7,196
913.0,1027.39,262.0714285708964,3.783,3.701,1432.892428573221,2096.32,7461.89,195
914.0,1030.27,262.7428571432829,3.785,3.702,1443.1771428566426,2096.32,7361.66,194
915.0,1032.35,264.0,3.787,3.699,1443.208142856136,2132.35,7349.63,193
916.0,1033.86,263.88571428507566,3.788,3.7,1448.3509999997914,2132.35,7333.15,192
917.0,1035.39,264.0,3.79,3.698,1452.821000000462,2132.32,7386.37,191
918.0,1034.27,265.5,3.79,3.698,1453.4948571436107,2132.35,7360.06,190
919.0,1035.36,264.0,3.79,3.698,1448.3210000023246,2132.32,7350.37,189
920.0,1032.74,264.0,3.789,3.697,1448.320000000298,2132.32,7355.33,188
921.0,1030.79,264.80000000074506,3.789,3.698,1443.2091428563,2096.35,7371.3,187
922.0,1028.35,263.1428571417928,3.788,3.699,1438.0972857177258,2096.38,7371.62,186
923.0,1025.86,262.17142857052386,3.788,3.698,1430.3210000023246,2096.32,7340.51,185
924.0,1024.09,262.17142857052386,3.787,3.698,1422.6288571432233,2096.32,7335.01,184
925.0,1024.87,262.17142857052386,3.787,3.698,1421.351000001654,2096.35,7352.04,183
926.0,1023.23,261.42857142724097,3.789,3.697,1422.5827142857015,2096.3,7341.77,182
927.0,1022.94,261.09999999962747,3.788,3.699,1417.485857143998,2096.34,7376.5,181
928.0,1020.3,261.09999999962747,3.788,3.698,1416.8129999991506,2096.31,7349.41,180
929.0,1017.69,259.7142857126892,3.789,3.698,1407.0911428555846,2060.23,7329.8,179
930.0,1016.12,259.59999999962747,3.788,3.699,1402.0272857137024,2060.31,7358.94,178
931.0,1012.03,258.19999999925494,3.787,3.702,1391.7725714277476,2060.34,7359.0,177
932.0,1007.09,256.5,3.785,3.699,1380.765999998897,2024.27,7377.12,176
933.0,1002.45,254.0,3.783,3.702,1367.25,2024.25,7340.03,175
934.0,971.72,237.3607999999076,3.766,3.816,1008.2659999988972,1799.02,8006.22,174
935.0,990.25,252.10084033571184,3.774,3.958,980.359999999404,1736.36,7833.64,173
936.0,997.16,253.5,3.778,3.705,1324.8374285716563,1988.27,7455.42,172
937.0,1002.81,255.5,3.782,3.704,1345.4558571446687,1988.31,7390.0,171
938.0,1003.72,255.2142857145518,3.782,3.702,1360.915428571403,2024.34,7344.5,170
939.0,998.91,253.02857142873108,3.78,3.701,1366.0892857145518,2024.38,7323.91,169
940.0,998.81,253.02857142873108,3.781,3.702,1350.628714285791,1988.34,7324.28,168
941.0,996.31,252.0,3.78,3.701,1350.6297142859548,1988.34,7307.34,167
942.0,993.28,251.90000000037253,3.781,3.701,1349.3130000010133,1988.31,7258.72,166
943.0,993.75,252.0,3.78,3.702,1340.343999998644,1988.34,7262.94,165
944.0,988.28,250.2857142854482,3.78,3.701,1344.8130000010133,1988.31,7218.19,164
945.0,983.62,248.2058823537081,3.779,3.703,1330.1202857140452,1988.41,7196.19,163
946.0,982.41,248.5714285708964,3.78,3.704,1319.7725714277476,1952.34,7178.16,162
947.0,982.44,248.1999999992549,3.781,3.704,1313.375,1952.38,7198.19,161
948.0,983.66,248.90000000037253,3.781,3.704,1308.8440000005066,1952.34,7232.81,160
949.0,984.84,249.59999999962747,3.782,3.704,1308.8440000005066,1952.34,7236.78,159
950.0,987.12,249.5,3.783,3.704,1309.360857143998,1952.22,7308.72,158
951.0,988.12,249.7142857145518,3.783,3.703,1314.6297142859548,1952.34,7299.12,157
952.0,988.47,249.7142857145518,3.783,3.702,1319.8035714291036,1952.38,7321.16,156
953.0,987.12,250.30000000074503,3.782,3.702,1319.7415714282542,1952.31,7312.62,155
954.0,986.78,249.0,3.783,3.703,1319.8035714291036,1952.38,7342.0,154
955.0,983.69,247.8857142850757,3.782,3.703,1319.866571430117,1952.44,7331.03,153
956.0,980.56,247.77142857015133,3.781,3.703,1313.3430000003427,1952.34,7312.09,152
957.0,977.22,246.85714285634452,3.78,3.703,1304.25,1952.25,7318.88,151
958.0,949.47,228.0,3.764,3.819,941.9069999996572,1715.0,7975.44,150
959.0,956.59,240.75,3.767,3.963,903.2321428563446,1664.38,7803.03,149
960.0,960.28,239.66666666604576,3.77,3.71,1242.6297142859548,1880.34,7349.88,148
961.0,963.56,241.0588235296309,3.772,3.709,1250.343999998644,1880.34,7314.12,147
962.0,966.75,241.85294117592275,3.772,3.708,1263.2011428568512,1880.34,7246.91,146
963.0,964.94,241.9411764703691,3.774,3.707,1272.875,1916.38,7256.88,145
964.0,963.94,241.2352941185236,3.776,3.707,1268.3120000008494,1916.31,7230.19,144
965.0,963.19,241.5126050412655,3.774,3.707,1263.169142857194,1880.31,7268.81,143
966.0,965.31,242.02941176481545,3.776,3.708,1259.3129999991506,1880.31,7291.25,142
967.0,965.06,242.02941176481545,3.776,3.706,1263.8120000008494,1916.31,7230.38,141
968.0,969.75,243.6176470592618,3.778,3.707,1268.375,1916.38,7306.19,140
969.0,965.19,240.52941176481545,3.777,3.705,1278.6607142854482,1916.38,7292.44,139
970.0,963.0,240.80672268942,3.775,3.706,1268.375,1916.38,7253.19,138
971.0,963.06,240.80672268942,3.776,3.706,1263.875,1916.38,7281.62,137
972.0,960.12,238.9411764703691,3.775,3.706,1268.3129999991506,1916.31,7250.19,136
973.0,955.5,238.9411764703691,3.775,3.709,1263.1071428563446,1880.25,7217.88,135
974.0,954.5,237.83333333395424,3.775,3.708,1250.3120000008494,1880.31,7182.25,134
975.0,954.5,238.85294117592275,3.774,3.708,1245.8120000008494,1880.31,7178.31,133
976.0,955.38,237.35294117592275,3.774,3.709,1241.3120000008494,1880.31,7177.5,132
977.0,953.81,236.5588235296309,3.772,3.708,1242.6607142854482,1880.38,7168.56,131
978.0,952.44,236.5588235296309,3.773,3.708,1241.4370000008494,1880.44,7164.94,130
979.0,950.88,235.85294117592275,3.774,3.708,1241.375,1880.38,7142.19,129
980.0,949.25,235.85294117592275,3.774,3.709,1236.8129999991506,1880.31,7139.19,128
981.0,947.25,235.85294117592275,3.774,3.71,1232.375,1844.38,7175.38,127
982.0,930.5,220.75,3.761,3.823,868.375,1624.0,7932.12,126
983.0,930.88,230.28947368450463,3.762,3.968,841.5178571436554,1592.38,7778.5,125
984.0,927.31,228.4285714291036,3.763,3.714,1178.3120000008494,1808.31,7288.06,124
985.0,928.81,228.394736841321,3.764,3.715,1169.3129999991506,1772.31,7182.69,123
986.0,932.31,231.7058823537081,3.766,3.714,1178.3129999991506,1808.31,7138.88,122
987.0,935.69,231.79411764629185,3.768,3.713,1182.875,1808.38,7195.56,121
988.0,935.0,231.4285714291036,3.768,3.713,1191.9379999991506,1808.44,7148.5,120
989.0,936.25,231.79411764629185,3.768,3.712,1191.8129999991506,1808.31,7184.75,119
990.0,935.38,231.08823529444635,3.77,3.711,1196.3120000008494,1808.31,7174.5,118
991.0,935.31,231.8823529407382,3.77,3.712,1191.875,1808.38,7188.81,117
992.0,935.5,231.1764705888927,3.77,3.713,1191.75,1808.25,7246.88,116
993.0,936.56,232.1904761902988,3.77,3.712,1196.3120000008494,1808.31,7196.56,115
994.0,935.88,231.0252100843936,3.77,3.711,1196.3120000008494,1808.31,7211.94,114
995.0,934.62,231.08823529444635,3.769,3.712,1196.375,1808.38,7136.81,113
996.0,933.25,230.29411764629185,3.768,3.712,1196.375,1808.38,7146.5,112
997.0,934.5,230.3823529407382,3.77,3.712,1191.875,1808.38,7147.31,111
998.0,932.31,230.5,3.77,3.711,1196.3129999991506,1808.31,7174.81,110
999.0,930.88,229.58823529444635,3.77,3.712,1191.8129999991506,1808.31,7184.19,109
1000.0,926.56,228.3809523805976,3.77,3.712,1187.3129999991506,1808.31,7122.81,108
1001.0,926.31,228.79411764629185,3.769,3.714,1178.375,1808.38,7160.38,107
1002.0,924.62,227.2058823537081,3.767,3.713,1169.25,1772.25,7194.5,106
1003.0,925.12,226.5,3.768,3.714,1169.375,1772.38,7175.88,105
1004.0,924.0,226.5,3.768,3.713,1169.375,1772.38,7195.44,104
1005.0,928.88,228.79411764629185,3.769,3.714,1169.3129999991506,1772.31,7180.69,103
1006.0,911.56,211.6754000000656,3.757,3.821,819.3129999991506,1568.0,7971.81,102
1007.0,194046.72,86930.87600000016,4.212,3.358,51840.0,62898.75,62898.75,101
1008.0,915.94,217.1180124208331,3.745,3.654,2222.3199999984354,3428.32,12759.55,100
1009.0,911.52,214.0,3.749,3.727,1155.852000001818,1772.35,7591.01,99
1010.0,912.1,215.85093167610464,3.752,3.725,1160.3180000018328,1772.32,7298.08,98
1011.0,912.7,217.5,3.754,3.725,1160.4779999982566,1772.48,7194.14,97
1012.0,916.26,218.7857142854482,3.756,3.726,1160.351000001654,1772.38,7178.62,96
1013.0,919.77,220.5,3.757,3.724,1169.3519999999553,1772.35,7212.77,95
1014.0,920.96,221.40000000037253,3.758,3.723,1173.7229999992996,1772.22,7192.61,94
1015.0,921.09,220.80000000074503,3.758,3.723,1173.8829999994489,1772.38,7179.74,93
1016.0,920.64,220.1999999992549,3.759,3.722,1175.7485714294016,1772.32,7182.3,92
1017.0,918.5,221.6999999992549,3.759,3.722,1173.8636249992996,1772.35,7196.26,91
1018.0,917.48,221.35714285634452,3.758,3.722,1169.3509999997914,1772.35,7166.55,90
1019.0,915.75,221.6999999992549,3.759,3.722,1169.2579999994489,1772.26,7173.5,89
1020.0,916.55,220.4285714291036,3.758,3.722,1160.3829999994489,1772.38,7205.09,88
1021.0,913.34,218.40000000037253,3.757,3.722,1164.820000000298,1772.32,7149.3,87
1022.0,910.09,217.54285714402795,3.757,3.722,1155.8209999985993,1772.32,7188.03,86
1023.0,908.61,217.80000000074503,3.758,3.722,1146.75,1736.25,7178.43,85
1024.0,909.55,218.6999999992549,3.758,3.723,1146.8323749992996,1736.34,7223.23,84
1025.0,911.53,219.59999999962747,3.759,3.724,1146.734999999404,1736.23,7185.83,83
1026.0,910.59,220.1999999992549,3.758,3.723,1146.828000001609,1736.33,7181.86,82
1027.0,909.83,218.6999999992549,3.759,3.722,1146.8440000005066,1736.34,7159.27,81
1028.0,908.64,217.80000000074503,3.758,3.723,1146.827999999747,1736.33,7165.83,80
1029.0,906.2,217.0714285708964,3.757,3.722,1142.359000001103,1736.36,7165.0,79
1030.0,903.3,216.0,3.757,3.722,1137.8129999991506,1736.31,7149.08,78
1031.0,900.52,215.5714285708964,3.757,3.723,1133.327999999747,1736.33,7149.28,77
1032.0,881.59,192.39833333343267,3.743,3.827,749.375,1470.02,8047.0,76
1033.0,889.28,211.5,3.747,3.978,738.6297142859548,1448.34,7868.12,75
1034.0,889.31,210.06521739065647,3.749,3.727,1088.35899999924,1664.36,7274.2,74
1035.0,897.34,214.2857142854482,3.754,3.726,1097.3430000003427,1700.34,7207.31,73
1036.0,901.53,216.14285714365545,3.754,3.725,1115.3120000008494,1700.31,7222.84,72
1037.0,899.16,215.2142857145518,3.755,3.723,1124.3440000005066,1736.34,7201.78,71
1038.0,896.34,212.7812857143581,3.754,3.724,1119.8120000008494,1700.31,7195.94,70
1039.0,895.0,212.8666666653008,3.754,3.724,1115.343999998644,1700.34,7160.44,69
1040.0,895.0,213.59999999962747,3.755,3.724,1112.3430000003427,1700.34,7129.0,68
1041.0,892.31,212.6999999992549,3.755,3.724,1115.3440000005066,1700.34,7137.91,67
1042.0,889.97,211.80000000074503,3.754,3.724,1106.4069999996573,1700.41,7126.31,66
1043.0,888.62,210.35714285634452,3.753,3.725,1097.4059999994934,1700.41,7091.19,65
1044.0,886.94,210.90000000037253,3.753,3.725,1096.375,1700.38,7116.97,64
1045.0,885.62,210.90000000037253,3.754,3.725,1088.3440000005066,1664.34,7161.38,63
1046.0,885.69,210.35714285634452,3.754,3.727,1083.875,1664.38,7101.81,62
1047.0,884.16,210.0,3.753,3.726,1088.25,1664.25,7131.19,61
1048.0,881.38,207.5714285708964,3.752,3.726,1083.75,1664.25,7117.53,60
1049.0,880.94,207.59999999962747,3.752,3.726,1074.8440000005066,1664.34,7135.81,59
1050.0,880.5,208.5,3.753,3.727,1074.875,1664.38,7124.06,58
1051.0,881.0,208.5,3.753,3.726,1076.375,1664.38,7149.38,57
1052.0,879.69,207.5217391308397,3.751,3.726,1076.3129999991506,1664.31,7109.56,56
1053.0,878.72,206.5434782616794,3.751,3.726,1074.8129999991506,1664.31,7111.97,55
1054.0,874.53,203.83333333395424,3.749,3.727,1072.3440000005066,1664.34,7072.81,54
1055.0,870.16,202.10869565233588,3.749,3.728,1065.8129999991506,1664.31,7072.72,53
1056.0,866.41,202.5,3.749,3.729,1056.375,1628.38,7057.59,52
1057.0,854.22,180.80200000107288,3.738,3.833,668.8904999997467,1364.97,7976.19,51
1058.0,861.25,201.16666666604576,3.741,3.985,666.6287142857909,1376.34,7918.03,50
1059.0,856.47,197.449275361374,3.742,3.733,1024.3440000005066,1592.34,7286.22,49
1060.0,860.12,199.6956521738321,3.745,3.733,1016.3130000010132,1592.31,7126.84,48
1061.0,863.94,201.5,3.747,3.732,1025.375,1592.38,7114.69,47
1062.0,867.06,203.60869565233588,3.748,3.731,1034.25,1628.25,7149.81,46
1063.0,869.19,204.58695652149612,3.749,3.729,1043.375,1628.38,7148.69,45
1064.0,867.62,202.60869565233588,3.749,3.728,1047.9369999989867,1628.44,7121.25,44
1065.0,866.38,202.5,3.748,3.728,1047.875,1628.38,7130.81,43
1066.0,866.38,201.1304347831756,3.748,3.73,1043.3130000010133,1628.31,7106.06,42
1067.0,864.81,201.0,3.747,3.731,1047.8130000010133,1628.31,7094.06,41
1068.0,864.19,202.10869565233588,3.749,3.73,1044.3130000010133,1628.31,7088.31,40
1069.0,863.94,202.0,3.749,3.729,1043.375,1628.38,7042.06,39
1070.0,863.31,201.66666666604576,3.748,3.73,1040.3119999989867,1628.31,7060.12,38
1071.0,860.62,199.0,3.747,3.73,1038.9380000010133,1628.44,7066.12,37
1072.0,855.69,197.67391304299235,3.746,3.73,1032.375,1592.38,6981.88,36
1073.0,855.38,198.66666666604576,3.747,3.731,1024.3130000010133,1592.31,7025.81,35
1074.0,856.19,198.99483333341777,3.746,3.731,1020.375,1592.38,7028.81,34
1075.0,854.94,198.0,3.746,3.731,1020.375,1592.38,7071.19,33
1076.0,853.31,197.0,3.745,3.731,1016.375,1592.38,7031.25,32
1077.0,851.88,196.0,3.744,3.732,1012.375,1592.38,7013.88,31
1078.0,851.56,195.66666666604576,3.745,3.731,1012.375,1592.38,7040.88,30
1079.0,851.62,196.5,3.746,3.731,1012.3130000010132,1592.31,7019.56,29
1080.0,853.62,197.5,3.746,3.732,1012.375,1592.38,7077.81,28
1081.0,853.0,197.5,3.746,3.732,1016.3130000010132,1592.31,7062.88,27
1082.0,831.75,170.375,3.731,3.835,640.8119999989867,1330.0,7984.12,26
1083.0,837.25,190.5,3.736,3.991,611.3130000010133,1268.31,7881.62,25
1084.0,836.69,189.0,3.736,3.737,972.3119999989868,1520.31,7145.69,24
1085.0,834.06,187.5,3.736,3.736,980.3119999989868,1556.31,7078.25,23
1086.0,834.88,188.16666666604576,3.738,3.736,971.375,1520.38,7099.81,22
1087.0,840.25,190.66666666604576,3.741,3.737,972.5619999989868,1520.56,6971.25,21
1088.0,838.38,190.82608695700765,3.741,3.734,989.375,1556.38,7006.94,20
1089.0,839.0,191.5,3.741,3.735,984.375,1556.38,7056.31,19
1090.0,841.94,192.33333333395424,3.742,3.736,984.375,1556.38,7014.81,18
1091.0,842.69,193.16666666604576,3.743,3.734,992.3119999989868,1556.31,7041.38,17
1092.0,841.38,192.5,3.742,3.733,992.375,1556.38,7002.25,16
1093.0,841.31,192.33333333395424,3.742,3.734,988.3119999989868,1556.31,6962.06,15
1094.0,841.19,191.5,3.742,3.734,992.375,1556.38,7039.31,14
1095.0,840.62,191.28260869532824,3.743,3.734,989.375,1556.38,7045.62,13
1096.0,839.94,191.83333333395424,3.743,3.734,989.3130000010132,1556.31,7026.81,12
1097.0,838.94,191.83333333395424,3.743,3.734,989.3119999989868,1556.31,6981.75,11
1098.0,838.12,191.0,3.742,3.737,988.375,1556.38,6970.75,10
1099.0,837.5,190.5,3.741,3.735,984.3119999989868,1556.31,7008.88,9
1100.0,834.75,188.5,3.74,3.734,984.3119999989868,1556.31,6919.69,8
1101.0,832.81,187.66666666604576,3.738,3.734,980.375,1520.38,6976.56,7
1102.0,828.31,186.33333333395424,3.739,3.736,972.375,1520.38,6935.62,6
1103.0,828.12,187.5,3.74,3.737,964.3130000010132,1520.31,6946.31,5
1104.0,828.19,187.66666666604576,3.739,3.736,960.375,1520.38,6927.5,4
1105.0,829.38,186.8266666661948,3.74,3.737,960.375,1520.38,6966.88,3
1106.0,830.25,188.0,3.741,3.737,964.1880000010132,1520.19,6952.88,2
1107.0,814.81,163.18800000101328,3.728,3.839,588.375,1260.0,7972.44,1
1108.0,688111.95,8820.0,4.208,3.265,50939.995999999344,609271.89,609271.89,0
1.0,2562.02,1140.991,3.666,3.219,5452.993,6740.99,10836.0,1107
2.0,7340.51,1143.328000000001,4.245,3.228,5480.991999999995,6720.0,10520.99,1106
3.0,7315.01,1081.4879999999976,4.248,3.23,5467.007000000005,6712.99,10408.99,1105
4.0,7308.0,1053.4880000000048,4.249,3.233,5467.011000000006,6713.0,10318.02,1104
6.0,64791.61,1064.0,4.289,3.411,5446.015999999989,53156.1,56684.1,1102
7.0,3333.09,986.7790000000095,3.699,3.485,5095.374153846147,6026.37,6026.37,1101
8.0,6086.08,997.7599137930956,4.047,3.473,5109.218692307681,6032.86,6032.86,1100
9.0,6088.19,1000.8640000000014,4.049,3.474,5097.867428571422,6017.47,6017.47,1099
10.0,6069.12,1006.1619907834393,4.047,3.478,5088.453461538447,6006.72,6006.72,1098
11.0,416887.45,245908.9070000001,4.269,3.13,219153.226,423295.63,423295.63,1097
12.0,2278.75,928.8000000000466,4.036,3.903,1947.359999999986,2920.35,6058.62,1096
13.0,2276.26,923.9670000000624,4.04,3.362,5251.391999999993,6217.41,9340.99,1095
14.0,2272.8,919.198999999906,4.04,3.363,5244.3539999998175,6217.38,9285.73,1094
15.0,2270.59,916.8009999998612,4.041,3.362,5237.375,6210.37,9282.18,1093
16.0,2268.04,912.0,4.041,3.363,5230.33600000001,6203.33,9270.69,1092
17.0,2265.54,907.1959999999964,4.042,3.363,5223.390000000014,6196.38,9262.3,1091
18.0,2262.94,904.8049999999348,4.042,3.363,5216.351999999955,6189.38,9246.59,1090
19.0,2259.65,902.405999999959,4.042,3.364,5209.383000000031,6175.37,9217.19,1089
20.0,2257.6,897.5929999999935,4.042,3.365,5202.367000000086,6168.35,9220.38,1088
21.0,2255.23,892.7970000000205,4.042,3.365,5195.3589999999385,6161.38,9218.4,1087
22.0,2253.28,890.4059999998426,4.042,3.365,5188.319999999949,6154.34,9213.25,1086
23.0,2247.39,890.3910000001779,4.042,3.366,5181.375,6147.36,9177.83,1085
24.0,2249.67,888.0,4.042,3.365,5174.375,6147.36,9185.22,1084
25.0,2247.73,888.0,4.042,3.366,5174.344000000041,6140.33,9162.78,1083
26.0,2245.59,883.2029999999795,4.043,3.366,5169.6870000000345,6135.7,9168.86,1082
27.0,2243.64,883.2029999999795,4.042,3.366,5160.342999999877,6126.36,9158.53,1081
28.0,2241.89,883.2029999999795,4.042,3.366,5153.344000000157,6126.33,9125.92,1080
29.0,2240.64,878.4059999998426,4.042,3.367,5146.280999999843,6119.26,9153.7,1079
30.0,2237.95,876.0,4.042,3.368,5146.375,6112.36,9100.16,1078
31.0,2237.28,876.0,4.043,3.368,5139.265999999945,6112.25,9123.39,1077
32.0,2235.8,873.5940000001574,4.043,3.368,5132.342999999877,6105.38,9120.64,1076
33.0,2233.92,873.609000000055,4.043,3.369,5132.344000000157,6098.36,9100.25,1075
34.0,2232.8,871.186999999918,4.043,3.369,5125.375,6091.36,9122.69,1074
35.0,2230.91,864.0,4.023,3.662,5089.375,6062.34,9185.72,1073
36.0,2238.22,866.4059999998426,4.039,3.652,5090.343999999925,6063.34,9201.19,1072
37.0,2239.25,871.2189999999246,4.042,3.372,5132.313000000082,6105.34,9168.41,1071
38.0,2236.09,868.7810000000754,4.043,3.369,5132.343999999925,6105.38,9115.16,1070
39.0,2233.72,864.0,4.042,3.37,5125.281000000075,6098.28,9138.0,1069
40.0,2231.09,864.0,4.042,3.37,5118.344000000041,6084.31,9125.53,1068
41.0,2228.62,861.594000000041,4.042,3.371,5104.311999999918,6077.34,9097.72,1067
42.0,2227.06,861.625,4.042,3.371,5100.82799999998,6077.34,9097.5,1066
43.0,2225.34,861.5929999998771,4.042,3.371,5097.311999999918,6070.31,9081.41,1065
44.0,2223.66,861.594000000041,4.042,3.371,5090.344000000041,6063.34,9112.91,1064
45.0,2220.0,856.811999999918,4.042,3.372,5083.344000000041,6056.34,9090.0,1063
46.0,2219.84,856.7820000001229,4.041,3.373,5076.342999999877,6049.34,9080.44,1062
47.0,2217.59,854.375,4.041,3.374,5069.280999999959,6042.28,9069.31,1061
48.0,2215.47,849.594000000041,4.041,3.374,5062.375,6035.38,9061.62,1060
49.0,2214.22,849.5929999998771,4.041,3.375,5062.344000000041,6028.31,9063.56,1059
50.0,2213.06,847.219000000041,4.041,3.375,5055.375,6028.34,9074.31,1058
51.0,2211.09,847.2179999998771,4.041,3.375,5048.344000000041,6021.34,9045.84,1057
52.0,2209.62,847.2179999998771,4.041,3.376,5048.375,6014.41,9042.44,1056
53.0,2208.0,844.7820000001229,4.041,3.376,5041.375,6014.38,9045.59,1055
54.0,2206.31,842.438000000082,4.04,3.377,5034.25,6007.25,9039.94,1054
55.0,2204.44,842.436999999918,4.04,3.378,5027.375,6000.38,9041.62,1053
56.0,2202.62,840.0,4.04,3.378,5023.875,5993.38,9009.31,1052
57.0,2202.06,840.0,4.04,3.379,5020.375,5993.38,9037.88,1051
58.0,2200.19,837.561999999918,4.04,3.38,5020.311999999918,5986.31,8985.44,1050
59.0,2197.5,825.625,4.02,3.682,4984.311999999918,5964.31,9111.5,1049
60.0,204315.37,-97169.26150000002,4.271,3.169,71129.9850000001,82495.56,82495.56,1048
61.0,2198.75,829.6000000000931,4.002,3.419,5223.488000000361,6202.69,9383.52,1047
62.0,2198.24,831.0,4.005,3.383,5030.353000000119,5984.35,9103.14,1046
63.0,2195.04,830.9760000000242,4.005,3.382,5026.751999999862,5984.35,9076.03,1045
64.0,2192.9,830.3999999999069,4.006,3.383,5019.649999999907,5984.45,9074.27,1044
65.0,2190.47,830.3999999999069,4.006,3.383,5012.3519999997225,5948.35,9068.7,1043
66.0,2187.55,825.0,4.006,3.385,5005.120000000112,5948.32,9046.11,1042
67.0,2184.83,823.0,4.006,3.385,4994.383000000147,5948.38,9054.62,1041
68.0,2181.27,820.8000000000466,4.005,3.387,4988.351999999955,5948.35,9014.79,1040
69.0,2179.39,820.8000000000466,4.006,3.387,4982.351000000257,5948.35,9038.69,1039
70.0,2176.77,816.0,4.005,3.389,4970.351999999955,5912.35,8995.97,1038
71.0,2175.23,814.8000000000466,4.006,3.389,4969.151000000071,5912.35,8988.23,1037
72.0,2173.41,816.0,4.006,3.389,4961.952000000281,5912.35,8991.9,1036
73.0,2171.11,814.0,4.006,3.39,4958.32799999998,5912.33,8953.38,1035
74.0,2169.64,811.1999999999534,4.005,3.391,4952.359000000171,5912.36,8975.27,1034
75.0,2167.81,811.1999999999534,4.005,3.391,4947.5279999997,5912.33,8971.33,1033
76.0,2166.02,809.0,4.005,3.391,4940.32799999998,5876.33,8943.75,1032
77.0,2165.02,809.0,4.006,3.392,4934.25,5876.25,8983.06,1031
78.0,2163.7,807.0,4.006,3.393,4928.188000000082,5876.19,8976.34,1030
79.0,2160.0,807.0,4.006,3.393,4925.913000000175,5876.31,8926.69,1029
80.0,2160.3,805.6000000000931,4.005,3.393,4922.312000000151,5876.31,8922.08,1028
81.0,2159.2,801.6000000000931,4.005,3.394,4916.35999999987,5876.36,8929.38,1027
82.0,2157.38,804.0,4.005,3.394,4911.512000000104,5876.31,8931.27,1026
83.0,2155.81,800.0,4.005,3.394,4904.344000000041,5840.34,8915.81,1025
84.0,2163.5,794.405999999959,4.015,3.716,4865.375,5838.38,9034.09,1024
85.0,2161.12,792.0,4.0,3.709,4868.344000000041,5840.34,9008.34,1023
86.0,2162.47,798.0,4.004,3.398,4911.511999999872,5876.31,8976.47,1022
87.0,2160.34,800.0,4.005,3.394,4916.280999999959,5876.28,8983.19,1021
88.0,2157.41,800.3999999999069,4.005,3.395,4910.344000000041,5876.34,8944.81,1020
89.0,2155.91,798.0,4.005,3.395,4904.344000000041,5840.34,8976.78,1019
90.0,2153.66,794.3999999999069,4.004,3.397,4897.144000000088,5840.34,8960.0,1018
91.0,2151.72,794.3999999999069,4.005,3.396,4889.975000000093,5840.38,8951.41,1017
92.0,2149.53,795.0,4.005,3.397,4882.774999999907,5840.38,8905.0,1016
93.0,2147.91,796.8000000000466,4.004,3.397,4880.219000000041,5840.22,8929.31,1015
94.0,2146.09,792.0,4.004,3.398,4868.219000000041,5840.22,8935.59,1014
95.0,2144.19,791.1999999999534,4.004,3.398,4868.342999999877,5804.34,8898.25,1013
96.0,2142.44,789.0,4.003,3.398,4861.1130000001285,5804.31,8911.03,1012
97.0,2141.81,789.0,4.004,3.399,4856.405999999959,5804.41,8914.44,1011
98.0,2140.53,789.6000000000931,4.003,3.399,4850.375,5804.38,8933.81,1010
99.0,2138.28,788.0,4.003,3.4,4846.711999999825,5804.31,8891.66,1009
100.0,2136.59,786.0,4.003,3.4,4839.574999999953,5804.38,8883.38,1008
101.0,2134.78,786.3999999999069,4.002,3.401,4832.313000000082,5804.31,8863.78,1007
102.0,2133.19,783.0,4.002,3.402,4826.313000000082,5768.31,8878.72,1006
103.0,2131.47,780.8000000000466,4.002,3.402,4825.1130000001285,5768.31,8856.56,1005
104.0,2130.31,778.8000000000466,4.002,3.402,4817.912000000011,5768.31,8894.69,1004
105.0,2128.25,780.0,4.002,3.404,4814.375,5768.38,8851.44,1003
106.0,2127.5,778.0,4.002,3.404,4808.311999999918,5768.31,8851.31,1002
107.0,2120.44,774.0,3.989,3.404,4803.513000000035,5932.5,8883.81,1001
108.0,2130.12,765.625,4.011,3.74,4753.375,5726.38,8903.88,1000
109.0,201293.99,100654.23800000036,4.271,3.249,69209.98699999973,80516.74,80516.74,999
110.0,2140.86,774.3999999999069,3.994,3.429,5060.351999999955,6020.38,9300.83,998
111.0,2140.0,775.2000000001863,3.997,3.405,4838.357333333232,5804.35,8937.95,997
112.0,2137.95,774.0,3.998,3.405,4838.354000000283,5768.35,8968.26,996
113.0,2134.46,775.2000000001863,3.998,3.406,4826.351999999955,5768.35,8903.11,995
114.0,2132.22,768.0,3.999,3.407,4820.351000000257,5768.35,8912.32,994
115.0,2129.66,768.0,3.999,3.408,4814.319999999832,5768.32,8922.94,993
116.0,2126.72,763.2000000001863,3.999,3.408,4803.550999999978,5768.35,8932.83,992
117.0,2123.2,765.0,3.998,3.41,4796.25699999975,5732.26,8898.15,991
118.0,2120.45,761.6000000000931,3.998,3.411,4789.120999999344,5732.32,8879.74,990
119.0,2117.54,760.0,3.998,3.412,4781.819000000134,5732.22,8869.76,989
120.0,2115.61,760.0,3.998,3.413,4772.25,5732.25,8870.34,988
121.0,2113.57,756.0,3.998,3.413,4766.351000000257,5696.35,8884.92,987
122.0,2111.33,756.0,3.998,3.413,4760.328999999911,5696.33,8847.75,986
123.0,2109.38,756.0,3.998,3.414,4753.049999999814,5696.25,8872.8,985
124.0,2106.72,752.3999999999069,3.997,3.414,4745.92799999984,5696.33,8838.92,984
125.0,2105.0,753.0,3.998,3.416,4736.311999999918,5696.31,8845.77,983
126.0,2102.36,752.7999999998137,3.998,3.415,4731.559000000358,5696.36,8797.34,982
127.0,2100.56,748.7999999998137,3.997,3.416,4724.342999999877,5660.34,8810.97,981
128.0,2099.33,750.0,3.997,3.418,4717.143999999855,5660.34,8815.94,980
129.0,2097.86,750.0,3.998,3.418,4712.328000000212,5660.33,8811.02,979
130.0,2096.45,751.2000000001863,3.998,3.418,4706.327999999747,5660.33,8800.27,978
131.0,2094.38,747.2000000001863,3.998,3.418,4702.759000000078,5660.36,8763.66,977
132.0,2093.12,745.2000000001863,3.997,3.418,4700.327999999747,5660.33,8796.61,976
133.0,2097.53,739.186999999918,4.006,3.758,4655.375,5621.38,8900.03,975
134.0,2094.88,741.0,3.992,3.752,4645.111999999732,5588.31,8855.25,974
135.0,2098.19,747.0155000002123,3.997,3.423,4695.575000000186,5624.38,8830.78,973
136.0,2095.59,745.2000000001863,3.997,3.418,4702.711999999359,5660.31,8812.5,972
137.0,2093.19,745.6000000000931,3.997,3.418,4695.543999999762,5660.34,8819.94,971
138.0,2091.0,741.6000000000931,3.997,3.419,4690.594000000507,5626.59,8834.28,970
139.0,2088.66,744.0,3.996,3.42,4682.344000000041,5624.34,8825.12,969
140.0,2086.78,744.0,3.996,3.42,4674.006000000518,5624.41,8821.03,968
141.0,2084.91,740.0,3.996,3.42,4670.313000000082,5624.31,8777.88,967
142.0,2083.31,740.3999999999069,3.996,3.421,4664.344000000041,5624.34,8782.19,966
143.0,2081.56,741.0,3.996,3.421,4658.342999999877,5588.34,8806.88,965
144.0,2078.72,738.0,3.996,3.421,4652.313000000082,5588.31,8777.91,964
145.0,2076.78,735.2000000001863,3.995,3.423,4645.111999999266,5588.31,8798.34,963
146.0,2074.97,735.0,3.995,3.423,4637.975000000093,5588.38,8779.84,962
147.0,2073.06,733.6000000000931,3.995,3.424,4630.743999999482,5588.34,8777.06,961
148.0,2071.69,729.6000000000931,3.994,3.425,4623.513000000734,5588.31,8777.81,960
149.0,2070.22,729.6000000000931,3.995,3.424,4622.342999999877,5552.34,8750.94,959
150.0,2068.94,732.0,3.995,3.427,4616.313000000082,5552.31,8775.12,958
151.0,2067.12,728.0,3.994,3.425,4610.375,5552.38,8757.91,957
152.0,2065.16,728.3999999999069,3.994,3.426,4604.342999999877,5552.34,8731.28,956
153.0,2064.53,728.3690000004135,3.994,3.427,4601.913000000175,5552.31,8764.34,955
154.0,2063.0,727.0,3.994,3.426,4598.375,5552.38,8756.06,954
155.0,2060.62,724.7999999998137,3.993,3.427,4592.311999999918,5552.31,8729.31,953
156.0,2059.62,724.7999999998137,3.994,3.427,4586.311999999918,5516.31,8740.12,952
157.0,2062.44,715.188000000082,4.003,3.769,4543.375,5516.38,8825.12,951
158.0,2079.04,724.812799999956,3.988,3.777,4484.35199999949,5480.35,8842.18,950
159.0,2078.24,728.0,3.991,3.425,4637.952000000048,5588.35,8833.12,949
160.0,2075.04,726.0,3.991,3.425,4637.9199999999255,5588.32,8826.05,948
161.0,2071.42,724.0,3.991,3.427,4628.320000000298,5552.32,8820.89,947
162.0,2068.77,720.0,3.991,3.427,4616.320999999996,5552.32,8804.99,946
163.0,2065.63,720.0,3.991,3.428,4609.151999999769,5552.35,8788.0,945
164.0,2062.72,722.3999999999069,3.99,3.446,4598.387000000104,5552.39,8786.27,944
165.0,2059.62,716.3999999999069,3.99,3.429,4587.520000000019,5516.32,8779.84,943
166.0,2057.34,715.0,3.991,3.431,4580.351999999955,5516.35,8750.21,942
167.0,2054.85,712.7999999998137,3.991,3.431,4574.35199999949,5516.35,8768.73,941
168.0,2052.0,714.0,3.99,3.432,4565.921000000555,5516.32,8753.02,940
169.0,2049.86,711.2000000001863,3.99,3.432,4558.791000000201,5516.39,8727.68,939
170.0,2048.42,711.2000000001863,3.991,3.432,4551.513000000734,5480.31,8746.02,938
171.0,2046.44,709.2000000001863,3.991,3.433,4544.344000000507,5480.34,8745.38,937
172.0,2044.55,707.2000000001863,3.991,3.433,4538.358999999706,5480.36,8713.58,936
173.0,2043.06,709.0,3.99,3.434,4532.359000000171,5480.36,8753.8,935
174.0,2040.94,705.6000000000931,3.99,3.435,4526.311999999452,5480.31,8754.75,934
175.0,2038.66,708.0,3.99,3.435,4520.26500000013,5444.27,8707.36,933
176.0,2036.61,704.0,3.99,3.436,4508.344000000507,5444.34,8701.99,932
177.0,2035.09,702.0,3.99,3.436,4502.327999999747,5444.33,8691.97,931
178.0,2033.55,704.3999999999069,3.99,3.438,4501.112999999896,5444.31,8684.31,930
179.0,2032.22,700.0,3.99,3.437,4493.881000000052,5444.28,8684.42,929
180.0,2031.05,702.3999999999069,3.99,3.437,4490.359500000253,5444.34,8696.49,928
181.0,2033.94,693.625,3.999,3.777,4438.344000000041,5411.34,8800.44,927
182.0,2031.84,698.3999999999069,3.985,3.771,4429.174999999814,5372.38,8766.25,926
183.0,2035.41,704.3999999999069,3.989,3.441,4486.774999999907,5408.38,8733.97,925
184.0,2033.28,704.3999999999069,3.99,3.437,4501.080999999773,5444.28,8692.91,924
185.0,2031.0,702.3999999999069,3.99,3.437,4493.9440000006,5444.34,8727.72,923
186.0,2028.44,700.7999999998137,3.989,3.438,4484.342999999877,5408.34,8691.16,922
187.0,2027.19,700.7999999998137,3.989,3.438,4479.575000000186,5408.38,8749.81,921
188.0,2024.41,699.2000000001863,3.989,3.438,4472.344000000507,5408.34,8687.53,920
189.0,2022.62,695.2000000001863,3.989,3.439,4465.112999999896,5408.31,8718.81,919
190.0,2020.34,693.6000000000931,3.988,3.439,4457.975000000093,5408.38,8695.66,918
191.0,2018.31,696.0,3.988,3.44,4450.713000000455,5372.31,8656.62,917
192.0,2016.28,696.0,3.988,3.441,4443.544000000693,5372.34,8674.0,916
193.0,2014.38,692.3999999999069,3.988,3.442,4436.311999999452,5372.31,8669.59,915
194.0,2012.16,690.3999999999069,3.988,3.442,4436.311999999918,5372.31,8666.5,914
195.0,2010.06,688.7999999998137,3.988,3.443,4424.313000000548,5372.31,8663.34,913
196.0,2008.16,688.7999999998137,3.987,3.443,4418.344000000041,5372.34,8626.41,912
197.0,2006.53,684.7999999998137,3.987,3.443,4414.743999999948,5336.34,8655.41,911
198.0,2005.16,686.0,3.987,3.444,4407.575000000186,5336.38,8642.91,910
199.0,2003.97,687.2000000001863,3.987,3.444,4406.219000000041,5336.22,8632.31,909
200.0,2002.81,687.2000000001863,3.987,3.444,4400.343999999575,5336.34,8675.09,908
201.0,2000.66,685.6000000000931,3.986,3.445,4394.313000000548,5336.31,8628.31,907
202.0,1999.5,681.6000000000931,3.987,3.445,4393.174999999814,5336.38,8649.47,906
203.0,1997.62,684.0,3.986,3.445,4385.913000000175,5336.31,8627.0,905
204.0,1996.56,684.0,3.986,3.446,4382.375,5300.38,8641.44,904
205.0,1996.12,672.0,3.995,3.783,4326.375,5292.38,8711.19,903
206.0,198260.32,2685.0079999999143,4.269,3.295,67020.0,78332.8,78332.8,902
207.0,2021.67,682.7802000003867,3.979,3.469,4767.583999999799,5768.38,9296.39,901
208.0,2023.07,685.2000000001863,3.982,3.449,4448.288999999873,5372.29,8766.72,900
209.0,2020.48,685.2000000001863,3.983,3.448,4454.353000000119,5372.35,8760.1,899
210.0,2017.25,683.1914666662924,3.983,3.449,4443.457999999635,5372.26,8738.5,898
211.0,2014.15,683.2000000001863,3.983,3.45,4436.351999999955,5372.35,8731.68,897
212.0,2011.77,679.2000000001863,3.983,3.451,4429.154999999795,5372.35,8720.35,896
213.0,2007.04,675.2000000001863,3.983,3.45,4418.321000000462,5336.32,8667.81,895
214.0,2003.81,675.6000000000931,3.983,3.451,4407.526199999731,5336.32,8647.71,894
215.0,2001.34,673.6000000000931,3.983,3.452,4400.319999999832,5336.32,8684.7,893
216.0,1998.18,669.6000000000931,3.983,3.454,4393.12099999981,5336.32,8665.95,892
217.0,1995.87,669.6000000000931,3.983,3.453,4378.7520000007935,5300.35,8667.65,891
218.0,1992.74,668.0,3.983,3.454,4371.582999999635,5300.38,8654.43,890
219.0,1990.69,668.0,3.983,3.455,4364.25,5300.25,8650.59,889
220.0,1988.83,668.0,3.983,3.455,4357.142999999691,5300.34,8651.91,888
221.0,1986.41,666.3999999999069,3.983,3.455,4349.943999999668,5300.34,8626.69,887
222.0,1983.88,666.3999999999069,3.983,3.456,4340.328000000212,5264.33,8576.33,886
223.0,1981.55,664.7999999998137,3.983,3.456,4334.235000000335,5264.24,8601.0,885
224.0,1979.81,664.7999999998137,3.983,3.456,4328.264999999665,5264.26,8632.83,884
225.0,1977.62,660.8103333329782,3.982,3.457,4316.360000000335,5264.36,8631.91,883
226.0,1975.5,663.2000000001863,3.982,3.457,4310.25,5228.25,8614.17,882
227.0,1973.89,661.2000000001863,3.983,3.457,4304.327999999747,5228.33,8622.88,881
228.0,1972.09,661.2000000001863,3.983,3.459,4298.358999999706,5228.36,8625.67,880
229.0,1970.05,659.2000000001863,3.983,3.458,4292.344000000041,5228.34,8589.59,879
230.0,1968.03,652.780999999959,3.99,3.788,4228.360000000335,5194.36,8706.27,878
231.0,1967.56,651.6000000000931,3.977,3.782,4205.8809999995865,5156.28,8650.41,877
232.0,1972.97,661.6000000000931,3.981,3.463,4277.94299999997,5192.34,8615.31,876
233.0,1970.44,657.6000000000931,3.981,3.458,4298.343999999575,5228.34,8582.31,875
234.0,1968.19,660.0,3.981,3.458,4292.217999999877,5228.22,8607.0,874
235.0,1964.78,658.0,3.981,3.458,4280.311999999918,5228.31,8577.09,873
236.0,1962.38,654.3999999999069,3.981,3.459,4270.743999999948,5192.34,8594.47,872
237.0,1959.06,652.7999999998137,3.981,3.46,4262.311999999918,5192.31,8570.81,871
238.0,1956.72,652.7999999998137,3.981,3.461,4250.344000000507,5192.34,8571.59,870
239.0,1954.47,648.7999999998137,3.98,3.461,4244.219000000041,5192.22,8556.53,869
240.0,1953.34,648.7999999998137,3.981,3.462,4238.343999999575,5156.34,8580.31,868
241.0,1950.91,649.2000000001863,3.981,3.461,4232.25,5156.25,8544.28,867
242.0,1949.06,647.2000000001863,3.981,3.462,4227.606000000611,5156.41,8559.47,866
243.0,1947.34,645.5999999996275,3.98,3.462,4220.311999999918,5156.31,8568.59,865
244.0,1945.22,648.0,3.98,3.463,4214.219000000507,5156.22,8554.03,864
245.0,1942.97,644.0,3.98,3.463,4205.974999999628,5120.38,8533.84,863
246.0,1941.31,644.4000000003725,3.98,3.463,4198.743000000715,5120.34,8547.53,862
247.0,1939.41,642.4000000003725,3.98,3.464,4191.512000000104,5120.31,8540.0,861
248.0,1938.16,642.4000000003725,3.98,3.465,4184.344000000507,5120.34,8534.91,860
249.0,1936.34,640.7999999998137,3.979,3.464,4178.344000000507,5120.34,8522.34,859
250.0,1934.59,640.7999999998137,3.98,3.464,4172.343000000343,5120.34,8514.69,858
251.0,1932.78,638.0,3.979,3.465,4166.344000000507,5084.34,8510.03,857
252.0,1930.81,637.2000000001863,3.979,3.465,4160.219000000507,5084.22,8533.16,856
253.0,1928.5,636.0,3.979,3.466,4155.575000000186,5084.38,8534.88,855
254.0,1925.31,626.375,3.985,3.793,4095.186999999918,5061.25,8616.69,854
255.0,1934.59,638.0,3.971,3.791,4054.593000000343,5014.59,8601.22,853
256.0,1933.89,637.2000000001863,3.973,3.467,4166.321000000462,5084.32,8581.06,852
257.0,1934.34,638.4000000003725,3.976,3.466,4162.752000001259,5084.35,8554.5,851
258.0,1931.96,638.4000000003725,3.977,3.465,4166.349999999628,5084.35,8542.78,850
259.0,1929.89,634.4000000003725,3.977,3.466,4160.355000000447,5084.36,8582.11,849
260.0,1927.71,634.4000000003725,3.977,3.466,4148.352000000887,5084.35,8554.02,848
261.0,1925.15,634.0,3.976,3.467,4148.315999999642,5084.32,8556.83,847
262.0,1922.43,632.7999999998137,3.976,3.467,4136.319999999367,5048.32,8519.52,846
263.0,1919.42,632.0,3.975,3.467,4130.382000000216,5048.38,8519.23,845
264.0,1917.89,629.5999999996275,3.975,3.468,4119.520999999717,5048.32,8555.01,844
265.0,1915.97,630.0,3.975,3.469,4118.321000000462,5048.32,8534.62,843
266.0,1912.87,626.0,3.974,3.47,4112.320000000298,5048.32,8490.05,842
267.0,1911.39,626.4000000003725,3.974,3.469,4100.382999999449,5012.38,8525.91,841
268.0,1908.52,622.4000000003725,3.974,3.471,4097.959999999963,5012.36,8448.55,840
269.0,1906.72,624.0,3.974,3.47,4090.713000000456,5012.31,8460.06,839
270.0,1904.67,620.7999999998137,3.974,3.472,4088.3439999995753,5012.34,8475.23,838
271.0,1902.91,616.7999999998137,3.974,3.472,4076.3439999995753,5012.34,8471.94,837
272.0,1901.25,619.2000000001863,3.974,3.472,4070.313000000082,5012.31,8491.03,836
273.0,1898.59,616.0,3.974,3.472,4064.2659999998286,4976.27,8437.47,835
274.0,1896.58,617.5999999996275,3.974,3.473,4058.328999999911,4976.33,8448.27,834
275.0,1895.7,617.5999999996275,3.974,3.474,4052.343000000343,4976.34,8463.09,833
276.0,1894.16,613.5999999996275,3.974,3.475,4046.25,4976.25,8465.25,832
277.0,1892.76,613.5999999996275,3.974,3.474,4040.35899999924,4976.36,8416.89,831
278.0,1890.06,607.186999999918,3.98,3.797,3969.375,4935.36,8568.95,830
279.0,1893.38,611.2000000001863,3.969,3.793,3939.543000000529,4904.34,8532.12,829
280.0,1895.88,616.0,3.972,3.478,4040.375,4976.34,8453.12,828
281.0,1893.66,612.0,3.972,3.476,4040.375,4976.38,8453.06,827
282.0,1894.47,616.0,3.974,3.476,4040.311999999918,4976.31,8471.97,826
283.0,1893.38,612.0,3.974,3.475,4040.311999999918,4976.31,8481.03,825
284.0,1890.44,613.5999999996275,3.974,3.475,4034.375,4940.38,8472.38,824
285.0,1887.62,612.0,3.974,3.475,4025.912999999709,4940.31,8459.34,823
286.0,1886.31,612.0,3.973,3.476,4016.343000000343,4940.34,8436.34,822
287.0,1884.16,610.0,3.973,3.476,4011.513000000268,4940.31,8445.31,821
288.0,1883.03,610.4000000003725,3.973,3.476,4004.344000000506,4940.34,8445.28,820
289.0,1881.59,608.0,3.972,3.476,4004.313000000082,4940.31,8442.31,819
290.0,1879.66,610.0,3.972,3.476,3997.018000000157,4940.22,8450.81,818
291.0,1877.38,607.2000000001863,3.972,3.477,3989.9119999995455,4904.31,8416.88,817
292.0,1875.38,605.5999999996275,3.972,3.478,3982.618999999948,4904.22,8444.44,816
293.0,1873.5,605.5999999996275,3.972,3.478,3974.375,4904.38,8433.88,815
294.0,1872.31,605.5999999996275,3.971,3.479,3968.436999999918,4904.44,8460.81,814
295.0,1870.56,604.0,3.971,3.478,3962.311999999918,4868.31,8442.97,813
296.0,1868.69,600.0,3.971,3.48,3956.25,4868.25,8425.28,812
297.0,1867.69,600.0,3.971,3.479,3950.313000000082,4868.31,8427.31,811
298.0,1865.66,602.0,3.971,3.48,3950.311999999918,4868.31,8401.91,810
299.0,1865.0,598.3752000005916,3.971,3.48,3944.375,4868.38,8414.22,809
300.0,1862.97,600.0,3.971,3.48,3939.450000000186,4868.25,8419.69,808
301.0,1861.06,596.7999999998137,3.971,3.48,3932.2810000004247,4868.28,8409.91,807
302.0,1855.62,592.811999999918,3.977,3.801,3857.375,4823.38,8520.19,806
304.0,1908.96,612.0,3.967,3.517,4486.656000000425,5480.26,9471.78,804
305.0,1912.86,619.2000000001863,3.971,3.482,4094.3519999999553,5012.35,8600.83,803
306.0,1910.78,616.7999999998137,3.972,3.499,4105.120999999344,5012.32,8523.52,802
307.0,1908.13,616.7999999998137,3.972,3.481,4100.321999999695,5012.32,8510.88,801
308.0,1896.0,616.0,3.972,3.481,4090.814000000246,5012.41,8500.19,800
309.0,1902.08,612.7999999998137,3.972,3.482,4083.5870000002906,5012.39,8483.81,799
310.0,1898.43,612.7999999998137,3.972,3.483,4076.2929999995977,4976.32,8466.02,798
311.0,1896.07,608.7999999998137,3.972,3.483,4064.320000000298,4976.32,8493.47,797
312.0,1892.16,607.2000000001863,3.972,3.483,4054.720000000671,4976.32,8465.15,796
313.0,1901.09,617.5999999996275,3.974,3.484,4040.3519999999553,4976.35,8498.43,795
314.0,1888.96,608.7999999998137,3.973,3.477,4069.18200000003,4976.38,8464.41,794
315.0,1883.59,604.0,3.972,3.483,4028.350999999792,4940.35,8422.43,793
316.0,1881.83,603.5999999996275,3.972,3.484,4016.352000000887,4940.35,8426.42,792
317.0,1878.95,602.0,3.972,3.484,4004.328000000678,4904.33,8425.19,791
318.0,1876.47,598.0,3.972,3.484,3997.158999999985,4904.36,8403.97,790
319.0,1873.83,600.0,3.972,3.485,3989.959999999032,4904.36,8403.61,789
320.0,1872.83,600.0,3.972,3.485,3980.3909999998286,4904.39,8403.91,788
321.0,1869.89,596.0,3.972,3.484,3975.528000000864,4904.33,8430.92,787
322.0,1867.56,598.4000000003725,3.972,3.485,3968.375,4868.38,8413.53,786
323.0,1866.23,598.4000000003725,3.971,3.485,3962.35899999924,4868.36,8414.62,785
324.0,1863.84,596.7999999998137,3.971,3.484,3956.328000000678,4868.33,8400.61,784
325.0,1860.98,595.2000000001863,3.971,3.485,3946.619000000879,4868.22,8374.91,783
326.0,1857.06,594.0,3.97,3.485,3938.343000000343,4868.34,8405.28,782
327.0,1850.31,585.5939999995753,3.975,3.799,3843.3600000003353,4802.38,8584.86,781
328.0,1854.38,588.0,3.965,3.795,3817.0499999998137,4760.25,8481.84,780
329.0,1859.09,590.0,3.969,3.493,3910.743999999948,4832.34,8431.69,779
330.0,1858.69,591.2000000001863,3.97,3.488,3932.375,4832.38,8399.56,778
331.0,1856.22,592.0,3.97,3.488,3926.3439999995753,4832.34,8378.56,777
332.0,1853.0,590.0,3.97,3.488,3920.343000000343,4832.34,8382.53,776
333.0,1850.34,588.0,3.969,3.487,3908.311999999918,4832.31,8366.16,775
334.0,1848.22,590.0,3.969,3.488,3902.3439999995753,4832.34,8360.34,774
335.0,1846.12,586.4000000003725,3.969,3.487,3896.3439999995753,4796.34,8383.66,773
336.0,1843.81,588.0,3.969,3.487,3884.3439999995753,4796.34,8386.34,772
337.0,1841.66,584.7999999998137,3.969,3.488,3878.313000000082,4796.31,8324.81,771
338.0,1839.88,586.0,3.969,3.488,3872.375,4796.38,8346.38,770
339.0,1837.72,583.2000000001863,3.968,3.488,3866.311999999918,4796.31,8345.5,769
340.0,1835.88,584.0,3.968,3.489,3860.280999999493,4760.28,8357.34,768
341.0,1833.81,580.0,3.968,3.489,3853.0810000002384,4760.28,8361.09,767
342.0,1831.38,580.0,3.968,3.488,3845.94299999997,4760.34,8343.09,766
343.0,1829.38,580.0,3.968,3.489,3838.806000000797,4760.41,8393.69,765
344.0,1827.03,576.0,3.968,3.491,3830.311999999918,4724.31,8325.16,764
345.0,1825.66,578.0,3.968,3.491,3824.311999999918,4724.31,8352.19,763
346.0,1824.03,574.4000000003725,3.967,3.49,3818.313000000082,4724.31,8335.41,762
347.0,1822.09,576.7999999998137,3.967,3.49,3812.311999999918,4724.31,8300.81,761
348.0,1820.28,574.0,3.967,3.49,3809.943999999203,4724.34,8301.81,760
349.0,1818.66,575.0,3.966,3.491,3802.713000000456,4724.31,8332.47,759
350.0,1814.56,569.5999999996275,3.966,3.491,3795.5439999997616,4724.34,8297.91,758
351.0,1804.56,564.0,3.969,3.804,3703.375,4662.38,8502.69,757
352.0,1824.1,573.5999999996275,3.958,3.804,3620.256000000984,4580.26,8453.73,756
353.0,1825.76,574.4000000003725,3.962,3.493,3818.352000000887,4724.35,8372.07,755
354.0,1823.23,574.0,3.963,3.493,3824.3519999999553,4724.35,8324.35,754
355.0,1819.07,572.0,3.963,3.492,3817.150999999605,4724.35,8323.26,753
356.0,1815.52,568.0,3.963,3.493,3802.752000001259,4724.35,8302.72,752
357.0,1813.54,568.0,3.963,3.493,3788.356000000611,4688.36,8336.64,751
358.0,1810.37,564.7999999998137,3.963,3.495,3782.1910000005737,4688.19,8287.65,750
359.0,1808.32,566.0,3.963,3.494,3776.352000000887,4688.35,8307.71,749
360.0,1805.02,564.0,3.963,3.495,3764.278666666709,4688.29,8278.27,748
361.0,1802.62,562.9870833344758,3.963,3.496,3758.319999999367,4652.32,8229.79,747
362.0,1801.21,560.0,3.963,3.496,3746.319999999367,4652.32,8286.34,746
363.0,1798.53,561.5937999999151,3.963,3.497,3740.319999999367,4652.32,8276.61,745
364.0,1428.0,561.5999999996275,3.963,3.497,3734.319999999367,4652.32,8280.19,744
382.0,1772.09,546.0,3.959,3.502,3650.375,4544.38,8273.94,726
383.0,1769.95,548.0,3.959,3.502,3644.3439999995753,4544.34,8239.16,725
384.0,1768.42,547.0,3.959,3.501,3638.35899999924,4544.36,8242.31,724
385.0,1766.78,544.0,3.959,3.502,3629.958999998868,4544.36,8248.84,723
386.0,1765.12,546.0,3.959,3.503,3622.743999999948,4544.34,8211.36,722
387.0,1762.92,542.0,3.958,3.503,3620.3439999995753,4544.34,8211.55,721
388.0,1760.97,542.0,3.959,3.503,3608.35899999924,4508.36,8218.5,720
