Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
389.0,1759.06,540.0,3.958,3.503,3602.26600000076,4508.27,8258.59,719
390.0,1757.83,541.0,3.958,3.505,3596.313000000082,4508.31,8265.56,718
391.0,1752.0,538.0,3.958,3.504,3590.360000000336,4508.36,8252.97,717
392.0,1754.91,538.0,3.959,3.504,3584.39100000076,4508.39,8236.7,716
393.0,1753.62,538.0,3.958,3.504,3579.513000000268,4508.31,8248.19,715
394.0,1752.66,540.0,3.958,3.504,3578.2179999994114,4472.22,8235.11,714
395.0,1751.28,537.0,3.957,3.505,3572.25,4472.25,8234.59,713
396.0,1748.78,536.0,3.957,3.504,3572.375,4472.38,8221.0,712
397.0,1746.16,536.0,3.956,3.506,3560.3226666664705,4472.31,8233.12,711
398.0,1732.47,528.0,3.958,3.813,3458.375,4417.38,8386.72,710
399.0,195323.46,-57819.84066668432,4.261,3.314,62910.01299999934,74132.99,74132.99,709
400.0,1781.92,539.0,3.947,3.525,4205.952000000514,5228.35,9621.86,708
401.0,1786.72,544.0,3.952,3.518,3680.321000000462,4580.32,8386.91,707
402.0,1787.04,544.7999999998137,3.953,3.516,3698.3830000013113,4580.38,8366.43,706
403.0,1785.15,544.0,3.953,3.515,3698.350000000559,4580.35,8378.56,705
404.0,1782.27,544.0,3.954,3.514,3692.320000000298,4580.32,8358.08,704
405.0,1779.13,544.0,3.954,3.514,3686.225999999792,4580.23,8319.84,703
406.0,1775.01,541.9845000002533,3.953,3.514,3673.1549999993294,4580.35,8299.84,702
407.0,1769.18,540.0,3.953,3.515,3656.226999999024,4544.23,8324.48,701
408.0,1769.12,538.0,3.954,3.515,3644.352000000887,4544.35,8243.3,700
409.0,1765.82,538.1808000002056,3.954,3.514,3637.120000000112,4544.32,8273.19,699
410.0,1762.4,536.0,3.954,3.514,3626.3519999999553,4508.35,8244.49,698
411.0,1759.78,536.0,3.954,3.515,3614.382000000216,4508.38,8302.62,697
412.0,1757.77,534.0,3.953,3.516,3602.3509999997914,4508.35,8285.56,696
413.0,1754.22,532.0,3.953,3.514,3596.296999999322,4508.3,8261.12,695
414.0,1751.72,532.0,3.953,3.515,3584.35899999924,4472.36,8257.03,694
415.0,1748.41,531.0,3.953,3.515,3578.328000000678,4472.33,8248.0,693
416.0,1746.92,530.0,3.952,3.516,3572.2809999994934,4472.28,8269.38,692
417.0,1743.92,528.0,3.952,3.516,3565.1279999995604,4472.33,8258.5,691
418.0,1740.33,528.0,3.951,3.516,3550.743999999948,4436.34,8231.75,690
419.0,1737.62,527.0,3.951,3.516,3536.35899999924,4436.36,8257.76,689
420.0,1734.53,524.0,3.951,3.517,3529.0499999998137,4436.25,8231.27,688
421.0,1732.38,526.0,3.951,3.518,3518.311999999918,4436.31,8248.92,687
422.0,1729.53,522.0,3.951,3.518,3512.35899999924,4400.36,8228.2,686
423.0,1716.66,518.405999998562,3.952,3.817,3388.343999999576,4340.34,8435.42,685
424.0,1725.44,517.98399999924,3.944,3.815,3356.2820000005886,4292.28,8307.69,684
425.0,1732.84,524.0,3.949,3.522,3488.3429999994114,4400.34,8257.22,683
426.0,1732.5,526.0,3.95,3.519,3514.742999999784,4400.34,8222.69,682
429.0,1729.98,524.0,3.948,3.524,3452.320000000298,4364.32,8105.44,679
430.0,1728.58,525.0,3.95,3.517,3500.319000001065,4400.32,8123.52,678
431.0,1726.37,522.0,3.951,3.517,3500.352999999188,4400.35,8191.14,677
432.0,1723.59,520.0,3.951,3.517,3488.352999999188,4400.35,8201.06,676
433.0,1720.96,521.0,3.951,3.518,3482.351999999024,4364.35,8202.82,675
434.0,1719.07,518.0,3.951,3.518,3471.5550000006333,4364.36,8192.99,674
435.0,1717.18,517.9948333334178,3.951,3.518,3470.315999998711,4364.32,8218.65,673
436.0,1714.72,517.0,3.95,3.518,3464.3520000008866,4364.35,8216.64,672
437.0,1712.83,516.0,3.951,3.52,3452.320000000298,4364.32,8194.11,671
438.0,1712.32,516.0,3.95,3.519,3449.919999999925,4328.32,8222.49,670
439.0,1710.2,516.0,3.949,3.519,3442.752000001259,4328.35,8202.47,669
440.0,1708.06,515.0,3.95,3.518,3435.519999999553,4328.32,8195.65,668
441.0,1705.51,514.0266666663811,3.949,3.519,3428.3520000008866,4328.35,8191.24,667
442.0,1702.42,513.0,3.949,3.52,3421.158999999054,4328.36,8158.47,666
443.0,1700.8,512.0,3.949,3.521,3413.819000000134,4292.22,8183.64,665
444.0,1698.8,511.7142857145518,3.949,3.52,3404.327999998816,4292.33,8177.67,664
445.0,1697.72,510.0,3.948,3.521,3404.360000000336,4292.36,8188.12,663
446.0,1694.75,508.0,3.948,3.52,3398.313000000082,4292.31,8187.0,662
447.0,1692.55,509.1428571427241,3.948,3.522,3392.344000001438,4292.34,8162.02,661
448.0,1691.3,507.0,3.947,3.522,3380.359000000172,4292.36,8183.94,660
449.0,1674.42,504.0,3.946,3.824,3255.23399999924,4207.23,8329.69,659
450.0,1715.36,510.0,3.941,3.836,3085.0880000004545,4078.69,8477.98,658
451.0,1717.51,514.0,3.945,3.522,3464.3509999997914,4364.35,8301.95,657
452.0,1713.95,512.0,3.945,3.521,3470.3829999994487,4364.38,8221.73,656
453.0,1710.62,511.0,3.945,3.522,3464.3219999996945,4364.32,8255.39,655
454.0,1707.93,510.0,3.945,3.522,3452.351999999024,4328.35,8247.2,654
455.0,1704.67,510.0,3.945,3.523,3440.3199999993667,4328.32,8221.57,653
456.0,1700.22,508.0,3.945,3.524,3428.354999999516,4328.35,8171.97,652
457.0,1697.06,506.0,3.945,3.524,3413.950999999419,4292.35,8195.01,651
458.0,1693.28,507.0,3.944,3.523,3404.351999999024,4292.35,8149.89,650
459.0,1691.55,504.0,3.944,3.524,3392.320000000298,4292.32,8141.53,649
460.0,1689.02,504.0,3.944,3.524,3386.35099999886,4256.35,8151.33,648
461.0,1686.91,502.7142857145518,3.944,3.525,3377.919999999925,4256.32,8137.89,647
462.0,1684.54,501.4285714281723,3.944,3.525,3368.3520000008866,4256.35,8154.02,646
463.0,1681.31,500.0,3.944,3.525,3362.3520000008866,4256.35,8125.88,645
464.0,1679.69,500.1428571427241,3.944,3.526,3350.39100000076,4256.39,8137.0,644
465.0,1728.48,542.0,3.945,3.526,3349.190999998711,4256.39,8118.44,643
466.0,1720.55,539.2000000001863,3.942,3.501,3500.3429999994114,4400.34,8300.64,642
467.0,1713.02,534.0,3.94,3.504,3470.4529999997467,4364.45,8264.74,641
468.0,1660.86,489.9946666667238,3.938,3.508,3410.3899999996647,4328.39,8384.06,640
469.0,1659.72,489.0,3.94,3.531,3278.35899999924,4184.36,8094.75,639
470.0,1660.38,492.0,3.941,3.531,3277.1899999994785,4184.39,8088.06,638
471.0,1656.83,489.1428571427241,3.941,3.531,3278.31299999915,4184.31,8101.11,637
472.0,1653.62,486.8571428572759,3.94,3.53,3262.7130000004545,4148.31,8071.52,636
475.0,1625.38,480.0,3.935,3.54,3104.254999999888,4004.25,7990.91,633
476.0,1626.72,478.2857142854482,3.936,3.535,3152.320000000298,4040.32,8018.37,632
477.0,1625.69,480.0,3.936,3.534,3154.7199999997392,4040.32,8055.58,631
478.0,1624.67,477.0,3.936,3.534,3152.3859999999404,4040.39,8057.41,630
479.0,1622.91,478.7142857145518,3.936,3.534,3147.519999999553,4040.32,8094.72,629
480.0,1620.77,476.0,3.936,3.535,3140.351999999956,4040.35,8052.12,628
481.0,1618.37,474.4285714281723,3.935,3.535,3140.3829999994487,4040.38,8091.77,627
482.0,1615.97,472.0,3.936,3.536,3128.320000000298,4004.32,8074.44,626
483.0,1613.92,474.0,3.935,3.536,3122.3199999993667,4004.32,8090.62,625
484.0,1612.12,473.0,3.934,3.537,3116.3199999993667,4004.32,8044.35,624
485.0,1610.53,472.2967857141048,3.934,3.538,3111.5509999999776,4004.35,8053.25,623
486.0,1608.64,471.0,3.934,3.537,3104.320000000298,4004.32,8018.46,622
487.0,1606.59,468.0,3.933,3.538,3104.2259999997914,4004.23,8015.39,621
488.0,1605.22,468.0,3.934,3.538,3097.1829999992624,3968.38,8055.93,620
489.0,1603.05,466.7142857145518,3.933,3.54,3089.927999999374,3968.33,8067.69,619
490.0,1601.25,468.4285714281723,3.933,3.539,3080.3430000003427,3968.34,8040.7,618
491.0,1599.39,466.0,3.933,3.541,3075.4179999995977,3968.22,8030.36,617
492.0,1596.76,465.0,3.932,3.541,3068.3289999999106,3968.33,8005.55,616
493.0,1595.45,465.8571428572759,3.932,3.54,3062.343999999576,3932.34,7980.19,615
494.0,1595.11,462.8571428572759,3.932,3.54,3056.3279999997467,3932.33,8048.33,614
495.0,1594.48,464.0,3.932,3.54,3050.328000000678,3932.33,8023.94,613
496.0,1592.42,464.5714285718277,3.931,3.541,3050.3119999989867,3932.31,7964.31,612
497.0,1571.39,460.7970000002533,3.928,3.851,2898.39100000076,3850.39,8294.2,611
498.0,193552.48,3699.989333332516,4.255,3.325,60060.0,71118.56,71118.56,610
499.0,1622.37,466.2857142854482,3.921,3.548,3824.383999999613,4904.38,9949.41,609
500.0,1631.84,470.5714285718277,3.927,3.556,3176.2229999993,4040.22,8225.22,608
501.0,1633.38,472.0,3.93,3.553,3205.120000000112,4076.32,8110.24,607
502.0,1631.97,473.0,3.93,3.552,3212.353999999352,4076.35,8099.71,606
503.0,1629.98,472.7142857145518,3.93,3.552,3205.120000000112,4076.32,8081.28,605
504.0,1628.67,471.0,3.931,3.551,3194.2539999997243,4076.25,8087.68,604
505.0,1624.9,469.7142857145518,3.931,3.552,3188.285000000149,5889.84,7978.48,603
506.0,1621.8,470.0,3.93,3.551,3170.35099999886,4040.35,8055.2,602
507.0,1620.16,469.7142857145518,3.931,3.55,3164.320000000298,4040.32,8074.14,601
508.0,1616.48,467.0,3.931,3.55,3154.752000000328,4040.35,8047.68,600
509.0,1613.69,465.4285714281723,3.931,3.55,3140.3509999997914,4004.35,8067.65,599
510.0,1611.23,466.0,3.931,3.55,3134.218999999576,4004.22,8097.34,598
511.0,1608.0,464.1251428574324,3.931,3.55,3125.827000000514,4004.23,8038.12,597
512.0,1606.38,465.8571428572759,3.93,3.55,3116.311999999918,4004.31,8026.2,596
513.0,1604.12,464.5714285718277,3.929,3.549,3111.496000000276,3968.3,8063.44,595
514.0,1600.99,463.2857142854482,3.929,3.55,3104.311999999918,3968.31,8059.84,594
515.0,1597.84,462.0,3.93,3.551,3092.3590000011027,3968.36,8067.94,593
516.0,1650.84,497.5714285718277,3.931,3.55,3080.313000000082,3968.31,7989.05,592
517.0,1641.83,496.0,3.928,3.528,3248.2810000004247,4112.28,8169.72,591
518.0,1637.02,492.0,3.926,3.53,3218.3521666675806,4112.31,8182.17,590
519.0,1634.02,490.2857142854482,3.926,3.533,3200.344000000506,4076.34,8132.03,589
520.0,1631.72,492.0,3.925,3.533,3188.375,4076.38,8100.64,588
521.0,1629.76,489.0,3.926,3.534,3176.3279999997467,4076.33,8145.16,587
522.0,1593.31,482.4060000004247,3.91,3.84,3003.3590000011027,3955.36,8453.28,586
523.0,1608.38,479.0,3.908,3.849,2909.9129999997094,3824.31,8289.66,585
524.0,1619.12,483.0,3.916,3.544,3086.3430000003427,3968.34,8217.97,584
525.0,1630.69,488.0,3.924,3.538,3134.25,4004.25,8202.12,583
526.0,1632.84,488.0,3.926,3.689,3138.0,4032.0,8161.72,582
527.0,1632.59,493.0,3.925,3.554,3176.25,4040.25,8165.25,581
528.0,1631.66,492.0,3.923,3.532,3176.436999999918,4040.44,8193.94,580
529.0,1628.91,490.0,3.923,3.532,3170.436999999918,4040.44,8170.84,579
530.0,1624.72,486.8571428572759,3.923,3.532,3161.9129999997094,4040.31,8182.62,578
531.0,1619.78,484.0,3.922,3.533,3146.25,4040.25,8145.19,577
532.0,1616.09,482.5714285718277,3.923,3.534,3134.343999999576,4004.34,8156.94,576
533.0,1614.12,481.0,3.923,3.535,3122.344000000506,4004.34,8154.88,575
534.0,1611.97,481.0,3.923,3.536,3116.186999999918,4004.19,8128.19,574
535.0,1610.59,481.2857142854482,3.923,3.537,3110.313000000082,4004.31,8130.94,573
536.0,1609.47,478.2857142854482,3.923,3.536,3104.311999999918,3968.31,8135.09,572
537.0,1607.94,480.0,3.923,3.536,3097.1749999998137,3968.38,8132.94,571
538.0,1606.59,480.0,3.922,3.536,3092.313000000082,3968.31,8122.0,570
539.0,1605.38,478.7142857145518,3.922,3.536,3086.313000000082,3968.31,8171.12,569
540.0,1603.78,478.0,3.922,3.536,3080.311999999918,3968.31,8153.44,568
541.0,1602.5,477.4285714281723,3.922,3.536,3075.537800000049,3968.31,8144.31,567
542.0,1601.22,476.0,3.921,3.536,3074.375,3932.38,8172.5,566
543.0,1599.28,477.0,3.92,3.536,3068.343999999576,3932.34,8131.25,565
544.0,1597.38,476.0,3.919,3.536,3068.2809999994934,3932.28,8127.0,564
545.0,1595.94,477.0,3.918,3.537,3062.343999999576,3932.34,8145.03,563
546.0,1560.38,469.2190000005066,3.906,3.847,2893.563000000082,3845.56,8441.22,562
547.0,1573.31,464.0,3.903,3.858,2780.313000000082,3716.31,8305.56,561
548.0,1583.19,468.4285714281723,3.909,3.549,2967.513000000268,3860.31,8254.94,560
550.0,1593.81,471.0,3.917,3.542,3038.313000000082,3896.31,8099.31,558
551.0,1591.38,471.4285714281723,3.916,3.539,3044.313000000082,3932.31,8162.19,557
552.0,1589.44,469.0,3.916,3.54,3038.375,3896.38,8171.88,556
553.0,1587.25,470.0,3.915,3.541,3032.375,3896.38,8179.62,555
554.0,1587.25,469.0,3.917,3.541,3032.311999999918,3896.31,8095.81,554
555.0,1583.0,467.0,3.915,3.541,3026.375,3896.38,8116.62,553
556.0,1587.38,473.1428571427241,3.916,3.541,3020.375,3896.38,8140.44,552
557.0,1587.56,471.8571428572759,3.915,3.54,3038.25,3896.25,8125.81,551
558.0,1585.62,470.5714285718277,3.915,3.539,3038.375,3896.38,8154.56,550
559.0,1580.88,466.2857142854482,3.915,3.539,3032.375,3896.38,8115.69,549
560.0,1576.5,465.0,3.914,3.541,3020.313000000082,3896.31,8073.81,548
561.0,1574.88,463.7142857145518,3.913,3.542,3008.313000000082,3860.31,8095.31,547
562.0,1573.19,463.7142857145518,3.914,3.543,3002.313000000082,3860.31,8071.69,546
563.0,1572.0,462.0,3.915,3.545,2990.313000000082,3860.31,8059.56,545
564.0,1571.38,462.0,3.916,3.544,2981.7879999997094,3860.19,8058.75,544
565.0,1570.88,461.4857142847032,3.916,3.545,2978.3120000008494,3860.31,8085.06,543
566.0,1570.5,462.2857142854482,3.916,3.545,2978.25,3860.25,8078.81,542
567.0,1570.38,463.2857142854482,3.916,3.544,2974.712999999523,3860.31,8134.12,541
568.0,1569.0,460.2857142854482,3.916,3.543,2972.25,3824.25,8127.69,540
569.0,1566.88,462.0,3.915,3.545,2966.3120000008494,3824.31,8148.88,539
570.0,1539.88,461.99950000084937,3.9,3.856,2786.375,3745.38,8359.75,538
571.0,1553.06,455.0,3.901,3.861,2701.175000000745,3644.38,8343.62,537
572.0,1559.44,458.0,3.907,3.552,2918.31299999915,3788.31,8197.44,536
573.0,1563.94,460.0,3.91,3.551,2931.5129999984056,3788.31,8202.06,535
574.0,1569.94,462.4285714291036,3.913,3.548,2948.31299999915,3824.31,8150.0,534
575.0,1572.0,463.7142857145518,3.913,3.547,2972.3120000008494,3824.31,8186.25,533
576.0,1564.88,461.0,3.911,3.545,2978.375,3860.38,8145.06,532
577.0,1563.19,460.2857142854482,3.91,3.547,2954.375,3824.38,8161.38,531
578.0,1560.12,457.7142857145518,3.909,3.547,2948.375,3824.38,8118.81,530
579.0,1564.81,462.0,3.909,3.547,2942.375,3824.38,8092.5,529
580.0,1556.56,456.4285714291036,3.909,3.546,2960.375,3824.38,8101.94,528
581.0,1553.69,454.0,3.909,3.548,2936.3120000008494,3788.31,8083.25,527
582.0,1555.31,456.0,3.91,3.548,2930.375,3788.38,8107.44,526
583.0,1553.69,456.0,3.911,3.549,2930.31299999915,3788.31,8081.31,525
584.0,1553.12,456.0,3.911,3.549,2930.375,3788.38,8061.0,524
585.0,1553.38,456.0,3.911,3.549,2930.25,3788.25,8091.75,523
586.0,1553.38,456.0,3.911,3.548,2930.375,3788.38,8052.81,522
587.0,1553.19,457.70542857050896,3.909,3.548,2930.375,3788.38,8038.25,521
588.0,1552.56,458.1428571436554,3.908,3.548,2924.25,3788.25,8041.0,520
589.0,1550.0,455.0,3.908,3.548,2924.3120000008494,3788.31,8038.88,519
590.0,1547.06,452.5714285708964,3.908,3.548,2917.1120000015944,3788.31,8054.69,518
591.0,1542.75,449.5714285708964,3.908,3.549,2906.3120000008494,3788.31,8022.56,517
592.0,1540.38,449.1999999992549,3.908,3.551,2894.4370000008494,3752.44,8014.31,516
593.0,1539.25,449.1999999992549,3.908,3.572,2888.375,3752.38,8041.12,515
594.0,1518.88,453.625,3.9,3.86,2702.375,3654.38,8371.5,514
595.0,188502.37,4050.016999999061,4.246,3.329,57869.98599999957,68924.86,68924.86,513
596.0,1543.52,448.7142857145518,3.884,3.591,3419.383999999613,4580.38,10408.8,512
597.0,1562.53,453.0,3.898,3.574,2924.319000000134,3788.32,8303.94,511
598.0,1569.5,456.0,3.903,3.568,2984.255999999121,3824.26,8189.92,510
599.0,1572.04,458.5714285708964,3.905,3.566,3002.3499999996275,3860.35,8177.38,509
600.0,1572.86,456.0,3.906,3.565,3008.226999999956,3860.23,8153.15,508
601.0,1572.96,457.0,3.906,3.564,3008.3209999986,3860.32,8170.59,507
602.0,1572.23,456.4285714291036,3.907,3.563,3002.351000001654,3860.35,8148.42,506
603.0,1571.27,456.4285714291036,3.907,3.562,2996.3509999997914,3860.35,8141.62,505
604.0,1570.14,455.0,3.907,3.561,2996.320000000298,3860.32,8134.15,504
605.0,1567.62,454.62857142835855,3.907,3.561,2989.1520000007004,3860.35,8141.83,503
606.0,1565.38,455.1428571436554,3.906,3.561,2978.3829999994487,3824.38,8138.37,502
607.0,1563.16,452.99224999919534,3.906,3.561,2972.2579999994487,3824.26,8139.78,501
608.0,1561.66,453.8571428563446,3.906,3.561,2960.3829999994487,3824.38,8159.23,500
609.0,1560.61,455.0,3.906,3.561,2954.351000001654,3824.35,8163.96,499
610.0,1559.11,452.5714285708964,3.905,3.56,2948.3279999997467,3824.33,8161.67,498
611.0,1557.64,452.5714285708964,3.905,3.56,2948.359999999404,3788.36,8122.38,497
612.0,1556.42,451.88571428507566,3.905,3.559,2942.359999999404,3788.36,8142.28,496
613.0,1555.06,453.0,3.904,3.561,2938.7599999997765,3788.36,8138.62,495
614.0,1553.55,450.0,3.904,3.559,2936.2180000022054,3788.22,8108.64,494
615.0,1551.02,448.7142857145518,3.904,3.559,2930.3590000011027,3788.36,8099.66,493
616.0,1548.78,450.4285714291036,3.903,3.561,2924.359999999404,3788.36,8114.41,492
617.0,1546.66,447.4285714291036,3.903,3.56,2912.3280000016093,3752.33,8113.47,491
618.0,1544.86,448.0,3.903,3.562,2906.2340000011027,3752.23,8119.75,490
619.0,1503.53,448.8129999991506,3.883,3.861,2695.3279999997467,3647.33,8510.41,489
620.0,1519.91,442.2857142854482,3.886,3.869,2607.5119999982417,3536.31,8289.22,488
621.0,1532.84,443.5714285708964,3.893,3.57,2810.375,3680.38,8178.88,487
622.0,1542.12,446.5714285708964,3.899,3.566,2864.31299999915,3716.31,8100.94,486
623.0,1544.47,446.7428571432829,3.902,3.562,2896.6559999994934,3754.66,8108.5,485
624.0,1543.72,445.6062000002712,3.902,3.561,2900.218999998644,3752.22,8101.62,484
625.0,1541.69,446.1428571436554,3.902,3.562,2895.513000000268,3752.31,8093.44,483
626.0,1540.22,446.1428571436554,3.902,3.561,2888.344000000506,3752.34,8115.81,482
627.0,1538.31,444.8571428563446,3.902,3.561,2881.050000000745,3752.25,8128.09,481
628.0,1536.25,444.8571428563446,3.902,3.561,2876.3130000010133,3716.31,8107.75,480
629.0,1534.19,443.5714285708964,3.901,3.563,2870.4069999996573,3716.41,8085.88,479
630.0,1532.59,444.6857142858207,3.901,3.562,2864.3430000003427,3716.34,8094.16,478
631.0,1532.0,442.2857142854482,3.9,3.562,2858.2809999994934,3716.28,8120.56,477
632.0,1531.09,444.0,3.9,3.562,2858.349166667089,3716.34,8128.62,476
633.0,1529.78,441.0,3.9,3.562,2852.344000000506,3716.34,8106.09,475
634.0,1528.34,442.7142857145518,3.899,3.562,2852.375,3716.38,8126.38,474
635.0,1525.97,440.0,3.899,3.563,2846.3430000003427,3716.34,8036.34,473
636.0,1523.69,438.4285714291036,3.899,3.562,2840.375,3680.38,8098.41,472
637.0,1521.78,439.542857144028,3.899,3.563,2834.344000000506,3680.34,8110.53,471
638.0,1519.22,438.8571428563446,3.898,3.563,2828.219000000506,3680.22,8084.41,470
639.0,1516.84,436.45714285597205,3.898,3.564,2816.343999998644,3680.34,8041.19,469
640.0,1515.47,437.5714285708964,3.898,3.565,2816.375,3680.38,8045.16,468
641.0,1514.41,437.5714285708964,3.897,3.564,2809.111999999732,3644.31,8062.88,467
642.0,1513.31,436.0,3.897,3.565,2804.375,3644.41,8061.53,466
644.0,1494.05,429.8571428563446,3.886,4.05,255.24114285595715,1016.38,5613.66,464
645.0,1508.67,436.11428571492434,3.893,3.571,2744.191999997944,3608.19,8146.05,463
646.0,1509.76,433.7142857145518,3.895,3.568,2792.1939999982715,3644.19,8060.61,462
647.0,1507.2,433.7142857145518,3.896,3.566,2798.3829999994487,3644.38,8128.67,461
648.0,1503.93,431.3142857141793,3.896,3.567,2787.519999999553,3644.32,8098.4,460
649.0,1503.04,431.3142857141793,3.896,3.568,2780.352000001818,3608.35,8059.3,459
650.0,1501.76,430.7142857145518,3.895,3.568,2774.2259999979287,3608.23,8052.23,458
651.0,1501.31,430.7142857145518,3.896,3.568,2768.3240000009537,3608.32,8066.46,457
652.0,1503.39,430.2857142854482,3.898,3.568,2765.951000001281,3608.35,8035.1,456
653.0,1503.84,432.6857142858207,3.898,3.567,2773.120000001043,3608.32,8095.75,455
654.0,1502.85,430.2857142854482,3.898,3.567,2768.320000000298,3608.32,8095.84,454
655.0,1501.34,432.0,3.897,3.566,2768.3509999997914,3608.35,8071.01,453
656.0,1501.15,432.0,3.897,3.567,2765.919999999925,3608.32,8110.3,452
657.0,1501.08,433.0285714287311,3.896,3.567,2762.3829999994487,3608.38,8075.11,451
658.0,1499.69,432.8571428563446,3.894,3.566,2768.3430000003427,3608.34,8036.0,450
659.0,1496.16,428.5714285708964,3.894,3.566,2762.265000000596,3608.27,8046.56,449
660.0,1491.27,425.5714285708964,3.894,3.567,2756.265000000596,3608.27,8024.42,448
661.0,1488.11,427.2857142854482,3.894,3.569,2744.3120000008494,3572.31,7990.66,447
662.0,1487.3,425.4857142847032,3.894,3.57,2738.359999999404,3572.36,8034.34,446
663.0,1485.38,424.3017142843455,3.893,3.57,2732.3130000010133,3572.31,7985.08,445
664.0,1484.28,424.2857142854482,3.894,3.571,2720.3279999997467,3572.33,7986.75,444
665.0,1483.08,425.4857142847032,3.894,3.571,2720.3430000003427,3572.34,7982.84,443
666.0,1481.78,424.2857142854482,3.895,3.571,2714.31299999915,3536.31,8022.48,442
667.0,1445.5,430.7970000002533,3.875,3.876,2485.31299999915,3430.3,8388.92,441
668.0,1456.38,418.62857142835855,3.877,3.881,2398.744000000879,3320.34,8250.19,440
669.0,1468.25,419.3142857141793,3.885,3.581,2630.375,3464.38,7970.47,439
670.0,1471.28,420.6857142858207,3.887,3.577,2665.175000000745,3500.38,7986.06,438
671.0,1477.12,423.08571428619325,3.887,3.577,2672.25,3500.25,7976.94,437
672.0,1474.53,421.2857142854482,3.888,3.574,2690.343999998644,3536.34,8023.91,436
673.0,1470.47,421.2857142854482,3.888,3.574,2684.344000000506,3536.34,7993.47,435
674.0,1473.34,422.0,3.889,3.576,2678.344000000506,3500.34,8016.81,434
675.0,1471.28,420.0,3.888,3.574,2684.375,3536.38,8034.44,433
676.0,1470.44,421.2857142854482,3.888,3.575,2672.25,3500.25,8006.5,432
677.0,1471.59,421.3714285716415,3.889,3.575,2666.2809999994934,3500.28,7973.28,431
678.0,1471.56,421.3714285716415,3.889,3.575,2672.2809999994934,3500.28,7993.56,430
679.0,1471.69,419.6571428570896,3.89,3.574,2672.3120000008494,3500.31,8013.88,429
680.0,1471.16,419.6571428570896,3.89,3.573,2672.343999998644,3500.34,8078.62,428
681.0,1470.25,417.8648928571493,3.89,3.575,2672.375,3500.38,8083.38,427
682.0,1468.97,419.5714285708964,3.89,3.573,2666.344000000506,3500.34,8065.0,426
683.0,1468.0,420.6857142858207,3.888,3.574,2666.31299999915,3500.31,8045.91,425
684.0,1465.94,420.5999999996274,3.887,3.574,2666.406000001356,3500.41,8042.16,424
685.0,1462.78,417.9428571444005,3.886,3.575,2665.081000002101,3500.28,7994.03,423
686.0,1458.19,414.8571428563446,3.886,3.575,2660.344000000506,3500.34,7998.88,422
687.0,1454.97,414.8571428563446,3.885,3.577,2648.344000000506,3464.34,7979.38,421
688.0,1453.72,414.8571428563446,3.886,3.578,2642.375,3464.38,7968.97,420
689.0,1452.59,414.0,3.885,3.597,2630.375,3464.38,7972.66,419
690.0,1451.0,414.0,3.886,3.579,2624.406000001356,3464.41,7952.34,418
691.0,1422.62,422.375,3.871,3.881,2401.25,3332.22,8342.78,417
692.0,185952.23,341324.50200014934,4.239,3.339,55979.99799999967,66964.26,66964.26,416
693.0,1418.08,395.6571428570896,3.875,3.611,3315.061333332211,4528.35,10244.38,415
694.0,1432.51,396.3428571429104,3.891,3.609,2579.749571429565,3392.32,8091.52,414
695.0,1436.48,400.80000000074506,3.895,3.603,2624.3539999984205,3428.35,7944.48,413
696.0,1438.46,399.7714285701513,3.897,3.602,2636.3509999997914,3428.35,7933.73,412
697.0,1436.42,399.7714285701513,3.897,3.601,2641.528857141733,3464.39,7874.82,411
698.0,1433.25,397.3714285716415,3.897,3.601,2636.3209999986,3428.32,7857.02,410
699.0,1431.77,398.5714285708964,3.898,3.602,2624.351999999956,3428.35,7872.93,409
700.0,1429.45,397.3714285716415,3.898,3.6,2618.3829999994487,3428.38,7857.41,408
701.0,1413.22,390.8571428563446,3.892,3.601,2606.351000001654,3428.35,7878.2,407
702.0,1405.57,391.1999999992549,3.89,3.605,2548.923428568989,3356.35,7880.16,406
703.0,1403.43,388.80000000074506,3.891,3.607,2528.2579999994487,3320.26,7821.34,405
704.0,1402.84,388.80000000074506,3.891,3.606,2516.3509999997914,3320.35,7854.34,404
705.0,1402.24,388.80000000074506,3.891,3.606,2510.3909999988973,3320.39,7884.52,403
706.0,1400.16,388.80000000074506,3.891,3.606,2504.3306666668504,3320.35,7887.87,402
707.0,1398.75,386.4000000003725,3.891,3.606,2498.484999999404,3320.48,7880.61,401
708.0,1396.58,387.9000000003725,3.891,3.605,2492.359999999404,3284.36,7874.31,400
709.0,1393.03,385.7142857145518,3.891,3.606,2486.3590000011027,3284.36,7816.88,399
710.0,1391.42,384.5999999996274,3.891,3.606,2476.8994285725057,3284.33,7911.11,398
711.0,1388.7,382.62857142835855,3.891,3.607,2468.3120000008494,3284.31,7900.64,397
712.0,1387.73,383.6999999992549,3.891,3.607,2462.4059999994934,3248.41,7868.38,396
713.0,1386.05,383.1428571436554,3.89,3.606,2456.344000000506,3248.34,7888.34,395
714.0,1384.47,382.80000000074506,3.89,3.607,2456.26600000076,3248.27,7853.12,394
715.0,1381.95,381.9000000003725,3.889,3.607,2450.3130000010133,3248.31,7813.83,393
716.0,1352.84,390.0004999991506,3.875,3.898,2212.3590000011027,3108.36,8247.23,392
717.0,1367.38,380.0999999996274,3.879,3.896,2168.3119999989867,3032.31,8094.91,391
718.0,1381.34,382.5,3.887,3.613,2408.3130000010133,3212.31,7895.41,390
719.0,1382.59,382.9714285712689,3.888,3.608,2446.0582857150584,3248.34,7861.72,389
720.0,1381.5,381.0,3.888,3.607,2450.375,3248.38,7830.47,388
721.0,1378.66,382.5,3.888,3.607,2444.3120000008494,3248.31,7816.66,387
722.0,1376.59,380.0,3.887,3.608,2438.344000000506,3248.34,7784.34,386
723.0,1373.94,379.80000000074506,3.886,3.608,2432.343999998644,3212.34,7819.81,385
724.0,1371.19,378.9000000003725,3.885,3.608,2420.3430000003427,3212.34,7771.28,384
725.0,1368.12,378.0,3.885,3.608,2414.3430000003427,3212.34,7756.72,383
726.0,1367.16,377.5,3.884,3.608,2408.322666667402,3212.31,7744.94,382
727.0,1366.06,378.8571428563446,3.885,3.608,2402.344000000506,3212.34,7744.22,381
728.0,1364.88,378.8571428563446,3.885,3.608,2402.3119999989867,3212.31,7793.88,380
729.0,1364.03,376.0,3.885,3.609,2396.344000000506,3176.34,7751.38,379
730.0,1362.38,378.0,3.885,3.608,2396.343999998644,3176.34,7754.81,378
731.0,1361.03,376.45714285597205,3.885,3.609,2390.343999998644,3176.34,7752.38,377
732.0,1358.88,375.5,3.885,3.609,2384.4059999994934,3176.41,7767.22,376
733.0,1357.62,376.1999999992549,3.885,3.609,2378.3120000008494,3176.31,7760.19,375
734.0,1353.41,374.4000000003725,3.883,3.609,2372.2809999994934,3176.28,7784.44,374
735.0,1350.19,373.5,3.882,3.61,2358.629714284092,3140.34,7787.41,373
736.0,1349.34,373.0,3.882,3.611,2348.343999998644,3140.34,7766.62,372
737.0,1348.69,373.0,3.882,3.61,2348.25,3140.25,7789.97,371
738.0,1349.44,372.5999999996274,3.882,3.611,2348.3130000010133,3140.31,7789.19,370
739.0,1344.25,372.3428571429104,3.881,3.61,2348.344000000506,3140.34,7776.41,369
740.0,1319.09,379.2180000003427,3.869,3.903,2100.406000001356,2989.44,8214.78,368
741.0,1336.69,371.0999999996274,3.874,3.901,2078.3120000008494,2924.31,8026.19,367
742.0,1344.31,371.4000000003725,3.877,3.615,2317.455857142806,3104.31,7809.88,366
743.0,1349.69,372.3428571429104,3.88,3.613,2336.31299999915,3140.31,7786.56,365
744.0,1349.25,373.1999999992549,3.88,3.612,2348.3120000008494,3140.31,7790.56,364
745.0,1347.75,373.1999999992549,3.88,3.612,2348.25,3140.25,7841.62,363
746.0,1345.88,372.30000000074506,3.88,3.611,2342.31299999915,3140.31,7806.56,362
747.0,1342.12,370.9714285712689,3.879,3.612,2336.4370000008494,3104.44,7754.5,361
748.0,1338.94,369.0,3.878,3.612,2324.3120000008494,3104.31,7826.06,360
749.0,1336.94,368.0999999996274,3.879,3.613,2312.375,3104.38,7779.56,359
750.0,1335.12,368.0999999996274,3.879,3.613,2307.1071428563446,3104.25,7767.06,358
751.0,1334.31,366.5,3.879,3.613,2306.3120000008494,3104.31,7748.12,357
752.0,1334.44,366.5,3.879,3.613,2301.964285714552,3104.25,7759.5,356
753.0,1332.69,367.1999999992549,3.879,3.614,2300.4163333345205,3104.44,7691.19,355
754.0,1330.88,367.5,3.878,3.613,2300.375,3068.38,7709.38,354
755.0,1329.81,366.30000000074506,3.878,3.613,2294.3120000008494,3068.31,7711.31,353
756.0,1328.31,367.0,3.877,3.614,2288.25,3068.25,7716.94,352
757.0,1326.44,366.5,3.876,3.615,2282.375,3068.38,7745.31,351
758.0,1322.88,364.0,3.876,3.614,2276.18799999915,3068.19,7693.56,350
759.0,1321.81,365.5,3.875,3.615,2270.375,3068.38,7663.25,349
760.0,1321.94,365.0999999996274,3.875,3.616,2266.026285715401,3068.31,7648.12,348
761.0,1320.81,365.0999999996274,3.875,3.615,2266.026285715401,3068.31,7672.38,347
762.0,1320.31,365.0,3.875,3.616,2264.1870000008494,3032.19,7685.94,346
763.0,1313.06,363.9000000003725,3.872,3.615,2258.375,3032.38,7701.31,345
764.0,1296.19,374.375,3.864,3.908,2002.312000000849,2884.31,8188.38,344
765.0,1316.5,363.5,3.872,3.904,2006.375,2852.38,8014.56,343
766.0,1315.75,364.2857142854482,3.873,3.618,2258.31299999915,3032.31,7774.62,342
767.0,1321.75,364.0,3.875,3.619,2258.3120000008494,3032.31,7745.19,341
768.0,1322.88,364.5,3.876,3.616,2276.25,3068.25,7757.62,340
769.0,1322.38,365.4285714291036,3.877,3.616,2276.375,3068.38,7769.69,339
770.0,1320.5,364.5,3.876,3.615,2276.31299999915,3068.31,7751.25,338
771.0,1320.5,364.5,3.876,3.616,2271.2321428563446,3032.38,7767.94,337
772.0,1320.31,363.3333333339542,3.877,3.616,2270.375,3032.38,7812.94,336
773.0,1318.5,363.5999999996274,3.877,3.615,2264.25,3032.25,7785.19,335
774.0,1315.38,362.0,3.877,3.616,2258.375,3032.38,7770.06,334
775.0,1314.81,362.9333333335817,3.876,3.617,2250.660714285448,3032.38,7762.88,333
776.0,1313.06,360.5,3.877,3.617,2246.3120000008494,3032.31,7768.88,332
777.0,1311.31,362.0,3.878,3.617,2240.375,3032.38,7752.38,331
778.0,1310.19,361.1999999992549,3.877,3.617,2234.25,2996.25,7737.62,330
779.0,1308.25,359.4316666685045,3.877,3.618,2230.089285714552,2996.38,7738.25,329
780.0,1305.75,359.40000000037253,3.876,3.618,2222.25,2996.25,7681.62,328
781.0,1302.88,359.0,3.876,3.618,2214.660714285448,2996.38,7620.56,327
782.0,1302.69,358.5,3.875,3.619,2204.3120000008494,2996.31,7697.56,326
783.0,1301.19,360.0,3.874,3.62,2199.2321428563446,2960.38,7706.25,325
784.0,1300.0,358.0,3.874,3.619,2194.0272857137024,2960.31,7647.88,324
785.0,1294.75,357.30000000074506,3.872,3.619,2194.089285714552,2960.38,7660.44,323
786.0,1289.12,355.3333333339542,3.869,3.622,2180.3120000008494,2960.31,7663.62,322
787.0,1284.25,354.1333333346993,3.868,3.622,2162.375,2924.38,7638.94,321
788.0,1268.75,364.8129999991506,3.858,3.912,1925.375,2800.31,8090.75,320
789.0,187217.18,170821.7589999996,4.234,3.351,54509.98100000061,65455.26,65455.26,319
790.0,1284.61,354.6666666660458,3.858,3.629,2816.351999999956,4004.35,11586.05,318
791.0,1288.48,354.6666666660458,3.865,3.635,2180.320000000298,2960.32,8101.82,317
792.0,1293.28,357.0,3.867,3.634,2198.3509999979287,2960.35,7902.94,316
793.0,1294.5,357.59999999962747,3.869,3.633,2209.398857144639,2960.26,7791.49,315
794.0,1295.84,357.3333333339542,3.869,3.631,2210.351000001654,2960.35,7783.01,314
795.0,1297.34,356.6666666660458,3.871,3.631,2210.320000000298,2960.32,7774.56,313
796.0,1297.02,355.71611111052334,3.872,3.63,2214.605714285746,2960.32,7776.36,312
797.0,1295.4,355.5,3.87,3.63,2210.351999999956,2960.35,7753.21,311
798.0,1294.15,354.6666666660458,3.871,3.63,2204.3909999988973,2960.39,7765.22,310
799.0,1293.31,355.5,3.87,3.629,2198.3120000008494,2960.31,7774.43,309
800.0,1293.24,355.5,3.871,3.629,2192.3829999994487,2960.38,7788.26,308
801.0,1287.77,353.8666666653007,3.868,3.629,2192.3509999979287,2960.35,7780.23,307
802.0,1285.44,354.1333333346993,3.867,3.63,2173.5258571449667,2924.38,7788.55,306
803.0,1287.39,354.5,3.868,3.631,2163.2401428595185,2924.38,7719.88,305
804.0,1284.58,352.80000000074506,3.868,3.629,2173.3778571430594,2924.23,7686.41,304
805.0,1284.7,352.80000000074506,3.868,3.629,2163.2171428557485,2924.36,7718.05,303
806.0,1286.02,352.6666666660458,3.868,3.629,2168.3279999997467,2924.33,7674.56,302
807.0,1284.0,352.7814000006765,3.869,3.628,2168.218999998644,2924.22,7685.83,301
808.0,1278.84,349.5,3.868,3.629,2162.31299999915,2924.31,7704.58,300
809.0,1276.78,351.0,3.867,3.63,2147.772571427748,2924.34,7704.03,299
810.0,1273.72,349.3333333339542,3.866,3.63,2142.613714287057,2888.33,7698.2,298
811.0,1275.94,348.6666666660458,3.868,3.631,2132.344000000506,2888.34,7731.17,297
812.0,1268.19,347.46666666679084,3.865,3.63,2138.359999999404,2888.36,7644.12,296
813.0,1260.41,361.2029999997467,3.855,3.919,1869.0,2730.02,8191.14,295
814.0,1270.72,351.0,3.861,3.914,1887.5120000001043,2744.31,8064.91,294
815.0,1275.66,350.0,3.866,3.632,2142.629714285955,2888.34,7786.84,293
816.0,1276.0,350.0,3.866,3.63,2150.343999998644,2924.34,7745.88,292
817.0,1275.47,350.09999999962747,3.865,3.63,2147.7725714296103,2888.34,7712.34,291
818.0,1275.34,349.3333333339542,3.866,3.63,2144.3430000003427,2888.34,7719.62,290
819.0,1276.12,349.3333333339542,3.866,3.629,2142.628714285791,2888.34,7737.09,289
820.0,1271.69,349.19999999925494,3.866,3.629,2138.369833333418,2888.34,7745.06,288
821.0,1271.12,348.6666666660458,3.865,3.63,2126.344000000506,2888.34,7738.09,287
822.0,1269.75,347.46666666679084,3.865,3.629,2122.0572857148945,2888.34,7737.75,286
823.0,1251.94,346.0051666665822,3.854,3.631,2116.9464285708964,4024.34,7326.16,285
824.0,1257.44,346.0154999997467,3.861,3.634,2084.344000000506,2852.34,7564.03,284
825.0,1253.75,343.73333333432674,3.86,3.632,2091.200142856688,2852.34,7603.47,283
826.0,1252.03,342.92479999922216,3.86,3.633,2084.2809999994934,2852.28,7644.56,282
827.0,1250.25,342.0,3.86,3.635,2075.709571428597,2816.28,7641.19,281
828.0,1256.66,343.3333333339542,3.862,3.634,2070.629714284092,2816.34,7672.56,280
829.0,1252.44,343.3333333339542,3.861,3.633,2084.219000000506,2852.22,7655.06,279
830.0,1253.25,344.0,3.861,3.632,2075.7725714296103,2816.34,7687.09,278
831.0,1252.56,342.40000000037253,3.861,3.632,2084.3543333318084,2852.34,7718.72,277
832.0,1252.88,343.0,3.862,3.633,2078.343999998644,2816.34,7675.78,276
833.0,1249.31,342.0,3.861,3.633,2078.25,2816.25,7642.53,275
834.0,1251.5,343.3333333339542,3.86,3.633,2070.598714284599,2816.31,7684.56,274
835.0,1247.16,341.3333333339542,3.86,3.632,2075.678571429104,2816.25,7644.38,273
836.0,1243.41,341.0,3.859,3.633,2060.25,2816.25,7672.62,272
837.0,1228.12,351.5944999996573,3.848,3.92,1799.343999998644,2653.38,8149.94,271
838.0,1246.38,342.0,3.857,3.915,1801.175000000745,2636.38,8065.56,270
839.0,1246.44,344.0,3.858,3.635,2060.31299999915,2816.31,7731.62,269
840.0,1249.06,342.5,3.861,3.635,2060.375,2816.38,7650.88,268
841.0,1247.5,342.5,3.861,3.633,2066.375,2816.38,7642.38,267
842.0,1246.0,341.3333333339542,3.861,3.634,2065.455857142806,2816.31,7625.19,266
843.0,1244.81,339.3333333339542,3.861,3.634,2060.25,2816.25,7651.0,265
844.0,1244.56,341.3333333339542,3.861,3.634,2055.170142855495,2816.31,7682.38,264
845.0,1242.94,339.3333333339542,3.861,3.634,2055.170142855495,2816.31,7600.75,263
846.0,1242.81,340.0,3.861,3.634,2054.31299999915,2816.31,7637.62,262
847.0,1241.75,338.6666666660458,3.861,3.634,2054.31299999915,2780.31,7676.0,261
848.0,1235.94,338.6666666660458,3.858,3.634,2048.31299999915,2780.31,7640.44,260
849.0,1231.0,336.6666666660458,3.856,3.635,2030.3129999991504,2780.31,7611.81,259
850.0,1229.19,336.0,3.855,3.637,2018.312000000849,2744.31,7628.12,258
851.0,1229.88,337.3333333339542,3.854,3.637,2008.919428572059,2744.31,7633.81,257
852.0,1231.94,338.0,3.856,3.636,2013.964285714552,2744.25,7619.31,256
853.0,1233.69,339.3333333339542,3.856,3.636,2018.25,2744.25,7705.38,255
854.0,1231.44,338.0,3.857,3.635,2013.964285714552,2744.25,7699.38,254
855.0,1235.06,337.3333333339542,3.859,3.636,2008.8214285708964,2744.25,7725.81,253
856.0,1233.06,337.3333333339542,3.86,3.635,2018.3129999991504,2744.31,7748.5,252
857.0,1231.06,336.6666666660458,3.859,3.635,2014.562000000849,2746.56,7710.94,251
858.0,1229.31,336.6666666660458,3.859,3.635,2012.3129999991504,2744.31,7683.5,250
859.0,1223.12,334.0,3.856,3.636,2000.25,2744.25,7709.56,249
860.0,1222.88,334.19999999925494,3.856,3.638,1983.2321428563448,2708.38,7690.94,248
861.0,1205.31,344.40599999949336,3.844,3.924,1736.3129999991506,2590.38,8127.94,247
862.0,1221.12,336.6666666660458,3.852,3.918,1724.3129999991506,2528.31,8005.25,246
863.0,1214.94,332.71916666440666,3.851,3.639,1983.294142857194,2708.44,7746.19,245
864.0,1219.0,334.0,3.854,3.64,1967.7769999988377,2708.31,7658.12,244
865.0,1217.56,334.0,3.854,3.639,1982.375,2708.38,7645.75,243
866.0,1215.38,332.0,3.854,3.64,1978.089285714552,2708.38,7607.75,242
867.0,1214.12,332.0,3.854,3.64,1972.884428570047,2708.31,7596.56,241
868.0,1213.88,332.0,3.853,3.64,1972.9464285708964,2708.38,7626.06,240
869.0,1213.56,331.3333333339542,3.854,3.64,1976.25,2708.25,7600.06,239
870.0,1210.06,331.3333333339542,3.853,3.64,1976.25,2708.25,7572.75,238
871.0,1209.19,330.6666666660458,3.853,3.641,1967.803571429104,2708.38,7622.94,237
872.0,1207.12,329.3333333339542,3.852,3.642,1962.660714285448,2672.38,7591.69,236
873.0,1204.81,330.6666666660458,3.85,3.64,1957.517857143656,2672.38,7597.62,235
874.0,1203.81,330.0,3.85,3.641,1941.9012857154007,2672.19,7619.56,234
875.0,1202.81,329.59999999962747,3.85,3.641,1936.9464285708964,2672.38,7610.88,233
876.0,1199.56,327.3333333339542,3.848,3.642,1936.8834285717453,2672.31,7612.38,232
877.0,1200.88,328.0,3.85,3.642,1926.5977142862976,2672.31,7649.0,231
878.0,1199.06,327.08571428619325,3.85,3.642,1928.3129999991504,2672.31,7677.25,230
879.0,1197.12,327.3333333339542,3.849,3.642,1926.660714285448,2636.38,7586.75,229
880.0,1196.44,326.0,3.85,3.644,1926.4727142862976,2636.19,7579.25,228
881.0,1197.25,327.59999999962747,3.851,3.643,1922.3129999991504,2636.31,7572.25,227
882.0,1190.19,326.0,3.848,3.642,1926.535714285448,2636.25,7582.94,226
883.0,1189.19,325.3333333339542,3.847,3.644,1906.089285714552,2636.38,7600.62,225
884.0,1186.88,324.6666666660458,3.847,3.644,1904.312000000849,2636.31,7574.31,224
885.0,1179.19,336.06299999915063,3.836,3.929,1631.375,2464.31,8179.25,223
892.0,1198.49,329.3333333339542,3.845,3.646,1931.7815714292228,2672.35,7907.55,216
893.0,1195.58,328.0,3.847,3.644,1934.352000001818,2672.35,7670.69,215
894.0,1191.46,326.40000000037253,3.846,3.646,1926.60471428372,2636.32,7619.1,214
895.0,1188.26,324.6666666660458,3.845,3.646,1910.3519999999555,2636.35,7608.86,213
896.0,1186.46,324.6666666660458,3.846,3.647,1900.922428570688,2636.35,7570.62,212
897.0,1186.08,325.7142857145518,3.846,3.647,1892.350999999792,2600.35,7597.38,211
898.0,1192.06,325.5238095223904,3.849,3.647,1890.6377142835408,2600.35,7624.36,210
899.0,1184.45,322.80000000074506,3.847,3.645,1906.0652857143432,2636.35,7587.04,209
900.0,1185.38,324.6666666660458,3.847,3.647,1885.4938571434468,2600.35,7603.78,208
901.0,1189.47,326.0,3.848,3.646,1890.6367142871024,2600.35,7572.89,207
902.0,1188.61,325.1428571436554,3.849,3.645,1904.3829999994489,2636.38,7599.3,206
903.0,1187.49,324.0,3.848,3.645,1898.2190000005064,2600.22,7636.54,205
904.0,1185.62,324.40000000037253,3.848,3.645,1895.6865714285525,2600.26,7622.84,204
905.0,1186.78,324.0,3.849,3.647,1890.6377142854035,2600.35,7610.56,203
906.0,1185.23,324.0,3.849,3.646,1892.327999999747,2600.33,7630.66,202
907.0,1182.33,322.6666666660458,3.846,3.645,1890.535714285448,2600.25,7592.83,201
908.0,1180.92,322.6666666660458,3.848,3.646,1885.392857143656,2600.25,7594.53,200
909.0,1160.42,330.39000000059605,3.833,3.931,1603.234000001103,2443.23,8133.64,199
910.0,185592.55,5579.999000001699,4.224,3.359,52709.98399999924,63779.62,63779.62,198
911.0,1149.73,318.40000000037253,3.826,3.631,2573.320000000298,3752.32,11711.52,197
912.0,1158.91,318.6666666660458,3.834,3.663,1808.287999998778,2528.29,7892.38,196
913.0,1162.66,318.80000000074506,3.838,3.659,1844.25500000082,2564.26,7608.58,195
914.0,1168.26,321.19999999925494,3.839,3.658,1854.63871428743,2564.35,7624.48,194
915.0,1170.08,321.3333333339542,3.841,3.657,1864.825428573415,2564.25,7590.62,193
916.0,1172.45,322.0952380951494,3.843,3.656,1870.066285714507,2564.35,7602.43,192
917.0,1171.91,321.3333333339542,3.844,3.656,1870.0342857148496,2564.32,7597.54,191
918.0,1171.36,320.80000000074506,3.844,3.655,1870.0972857140005,2564.38,7647.9,190
919.0,1170.37,320.0,3.845,3.655,1864.922428570688,2564.35,7568.35,189
920.0,1170.02,320.21297143027186,3.845,3.655,1864.9534285683185,2564.38,7573.25,188
921.0,1167.8,320.0,3.844,3.654,1859.678571429104,2564.25,7619.13,187
922.0,1166.11,318.6666666660458,3.843,3.656,1854.676714286208,2564.39,7636.87,186
923.0,1164.38,318.6666666660458,3.843,3.655,1849.392857143656,2564.25,7637.31,185
924.0,1163.77,318.6666666660458,3.843,3.655,1844.3519999999555,2564.35,7645.85,184
925.0,1164.19,318.6666666660458,3.844,3.655,1839.0831428579984,2528.23,7594.4,183
926.0,1165.59,318.0,3.843,3.654,1844.39100000076,2564.39,7635.27,182
927.0,1164.09,318.0,3.843,3.655,1844.3119999989867,2564.31,7560.73,181
928.0,1162.36,317.3333333339542,3.842,3.654,1844.35899999924,2564.36,7599.39,180
929.0,1158.78,315.9428571444005,3.84,3.654,1834.0582857150584,2528.34,7553.19,179
930.0,1153.28,316.14085714519024,3.839,3.654,1828.7904285695404,2528.22,7601.92,178
931.0,1147.7,313.59999999962747,3.838,3.655,1813.361857144162,2528.22,7598.52,177
932.0,1142.48,312.8571428563446,3.836,3.658,1798.0422857161611,2492.33,7606.66,176
933.0,1139.8,311.688311688602,3.837,3.658,1787.6465714294463,2492.22,7563.67,175
934.0,1123.97,319.2029999997467,3.822,3.939,1484.39100000076,2296.39,8167.62,174
935.0,1145.81,314.40000000037253,3.832,3.931,1490.375,2276.38,8053.06,173
936.0,1147.03,313.59999999962747,3.837,3.658,1790.3430000003427,2492.34,7703.47,172
937.0,1146.75,314.40000000037253,3.838,3.658,1792.8524285703895,2492.28,7708.44,171
938.0,1142.06,312.80000000074506,3.838,3.657,1792.9464285708964,2492.38,7646.06,170
939.0,1143.0,312.17142857052386,3.838,3.659,1777.4868571422994,2492.34,7674.66,169
940.0,1141.12,311.59999999962747,3.838,3.657,1782.6297142859548,2492.34,7633.0,168
941.0,1142.69,311.59999999962747,3.839,3.659,1777.486857144162,2456.34,7611.75,167
942.0,1139.03,310.80000000074506,3.838,3.657,1782.6297142859548,2492.34,7636.44,166
943.0,1138.0,310.0,3.837,3.658,1772.3440000005066,2456.34,7590.84,165
944.0,1139.03,309.9428571444005,3.838,3.658,1767.2011428549886,2456.34,7625.19,164
945.0,1137.75,310.0,3.837,3.658,1767.2321428563446,2456.38,7578.0,163
946.0,1136.53,309.4285714291036,3.837,3.658,1767.2011428568512,2456.34,7579.03,162
947.0,1136.28,309.4285714291036,3.837,3.657,1761.9952857140452,2456.28,7546.31,161
948.0,1135.19,308.5454545449465,3.837,3.658,1762.0892857145518,2456.38,7567.38,160
949.0,1135.41,309.19999999925494,3.836,3.658,1762.0671428572389,2456.38,7600.94,159
950.0,1134.91,309.19999999925494,3.837,3.658,1761.9642857145518,2456.25,7559.31,158
951.0,1133.38,308.91428571380675,3.837,3.658,1762.0892857145518,2456.38,7560.34,157
952.0,1134.72,308.91428571380675,3.837,3.658,1756.9154285695404,2456.34,7572.94,156
953.0,1133.19,308.40000000037253,3.836,3.657,1762.1202857159078,2456.41,7590.81,155
954.0,1130.56,308.7039999999106,3.836,3.657,1754.3440000005066,2456.34,7594.22,154
955.0,1127.94,307.59999999962747,3.836,3.658,1746.637857142836,2420.34,7598.0,153
956.0,1121.41,305.09090909175575,3.833,3.659,1741.485857143998,2420.34,7635.69,152
957.0,1113.47,303.74025974050164,3.831,3.66,1720.915428571403,2420.34,7529.81,151
958.0,1093.97,306.3859999999404,3.815,3.942,1407.375,2212.38,8071.09,150
959.0,1116.56,304.80000000074506,3.829,3.933,1406.375,2204.38,7964.78,149
960.0,1115.06,304.3636363632977,3.83,3.662,1709.4069999996573,2384.38,7675.88,148
961.0,1112.88,303.59999999962747,3.831,3.662,1709.375,2384.38,7549.25,147
962.0,1106.69,301.54285714402795,3.828,3.662,1705.455857142806,2384.31,7430.0,146
963.0,1106.38,300.7272727265954,3.828,3.664,1690.0892857145518,2384.38,7473.31,145
964.0,1104.94,300.7272727265954,3.829,3.664,1690.0892857145518,2384.38,7455.12,144
965.0,1102.25,300.155844155699,3.829,3.664,1689.9642857145518,2384.25,7406.44,143
966.0,1104.38,300.7792207803577,3.829,3.664,1684.884428570047,2384.31,7428.88,142
967.0,1102.25,300.155844155699,3.829,3.664,1684.8214285708964,2384.25,7457.69,141
968.0,1104.19,300.155844155699,3.828,3.666,1679.8035714291036,2348.38,7430.62,140
969.0,1102.38,299.59999999962747,3.828,3.664,1684.884428570047,2384.31,7417.31,139
970.0,1101.5,299.53246753290296,3.828,3.664,1679.7415714282542,2348.31,7412.19,138
971.0,1100.62,297.81818181835115,3.828,3.664,1679.8035714291036,2348.38,7428.0,137
972.0,1099.12,298.90909090824425,3.827,3.664,1674.5987142845988,2348.31,7392.62,136
973.0,1100.06,298.80000000074506,3.828,3.664,1673.375,2348.38,7438.94,135
974.0,1100.81,298.80000000074506,3.828,3.664,1674.6607142854482,2348.38,7418.44,134
975.0,1103.75,299.53246753290296,3.827,3.664,1674.6607142854482,2348.38,7426.56,133
976.0,1104.44,300.155844155699,3.829,3.663,1682.2815000005066,2348.25,7437.56,132
977.0,1102.56,299.6363636367023,3.829,3.662,1684.8834285717458,2348.31,7485.81,131
978.0,1102.44,298.5454545449465,3.83,3.663,1679.8035714291036,2348.38,7519.06,130
979.0,1095.94,298.90909090824425,3.828,3.663,1677.9379999991506,2348.44,7498.81,129
980.0,1093.12,296.5714285708964,3.827,3.665,1659.2321428563446,2348.38,7482.88,128
981.0,1082.38,293.45454545505345,3.823,3.665,1648.9464285708964,2312.38,7469.0,127
982.0,1072.38,295.99966666661203,3.811,3.943,1323.3129999991506,2114.31,8118.0,126
983.0,1084.69,295.45454545505345,3.821,3.935,1340.3120000008494,2132.31,7947.31,125
984.0,1083.75,294.0,3.822,3.668,1637.25,2312.25,7540.0,124
985.0,1084.75,293.45454545505345,3.822,3.668,1633.5178571436554,2312.38,7539.12,123
986.0,1084.31,294.5454545449465,3.823,3.668,1633.5178571436554,2312.38,7409.88,122
987.0,1081.44,293.0,3.822,3.668,1633.5178571436554,2312.38,7442.19,121
988.0,1079.75,292.83116883039474,3.822,3.668,1628.3129999991506,2312.31,7486.94,120
989.0,1080.25,292.2857142854482,3.823,3.668,1623.2321428563446,2276.38,7440.44,119
990.0,1078.56,291.74025974050164,3.823,3.668,1628.375,2312.38,7444.31,118
991.0,1079.38,293.0,3.824,3.668,1623.2321428563446,2276.38,7440.81,117
992.0,1079.25,293.0,3.824,3.668,1623.2321428563446,2276.38,7513.81,116
993.0,1081.88,292.9870129879564,3.825,3.669,1619.375,2276.38,7473.94,115
994.0,1082.56,292.0,3.825,3.668,1628.3120000008494,2312.31,7497.19,114
995.0,1080.75,292.3636363632977,3.824,3.667,1628.375,2276.38,7450.12,113
996.0,1076.56,291.2857142854482,3.824,3.667,1623.1701428554952,2276.31,7448.5,112
997.0,1070.94,289.40259740129113,3.823,3.669,1612.8834285717458,2276.31,7495.69,111
998.0,1070.06,289.8571428563446,3.823,3.67,1592.375,2240.38,7449.44,110
999.0,1069.31,288.7792207803577,3.822,3.67,1592.375,2240.38,7443.5,109
1000.0,1067.5,288.7792207803577,3.823,3.67,1592.375,2240.38,7424.19,108
1001.0,1071.44,288.8571428563446,3.824,3.67,1587.2321428563446,2240.38,7438.62,107
1002.0,1063.5,287.7142857145518,3.821,3.669,1592.3129999991506,2240.31,7430.81,106
1003.0,1062.25,286.0,3.821,3.671,1571.7415714282542,2240.31,7362.62,105
1004.0,1058.31,286.2857142854482,3.819,3.671,1571.7415714282542,2240.31,7353.94,104
1005.0,1054.75,285.6263736262917,3.818,3.673,1560.875,2204.38,7369.38,103
1006.0,1042.12,283.9796666651964,3.802,3.947,1242.875,2030.38,8011.06,102
1007.0,185498.18,7529.984999999404,4.215,3.369,51029.98399999924,62019.55,62019.55,101
1008.0,1031.65,278.5714285708964,3.797,3.654,2326.8159999996424,3464.42,12258.24,100
1009.0,1028.51,276.80000000074506,3.802,3.687,1499.844571430236,2168.42,7735.52,99
1010.0,1032.54,276.8571428582072,3.805,3.688,1506.9470000006258,2168.45,7449.22,98
1011.0,1035.01,278.24175824038684,3.807,3.686,1515.1771428566426,2168.32,7403.36,97
1012.0,1037.28,280.2857142854482,3.809,3.685,1520.3509999997914,2168.35,7352.54,96
1013.0,1039.43,281.2747252751142,3.809,3.684,1525.4628571439534,2168.32,7384.74,95
1014.0,1040.1,282.0,3.811,3.683,1530.6367142852396,2168.35,7392.45,94
1015.0,1040.41,280.2197802197188,3.812,3.682,1530.6377142854035,2168.35,7390.5,93
1016.0,1040.55,280.1428571436554,3.813,3.683,1530.6377142854035,2168.35,7389.7,92
1017.0,1037.98,280.2197802197188,3.813,3.682,1533.820000000298,2168.32,7397.44,91
1018.0,1038.05,281.1428571436554,3.812,3.683,1525.5878571420908,2168.44,7412.8,90
1019.0,1035.16,280.2857142854482,3.811,3.682,1524.8519999999553,2168.35,7382.44,89
1020.0,1034.59,279.4285714291036,3.811,3.683,1520.414000000805,2168.41,7359.42,88
1021.0,1032.06,276.5714285708964,3.81,3.683,1515.2081428579986,2168.35,7343.72,87
1022.0,1029.41,276.8571428563446,3.81,3.683,1510.066285714507,2132.35,7295.8,86
1023.0,1029.66,276.0,3.81,3.684,1502.359999999404,2132.36,7312.0,85
1024.0,1030.36,277.7142857145518,3.81,3.684,1502.3440000005066,2132.34,7324.98,84
1025.0,1032.09,276.8571428563446,3.811,3.683,1504.930428571999,2132.36,7390.94,83
1026.0,1031.7,278.5714285708964,3.81,3.682,1506.875,2132.38,7345.05,82
1027.0,1030.34,278.5714285708964,3.811,3.682,1502.375,2132.38,7333.92,81
1028.0,1029.7,276.8571428563446,3.811,3.683,1499.819571428001,2132.39,7341.83,80
1029.0,1028.08,276.8571428563446,3.811,3.682,1494.6447142865509,2132.36,7336.33,79
