Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
1030.0,1028.2,276.85485714301467,3.811,3.682,1493.2190000005066,2132.22,7348.48,78
1031.0,1024.28,276.0,3.81,3.682,1493.390000000596,2132.39,7358.88,77
1032.0,1006.72,268.19924999959767,3.792,3.954,1151.734000001103,1918.25,8000.55,76
1033.0,1016.34,274.15384615398943,3.801,3.947,1150.104285715148,1916.39,7914.42,75
1034.0,1021.28,274.2857142854482,3.804,3.686,1461.843999998644,2096.34,7526.44,74
1035.0,1023.44,275.1428571417928,3.807,3.684,1479.263142855838,2096.41,7390.84,73
1036.0,1020.69,274.28571428731084,3.807,3.683,1484.3430000003427,2132.34,7367.47,72
1037.0,1017.72,272.57142857275903,3.807,3.684,1475.3440000005066,2096.34,7326.0,71
1038.0,1019.38,272.0439560450613,3.808,3.684,1470.8120000008494,2096.31,7359.34,70
1039.0,1021.62,272.8351648356765,3.808,3.684,1474.0572857148943,2096.34,7422.19,69
1040.0,1018.44,273.4285714291036,3.807,3.683,1475.2190000005066,2096.22,7366.41,68
1041.0,1015.78,272.57142857275903,3.807,3.683,1468.8524285722524,2096.28,7282.16,67
1042.0,1015.12,271.2527472525835,3.807,3.684,1463.8035714291036,2096.38,7356.03,66
1043.0,1012.94,270.4615384619683,3.806,3.685,1461.9379999991506,2096.44,7353.22,65
1044.0,1008.53,269.1428571417928,3.806,3.684,1452.8440000005066,2096.34,7346.31,64
1045.0,1007.28,269.1428571417928,3.806,3.686,1443.8430000003427,2060.34,7266.69,63
1046.0,1002.97,269.1428571417928,3.805,3.685,1439.375,2060.38,7288.97,62
1047.0,1001.97,266.80000000074506,3.804,3.687,1427.7725714296105,2060.34,7285.22,61
1048.0,1002.19,267.42857142724097,3.804,3.686,1425.8430000003427,2060.34,7279.03,60
1049.0,1002.28,267.42857142724097,3.805,3.686,1425.8440000005066,2060.38,7254.16,59
1050.0,1002.62,267.42857142724097,3.805,3.686,1425.9059999994934,2060.41,7291.47,58
1051.0,1001.56,266.57142857275903,3.804,3.687,1425.8129999991506,2060.31,7307.06,57
1052.0,999.84,266.57142857275903,3.804,3.687,1422.6607142854482,2060.38,7283.38,56
1053.0,998.38,265.7142857145518,3.803,3.687,1421.25,2060.25,7290.62,55
1054.0,996.94,264.8571428582072,3.803,3.687,1416.8440000005066,2024.34,7233.94,54
1055.0,995.28,264.0,3.802,3.687,1412.3120000008494,2024.28,7245.81,53
1056.0,989.53,262.17142857052386,3.8,3.688,1412.3120000008494,2024.31,7228.53,52
1057.0,979.94,254.40599999949336,3.786,3.958,1057.3440000005066,1813.34,8051.34,51
1058.0,991.03,263.59999999962747,3.795,3.951,1070.3440000005066,1808.34,7870.16,50
1059.0,988.31,261.9428571444005,3.797,3.689,1398.8440000005066,2024.34,7349.47,49
1060.0,990.25,262.5,3.798,3.689,1396.8834285717458,2024.31,7311.0,48
1061.0,991.62,263.7857142854482,3.801,3.689,1402.0892857145518,2024.38,7339.56,47
1062.0,990.38,262.17142857052386,3.8,3.688,1403.375,2024.38,7250.88,46
1063.0,988.81,262.5,3.799,3.689,1403.375,2024.38,7292.94,45
1064.0,989.38,261.2571428567171,3.8,3.689,1398.8120000008494,2024.31,7277.75,44
1065.0,989.75,262.17142857052386,3.801,3.688,1402.0272857137024,2024.31,7304.56,43
1066.0,989.56,261.37142857164145,3.801,3.689,1403.3129999991506,2024.31,7246.12,42
1067.0,989.81,263.0357142854482,3.801,3.688,1403.1879999991506,2024.19,7270.81,41
1068.0,988.81,263.0357142854482,3.801,3.688,1402.0262857154012,2024.31,7271.06,40
1069.0,986.12,262.0714285708964,3.8,3.689,1396.9464285708964,2024.38,7217.38,39
1070.0,984.56,260.45714285597205,3.801,3.689,1389.875,2024.38,7265.56,38
1071.0,984.0,260.45714285597205,3.799,3.689,1385.375,1988.38,7310.88,37
1072.0,981.31,259.5,3.8,3.689,1385.375,1988.38,7209.0,36
1073.0,978.19,259.0,3.799,3.69,1376.3129999991506,1988.31,7244.94,35
1074.0,976.25,256.5,3.798,3.69,1371.875,1988.38,7226.81,34
1075.0,976.12,256.47637500055134,3.798,3.691,1367.359500000253,1988.31,7273.44,33
1076.0,976.69,257.5,3.798,3.691,1367.375,1988.38,7233.75,32
1077.0,976.12,257.5,3.798,3.691,1367.3129999991506,1988.31,7212.75,31
1078.0,976.69,257.25,3.799,3.69,1367.375,1988.38,7262.31,30
1079.0,973.38,255.2627999987453,3.798,3.691,1367.375,1988.38,7256.69,29
1080.0,968.38,254.35714285634452,3.795,3.691,1358.375,1988.38,7233.62,28
1081.0,962.62,252.4285714291036,3.794,3.691,1344.875,1952.38,7193.19,27
1082.0,954.25,242.43700000084937,3.78,3.962,983.843500001356,1729.38,7985.38,26
1083.0,961.12,252.80000000074503,3.789,3.955,998.3120000008494,1736.31,7807.12,25
1084.0,961.81,251.25,3.791,3.694,1326.875,1916.38,7323.19,24
1085.0,962.88,251.1999999992549,3.792,3.695,1331.3120000008494,1952.31,7256.38,23
1086.0,959.69,249.75,3.791,3.695,1331.375,1952.38,7189.69,22
1087.0,962.62,251.4642857145518,3.793,3.695,1326.8120000008494,1916.31,7137.44,21
1088.0,963.88,252.22857142984867,3.794,3.694,1335.8120000008494,1952.31,7186.44,20
1089.0,962.56,251.6785714291036,3.794,3.694,1335.75,1952.25,7151.56,19
1090.0,962.81,252.22857142984867,3.794,3.693,1335.75,1952.25,7200.88,18
1091.0,961.5,251.25,3.794,3.708,1335.757874999195,1952.25,7180.44,17
1092.0,963.81,250.9285714291036,3.795,3.693,1335.169142857194,1952.31,7192.19,16
1093.0,963.31,252.3428571429104,3.796,3.693,1335.8129999991506,1952.31,7240.94,15
1094.0,962.81,252.3428571429104,3.796,3.693,1335.8129999991506,1952.31,7234.06,14
1095.0,962.38,252.3428571429104,3.796,3.693,1335.8120000008494,1952.31,7220.75,13
1096.0,961.62,252.3428571429104,3.796,3.693,1335.875,1952.38,7299.0,12
1097.0,960.38,250.9285714291036,3.796,3.693,1331.3120000008494,1916.31,7288.19,11
1098.0,957.75,251.0,3.795,3.694,1326.8120000008494,1916.31,7301.12,10
1099.0,954.88,249.75,3.795,3.695,1322.375,1916.38,7257.44,9
1100.0,953.56,249.59999999962747,3.794,3.695,1317.8120000008494,1916.31,7195.81,8
1101.0,952.06,248.25,3.793,3.694,1316.3120000008494,1916.31,7190.06,7
1102.0,951.88,248.7857142854482,3.793,3.695,1313.375,1916.38,7192.88,6
1103.0,951.62,247.8214285708964,3.792,3.695,1313.375,1916.38,7193.5,5
1104.0,948.5,246.47619047760963,3.79,3.694,1312.375,1916.38,7226.44,4
1105.0,942.19,242.8235294111073,3.789,3.695,1304.375,1880.38,7151.5,3
1106.0,936.19,241.23809523694217,3.786,3.697,1286.375,1880.38,7188.0,2
1107.0,929.5,229.90000000037253,3.774,3.966,910.25,1638.25,8026.5,1
1108.0,655539.5,8010.01600000076,4.21,3.277,49620.0,582561.04,582561.04,0
1.0,2566.08,1161.9829999999995,3.667,3.214,5452.992000000001,6740.99,10938.33,1107
2.0,7326.91,1161.9839999999967,4.243,3.225,5480.991999999995,6720.0,10620.32,1106
3.0,7293.63,1092.0,4.245,3.232,5452.991999999998,6699.01,10481.69,1105
4.0,7288.38,1068.671999999999,4.247,3.235,5459.995999999992,6706.01,10405.73,1104
6.0,64547.56,1075.65866666667,4.288,3.241,5452.992000000013,107277.51,107277.51,1102
7.0,3349.92,968.1726060606017,3.702,3.479,5109.218230769242,6040.42,6040.42,1101
8.0,6102.62,977.6000000000058,4.051,3.471,5116.140307692345,6035.49,6035.49,1100
9.0,6103.87,977.6017241379304,4.053,3.473,5102.296615384606,6017.44,6017.44,1099
10.0,6086.82,994.0024888888876,4.051,3.477,5091.419428571418,6005.5,6005.5,1098
11.0,423039.2,250320.39,4.269,3.136,220809.887,429173.01,429173.01,1097
12.0,2275.2,936.0,4.043,3.901,1954.3359999998936,2927.33,6071.49,1096
13.0,2273.79,933.5999999999768,4.047,3.355,5254.86400000006,6224.35,9353.12,1095
14.0,2270.11,928.8009999998612,4.047,3.355,5254.89599999995,6224.38,9298.46,1094
15.0,2267.3,926.3990000000922,4.048,3.355,5244.352999999886,6217.38,9305.54,1093
16.0,2265.12,921.6009999999078,4.049,3.355,5237.344000000041,6210.34,9283.52,1092
17.0,2262.65,919.1990000000224,4.049,3.357,5233.875,6203.36,9281.54,1091
18.0,2259.91,914.3989999999758,4.049,3.356,5223.359999999986,6196.35,9255.62,1090
19.0,2257.31,912.0,4.049,3.356,5216.351999999955,6189.38,9265.79,1089
20.0,2254.62,907.204000000027,4.049,3.357,5209.25,6182.24,9240.35,1088
21.0,2252.45,904.7970000000204,4.049,3.358,5202.304000000004,6175.3,9250.82,1087
22.0,2250.34,904.796999999904,4.049,3.359,5195.359000000055,6168.35,9242.56,1086
23.0,2245.25,900.0,4.049,3.359,5188.350999999908,6161.38,9244.69,1085
24.0,2246.45,900.0,4.05,3.36,5188.234000000055,6154.25,9207.52,1084
25.0,2245.28,897.5929999999935,4.05,3.359,5181.375,6154.36,9221.16,1083
26.0,2243.02,895.2029999999795,4.05,3.359,5174.375,6147.36,9199.48,1082
27.0,2241.41,892.795999999973,4.05,3.361,5167.375,6140.36,9191.81,1081
28.0,2240.0,890.405999999959,4.049,3.361,5160.344000000041,6133.38,9184.42,1080
29.0,2238.17,890.3910000000615,4.05,3.361,5160.390999999945,6133.41,9198.44,1079
30.0,2236.52,888.0,4.05,3.361,5153.3910000000615,6126.38,9159.78,1078
31.0,2235.73,888.0,4.05,3.362,5146.344000000041,6119.33,9192.64,1077
32.0,2233.47,885.609000000055,4.05,3.361,5146.3589999999385,6112.34,9152.89,1076
33.0,2232.03,885.594000000041,4.05,3.361,5139.359000000055,6112.34,9150.2,1075
34.0,2230.84,883.234000000055,4.05,3.362,5135.883000000031,6105.41,9170.05,1074
35.0,2228.47,878.405999999959,4.03,3.569,5096.344000000041,6069.0,9195.62,1073
36.0,2234.94,876.0,4.046,3.651,5097.375,6077.38,9214.34,1072
37.0,2235.78,880.780999999959,4.049,3.365,5139.375,6112.38,9176.91,1071
38.0,2233.66,878.4060000000754,4.05,3.363,5146.3120000000345,6112.28,9192.72,1070
39.0,2230.59,876.0,4.049,3.364,5132.313000000198,6105.34,9164.84,1069
40.0,2228.0,873.5939999998081,4.049,3.364,5125.375,6098.38,9160.84,1068
41.0,2225.19,873.625,4.049,3.366,5118.375,6091.38,9146.94,1067
42.0,2223.62,871.188000000082,4.049,3.366,5111.375,6084.38,9146.94,1066
43.0,2221.56,871.2190000002738,4.049,3.366,5104.342999999877,6077.38,9123.84,1065
44.0,2220.12,868.813000000082,4.049,3.366,5097.343999999808,6070.34,9128.28,1064
45.0,2218.28,868.813000000082,4.049,3.367,5090.313000000082,6063.28,9129.06,1063
46.0,2215.88,866.405999999959,4.049,3.367,5083.344000000274,6056.38,9108.91,1062
47.0,2214.19,864.0,4.049,3.368,5076.313000000315,6049.34,9101.56,1061
48.0,2212.53,861.625,4.048,3.369,5069.438000000315,6042.44,9101.44,1060
49.0,2211.03,861.594000000041,4.048,3.369,5062.405999999959,6042.41,9101.28,1059
50.0,2209.88,861.5940000002738,4.048,3.369,5062.375,6035.34,9092.22,1058
51.0,2208.41,859.155999999959,4.048,3.37,5058.875,6035.38,9085.34,1057
52.0,2207.22,856.811999999918,4.049,3.37,5055.282000000123,6028.28,9092.38,1056
53.0,2205.31,856.813000000082,4.048,3.37,5048.311999999685,6021.34,9085.41,1055
54.0,2203.88,852.0,4.048,3.371,5041.313000000082,6014.31,9112.38,1054
55.0,2201.88,852.0,4.048,3.372,5036.625,6009.56,9082.62,1053
56.0,2200.44,849.625,4.048,3.373,5034.375,6007.38,9098.56,1052
57.0,2199.0,849.625,4.048,3.373,5027.375,6000.38,9053.06,1051
58.0,2198.19,847.188000000082,4.048,3.373,5027.25,6000.19,9065.19,1050
59.0,2193.81,840.0,4.028,3.599,4991.313000000082,5957.0,9084.12,1049
60.0,206093.41,2969.9839999999385,4.272,3.173,70920.00400000019,82211.23,82211.23,1048
61.0,2194.53,842.0,4.009,3.423,5228.351999999955,6200.35,9438.5,1047
62.0,2194.49,846.0159999998286,4.012,3.377,5033.920999999857,5984.32,9142.69,1046
63.0,2191.71,843.6000000000931,4.012,3.376,5033.856000000145,5984.26,9117.54,1045
64.0,2189.12,841.0,4.013,3.377,5024.352000000188,5984.35,9097.7,1044
65.0,2186.4,836.9922499998938,4.013,3.378,5018.351999999955,5984.35,9099.9,1043
66.0,2183.71,837.6000000000931,4.013,3.379,5008.526999999769,5950.53,9077.05,1042
67.0,2180.77,836.0,4.013,3.38,4997.920000000158,5948.32,9065.77,1041
68.0,2177.86,832.0213333333377,4.013,3.381,4990.751000000164,5948.35,9031.77,1040
69.0,2175.68,828.0,4.012,3.382,4983.550999999978,5948.35,9046.43,1039
70.0,2173.66,828.0,4.012,3.383,4976.351999999955,5948.35,9053.34,1038
71.0,2172.1,828.0,4.013,3.383,4970.351999999955,5912.35,9031.2,1037
72.0,2170.2,824.0,4.013,3.383,4969.150999999838,5912.35,9027.17,1036
73.0,2168.09,824.0,4.013,3.383,4961.942999999737,5912.34,9018.23,1035
74.0,2166.53,824.3999999999069,4.013,3.384,4954.758999999845,5912.36,9019.66,1034
75.0,2164.22,823.0,4.012,3.385,4952.313000000082,5912.31,8991.73,1033
76.0,2162.53,819.0,4.012,3.386,4946.311999999685,5912.31,8995.0,1032
77.0,2161.25,819.0,4.012,3.387,4940.311999999685,5876.31,9000.83,1031
78.0,2159.77,819.0,4.012,3.386,4934.32799999998,5876.33,8998.78,1030
79.0,2158.69,820.8000000000466,4.012,3.387,4933.175000000047,5876.38,8998.47,1029
80.0,2156.77,818.0,4.012,3.387,4928.34300000011,5876.34,8979.42,1028
81.0,2155.42,816.0,4.012,3.387,4922.218999999808,5876.22,8971.0,1027
82.0,2153.51,815.1999999999534,4.012,3.389,4916.344000000041,5876.34,8972.34,1026
83.0,2152.3,811.1999999999534,4.012,3.388,4910.327999999747,5876.33,8975.05,1025
84.0,2159.09,808.8130000003148,4.022,3.625,4872.344000000041,5838.03,9037.94,1024
85.0,2155.81,806.0,4.008,3.71,4868.344000000274,5840.34,9039.94,1023
86.0,2157.31,813.0,4.011,3.391,4911.574999999953,5876.38,9006.69,1022
87.0,2155.19,813.0,4.012,3.389,4916.3223333330825,5876.31,9007.97,1021
88.0,2152.44,813.0,4.012,3.39,4910.311999999685,5876.31,8983.75,1020
89.0,2150.47,809.0,4.012,3.39,4904.313000000315,5840.31,8985.16,1019
90.0,2148.97,809.6000000000931,4.012,3.39,4897.175000000047,5840.38,8978.56,1018
91.0,2146.84,807.6000000000931,4.011,3.39,4889.944000000134,5840.34,8974.09,1017
92.0,2144.81,810.0,4.012,3.391,4882.713000000222,5840.31,8951.81,1016
93.0,2142.75,808.0,4.011,3.392,4880.311999999685,5840.31,8925.31,1015
94.0,2141.28,806.3999999999069,4.011,3.392,4874.313000000315,5840.31,8956.31,1014
95.0,2139.09,803.0,4.011,3.394,4868.342999999644,5804.34,8940.06,1013
96.0,2137.5,803.0,4.01,3.393,4861.175000000047,5804.38,8942.91,1012
97.0,2136.28,801.0,4.011,3.394,4856.469000000041,5804.47,8917.78,1011
98.0,2135.22,802.8000000000466,4.011,3.395,4853.975000000093,5804.38,8929.28,1010
99.0,2133.88,800.8000000000466,4.011,3.394,4850.311999999685,5804.31,8953.0,1009
100.0,2131.72,798.0,4.01,3.395,4844.313000000315,5804.31,8909.22,1008
101.0,2130.09,799.1999999999534,4.01,3.396,4838.342999999644,5804.34,8910.28,1007
102.0,2129.06,797.0,4.01,3.396,4832.311999999685,5768.31,8927.66,1006
103.0,2127.34,795.0,4.01,3.397,4826.405999999959,5768.41,8937.0,1005
104.0,2125.94,793.0,4.01,3.397,4820.344000000274,5768.34,8946.97,1004
105.0,2124.56,793.6000000000931,4.01,3.397,4817.975000000093,5768.38,8931.25,1003
106.0,2123.19,789.6000000000931,4.01,3.398,4814.311999999918,5768.31,8927.19,1002
107.0,2117.75,780.0,4.004,3.398,4780.688000000082,5752.69,8974.81,1001
108.0,2126.06,780.0,4.019,3.649,4760.375,5726.0,8928.62,1000
109.0,202763.4,200680.99000017624,4.271,3.25,68969.98300000001,80224.67,80224.67,999
110.0,2137.15,792.0,4.002,3.434,5066.352000000421,6056.35,9332.35,998
111.0,2136.61,791.0,4.005,3.4,4844.319000000134,5804.32,9000.03,997
112.0,2133.85,789.0,4.005,3.399,4844.351999999955,5804.35,8965.02,996
113.0,2131.52,788.3999999999069,4.005,3.4,4832.320000000298,5768.32,8955.07,995
114.0,2128.74,786.3999999999069,4.005,3.402,4826.320999999996,5768.32,8959.07,994
115.0,2126.11,782.3999999999069,4.006,3.402,4820.351999999955,5768.35,8948.45,993
116.0,2122.91,779.0,4.006,3.404,4810.720999999903,5768.32,8933.53,992
117.0,2119.97,778.7999999998137,4.005,3.404,4802.326166666113,5768.32,8923.42,991
118.0,2116.64,774.0,4.005,3.405,4796.320999999996,5732.32,8908.93,990
119.0,2113.47,775.2000000001863,4.005,3.406,4784.351999999955,5732.35,8890.14,989
120.0,2111.74,775.2000000001863,4.005,3.407,4778.352000000421,5732.35,8911.81,988
121.0,2109.44,771.2000000001863,4.005,3.408,4772.319999999832,5732.32,8891.33,987
122.0,2107.62,769.2000000001863,4.005,3.408,4766.359000000171,5696.36,8907.69,986
123.0,2104.86,769.6000000000931,4.005,3.408,4760.234000000171,5696.23,8847.2,985
124.0,2102.95,765.6000000000931,4.004,3.409,4753.158999999985,5696.36,8871.59,984
125.0,2101.16,768.0,4.005,3.41,4745.866000000387,5696.27,8888.48,983
126.0,2099.27,768.0,4.005,3.41,4736.311999999918,5696.31,8879.8,982
127.0,2096.92,764.0,4.004,3.411,4730.327999999747,5660.33,8851.17,981
128.0,2095.08,762.0,4.004,3.412,4724.312999999616,5660.31,8845.41,980
129.0,2093.73,764.3999999999069,4.005,3.412,4718.359000000171,5660.36,8843.59,979
130.0,2092.0,762.3999999999069,4.005,3.429,4712.280999999959,5660.28,8834.27,978
131.0,2090.69,762.3999999999069,4.005,3.412,4709.833999999799,5660.23,8841.16,977
132.0,2089.28,763.0,4.005,3.412,4702.852999999654,5660.45,8840.7,976
133.0,2094.0,753.5930000003427,4.014,3.666,4648.438000000082,5621.0,8896.56,975
134.0,2092.16,754.3999999999069,4.0,3.752,4646.311999999918,5624.31,8928.56,974
135.0,2093.72,759.0,4.004,3.415,4702.7440000004135,5660.34,8858.41,973
136.0,2091.19,759.0,4.004,3.412,4709.943999999668,5660.34,8839.16,972
137.0,2089.06,760.7813999997452,4.004,3.412,4700.375,5660.38,8857.78,971
138.0,2086.59,758.0,4.004,3.415,4694.25,5624.25,8840.78,970
139.0,2084.28,757.2000000001863,4.004,3.414,4682.343999999575,5624.34,8842.62,969
140.0,2082.16,755.2000000001863,4.004,3.414,4676.311999999918,5624.31,8817.47,968
141.0,2080.94,755.2000000001863,4.004,3.415,4670.343000000343,5624.34,8821.78,967
142.0,2079.16,757.0,4.004,3.415,4666.743999999482,5624.34,8809.34,966
143.0,2077.59,753.6000000000931,4.003,3.415,4659.575000000186,5624.38,8813.59,965
144.0,2075.06,752.0,4.003,3.416,4652.25,5588.25,8802.81,964
145.0,2073.09,750.3999999999069,4.003,3.417,4646.311999999918,5588.31,8800.16,963
146.0,2071.53,750.3999999999069,4.003,3.418,4640.313000000082,5588.31,8807.06,962
147.0,2069.91,747.0,4.003,3.418,4634.343000000343,5588.34,8807.34,961
148.0,2068.38,748.7999999998137,4.003,3.419,4630.711999999825,5588.31,8773.62,960
149.0,2067.78,747.0,4.003,3.419,4623.543999999762,5588.34,8823.97,959
150.0,2066.16,744.7999999998137,4.003,3.419,4622.343000000343,5552.34,8811.38,958
151.0,2063.91,742.7999999998137,4.003,3.42,4616.343999999575,5552.34,8787.56,957
152.0,2062.81,742.0,4.003,3.42,4610.344000000507,5552.34,8793.12,956
153.0,2061.5,742.0,4.003,3.42,4604.343000000343,5552.34,8797.41,955
154.0,2060.19,742.0,4.003,3.421,4601.975000000093,5552.38,8794.88,954
155.0,2058.06,739.2000000001863,4.002,3.421,4594.649999999907,5552.25,8767.12,953
156.0,2057.06,739.2000000001863,4.001,3.422,4592.313000000082,5552.31,8764.69,952
157.0,2060.56,732.0,4.011,3.678,4543.311999999918,5509.0,8832.31,951
158.0,2075.2,738.0,3.996,3.775,4493.952000000048,5480.35,8862.53,950
159.0,2074.4,742.0,3.998,3.42,4640.2559999995865,5588.26,8865.12,949
160.0,2071.07,739.2000000001863,3.998,3.419,4640.350999999791,5588.35,8833.41,948
161.0,2067.65,739.2000000001863,3.998,3.42,4628.351000000257,5588.35,8820.99,947
162.0,2064.54,735.2000000001863,3.999,3.421,4616.319999999832,5552.32,8809.34,946
163.0,2061.09,733.0,3.999,3.422,4610.320000000298,5552.32,8773.66,945
164.0,2058.23,733.6000000000931,3.998,3.423,4601.952000000048,5552.35,8793.66,944
165.0,2055.48,729.6000000000931,3.998,3.424,4592.39000000013,5516.39,8780.55,943
166.0,2052.96,728.0,3.998,3.425,4586.313000000082,5516.31,8779.52,942
167.0,2050.2,726.0,3.998,3.425,4574.351999999955,5516.35,8720.35,941
168.0,2047.97,724.0,3.998,3.426,4568.351999999955,5516.35,8759.27,940
169.0,2045.83,722.3999999999069,3.998,3.428,4558.719999999739,5516.32,8749.31,939
170.0,2044.19,722.3999999999069,3.998,3.427,4551.544000000227,5480.34,8745.83,938
171.0,2042.28,722.3999999999069,3.998,3.428,4550.343999999575,5480.34,8723.2,937
172.0,2040.61,719.0,3.998,3.428,4544.358999999706,5480.36,8714.94,936
173.0,2039.05,719.0,3.998,3.429,4537.128000000026,5480.33,8727.41,935
174.0,2037.56,718.7999999998137,3.998,3.429,4529.958999999799,5480.36,8726.98,934
175.0,2035.55,718.0,3.997,3.429,4522.711999999825,5480.31,8713.98,933
176.0,2033.83,715.2000000001863,3.997,3.43,4515.544000000693,5444.34,8718.56,932
177.0,2031.94,715.2000000001863,3.997,3.431,4508.35999999987,5444.36,8694.53,931
178.0,2031.11,715.2000000001863,3.997,3.431,4502.35999999987,5444.36,8705.19,930
179.0,2029.67,717.0,3.997,3.431,4502.312999999616,5444.31,8691.36,929
180.0,2028.8,717.6000000000931,3.998,3.432,4496.390999999363,5444.39,8703.11,928
181.0,2031.12,708.0,4.006,3.685,4445.25,5411.03,8790.81,927
182.0,2029.59,709.0,3.993,3.769,4430.406999999657,5372.41,8775.78,926
183.0,2032.97,717.6000000000931,3.997,3.435,4493.9440000006,5444.34,8717.38,925
184.0,2030.62,717.6000000000931,3.997,3.432,4508.311999999918,5444.31,8718.53,924
185.0,2028.38,713.6000000000931,3.997,3.431,4501.112999999896,5444.31,8725.28,923
186.0,2026.41,712.0,3.997,3.432,4490.29749999987,5444.28,8720.16,922
187.0,2024.16,712.0,3.997,3.452,4484.343999999575,5408.34,8735.0,921
188.0,2022.09,710.3999999999069,3.996,3.434,4478.343999999575,5408.34,8725.03,920
189.0,2020.03,708.7999999998137,3.996,3.434,4472.311999999918,5408.31,8719.88,919
190.0,2018.28,706.7999999998137,3.996,3.434,4466.313000000082,5408.31,8708.94,918
191.0,2016.78,706.7999999998137,3.996,3.435,4460.343000000343,5408.34,8715.31,917
192.0,2014.97,707.2000000001863,3.996,3.434,4454.343000000343,5408.34,8719.66,916
193.0,2013.44,703.2000000001863,3.996,3.435,4450.74300000025,5372.34,8711.62,915
194.0,2011.44,705.0,3.995,3.438,4442.313000000082,5372.31,8707.38,914
195.0,2009.38,701.6000000000931,3.996,3.436,4436.25,5372.25,8696.59,913
196.0,2007.97,699.6000000000931,3.996,3.437,4430.343999999575,5372.34,8691.69,912
197.0,2005.97,700.0,3.995,3.437,4424.218000000343,5372.22,8674.12,911
198.0,2005.22,700.0,3.995,3.438,4421.943999999668,5372.34,8689.56,910
199.0,2004.75,697.6000000000931,3.995,3.439,4418.343999999575,5372.34,8707.19,909
200.0,2003.03,700.0,3.995,3.438,4414.711999999825,5336.31,8690.78,908
201.0,2001.25,696.0,3.995,3.438,4412.313000000082,5336.31,8668.47,907
202.0,2000.0,698.3999999999069,3.995,3.438,4406.218999999575,5336.22,8684.81,906
203.0,1998.56,698.3999999999069,3.994,3.44,4400.375,5336.38,8694.19,905
204.0,1997.62,696.7999999998137,3.994,3.44,4400.375,5336.38,8684.38,904
205.0,1997.5,688.811999999918,4.002,3.691,4340.375,5299.0,8713.88,903
206.0,199640.51,99134.4179999996,4.269,3.296,66179.99800000014,77335.68,77335.68,902
207.0,2019.74,696.0,3.986,3.47,4778.352000000421,5768.35,9342.82,901
208.0,2021.98,698.3999999999069,3.99,3.444,4460.352000000887,5408.35,8774.82,900
209.0,2019.62,698.3999999999069,3.99,3.443,4465.151999999769,5408.35,8756.1,899
210.0,2015.97,694.3999999999069,3.99,3.443,4457.951999999583,5408.35,8731.17,898
211.0,2012.89,694.3999999999069,3.991,3.444,4448.221999999601,5372.22,8728.64,897
212.0,2010.4,692.3999999999069,3.991,3.445,4436.321000000462,5372.32,8747.08,896
213.0,2006.88,690.3999999999069,3.991,3.445,4430.321000000462,5372.32,8724.7,895
214.0,2004.16,687.0,3.99,3.446,4421.952000000048,5372.35,8718.4,894
215.0,2001.02,684.7999999998137,3.99,3.446,4412.351999999955,5336.35,8705.44,893
216.0,1998.02,684.7999999998137,3.991,3.448,4400.257000000216,5336.26,8687.65,892
217.0,1995.39,683.2000000001863,3.991,3.448,4393.151000000071,5336.35,8674.08,891
218.0,1992.41,683.2000000001863,3.991,3.449,4385.82600000035,5336.23,8663.45,890
219.0,1990.39,679.2000000001863,3.99,3.449,4376.344000000041,5300.34,8666.3,889
220.0,1988.42,681.0,3.99,3.449,4371.513000000268,5300.31,8638.3,888
221.0,1986.56,681.6000000000931,3.991,3.449,4364.328000000212,5300.33,8646.2,887
222.0,1984.58,677.6000000000931,3.991,3.448,4358.358999999706,5300.36,8650.44,886
223.0,1982.59,678.0,3.99,3.45,4352.375,5300.38,8656.64,885
224.0,1980.0,676.0,3.99,3.451,4342.7440000004135,5264.34,8647.06,884
225.0,1978.42,676.0,3.99,3.45,4334.311999999918,5264.31,8638.84,883
226.0,1976.5,674.3999999999069,3.99,3.452,4328.390999999363,5264.39,8633.5,882
227.0,1975.45,674.3999999999069,3.99,3.45,4322.421999999788,5264.42,8662.78,881
228.0,1973.7,674.3999999999069,3.99,3.451,4316.344000000041,5264.34,8620.92,880
229.0,1972.17,672.7999999998137,3.99,3.45,4313.927999999374,5264.33,8624.26,879
230.0,1971.28,667.188000000082,3.997,3.695,4249.375,5207.98,8718.44,878
231.0,1971.19,668.7999999998137,3.984,3.779,4232.25,5192.25,8724.41,877
232.0,1975.47,676.7999999998137,3.989,3.455,4304.344000000507,5228.34,8667.91,876
233.0,1973.47,676.7999999998137,3.989,3.452,4321.143999999855,5264.34,8649.06,875
234.0,1971.12,672.7999999998137,3.989,3.451,4313.975000000093,5228.38,8645.81,874
235.0,1968.44,671.2000000001863,3.989,3.451,4304.312999999616,5228.31,8641.41,873
236.0,1965.88,669.6000000000931,3.988,3.452,4292.344000000041,5228.34,8636.72,872
237.0,1963.22,668.0,3.988,3.452,4285.143999999389,5228.34,8617.34,871
238.0,1961.22,668.0,3.988,3.453,4277.912999999244,5192.31,8634.72,870
239.0,1959.41,664.0,3.988,3.454,4270.743999999948,5192.34,8624.34,869
240.0,1957.88,664.0,3.988,3.453,4263.543000000529,5192.34,8616.31,868
241.0,1956.06,666.0,3.988,3.454,4262.306833333336,5192.31,8646.34,867
242.0,1953.59,662.4000000003725,3.988,3.455,4256.343999999575,5192.34,8605.84,866
243.0,1952.22,662.4000000003725,3.988,3.455,4244.343000000343,5192.34,8612.81,865
244.0,1950.16,660.7999999998137,3.988,3.455,4238.313000000082,5156.31,8592.94,864
245.0,1948.06,660.7999999998137,3.988,3.456,4232.281999999657,5156.28,8590.62,863
246.0,1946.41,658.0,3.988,3.457,4226.375,5156.38,8607.59,862
247.0,1944.69,659.2000000001863,3.987,3.457,4220.311999999918,5156.31,8576.59,861
248.0,1943.94,659.2000000001863,3.987,3.456,4214.344000000507,5156.34,8590.06,860
249.0,1942.84,659.2000000001863,3.987,3.456,4213.200600000098,5156.38,8592.81,859
250.0,1941.59,656.0,3.987,3.457,4208.375,5156.38,8581.41,858
251.0,1939.62,657.5999999996275,3.987,3.456,4202.343000000343,5120.34,8599.31,857
252.0,1937.62,656.0,3.986,3.458,4196.281000000425,5120.28,8552.41,856
253.0,1935.81,656.0,3.986,3.457,4190.311999999918,5120.31,8549.75,855
254.0,1933.31,648.0,3.993,3.7,4123.311999999918,5082.06,8646.19,854
255.0,1937.28,648.7999999998137,3.98,3.787,4093.056000000797,5050.66,8637.95,853
256.0,1936.61,650.4000000003725,3.981,3.462,4184.383999999613,5120.38,8576.74,852
257.0,1937.92,651.2000000001863,3.984,3.461,4184.320000000298,5120.32,8593.98,851
258.0,1935.52,651.2000000001863,3.984,3.459,4190.3849999997765,5120.38,8571.1,850
259.0,1933.12,649.5999999996275,3.984,3.46,4184.351999999955,5120.35,8559.33,849
260.0,1931.49,649.5999999996275,3.984,3.46,4177.151999999769,5084.35,8565.63,848
261.0,1929.38,645.5999999996275,3.984,3.46,4172.320000000298,5084.32,8573.22,847
262.0,1927.55,648.0,3.984,3.46,4162.751000000164,5084.35,8566.78,846
263.0,1924.29,644.4000000003725,3.983,3.461,4155.520000000484,5084.32,8544.41,845
264.0,1922.21,642.4000000003725,3.983,3.462,4148.35899999924,5084.36,8544.23,844
265.0,1921.22,642.4000000003725,3.983,3.462,4142.382999999449,5084.38,8556.03,843
266.0,1918.53,640.7999999998137,3.983,3.462,4136.320000000298,5048.32,8536.0,842
267.0,1916.84,638.0,3.983,3.463,4130.319999999367,5048.33,8541.19,841
268.0,1915.52,639.2000000001863,3.983,3.463,4126.618000000715,5048.22,8543.42,840
269.0,1914.08,639.2000000001863,3.982,3.463,4124.265000000596,5048.27,8530.56,839
270.0,1912.34,637.5999999996275,3.982,3.463,4118.327999999747,5048.33,8527.36,838
271.0,1910.89,637.5999999996275,3.982,3.464,4112.311999999918,5048.31,8510.59,837
272.0,1909.19,634.0,3.982,3.464,4106.359000000171,5048.36,8512.89,836
273.0,1907.58,636.0,3.981,3.464,4100.328999999911,5012.33,8503.24,835
274.0,1906.17,634.4000000003725,3.981,3.464,4097.947200000286,5012.33,8504.03,834
275.0,1904.76,634.4000000003725,3.981,3.465,4090.743999999948,5012.34,8489.72,833
276.0,1903.39,632.0,3.981,3.464,4088.3899999996647,5012.39,8493.0,832
277.0,1901.98,632.7999999998137,3.981,3.465,4082.3439999995753,5012.34,8484.0,831
278.0,1899.88,626.4060000004247,3.988,3.708,4011.328000000678,4963.02,8596.16,830
279.0,1902.09,626.0,3.977,3.789,3982.743999999948,4940.34,8582.53,829
280.0,1903.28,628.7999999998137,3.979,3.47,4076.3439999995753,5012.34,8516.5,828
281.0,1902.12,628.7999999998137,3.98,3.468,4076.313000000082,5012.31,8508.53,827
282.0,1902.0,630.4000000003725,3.981,3.467,4076.344000000506,5012.34,8512.0,826
283.0,1900.69,630.4000000003725,3.981,3.467,4076.406999999657,5012.41,8506.97,825
284.0,1897.41,628.7999999998137,3.981,3.467,4069.1058000000194,4976.28,8501.06,824
285.0,1894.84,625.2000000001863,3.98,3.468,4058.311999999918,4976.31,8489.47,823
286.0,1893.53,625.2000000001863,3.981,3.47,4047.5439999997616,4976.34,8492.97,822
287.0,1891.5,624.0,3.98,3.469,4046.343000000343,4976.34,8489.69,821
288.0,1890.5,624.0,3.98,3.47,4040.3439999995753,4976.34,8512.69,820
289.0,1889.5,625.5999999996275,3.98,3.47,4034.311999999918,4976.31,8491.72,819
290.0,1887.72,621.5999999996275,3.98,3.47,4033.143999999389,4940.34,8490.06,818
291.0,1885.97,620.0,3.98,3.469,4025.944000000134,4940.34,8484.88,817
292.0,1884.28,622.0,3.979,3.47,4018.7430000007153,4940.34,8492.34,816
293.0,1882.56,618.4000000003725,3.979,3.47,4011.5439999997616,4940.34,8488.06,815
294.0,1880.88,618.4000000003725,3.979,3.47,4004.343000000343,4940.34,8475.12,814
295.0,1879.31,616.7999999998137,3.979,3.47,4004.375,4940.38,8483.0,813
296.0,1877.41,616.7999999998137,3.979,3.471,3997.14400000032,4904.34,8469.78,812
297.0,1876.41,612.7999999998137,3.979,3.471,3990.068999999203,4904.47,8486.44,811
298.0,1874.38,615.2000000001863,3.979,3.472,3986.313000000082,4904.31,8445.88,810
299.0,1873.03,613.2000000001863,3.979,3.472,3980.3439999995753,4904.34,8464.12,809
300.0,1872.03,612.0,3.979,3.473,3974.311999999918,4904.31,8462.66,808
301.0,1870.56,613.5999999996275,3.978,3.473,3968.311999999918,4904.31,8444.94,807
302.0,1867.25,607.188000000082,3.985,3.708,3899.438000000082,4851.0,8574.44,806
303.0,198108.96,191408.5506666666,4.266,3.309,64259.995999999344,75380.03,75380.03,805
304.0,1913.63,624.0,3.975,3.52,4493.952999998815,5516.35,9493.02,804
305.0,1917.79,630.4000000003725,3.978,3.477,4119.520000000484,5048.32,8619.46,803
306.0,1916.93,630.0,3.979,3.475,4136.351999999955,5048.35,8616.64,802
307.0,1914.21,630.0,3.979,3.476,4130.354000000283,5048.35,8583.07,801
308.0,1911.71,629.5999999996275,3.98,3.475,4124.382999999449,5048.38,8566.43,800
309.0,1908.99,625.5999999996275,3.98,3.475,4118.351999999955,5048.35,8575.27,799
310.0,1906.27,626.0,3.98,3.475,4106.320999999531,5012.32,8538.11,798
311.0,1903.58,628.0,3.98,3.475,4100.350999999791,5012.35,8552.29,797
312.0,1899.81,624.0,3.979,3.476,4088.3829999994487,5012.38,8530.37,796
313.0,1908.76,632.0,3.983,3.476,4076.321000000462,5012.32,8572.03,795
314.0,1895.97,624.0,3.981,3.47,4106.320000000298,5012.32,8498.91,794
315.0,1891.97,618.4000000003725,3.98,3.475,4069.120000000112,4976.32,8501.34,793
316.0,1884.0,618.4000000003725,3.98,3.476,4054.782999999821,4976.38,8490.62,792
317.0,1886.69,616.7999999998137,3.979,3.477,4046.311999999918,4976.31,8487.67,791
318.0,1884.22,616.7999999998137,3.979,3.477,4034.218000000343,4940.22,8474.28,790
319.0,1882.38,615.2000000001863,3.979,3.478,4028.327999999746,4940.33,8477.31,789
320.0,1880.31,615.2000000001863,3.979,3.477,4018.713000001386,4940.31,8469.34,788
321.0,1878.5,615.2000000001863,3.979,3.478,4011.5279999990016,4940.33,8480.67,787
322.0,1876.12,613.5752000007778,3.979,3.477,4004.343000000343,4940.34,8466.01,786
323.0,1874.39,613.5999999996275,3.979,3.479,3997.158999999985,4904.36,8441.44,785
324.0,1872.44,610.0,3.979,3.477,3992.311999998986,4904.31,8469.69,784
325.0,1870.08,612.0,3.978,3.477,3982.7430000007153,4904.34,8435.91,783
326.0,1866.97,608.0,3.977,3.478,3974.344000001438,4904.34,8447.55,782
327.0,1861.94,602.405999998562,3.982,3.707,3885.375,4837.0,8572.67,781
328.0,1865.66,604.0,3.973,3.791,3866.2189999995753,4796.22,8533.69,780
329.0,1870.09,608.0,3.977,3.483,3962.3439999995753,4868.34,8482.56,779
330.0,1868.5,606.4000000003725,3.977,3.479,3975.5439999997616,4904.34,8478.81,778
331.0,1865.84,606.4000000003725,3.977,3.479,3968.31200000085,4904.31,8471.09,777
332.0,1862.81,604.7999999998137,3.977,3.479,3962.2179999994114,4868.22,8477.81,776
333.0,1859.25,603.2000000001863,3.977,3.481,3950.311999998986,4868.31,8442.28,775
334.0,1857.75,603.2000000001863,3.977,3.48,3939.5439999997616,4868.34,8460.0,774
335.0,1855.59,600.0,3.977,3.48,3932.313000001013,4868.31,8450.09,773
336.0,1853.88,600.0,3.977,3.481,3926.3439999995753,4832.34,8451.53,772
337.0,1852.28,601.5999999996275,3.977,3.481,3920.188000001013,4832.19,8457.41,771
338.0,1850.53,597.5999999996275,3.977,3.481,3914.375,4832.38,8448.12,770
339.0,1849.38,598.0,3.977,3.48,3908.375,4832.38,8463.78,769
340.0,1847.59,600.0,3.977,3.481,3902.3439999995753,4832.34,8453.84,768
341.0,1845.47,596.0,3.977,3.481,3896.2179999994114,4796.22,8446.28,767
342.0,1843.59,596.0,3.976,3.481,3889.143999999389,4796.34,8441.53,766
343.0,1841.22,594.4000000003725,3.976,3.482,3881.912999998778,4796.31,8432.31,765
344.0,1839.62,596.0,3.976,3.482,3872.25,4796.25,8431.03,764
345.0,1837.88,592.7999999998137,3.975,3.483,3866.3439999995753,4796.34,8438.03,763
346.0,1836.25,594.0,3.975,3.483,3860.4679999994114,4796.47,8405.34,762
347.0,1835.59,595.2320000007749,3.975,3.482,3860.2189999995753,4760.22,8420.34,761
348.0,1834.09,593.5999999996275,3.975,3.482,3854.311999998986,4760.31,8418.28,760
349.0,1832.38,590.0,3.974,3.482,3848.3439999995753,4760.34,8445.12,759
350.0,1827.94,586.4000000003725,3.973,3.483,3842.312999999151,4760.31,8388.56,758
351.0,1821.56,583.1879999991506,3.978,3.711,3752.375,4704.0,8516.56,757
352.0,1833.6,586.4000000003725,3.967,3.799,3692.384999999777,4652.38,8525.86,756
353.0,1835.81,588.0,3.97,3.487,3860.318999999203,4760.32,8426.21,755
354.0,1833.66,587.1801999993622,3.97,3.485,3867.487000000663,4796.29,8412.61,754
355.0,1830.24,584.0,3.97,3.486,3860.350999999792,4760.35,8399.65,753
356.0,1826.91,585.5999999996275,3.971,3.486,3848.350999999792,4760.35,8370.94,752
357.0,1824.67,582.0,3.971,3.486,3838.752000001259,4760.35,8371.11,751
358.0,1812.0,582.0,3.971,3.486,3830.354999999516,4724.35,8365.76,750
359.0,1820.32,580.0,3.971,3.487,3824.320000000298,4724.32,8366.3,749
360.0,1818.14,580.0,3.97,3.487,3817.120000000112,4724.32,8361.28,748
361.0,1815.96,578.0320000005886,3.97,3.487,3812.320000000298,4724.32,8367.13,747
362.0,1814.4,578.0,3.97,3.488,3800.319999999367,4724.32,8357.57,746
363.0,1812.76,578.4000000003725,3.97,3.489,3794.320000000298,4688.32,8361.95,745
364.0,336.0,400.0,3.97,3.488,3788.320000000298,4688.32,8348.52,744
381.0,1788.67,564.0,3.967,4.073,322.563000000082,1198.56,4922.3,727
382.0,1787.3,562.0,3.968,3.493,3698.26600000076,4616.27,8366.34,726
383.0,1785.02,563.2000000001863,3.968,3.493,3694.743999999948,4616.34,8342.48,725
384.0,1783.23,559.2000000001863,3.968,3.494,3687.5439999997616,4580.34,8320.92,724
385.0,1781.34,560.0,3.968,3.494,3680.327999999746,4580.33,8353.0,723
386.0,1779.88,560.0,3.968,3.495,3674.3439999995753,4580.34,8336.53,722
387.0,1778.08,557.5999999996275,3.967,3.496,3673.1910000005737,4580.39,8339.11,721
388.0,1776.88,558.0,3.967,3.495,3665.9119999995455,4580.31,8360.55,720
389.0,1775.22,556.0,3.967,3.495,3658.759000001475,4580.36,8359.33,719
390.0,1773.56,556.0,3.967,3.497,3650.359000001103,4544.36,8343.48,718
391.0,1771.81,556.0,3.966,3.495,3644.344000000506,4544.34,8334.81,717
392.0,1770.59,555.0,3.967,3.496,3638.3899999996647,4544.39,8336.51,716
393.0,1769.47,554.0,3.966,3.496,3637.12799999956,4544.33,8333.77,715
394.0,1767.53,554.4000000003725,3.966,3.496,3632.3429999994114,4544.34,8333.69,714
395.0,1766.72,553.00800000038,3.966,3.498,3626.375,4544.38,8323.84,713
396.0,1764.69,554.0,3.965,3.496,3622.7440000018105,4544.34,8315.59,712
397.0,1762.53,552.0,3.965,3.497,3614.2820000005886,4508.28,8280.88,711
398.0,1754.09,549.5929999994114,3.967,3.717,3514.375,4466.0,8441.75,710
399.0,196200.23,-180996.8990000002,4.261,3.314,61710.01299999934,72626.82,72626.82,709
400.0,1789.54,550.4000000003725,3.955,3.521,4213.120000000112,5228.32,9667.14,708
401.0,1796.16,556.0,3.96,3.514,3716.351999999024,4616.35,8460.54,707
402.0,1796.45,558.0,3.961,3.511,3737.951999999583,4652.35,8410.34,706
403.0,1795.01,558.0,3.961,3.51,3737.950999999419,4652.35,8398.05,705
404.0,1791.84,554.0,3.961,3.51,3730.62200000044,4616.22,8361.98,704
405.0,1789.76,554.0,3.962,3.509,3723.521000000648,4616.32,8376.29,703
406.0,1786.15,555.0,3.961,3.509,3710.350999999792,4616.35,8369.28,702
407.0,1783.81,552.0,3.961,3.509,3701.950999999419,4616.35,8364.84,701
408.0,1780.73,552.0,3.961,3.508,3692.350999999792,4580.35,8341.22,700
409.0,1777.95,551.0,3.961,3.509,3686.350999999792,4580.35,8343.75,699
410.0,1774.94,550.0,3.961,3.508,3674.321000000462,4580.32,8346.7,698
411.0,1771.94,550.0,3.96,3.509,3665.9210000000894,4580.32,8319.55,697
412.0,1769.75,548.0,3.961,3.509,3656.187999999151,4544.19,8347.74,696
413.0,1766.95,549.0,3.961,3.509,3644.2189999995753,4544.22,8314.66,695
414.0,1764.36,546.0,3.96,3.511,3637.158999999985,4544.36,8303.59,694
415.0,1762.39,548.0,3.96,3.509,3626.39100000076,4544.39,8324.39,693
416.0,1759.45,544.0,3.96,3.509,3615.450000000186,4508.25,8320.67,692
417.0,1757.09,544.0,3.96,3.509,3608.3439999995753,4508.34,8311.06,691
418.0,1754.05,543.0240000002086,3.959,3.509,3596.25,4508.25,8321.95,690
419.0,1752.36,542.0,3.959,3.51,3590.343999999576,4472.34,8308.52,689
420.0,1749.59,544.0,3.959,3.51,3584.328000000678,4472.33,8288.12,688
421.0,1747.39,540.0,3.958,3.51,3572.219000001438,4472.22,8286.56,687
422.0,1744.83,538.0,3.958,3.511,3566.313000000082,4472.31,8309.47,686
423.0,1734.81,535.1880000010133,3.96,3.718,3444.328000000678,4389.0,8493.61,685
424.0,1742.94,534.0,3.953,3.808,3416.3120000008494,4364.31,8439.53,684
425.0,1747.12,538.0,3.957,3.516,3554.344000001438,4436.34,8328.53,683
426.0,1745.59,538.0,3.957,3.513,3566.343999999576,4472.34,8319.06,682
429.0,1743.74,538.0,3.957,3.517,3524.351999999024,4436.35,8233.82,679
430.0,1742.34,540.0,3.958,3.511,3554.3520000008866,4472.35,8249.38,678
431.0,1741.06,538.0,3.958,3.512,3550.752000001259,4472.35,8278.91,677
432.0,1738.94,538.0,3.958,3.511,3543.544800000265,4436.32,8297.89,676
433.0,1736.42,536.0,3.958,3.511,3536.223000000231,4436.22,8277.02,675
434.0,1734.56,536.0,3.958,3.512,3524.3509999997914,4436.35,8275.04,674
435.0,1731.4,533.9741666661575,3.958,3.512,3518.3520000008866,4436.35,8277.82,673
436.0,1729.34,532.0,3.958,3.512,3506.321000000462,4400.32,8286.2,672
437.0,1726.23,531.0,3.957,3.512,3500.3509999997914,4400.35,8247.19,671
438.0,1716.0,531.0,3.958,3.513,3493.126199999824,4400.35,8266.69,670
439.0,1723.84,528.0,3.958,3.514,3488.3520000008866,4400.35,8272.99,669
440.0,1722.27,530.0,3.958,3.513,3482.320000000298,4364.32,8279.84,668
441.0,1719.8,527.0,3.958,3.513,3476.321000000462,4364.32,8253.18,667
442.0,1718.17,528.0,3.957,3.513,3470.2180000003427,4364.22,8267.3,666
443.0,1716.34,526.0,3.957,3.514,3464.3430000003427,4364.34,8252.34,665
444.0,1714.88,526.0,3.957,3.514,3457.2379999989644,4364.44,8245.2,664
445.0,1712.61,524.0,3.956,3.515,3454.6869999989867,4366.69,8254.14,663
446.0,1710.01,523.0,3.956,3.514,3440.3119999989867,4328.31,8253.81,662
447.0,1707.83,520.2857142854482,3.956,3.515,3434.360000000336,4328.36,8241.7,661
448.0,1705.28,520.0,3.956,3.518,3428.344000001438,4328.34,8239.88,660
449.0,1694.59,520.796999999322,3.957,3.723,3311.360000000336,4256.0,8405.19,659
450.0,1725.41,522.0,3.949,3.826,3157.121000001207,4150.72,8596.54,658
451.0,1727.87,525.0,3.952,3.518,3507.553000000305,4400.35,8347.62,657
452.0,1716.0,525.0,3.953,3.517,3512.352999999188,4400.35,8303.17,656
453.0,1722.53,524.0,3.953,3.517,3506.3219999996945,4400.32,8281.35,655
454.0,1719.14,522.0,3.953,3.517,3494.3520000008866,4400.35,8253.47,654
455.0,1715.49,521.0,3.953,3.518,3485.9519999995828,4364.35,8238.88,653
456.0,1712.38,520.0,3.953,3.518,3471.5509999999776,4364.35,8237.57,652
457.0,1709.19,519.0,3.952,3.519,3458.2259999997914,4364.23,8247.07,651
458.0,1706.34,518.0,3.952,3.519,3446.320000000298,4328.32,8224.93,650
459.0,1704.26,518.0,3.952,3.519,3440.351999999956,4328.35,8229.82,649
460.0,1701.19,516.0,3.952,3.52,3434.383000001312,4328.38,8183.01,648
461.0,1699.97,516.0,3.952,3.52,3428.321000000462,4328.32,8206.95,647
462.0,1697.47,517.0,3.951,3.52,3416.320000000298,4292.32,8222.66,646
463.0,1695.49,514.2857142854482,3.951,3.519,3410.3509999997914,4292.35,8215.43,645
464.0,1694.11,516.0,3.951,3.521,3404.39100000076,4292.39,8202.53,644
465.0,1730.59,549.0239999992773,3.951,3.52,3406.713000001386,4292.31,8144.49,643
466.0,1723.0,544.0,3.948,3.501,3500.343999999576,4400.34,8282.55,642
467.0,1716.64,542.0,3.946,3.504,3476.2809999994934,4364.28,8278.97,641
468.0,1676.55,507.40642857179046,3.946,3.506,3428.328000000678,4328.33,8354.59,640
469.0,1677.72,507.0,3.948,3.524,3334.759000001475,4220.36,8201.5,639
470.0,1678.69,508.2857142854482,3.948,3.523,3338.3429999994114,4220.34,8179.58,638
471.0,1674.88,505.7142857145518,3.948,3.523,3341.9599999999627,4220.36,8214.66,637
472.0,1671.97,503.0,3.948,3.524,3326.3130000010133,4220.31,8200.19,636
474.0,1638.46,485.0,3.943,3.867,2686.752000000328,3644.35,8159.2,634
475.0,1640.99,488.0,3.945,3.531,3206.38300000038,4112.38,8232.32,633
476.0,1640.22,488.1428571427241,3.945,3.531,3218.3509999997914,4112.35,8200.9,632
477.0,1638.59,489.0,3.945,3.53,3212.318000000901,4112.32,8195.97,631
478.0,1635.9,488.5714285718277,3.944,3.531,3206.351999999956,4076.35,8163.3,630
479.0,1633.79,487.0,3.944,3.531,3200.320000000298,4076.32,8151.14,629
480.0,1631.65,484.2857142854482,3.944,3.531,3190.720999999903,4076.32,8159.11,628
481.0,1629.27,484.7142857145518,3.943,3.532,3182.288999998942,4076.29,8143.33,627
482.0,1626.85,482.0,3.943,3.532,3176.2889999998733,4076.29,8172.2,626
483.0,1625.05,481.0,3.943,3.533,3169.1199999991804,4040.32,8163.42,625
484.0,1622.78,482.1428571427241,3.942,3.534,3158.351999999024,4040.35,8115.81,624
485.0,1621.54,480.0,3.942,3.533,3154.7519999993965,4040.35,8145.31,623
486.0,1620.35,480.8571428572759,3.942,3.534,3152.3520000008866,4040.35,8116.19,622
487.0,1618.94,479.0,3.942,3.534,3146.3509999997914,4040.36,8108.36,621
488.0,1616.92,479.5714285718277,3.941,3.533,3140.313000000082,4040.31,8140.55,620
489.0,1614.59,478.0,3.941,3.534,3134.2819999996573,4004.28,8123.55,619
490.0,1612.64,477.0,3.941,3.535,3125.958999999799,4004.36,8130.95,618
491.0,1609.48,475.7142857145518,3.94,3.536,3122.3429999994114,4004.34,8105.53,617
492.0,1607.86,473.0,3.94,3.535,3110.219000001438,4004.22,8124.74,616
493.0,1606.72,473.0,3.941,3.536,3104.3430000003427,3968.34,8117.53,615
494.0,1605.53,473.0,3.941,3.536,3104.360000000336,3968.36,8129.53,614
495.0,1603.91,474.4285714281723,3.94,3.537,3098.31299999915,3968.31,8108.31,613
496.0,1599.36,471.8571428572759,3.939,3.537,3092.328000000678,3968.33,8054.44,612
497.0,1591.14,475.1869999989867,3.94,3.745,2919.35899999924,3864.0,8331.78,611
498.0,194479.71,3780.0,4.255,3.322,59340.0,70200.2,70200.2,610
499.0,1628.9,476.5622857147828,3.928,3.542,3831.5520000001416,4904.35,10004.19,609
500.0,1638.15,480.8571428572759,3.934,3.551,3205.150999998674,4076.35,8285.41,608
501.0,1641.34,482.0,3.937,3.549,3230.318000000901,4112.32,8221.89,607
502.0,1639.77,484.7142857145518,3.937,3.548,3242.256000000052,4112.26,8193.47,606
503.0,1638.69,483.0,3.938,3.548,3233.950999999419,4112.35,8195.84,605
504.0,1636.22,483.0,3.938,3.546,3230.351999999956,4112.35,8131.49,604
505.0,1633.51,480.0,3.937,3.546,3224.351999999956,5370.9,8080.5,603
506.0,1631.04,481.7142857145518,3.938,3.546,3212.3199999993667,4076.32,8146.23,602
507.0,1628.7,481.7142857145518,3.938,3.545,3200.3520000008866,4076.35,8147.62,601
508.0,1625.82,479.0,3.938,3.545,3196.6559999994934,4078.66,8128.19,600
509.0,1623.62,479.0,3.938,3.545,3182.35099999886,4040.35,8150.34,599
510.0,1620.52,477.4285714281723,3.938,3.546,3170.320000000298,4040.32,8149.34,598
511.0,1618.62,478.0,3.938,3.545,3158.3520000008866,4040.35,8162.2,597
512.0,1616.55,476.0,3.938,3.544,3152.320000000298,4040.32,8141.88,596
513.0,1614.25,476.1428571427241,3.938,3.545,3146.35899999924,4004.36,8153.12,595
514.0,1611.81,474.8571428572759,3.937,3.545,3140.3289999999106,4004.33,8139.05,594
515.0,1609.22,473.5714285718277,3.937,3.546,3128.343999999576,4004.34,8129.11,593
516.0,1652.61,506.0,3.937,3.545,3134.360000000336,4004.36,8057.56,592
517.0,1644.31,502.0,3.934,3.526,3248.3279999997467,4112.33,8262.59,591
518.0,1640.23,500.5714285718277,3.933,3.528,3218.369833333418,4112.34,8298.84,590
519.0,1637.28,498.0,3.933,3.529,3206.360000000336,4076.36,8300.2,589
520.0,1634.92,498.0,3.932,3.53,3194.39100000076,4076.39,8293.61,588
521.0,1632.42,496.0,3.932,3.531,3188.359000000172,4076.36,8261.55,587
522.0,1600.44,492.0,3.917,3.731,2996.375,3948.0,8540.28,586
523.0,1614.38,488.0,3.915,3.844,2917.1440000003204,3860.34,8420.56,585
524.0,1630.12,495.0,3.924,3.541,3116.311999999918,4004.31,8336.22,584
525.0,1635.81,497.1428571427241,3.928,3.534,3170.4060000004247,4040.41,8301.78,583
526.0,1635.28,497.1428571427241,3.928,3.531,3188.3430000003427,4076.34,8293.38,582
527.0,1632.84,498.0,3.929,3.53,3188.344000000506,4076.34,8273.59,581
528.0,1629.5,494.0,3.928,3.531,3182.313000000082,4040.31,8279.06,580
529.0,1625.75,493.0,3.927,3.531,3170.25,4040.25,8283.66,579
530.0,1621.34,489.0,3.928,3.532,3158.375,4040.38,8243.47,578
531.0,1618.12,488.0,3.927,3.533,3147.5439999997616,4040.34,8255.25,577
532.0,1614.62,488.0,3.927,3.533,3140.343999999576,4004.34,8220.91,576
533.0,1612.81,486.0,3.927,3.534,3128.343999999576,4004.34,8229.62,575
534.0,1610.75,487.0,3.927,3.535,3122.344000000506,4004.34,8231.31,574
535.0,1609.09,484.0,3.927,3.535,3116.311999999918,4004.31,8223.59,573
536.0,1607.5,485.1428571427241,3.927,3.537,3110.3430000003427,3968.34,8235.5,572
537.0,1604.91,483.0,3.926,3.536,3098.313000000082,3968.31,8164.0,571
538.0,1603.06,483.0,3.927,3.536,3092.375,3968.38,8146.31,570
539.0,1602.34,482.8571428572759,3.927,3.536,3080.313000000082,3968.31,8203.09,569
540.0,1601.28,480.8571428572759,3.927,3.537,3074.375,3968.38,8205.16,568
541.0,1600.25,482.0,3.927,3.536,3068.311999999918,3932.31,8210.31,567
542.0,1599.0,482.0,3.927,3.536,3062.343999999576,3932.34,8214.81,566
543.0,1597.97,480.0,3.927,3.536,3061.1749999998137,3932.38,8229.97,565
544.0,1596.31,479.0,3.927,3.537,3056.375,3932.38,8218.41,564
545.0,1594.84,479.5714285718277,3.927,3.537,3050.375,3932.38,8227.59,563
546.0,1563.25,476.375500000082,3.912,3.739,2884.311999999918,3836.0,8421.31,562
547.0,1576.81,470.0,3.911,3.855,2787.513000000268,3716.31,8333.88,561
548.0,1582.25,474.8571428572759,3.916,3.547,2984.25,3860.25,8245.75,560
549.0,1591.75,483.4285714281723,3.914,3.544,3008.436999999918,5696.88,8493.19,559
550.0,1597.56,485.1428571427241,3.921,3.54,3032.375,3896.38,8223.62,558
551.0,1595.31,480.0,3.921,3.537,3061.112999999896,3932.31,8216.31,557
552.0,1592.88,479.0,3.92,3.538,3053.911999999545,3932.31,8242.81,556
553.0,1589.06,475.2857142854482,3.921,3.538,3046.7120000002906,3932.31,8228.31,555
554.0,1588.12,476.5714285718277,3.922,3.539,3038.375,3896.38,8227.88,554
555.0,1583.81,472.2857142854482,3.921,3.54,3038.25,3896.25,8215.56,553
556.0,1580.81,474.0,3.92,3.541,3020.25,3896.25,8204.25,552
557.0,1581.69,472.2857142854482,3.922,3.542,3020.375,3896.38,8198.31,551
558.0,1581.0,472.2857142854482,3.922,3.541,3020.375,3896.38,8208.75,550
559.0,1579.81,472.2857142854482,3.922,3.543,3014.311999999918,3896.31,8185.0,549
560.0,1578.12,471.0,3.922,3.542,3008.375,3896.38,8193.06,548
561.0,1576.69,471.0,3.922,3.541,2996.1870000008494,3860.19,8201.5,547
562.0,1572.0,472.7142857145518,3.922,3.542,2990.375,3860.38,8170.31,546
563.0,1574.38,469.7142857145518,3.921,3.543,2984.375,3860.38,8178.75,545
564.0,1573.69,469.7142857145518,3.921,3.541,2984.25,3860.25,8217.38,544
565.0,1572.75,469.7142857145518,3.921,3.541,2978.3120000008494,3860.31,8209.56,543
566.0,1571.56,467.0,3.921,3.542,2978.375,3860.38,8201.62,542
567.0,1570.0,468.4285714291036,3.921,3.542,2978.4370000008494,3860.44,8146.75,541
568.0,1568.69,467.1428571436554,3.92,3.542,2972.31299999915,3824.31,8185.5,540
569.0,1566.12,465.8571428563446,3.92,3.543,2966.25,3824.25,8198.12,539
570.0,1536.19,465.56200000084937,3.907,3.743,2793.375,3738.0,8407.06,538
571.0,1546.0,459.0,3.904,3.859,2693.912000000477,3608.31,8313.31,537
572.0,1555.31,462.0,3.91,3.553,2894.375,3752.38,8139.0,536
573.0,1555.31,462.0,3.911,3.55,2924.375,3788.38,8181.0,535
574.0,1566.31,467.0,3.915,3.549,2930.375,3788.38,8165.12,534
575.0,1567.31,468.0,3.916,3.546,2966.3120000008494,3824.31,8182.94,533
576.0,1565.31,465.0,3.916,3.544,2972.31299999915,3824.31,8140.94,532
577.0,1562.44,465.4285714291036,3.915,3.545,2966.375,3824.38,8190.31,531
578.0,1559.19,464.1428571436554,3.915,3.546,2954.25,3824.25,8149.25,530
579.0,1556.5,461.1428571436554,3.915,3.548,2948.375,3824.38,8122.5,529
580.0,1555.44,460.0,3.916,3.548,2942.3120000008494,3824.31,8121.0,528
581.0,1552.5,459.8571428563446,3.915,3.547,2936.3120000008494,3788.31,8135.25,527
