Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
582.0,1552.69,458.1428571436554,3.916,3.548,2924.31299999915,3788.31,8112.81,526
583.0,1552.06,459.0,3.915,3.548,2930.18799999915,3788.19,8145.62,525
584.0,1550.88,459.0,3.916,3.55,2924.4370000008494,3788.38,8118.19,524
585.0,1550.56,458.1428571436554,3.916,3.548,2918.375,3788.38,8145.62,523
586.0,1549.12,458.1428571436554,3.917,3.549,2912.375,3788.38,8096.5,522
587.0,1547.88,458.1428571436554,3.917,3.55,2906.375,3788.38,8126.12,521
588.0,1546.75,458.1428571436554,3.917,3.549,2906.3120000008494,3752.31,8111.69,520
589.0,1545.62,458.1428571436554,3.917,3.549,2900.375,3752.38,8097.44,519
590.0,1545.62,458.1428571436554,3.917,3.549,2894.3120000008494,3752.31,8148.44,518
591.0,1544.06,455.1428571436554,3.916,3.549,2894.375,3752.38,8144.75,517
592.0,1543.38,456.0,3.916,3.549,2888.3120000008494,3752.31,8175.88,516
593.0,1542.5,456.8571428563446,3.917,3.549,2882.25,3752.25,8167.0,515
594.0,1525.38,463.125,3.906,3.747,2716.25,3661.0,8360.75,514
595.0,190115.8,4800.0,4.246,3.329,56969.98299999908,67798.44,67798.44,513
596.0,1544.32,453.0,3.892,3.586,3410.320000000298,4544.32,10456.03,512
597.0,1562.37,459.0,3.904,3.57,2930.320000000298,3788.32,8345.86,511
598.0,1569.34,460.7142857145518,3.909,3.567,2984.351999999956,3824.35,8217.03,510
599.0,1571.36,463.0,3.911,3.564,3008.320000000298,3860.32,8201.28,509
600.0,1571.97,462.8571428563446,3.911,3.562,3010.7510000020266,3860.35,8173.15,508
601.0,1572.06,461.1428571436554,3.913,3.562,3008.320000000298,3860.32,8208.8,507
602.0,1571.33,464.1428571436554,3.913,3.561,3002.320000000298,3860.32,8184.52,506
603.0,1570.37,463.0,3.914,3.56,2996.351999999956,3860.35,8210.91,505
604.0,1569.47,462.4285714291036,3.914,3.56,2990.3509999997914,3860.35,8214.23,504
605.0,1567.01,461.1428571436554,3.913,3.559,2984.3509999997914,3824.35,8228.64,503
606.0,1564.6,462.0,3.913,3.558,2972.320000000298,3824.32,8223.14,502
607.0,1562.34,459.8571428563446,3.912,3.577,2966.258000001312,3824.26,8232.13,501
608.0,1560.99,459.1999999992549,3.913,3.558,2960.321000000462,3824.32,8272.41,500
609.0,1559.3,458.0,3.912,3.557,2954.3509999997914,3824.35,8254.27,499
610.0,1558.08,458.5714285708964,3.913,3.557,2948.344000000506,3788.34,8252.83,498
611.0,1556.98,458.5714285708964,3.912,3.557,2945.9900000002235,3788.39,8282.11,497
612.0,1555.52,458.80000000074506,3.912,3.557,2942.344000000506,3788.34,8293.19,496
613.0,1553.77,457.2857142854482,3.912,3.556,2936.344000000506,3788.34,8241.53,495
614.0,1552.17,458.4000000003725,3.911,3.557,2936.25,3788.25,8223.52,494
615.0,1550.44,458.0,3.91,3.556,2930.35899999924,3788.36,8252.28,493
616.0,1548.64,457.0,3.909,3.557,2924.2659999988973,3788.27,8270.66,492
617.0,1546.77,456.0,3.908,3.557,2917.160000000149,3752.36,8239.97,491
618.0,1544.86,455.0,3.908,3.557,2912.3590000011027,3752.36,8186.11,490
619.0,1503.47,456.0,3.89,3.743,2688.3279999997467,3633.0,8522.23,489
620.0,1518.34,445.2591428551823,3.893,3.866,2600.344000000506,3536.34,8391.94,488
621.0,1533.62,451.0,3.9,3.568,2816.375,3680.38,8261.25,487
622.0,1538.84,450.0,3.905,3.563,2876.343999998644,3716.34,8212.66,486
623.0,1537.94,451.2857142854482,3.906,3.562,2894.4059999994934,3752.41,8160.0,485
624.0,1536.84,451.2857142854482,3.907,3.561,2894.344000000506,3752.34,8180.34,484
625.0,1534.59,448.2857142854482,3.907,3.56,2888.3120000008494,3752.31,8172.12,483
626.0,1532.91,448.2857142854482,3.907,3.561,2882.3120000008494,3716.31,8176.78,482
627.0,1531.0,447.0,3.907,3.56,2876.31299999915,3716.31,8181.22,481
628.0,1529.09,447.0,3.906,3.562,2864.43799999915,3716.44,8186.81,480
629.0,1527.53,448.11428571492434,3.907,3.561,2858.25,3716.25,8174.62,479
630.0,1525.47,446.0,3.907,3.562,2852.3430000003427,3716.34,8126.19,478
631.0,1524.56,447.4285714291036,3.906,3.561,2845.143999999389,3680.34,8163.59,477
632.0,1523.66,445.0285714287311,3.907,3.562,2834.343999998644,3680.34,8146.16,476
633.0,1522.78,445.0541714280844,3.907,3.563,2834.375,3680.38,8166.0,475
634.0,1521.62,444.4285714291036,3.907,3.562,2828.344000000506,3680.34,8157.06,474
635.0,1520.25,444.4285714291036,3.907,3.562,2822.3120000008494,3680.31,8165.66,473
636.0,1518.78,443.1428571436554,3.906,3.563,2822.31299999915,3680.31,8165.5,472
637.0,1517.06,443.6571428570896,3.906,3.563,2816.4059999994934,3680.41,8178.72,471
638.0,1515.78,441.8571428563446,3.906,3.563,2810.218999998644,3644.22,8204.19,470
639.0,1514.34,441.8571428563446,3.905,3.562,2804.2180000003427,3644.22,8195.62,469
640.0,1513.62,441.2571428567171,3.905,3.562,2804.344000000506,3644.34,8210.38,468
641.0,1512.06,440.5714285708964,3.905,3.564,2798.31299999915,3644.31,8186.16,467
642.0,1511.03,440.5714285708964,3.905,3.562,2798.406000001356,3644.41,8175.09,466
645.0,1495.14,436.7142857145518,3.896,3.573,2714.1919999998063,3536.19,8010.27,463
646.0,1499.39,435.8571428563446,3.899,3.568,2750.351999999956,3608.35,8106.72,462
647.0,1499.84,437.1428571436554,3.901,3.567,2762.2230000011623,3608.22,8113.6,461
648.0,1499.3,437.1428571436554,3.901,3.567,2762.317999998108,3608.32,8154.59,460
649.0,1497.82,435.8571428563446,3.901,3.586,2756.3159999996424,3608.32,8127.64,459
650.0,1496.83,435.8571428563446,3.9,3.567,2756.3829999994487,3608.38,8164.96,458
651.0,1494.53,434.5714285708964,3.899,3.567,2750.3509999997914,3608.35,8136.13,457
652.0,1498.37,437.1428571436554,3.902,3.569,2744.25,3608.25,8125.73,456
653.0,1497.98,437.1428571436554,3.902,3.566,2756.320000000298,3608.32,8131.62,455
654.0,1496.48,434.1428571436554,3.902,3.566,2756.351999999956,3608.35,8114.3,454
655.0,1494.59,434.0571428555995,3.902,3.566,2750.3829999994487,3608.38,8144.26,453
656.0,1492.25,434.0571428555995,3.902,3.567,2744.3209999986,3572.32,8088.87,452
657.0,1492.55,432.3428571429104,3.903,3.568,2744.3519999980927,3572.35,8146.4,451
658.0,1491.75,432.3614571429789,3.903,3.567,2738.219000000506,3572.22,8126.44,450
659.0,1491.39,432.3428571429104,3.903,3.567,2738.1870000008494,3572.19,8159.05,449
660.0,1488.0,432.3428571429104,3.903,3.567,2732.3430000003427,3572.34,8148.58,448
661.0,1489.78,432.8571428563446,3.903,3.567,2732.344000000506,3572.34,8148.28,447
662.0,1489.14,432.8571428563446,3.902,3.568,2732.3279999997467,3572.33,8182.66,446
663.0,1488.3,433.5,3.902,3.568,2726.31299999915,3572.31,8189.25,445
664.0,1487.66,433.3714285716415,3.902,3.567,2726.359999999404,3572.36,8205.16,444
665.0,1486.14,433.2857142854482,3.901,3.567,2726.3279999997467,3572.33,8159.27,443
666.0,1484.94,432.0,3.9,3.568,2720.3590000011027,3572.36,8167.62,442
667.0,1449.77,438.0005000010133,3.882,3.752,2492.3120000008494,3430.02,8470.5,441
668.0,1457.59,421.7142857145518,3.885,3.877,2420.218999998644,3320.22,8354.97,440
669.0,1467.69,425.1428571436554,3.891,3.578,2624.354333333671,3464.34,8198.38,439
670.0,1470.25,426.0,3.893,3.576,2660.218999998644,3500.22,8108.22,438
671.0,1467.78,425.1428571436554,3.892,3.575,2672.281000001356,3500.28,8144.28,437
672.0,1468.31,426.4285714291036,3.893,3.575,2666.3430000003427,3500.34,8121.62,436
673.0,1467.06,425.82857142947614,3.893,3.594,2666.343999998644,3500.34,8101.56,435
674.0,1470.88,424.1999999992549,3.896,3.574,2666.3430000003427,3500.34,8119.16,434
675.0,1466.28,423.4285714291036,3.893,3.573,2672.343999998644,3500.34,8131.25,433
676.0,1465.16,423.4285714291036,3.893,3.574,2660.344000000506,3500.34,8125.72,432
677.0,1465.78,424.11428571492434,3.894,3.574,2666.344000000506,3500.34,8065.41,431
678.0,1466.31,424.11428571492434,3.894,3.574,2666.375,3500.38,8115.06,430
679.0,1466.28,424.11428571492434,3.895,3.575,2666.375,3500.38,8116.56,429
680.0,1465.09,424.11428571492434,3.895,3.574,2666.344000000506,3500.34,8102.06,428
681.0,1464.19,421.7142857145518,3.894,3.575,2660.469000000506,3500.47,8109.81,427
682.0,1463.34,423.0,3.894,3.574,2656.7584285717458,3500.19,8111.53,426
683.0,1461.91,423.4285714291036,3.893,3.574,2654.3430000003427,3500.34,8075.0,425
684.0,1460.28,422.1328928563744,3.893,3.574,2654.3279999997467,3500.31,8099.28,424
685.0,1458.47,421.1999999992549,3.893,3.575,2648.343999998644,3464.34,8036.34,423
686.0,1457.09,420.8571428563446,3.893,3.577,2642.3430000003427,3464.34,8105.5,422
687.0,1455.72,420.8571428563446,3.893,3.576,2636.3430000003427,3464.34,8089.91,421
688.0,1455.28,419.6571428570896,3.892,3.576,2636.31299999915,3464.31,8099.03,420
689.0,1454.38,419.6571428570896,3.892,3.577,2631.201142856851,3464.34,8077.69,419
690.0,1453.22,417.8571428563446,3.892,3.576,2630.344000000506,3464.34,8087.12,418
691.0,1428.0,429.625,3.879,3.761,2408.344000000506,3339.0,8395.38,417
692.0,187781.88,174733.62700000033,4.238,3.338,55169.9840000011,65945.83,65945.83,416
693.0,1428.67,398.7428571432829,3.865,3.603,3402.3040000014007,4528.22,10330.34,415
694.0,1444.67,400.7142857145518,3.882,3.609,2588.320000000298,3392.32,8216.74,414
695.0,1449.02,402.8571428563446,3.886,3.604,2636.3519999980927,3464.35,8099.55,413
696.0,1450.88,404.2285714298487,3.887,3.603,2648.354000000283,3464.35,8042.62,412
697.0,1450.05,403.80000000074506,3.888,3.602,2654.3829999994487,3464.38,8034.69,411
698.0,1448.35,403.80000000074506,3.888,3.601,2648.383000001312,3464.38,8023.49,410
699.0,1446.5,402.51428571529686,3.889,3.601,2646.60671428591,3464.32,8030.46,409
700.0,1444.63,402.51428571529686,3.889,3.601,2636.351000001654,3464.35,8036.35,408
701.0,1425.76,397.0285714287311,3.883,3.601,2624.351000001654,3428.35,8047.14,407
702.0,1418.56,393.2571428567171,3.881,3.606,2558.3519999980927,3356.35,8061.82,406
703.0,1415.01,392.5714285708964,3.881,3.606,2534.3209999986,3356.32,7983.59,405
704.0,1413.51,392.5714285708964,3.881,3.607,2528.3209999986,3320.32,8013.19,404
705.0,1411.97,390.5999999996274,3.882,3.607,2522.3829999994487,3320.38,8002.52,403
706.0,1410.47,391.88571428507566,3.881,3.607,2516.3509999997914,3320.35,8024.55,402
707.0,1407.88,391.1999999992549,3.881,3.607,2510.344000000506,3320.34,7979.61,401
708.0,1406.2,388.7875999994576,3.88,3.608,2498.3430000003427,3320.34,8014.84,400
709.0,1404.25,388.11428571492434,3.88,3.608,2492.265000000596,3284.27,8014.8,399
710.0,1401.92,389.4000000003725,3.879,3.607,2480.375,3284.38,8012.98,398
711.0,1399.52,388.5,3.879,3.608,2474.3590000011027,3284.36,7998.12,397
712.0,1397.64,388.5,3.878,3.608,2468.3120000008494,3284.31,7968.67,396
713.0,1396.25,386.5,3.879,3.608,2462.2970000002533,3284.3,7955.88,395
714.0,1395.75,386.0999999996274,3.879,3.608,2462.359999999404,3284.36,7961.55,394
715.0,1391.61,385.1999999992549,3.879,3.608,2463.464999999851,3284.27,7927.97,393
716.0,1370.66,396.0,3.868,3.772,2219.3590000011027,3115.02,8409.22,392
717.0,1386.5,384.0,3.872,3.897,2204.375,3068.38,8315.84,391
718.0,1392.81,385.1999999992549,3.879,3.611,2438.343999998644,3248.34,7986.97,390
719.0,1394.59,386.0999999996274,3.879,3.61,2456.3120000008494,3248.31,8019.69,389
720.0,1393.22,386.10542500019073,3.879,3.608,2456.31299999915,3248.31,8012.0,388
721.0,1392.03,385.1999999992549,3.879,3.608,2451.2321428563446,3248.38,7976.31,387
722.0,1389.84,384.8571428563446,3.879,3.608,2450.3120000008494,3248.31,7989.38,386
723.0,1388.16,384.30000000074506,3.879,3.609,2444.344000000506,3248.34,8005.12,385
724.0,1386.12,382.9714285712689,3.879,3.609,2438.343999998644,3248.34,8002.22,384
725.0,1384.16,382.9714285712689,3.879,3.609,2426.3120000008494,3248.31,8008.06,383
726.0,1381.66,383.4000000003725,3.879,3.609,2420.3430000003427,3212.34,7998.69,382
727.0,1380.31,381.0,3.879,3.609,2414.344000000506,3212.34,7974.84,381
728.0,1379.12,381.0,3.879,3.61,2414.375,3212.38,7967.16,380
729.0,1377.28,380.0999999996274,3.878,3.61,2408.219000000506,3212.22,7984.19,379
730.0,1375.31,379.1999999992549,3.878,3.61,2404.9464285708964,3212.38,7971.28,378
731.0,1371.94,378.51428571529686,3.877,3.61,2396.219000000506,3212.22,7977.75,377
732.0,1369.69,378.9000000003725,3.876,3.613,2390.375,3176.38,7945.09,376
733.0,1365.12,378.1714285705239,3.874,3.612,2384.344000000506,3176.34,7920.66,375
734.0,1362.69,375.30000000074506,3.872,3.612,2366.375,3176.38,7912.91,374
735.0,1362.47,376.8124000001699,3.873,3.613,2360.375,3176.38,7903.25,373
736.0,1362.06,376.80000000074506,3.872,3.613,2360.344000000506,3176.34,7912.34,372
737.0,1361.81,375.30000000074506,3.873,3.612,2360.375,3176.38,7880.53,371
738.0,1358.12,375.9000000003725,3.872,3.612,2360.25,3176.25,7894.62,370
739.0,1349.09,373.0,3.867,3.614,2342.2180000003427,3140.22,7877.81,369
740.0,1334.81,386.43700000084937,3.858,3.777,2086.375,2982.03,8357.03,368
741.0,1356.25,375.5999999996274,3.867,3.901,2102.3120000008494,2960.31,8143.69,367
742.0,1360.5,375.9000000003725,3.87,3.615,2354.375,3140.38,7960.69,366
743.0,1360.94,375.9000000003725,3.87,3.614,2366.31299999915,3176.31,7948.94,365
744.0,1360.94,376.11428571492434,3.871,3.614,2366.375,3176.38,7915.94,364
745.0,1359.75,375.0,3.871,3.613,2363.803571429104,3140.38,7940.88,363
746.0,1357.31,376.5,3.87,3.613,2354.1870000008494,3140.19,7932.5,362
747.0,1354.19,374.0999999996274,3.87,3.613,2348.4370000008494,3140.44,7962.81,361
748.0,1353.56,374.0999999996274,3.87,3.614,2336.31299999915,3140.31,7970.62,360
749.0,1352.0,374.0999999996274,3.869,3.615,2336.18799999915,3140.19,7944.19,359
750.0,1351.94,374.0999999996274,3.87,3.615,2330.375,3140.38,7957.31,358
751.0,1351.69,374.0999999996274,3.87,3.615,2330.3120000008494,3104.31,7951.94,357
752.0,1350.69,373.0285714287311,3.871,3.614,2330.31299999915,3104.31,7953.56,356
753.0,1350.0,373.0285714287311,3.871,3.614,2324.3120000008494,3104.38,7995.81,355
754.0,1347.12,371.6999999992549,3.871,3.614,2322.660714285448,3104.38,7961.31,354
755.0,1345.62,370.80000000074506,3.871,3.615,2317.455857142806,3104.31,7977.44,353
756.0,1343.31,369.9000000003725,3.87,3.616,2312.31299999915,3104.31,7983.44,352
757.0,1341.62,369.5,3.87,3.616,2306.3120000008494,3104.31,7950.69,351
758.0,1340.94,369.0,3.87,3.617,2300.31299999915,3104.31,7965.12,350
759.0,1341.19,371.0,3.87,3.616,2294.375,3068.38,7963.94,349
760.0,1342.5,369.9000000003725,3.87,3.615,2294.375,3068.38,7988.06,348
761.0,1333.0,366.5,3.869,3.616,2294.3120000008494,3068.31,7946.12,347
762.0,1325.62,364.5,3.866,3.618,2258.3120000008494,3032.31,7923.31,346
763.0,1316.06,363.9000000003725,3.862,3.622,2240.3120000008494,3032.31,7886.5,345
764.0,1312.19,377.968500001356,3.857,3.781,1991.875,2877.0,8247.06,344
765.0,1339.75,369.9000000003725,3.868,3.902,2024.375,2888.38,8274.0,343
766.0,1338.56,368.4000000003725,3.87,3.443,2288.8834285717458,3060.0,8045.56,342
767.0,1336.69,367.5,3.87,3.618,2282.3120000008494,3068.31,7964.62,341
768.0,1333.69,366.5999999996274,3.868,3.619,2276.375,3068.38,7906.06,340
769.0,1330.5,367.1999999992549,3.868,3.618,2270.375,3068.38,7922.0,339
770.0,1328.25,366.30000000074506,3.868,3.62,2264.3120000008494,3068.31,7858.81,338
771.0,1326.88,363.9000000003725,3.867,3.621,2260.8214285708964,3032.25,7855.38,337
772.0,1325.88,365.0,3.867,3.621,2258.3120000008494,3032.31,7872.44,336
773.0,1326.06,364.5,3.867,3.62,2255.7415714282542,3032.31,7839.12,335
774.0,1327.88,364.5,3.866,3.62,2258.3120000008494,3032.31,7873.94,334
775.0,1327.81,366.5,3.866,3.619,2260.9464285708964,3032.38,7880.94,333
776.0,1328.75,365.4000000003725,3.866,3.62,2260.8834285717458,3032.31,7929.38,332
777.0,1326.81,365.4000000003725,3.867,3.619,2260.8834285717458,3032.31,7900.44,331
778.0,1326.25,365.4000000003725,3.868,3.619,2258.31299999915,3032.31,7978.69,330
779.0,1324.75,365.4000000003725,3.868,3.62,2250.5977142862976,3032.31,7981.12,329
780.0,1321.81,363.0,3.867,3.62,2245.454857144505,3032.31,7940.94,328
781.0,1320.19,362.5,3.867,3.62,2235.170142855495,3032.31,7951.69,327
782.0,1317.19,362.0,3.867,3.62,2228.3120000008494,2996.31,7922.94,326
783.0,1310.75,359.40000000037253,3.864,3.621,2222.375,2996.38,7880.69,325
784.0,1303.56,359.19999999925494,3.861,3.623,2204.3120000008494,2996.31,7832.62,324
785.0,1298.06,358.0,3.858,3.624,2186.31299999915,2960.31,7830.44,323
786.0,1294.69,356.5,3.858,3.626,2168.375,2960.38,7796.31,322
787.0,1295.12,358.5,3.858,3.626,2156.43799999915,2924.44,7844.31,321
788.0,1280.5,369.625,3.847,3.783,1925.3129999991504,2800.0,8300.38,320
789.0,188394.5,172518.8674999997,4.233,3.35,53729.9840000011,64418.91,64418.91,319
790.0,1293.63,357.5,3.847,3.628,2771.3519999980927,3968.35,11735.42,318
791.0,1299.71,358.80000000074506,3.853,3.637,2186.320000000298,2960.32,8266.82,317
792.0,1304.48,359.3333333339542,3.856,3.635,2210.351000001654,2996.35,8029.92,316
793.0,1306.34,360.9000000003725,3.858,3.633,2222.351999999956,2996.35,7985.66,315
794.0,1307.17,360.30000000074506,3.859,3.634,2222.3829999994487,2996.38,7980.16,314
795.0,1307.97,360.5333333332092,3.86,3.632,2224.5279999990016,2998.53,7946.11,313
796.0,1307.39,360.5,3.861,3.632,2224.923428570852,2996.35,7965.15,312
797.0,1304.38,360.0,3.86,3.632,2222.351999999956,2996.35,7964.1,311
798.0,1302.82,358.80000000074506,3.86,3.633,2210.351999999956,2960.35,7965.34,310
799.0,1300.64,357.90000000037253,3.86,3.632,2204.351000001654,2960.35,7939.87,309
800.0,1299.26,357.5,3.86,3.632,2192.3519999980927,2960.35,7920.23,308
801.0,1293.77,354.5,3.858,3.632,2186.352000001818,2960.35,7915.64,307
802.0,1289.56,354.30000000074506,3.857,3.633,2168.25,2924.25,7864.0,306
803.0,1291.0,355.19999999925494,3.858,3.633,2163.1771428566426,2924.32,7819.62,305
804.0,1289.56,354.1333333346993,3.857,3.634,2168.359999999404,2924.31,7842.81,304
805.0,1293.44,355.19999999925494,3.857,3.634,2168.344000000506,2924.34,7873.11,303
806.0,1294.05,355.19999999925494,3.858,3.632,2180.35899999924,2960.36,7873.34,302
807.0,1292.55,355.3333333339542,3.857,3.631,2183.756571430713,2960.33,7858.8,301
808.0,1291.19,354.6666666660458,3.856,3.631,2174.454000001773,2924.45,7887.72,300
809.0,1289.16,353.40000000037253,3.856,3.632,2168.3120000008494,2924.31,7909.95,299
810.0,1286.72,354.0,3.855,3.632,2162.2340000011027,2924.23,7918.16,298
811.0,1286.34,351.90000000037253,3.857,3.632,2152.915428571403,2924.34,7886.01,297
812.0,1276.52,351.0,3.853,3.632,2147.6935714297,2924.27,7832.42,296
813.0,1269.92,364.7959999982268,3.846,3.788,1876.327999999747,2737.0,8220.64,295
814.0,1288.53,355.3333333339542,3.854,3.914,1898.343999998644,2744.34,8314.25,294
815.0,1285.78,353.3333333339542,3.856,3.633,2162.375,2924.38,7987.34,293
816.0,1282.22,352.68622222170234,3.856,3.632,2152.9144285693765,2924.34,7933.44,292
817.0,1279.69,352.0,3.855,3.633,2142.598714284599,2888.31,7904.06,291
818.0,1277.78,350.9333333335817,3.855,3.633,2137.4868571422994,2888.34,7845.91,290
819.0,1275.59,349.8666666653007,3.854,3.633,2127.201142858714,2888.34,7839.91,289
820.0,1272.31,349.3333333339542,3.853,3.635,2122.0582857150584,2888.34,7815.59,288
821.0,1271.78,348.90000000037253,3.852,3.635,2114.25,2888.25,7831.75,287
822.0,1288.0,358.0,3.841,3.635,2111.7415714282542,7696.12,8725.31,286
823.0,1272.84,350.5,3.852,3.634,2122.089285714552,2888.38,7714.31,285
824.0,1271.19,348.5,3.852,3.634,2108.311999997124,2852.31,7870.31,284
825.0,1266.66,348.0,3.852,3.634,2102.311999997124,2852.31,7855.91,283
826.0,1266.56,348.0,3.852,3.634,2090.25,2852.25,7926.12,282
827.0,1269.56,347.0,3.853,3.634,2091.1071428563446,2852.25,7892.28,281
828.0,1265.66,348.0,3.852,3.634,2091.2321428563446,2852.38,7934.06,280
829.0,1270.38,348.0,3.854,3.634,2080.9154285732657,2852.34,7935.94,279
830.0,1268.88,347.40000000037253,3.854,3.634,2096.469000000506,2852.47,7940.72,278
831.0,1266.78,347.3333333339542,3.854,3.633,2090.313000002876,2852.31,7878.34,277
832.0,1262.97,346.0,3.852,3.633,2072.34299999848,2816.34,7913.09,276
833.0,1262.53,344.6666666660458,3.853,3.635,2070.660714285448,2816.38,7896.81,275
834.0,1257.41,344.6666666660458,3.851,3.635,2070.629714287817,2816.34,7871.25,274
835.0,1252.62,343.3333333339542,3.85,3.637,2054.375,2816.38,7855.62,273
836.0,1244.19,342.0,3.847,3.637,2044.9464285708964,2780.38,7755.09,272
837.0,1245.25,355.218999998644,3.842,3.79,1778.343999998644,2632.0,8221.47,271
838.0,1264.38,347.3333333339542,3.849,3.917,1826.375,2672.38,8258.06,270
839.0,1262.56,345.3333333339542,3.851,3.635,2084.313000002876,2852.31,7954.5,269
840.0,1259.12,344.5333333332092,3.85,3.635,2078.375,2816.38,7951.06,268
841.0,1257.25,343.5,3.851,3.637,2066.375,2816.38,7915.94,267
842.0,1255.88,344.6666666660458,3.851,3.637,2060.375,2816.38,7869.81,266
843.0,1253.56,343.0,3.851,3.636,2060.375,2816.38,7818.69,265
844.0,1252.25,343.3333333339542,3.85,3.636,2054.25,2816.25,7867.62,264
845.0,1250.44,342.6666666660458,3.849,3.636,2044.8214285708964,2780.25,7817.75,263
846.0,1245.19,340.0,3.849,3.638,2042.375,2780.38,7831.94,262
847.0,1237.31,340.0,3.847,3.638,2024.375,2780.38,7781.5,261
848.0,1234.06,338.6666666660458,3.846,3.64,2003.7415714319795,2744.31,7784.44,260
849.0,1229.69,336.0,3.844,3.64,1998.535714285448,2744.25,7761.81,259
850.0,1230.69,336.0,3.845,3.642,1993.517857143656,2744.38,7732.38,258
851.0,1231.88,337.59999999962747,3.844,3.641,1998.5977142825725,2744.31,7726.56,257
852.0,1233.69,338.0,3.845,3.64,1998.5977142825725,2744.31,7775.81,256
853.0,1238.19,339.3333333339542,3.846,3.639,2000.375,2744.38,7826.56,255
854.0,1239.12,339.3333333339542,3.847,3.638,2013.964285714552,2744.25,7817.5,254
855.0,1237.12,338.40000000037253,3.847,3.638,2013.964285714552,2744.25,7852.62,253
856.0,1236.69,338.6666666660458,3.848,3.638,2008.8844285737723,2744.31,7851.19,252
857.0,1228.81,336.0,3.846,3.638,2003.803571429104,2744.38,7830.38,251
858.0,1229.81,336.6666666660458,3.846,3.64,1978.026285711676,2708.31,7885.62,250
859.0,1222.62,334.6666666660458,3.844,3.64,1982.25,2708.25,7806.31,249
860.0,1220.0,334.6666666660458,3.842,3.641,1957.455857146532,2708.31,7805.75,248
861.0,1212.69,345.625,3.833,3.792,1694.188000002876,2541.0,8291.5,247
862.0,1231.06,338.0,3.842,3.922,1718.313000002876,2564.31,8205.81,246
863.0,1226.38,336.6666666660458,3.843,3.641,1988.375,2744.38,7870.62,245
864.0,1224.56,336.0,3.843,3.642,1978.026285711676,2708.31,7810.5,244
865.0,1222.88,336.0,3.842,3.642,1976.375,2708.38,7787.19,243
866.0,1221.69,333.98949999921024,3.842,3.642,1972.8214285708964,2708.25,7763.88,242
867.0,1221.25,335.3333333339542,3.842,3.643,1972.8834285680205,2708.31,7736.69,241
868.0,1222.12,333.3333333339542,3.842,3.642,1972.9464285708964,2708.38,7784.38,240
869.0,1220.25,334.6666666660458,3.842,3.642,1972.9464285708964,2708.38,7761.88,239
870.0,1219.38,334.6666666660458,3.841,3.641,1962.660714285448,2708.38,7830.25,238
871.0,1213.25,332.0,3.841,3.642,1957.455857146532,2708.31,7875.5,237
872.0,1210.5,332.3999999985099,3.841,3.643,1936.9464285708964,2672.38,7851.44,236
873.0,1209.12,331.19999999925494,3.841,3.644,1928.313000002876,2672.31,7838.69,235
874.0,1205.31,330.6666666660458,3.84,3.644,1922.375,2672.38,7853.5,234
875.0,1204.81,330.6666666660458,3.84,3.645,1921.4548571407795,2636.31,7785.94,233
876.0,1205.06,330.6666666660458,3.839,3.645,1916.313000002876,2636.31,7815.12,232
877.0,1206.81,329.3333333339542,3.841,3.645,1916.25,2636.25,7783.5,231
878.0,1210.0,330.0,3.841,3.644,1922.375,2672.38,7821.25,230
879.0,1205.81,329.3333333339542,3.841,3.643,1934.311999997124,2672.31,7802.75,229
880.0,1202.25,329.3333333339542,3.839,3.645,1916.311999997124,2636.31,7862.12,228
881.0,1198.56,328.0,3.838,3.645,1906.027285717428,2636.31,7790.19,227
882.0,1191.56,326.40000000037253,3.837,3.646,1895.740571426228,2636.31,7716.94,226
883.0,1188.06,324.6666666660458,3.835,3.647,1874.311999997124,2600.31,7685.88,225
884.0,1185.0,325.19999999925494,3.835,3.648,1864.9464285708964,2600.38,7750.31,224
890.0,1211.42,333.3333333339542,3.832,3.649,1921.4948571436107,2636.35,7451.39,218
891.0,1209.06,332.0,3.836,3.647,1947.1771428566424,2672.32,7636.0,217
892.0,1204.93,331.3333333339542,3.837,3.647,1942.0972857140005,2672.38,7731.84,216
893.0,1197.86,328.0,3.836,3.647,1926.6057142857464,2636.32,7783.71,215
894.0,1193.98,326.6666666660458,3.835,3.649,1904.3829999994489,2636.38,7813.02,214
895.0,1189.47,326.0,3.834,3.648,1890.6057142857464,2600.32,7787.71,213
896.0,1186.66,325.19999999925494,3.834,3.65,1880.3169999998065,2600.32,7759.68,212
897.0,1188.74,324.6666666660458,3.835,3.65,1875.2041428536177,2600.35,7743.87,211
898.0,1184.26,324.40000000037253,3.833,3.65,1875.208142856136,2600.35,7726.5,210
899.0,1187.1,324.0,3.835,3.649,1864.923428570852,2600.35,7744.48,209
900.0,1187.62,322.6666666660458,3.836,3.65,1875.1381428577008,2600.28,7706.27,208
901.0,1185.7,322.0,3.834,3.649,1875.2091428563,2600.35,7733.48,207
902.0,1184.7,323.19999999925494,3.835,3.649,1870.0652857143432,2600.35,7719.3,206
903.0,1184.64,323.19999999925494,3.834,3.648,1869.9712857156992,2600.26,7743.88,205
904.0,1185.25,322.0,3.835,3.648,1869.9952857140447,2600.28,7732.67,204
905.0,1183.23,322.0,3.835,3.649,1869.9332857150584,2600.22,7748.34,203
906.0,1180.92,321.3333333339542,3.834,3.648,1859.787571426481,2564.36,7772.67,202
907.0,1176.12,320.7428571432829,3.834,3.65,1854.629714284092,2564.34,7688.0,201
908.0,1159.66,317.1428571436554,3.829,3.65,1838.313000002876,2564.31,7667.3,200
909.0,1151.27,325.20350000076,3.815,3.795,1526.3600000012666,2344.98,8237.72,199
910.0,187299.68,86584.9254999999,4.221,3.361,51719.995999999344,62554.59,62554.59,198
911.0,1150.56,318.80000000074506,3.814,3.636,2516.2880000006407,3718.69,11901.28,197
912.0,1160.71,318.0,3.821,3.668,1792.9234285708517,2528.35,8023.49,196
913.0,1166.53,320.0,3.825,3.664,1828.8274285700168,2528.26,7861.25,195
914.0,1169.98,321.19999999925494,3.828,3.661,1839.178142854944,2564.32,7798.53,194
915.0,1171.3,320.6666666660458,3.829,3.659,1849.494857145473,2564.35,7829.34,193
916.0,1172.71,320.40000000037253,3.831,3.659,1849.401857143268,2564.25,7812.86,192
917.0,1171.94,320.0,3.831,3.659,1849.493857141584,2564.35,7809.82,191
918.0,1170.49,320.0,3.831,3.659,1844.3519999999555,2564.35,7792.35,190
919.0,1169.28,320.40000000037253,3.831,3.658,1839.208142854273,2564.35,7776.26,189
920.0,1166.62,318.40000000037253,3.831,3.659,1834.0352857168764,2528.32,7735.56,188
921.0,1163.1,317.59999999962747,3.829,3.659,1828.8914285711944,2528.32,7761.34,187
922.0,1160.87,316.80000000074506,3.83,3.66,1818.6377142854035,2528.35,7728.41,186
923.0,1158.98,315.9428571444005,3.829,3.66,1808.320000000298,2528.32,7723.94,185
924.0,1157.41,314.80000000074506,3.829,3.659,1808.257000001148,2528.26,7687.45,184
925.0,1156.92,314.80000000074506,3.83,3.66,1803.2401428557928,2528.38,7740.1,183
926.0,1156.61,314.80000000074506,3.83,3.66,1803.1701428554952,2492.31,7710.47,182
927.0,1155.12,314.0,3.829,3.66,1802.3440000005064,2492.34,7692.95,181
928.0,1153.92,314.88638571463525,3.829,3.659,1797.9642857145518,2492.25,7704.73,180
929.0,1173.89,334.40000000037253,3.794,3.66,1792.8524285703895,2492.28,9385.36,179
930.0,1139.3,312.7792207803577,3.813,3.663,1784.3290000017732,2492.33,7291.47,178
931.0,1132.86,310.59740259870887,3.816,3.664,1751.7575714308769,2456.33,7485.06,177
932.0,1138.66,311.37662337720394,3.82,3.666,1736.25,2420.25,7567.7,176
933.0,1140.67,311.59999999962747,3.822,3.663,1762.0422857161611,2456.33,7612.39,175
934.0,1152.3,325.19549999944866,3.82,3.796,1484.3600000012666,2289.0,8242.92,174
935.0,1152.44,316.40000000037253,3.82,3.931,1549.143999999389,2348.34,8168.34,173
936.0,1147.91,313.54285714402795,3.822,3.66,1803.2321428563448,2492.38,7785.5,172
937.0,1145.44,312.7272727265954,3.822,3.66,1787.7725714277476,2492.34,7740.81,171
938.0,1143.72,312.40000000037253,3.822,3.66,1777.486857144162,2492.34,7707.66,170
939.0,1140.81,311.82857142947614,3.823,3.66,1772.3440000023693,2456.34,7732.03,169
940.0,1139.59,311.82857142947614,3.823,3.661,1762.057285713032,2456.34,7686.53,168
941.0,1137.47,310.11428571492434,3.823,3.661,1762.0582857150584,2456.34,7674.06,167
942.0,1134.97,309.59999999962747,3.823,3.661,1756.9144285693765,2456.34,7715.0,166
943.0,1133.47,308.80000000074506,3.822,3.661,1746.6287142839285,2456.34,7658.78,165
944.0,1131.5,308.0,3.822,3.661,1746.6297142859548,2456.34,7655.38,164
945.0,1128.75,307.09090909175575,3.821,3.663,1741.486857144162,2420.34,7617.66,163
946.0,1126.94,306.18181818164885,3.82,3.663,1736.375,2420.38,7643.12,162
947.0,1123.72,305.2727272734046,3.82,3.662,1725.9332857131958,2420.22,7602.34,161
948.0,1115.5,302.5454545449465,3.817,3.663,1715.8035714291036,2420.38,7667.16,160
949.0,1104.06,300.0,3.814,3.664,1690.057285713032,2384.34,7546.53,159
950.0,1095.91,296.88311688415706,3.81,3.667,1659.1691428534689,2348.31,7553.53,158
951.0,1093.28,296.0,3.81,3.669,1633.3298571445048,2312.19,7522.47,157
952.0,1094.31,296.7142857145518,3.808,3.67,1623.2011428568512,2312.34,7533.31,156
953.0,1091.12,295.7142857145518,3.81,3.669,1633.4548571445048,2312.31,7569.06,155
954.0,1096.09,296.0,3.811,3.67,1623.205571427941,2312.38,7549.09,154
955.0,1101.47,297.5714285708964,3.814,3.668,1638.6607142854482,2312.38,7628.16,153
956.0,1106.75,299.0,3.814,3.667,1650.8120000008494,2348.31,7618.16,152
957.0,1108.75,300.155844155699,3.816,3.666,1664.375,2348.38,7661.31,151
958.0,1112.62,307.18700000084937,3.808,3.797,1386.375,2184.0,8348.38,150
959.0,1115.56,303.45454545505345,3.816,3.935,1412.375,2204.38,8112.62,149
960.0,1109.38,300.7792207803577,3.816,3.665,1688.3120000008494,2384.31,7674.31,148
961.0,1105.31,298.7272727265954,3.816,3.666,1674.6607142854482,2348.38,7563.94,147
962.0,1103.94,299.53246753290296,3.815,3.667,1664.375,2348.38,7582.12,146
963.0,1102.31,298.90909090824425,3.815,3.668,1659.875,2348.38,7536.88,145
964.0,1101.38,297.19480519369245,3.815,3.668,1659.2321428563446,2348.38,7520.56,144
965.0,1103.5,297.2488051932305,3.815,3.667,1659.1701428554952,2348.31,7565.44,143
966.0,1105.88,298.90909090824425,3.815,3.667,1659.2321428563446,2348.38,7595.12,142
967.0,1106.5,298.7142857145518,3.816,3.665,1664.375,2348.38,7569.06,141
968.0,1103.94,298.4415584411472,3.817,3.665,1664.3129999991506,2348.31,7661.56,140
969.0,1101.81,298.4415584411472,3.817,3.666,1663.669142857194,2352.81,7600.31,139
970.0,1096.06,296.0,3.815,3.667,1654.0262857154012,2348.31,7587.94,138
971.0,1091.94,294.1428571436554,3.813,3.667,1638.6607142854482,2312.38,7590.38,137
972.0,1083.0,292.0,3.81,3.669,1623.2321428563446,2312.38,7562.31,136
973.0,1073.62,289.4285714291036,3.807,3.67,1597.4548571445048,2276.31,7548.5,135
974.0,1068.5,288.0,3.806,3.672,1576.919428572059,2240.31,7512.44,134
975.0,1066.25,286.9230769239366,3.806,3.674,1560.8129999991506,2240.31,7554.81,133
976.0,1067.69,287.2087912093848,3.805,3.675,1560.875,2240.38,7591.12,132
977.0,1065.38,286.2857142854482,3.805,3.673,1560.8129999991506,2240.31,7544.69,131
978.0,11315.0,-8223.895833335817,3.812,3.674,1556.3129999991506,10505.88,17776.0,130
979.0,1093.69,294.8571428563446,3.813,3.667,1648.9464285708964,2348.38,8059.56,129
980.0,1090.69,294.0,3.812,3.669,1633.5178571436554,2312.38,7835.69,128
981.0,1086.56,292.7142857145518,3.812,3.669,1628.375,2312.38,7748.25,127
982.0,1081.69,294.39633333310485,3.8,3.799,1323.3120000008494,2114.06,8379.38,126
983.0,1085.38,293.2857142854482,3.808,3.94,1328.3129999991506,2096.31,8172.75,125
984.0,1076.56,289.58241758309305,3.806,3.672,1614.8120000008494,2276.31,7785.44,124
985.0,1072.75,289.0,3.807,3.674,1587.8120000008494,2240.31,7639.12,123
986.0,1060.81,285.7582417596132,3.802,3.674,1576.8834285717458,2240.31,7565.25,122
987.0,1055.94,283.5384615380317,3.802,3.675,1546.0892857145518,2204.38,7600.81,121
988.0,1050.12,282.30769230797887,3.8,3.677,1530.5977142862976,2204.31,7509.81,120
989.0,1049.25,280.87912087887526,3.8,3.677,1522.625,2170.62,7545.88,119
990.0,1042.62,279.0769230760634,3.798,3.678,1515.875,2168.38,7477.56,118
991.0,1047.81,281.010989010334,3.798,3.679,1499.740571429953,2168.31,7531.81,117
992.0,1040.0,277.7142857145518,3.797,3.678,1511.327750001103,2168.31,7540.75,116
993.0,1041.56,277.7142857145518,3.797,3.679,1493.375,2132.38,7525.06,115
994.0,1036.06,276.80000000074506,3.796,3.679,1497.875,2132.38,7475.5,114
995.0,1035.0,275.1428571417928,3.796,3.68,1484.375,2132.38,7457.44,113
996.0,1033.62,275.59999999962747,3.795,3.68,1479.2321428563446,2132.38,7476.69,112
997.0,1031.94,274.9714285712689,3.795,3.681,1474.0892857145518,2132.38,7453.88,111
998.0,1032.0,274.2857142854482,3.796,3.681,1470.8120000008494,2132.31,7455.62,110
999.0,1031.0,273.2571428567171,3.795,3.68,1470.875,2132.38,7486.81,109
1000.0,1030.0,273.2571428567171,3.795,3.681,1468.884428570047,2132.31,7458.19,108
1001.0,1028.62,273.2571428567171,3.794,3.682,1466.3120000008494,2132.31,7468.88,107
1002.0,1006.31,267.1071428563446,3.768,3.682,1463.8035714291036,7182.0,7182.0,106
1003.0,1023.81,271.7142857145518,3.793,3.681,1474.0262857154012,2132.31,7364.12,105
1004.0,1021.81,270.51428571529686,3.793,3.682,1448.3120000008494,2096.31,7401.0,104
1005.0,1020.25,270.51428571529686,3.793,3.682,1443.8129999991506,2096.31,7427.5,103
1006.0,1021.94,267.62549999915063,3.784,3.802,1127.3129999991506,1890.06,8118.25,102
1007.0,186980.29,166426.42899999954,4.215,3.396,50339.995999999344,60878.97,60878.97,101
1008.0,1031.04,275.1428571417928,3.787,3.664,2276.351999999956,3428.35,12460.42,100
1009.0,1028.99,272.5714285708964,3.79,3.688,1475.3530000001192,2132.35,7876.67,99
1010.0,1030.75,273.4285714291036,3.792,3.689,1486.464999999851,2134.46,7599.01,98
1011.0,1032.22,274.7428571432829,3.794,3.687,1489.495857141912,2132.35,7543.26,97
1012.0,1034.69,274.0571428555995,3.796,3.688,1493.3519999999553,2132.35,7554.14,96
1013.0,1036.86,275.59999999962747,3.797,3.686,1494.6367142852396,2132.35,7562.62,95
1014.0,1036.93,275.88571428507566,3.797,3.685,1499.7485714294016,2132.32,7590.59,94
1015.0,1036.58,275.08571428619325,3.797,3.685,1497.789000000805,2132.29,7578.49,93
1016.0,1036.16,275.08571428619325,3.798,3.686,1494.6057142857462,2132.32,7536.64,92
1017.0,1033.57,273.37142857164145,3.797,3.685,1493.3209999985993,2132.32,7556.51,91
1018.0,1030.98,274.17142857052386,3.797,3.685,1484.320000000298,2132.32,7518.95,90
1019.0,1028.64,272.45714285597205,3.796,3.685,1479.2401428557932,2132.38,7509.57,89
1020.0,1026.69,271.3928571436554,3.797,3.686,1474.0342857148498,2132.32,7499.3,88
1021.0,1024.93,270.5714285708964,3.796,3.685,1468.9854285735637,2096.41,7491.33,87
1022.0,1022.78,270.6285714283585,3.795,3.687,1461.8519999999553,2096.35,7511.29,86
1023.0,1021.95,269.82857142947614,3.796,3.686,1457.218999998644,2096.22,7453.47,85
1024.0,1022.33,270.0,3.796,3.686,1457.375,2096.38,7412.47,84
1025.0,1021.03,269.1765333320945,3.796,3.686,1458.6297142859548,2096.34,7455.23,83
1026.0,1019.86,268.91428571380675,3.795,3.686,1457.327999999747,2096.33,7447.2,82
1027.0,1019.23,268.0,3.795,3.686,1452.8440000023693,2096.34,7444.0,81
1028.0,1018.14,267.08571428619325,3.794,3.687,1452.8440000005066,2096.34,7406.17,80
1029.0,1017.38,267.08571428619325,3.794,3.687,1448.311999997124,2096.31,7465.14,79
1030.0,1015.08,267.08571428619325,3.794,3.686,1443.828000001609,2096.33,7431.47,78
1031.0,1007.11,264.3428571429104,3.792,3.686,1439.359000001103,2060.36,7364.3,77
1032.0,998.47,254.40599999949336,3.778,3.803,1085.3440000005066,1841.0,8129.09,76
1033.0,1011.5,267.65714285708964,3.787,3.952,1106.343999998644,1844.34,8106.91,75
1034.0,1010.88,266.0571428555995,3.79,3.688,1430.34299999848,2060.34,7653.28,74
1035.0,1010.75,266.17142857052386,3.792,3.688,1430.2190000023693,2060.22,7519.72,73
1036.0,1007.81,264.3428571429104,3.791,3.689,1427.7715714275837,2060.34,7473.53,72
1037.0,1007.09,264.3428571429104,3.792,3.688,1421.3440000005066,2060.34,7485.25,71
1038.0,1007.88,264.0,3.791,3.688,1416.8129999991506,2060.31,7452.09,70
1039.0,1007.16,264.3428571429104,3.791,3.688,1421.3440000023693,2060.38,7459.22,69
1040.0,1004.59,262.6285714283585,3.792,3.687,1416.813000002876,2060.31,7481.66,68
1041.0,1001.97,261.2142857145518,3.791,3.688,1412.343999998644,2024.34,7421.53,67
1042.0,1001.09,261.7142857145518,3.791,3.688,1407.2321428563446,2024.38,7438.91,66
1043.0,998.25,260.80000000074506,3.79,3.689,1403.4059999994934,2024.41,7460.91,65
1044.0,997.66,260.80000000074506,3.791,3.689,1396.915428571403,2024.34,7429.44,64
1045.0,995.91,259.88571428507566,3.79,3.689,1396.9154285732657,2024.34,7439.34,63
1046.0,992.81,257.3571428563446,3.788,3.691,1394.375,2024.38,7440.5,62
1047.0,993.81,258.0571428555995,3.789,3.69,1385.375,2024.38,7460.0,61
1048.0,994.78,258.9714285712689,3.788,3.689,1389.811999997124,2024.31,7436.72,60
1049.0,994.59,258.9714285712689,3.789,3.689,1389.875,2024.38,7448.53,59
1050.0,993.62,258.17142857052386,3.789,3.689,1389.9176250007004,2024.41,7511.91,58
1051.0,992.53,257.5714285708964,3.79,3.689,1385.28200000152,2024.28,7469.97,57
1052.0,991.12,258.17142857052386,3.79,3.691,1381.4558571465311,1988.31,7504.16,56
1053.0,988.59,257.2571428567171,3.79,3.69,1376.406000001356,1988.41,7489.34,55
1054.0,985.25,255.6999999992549,3.789,3.691,1371.8120000008494,1988.31,7418.03,54
1055.0,978.22,252.5,3.786,3.691,1366.1202857121823,1988.41,7402.41,53
1056.0,969.47,249.0756302531809,3.782,3.693,1349.313000002876,1952.31,7352.88,52
1057.0,967.16,238.19549999944863,3.771,3.806,987.375,1729.0,8064.56,51
1058.0,980.62,253.8500336110592,3.782,3.956,1016.375,1736.38,7966.72,50
1059.0,978.38,253.6190476194024,3.784,3.694,1350.6607142854482,1988.38,7483.81,49
1060.0,976.62,252.10084033571184,3.784,3.694,1349.311999997124,1988.31,7411.5,48
1061.0,973.5,251.09243697486812,3.783,3.693,1349.375,1952.38,7343.81,47
1062.0,971.69,249.37815126217905,3.783,3.694,1340.375,1952.38,7301.56,46
1063.0,972.25,249.37815126217905,3.783,3.695,1335.813000002876,1952.31,7307.25,45
1064.0,973.25,250.2352941185236,3.784,3.694,1335.811999997124,1952.31,7303.19,44
1065.0,974.88,250.85714285634452,3.784,3.693,1340.375,1952.38,7277.12,43
1066.0,973.56,250.38655462116003,3.784,3.693,1344.811999997124,1952.31,7294.06,42
1067.0,973.5,250.2352941185236,3.783,3.693,1340.375,1952.38,7333.88,41
1068.0,969.38,248.3697478994727,3.782,3.693,1340.313000002876,1952.31,7318.5,40
1069.0,968.88,248.3697478994727,3.783,3.694,1331.436999997124,1952.44,7314.31,39
1070.0,967.56,248.0952380951494,3.783,3.694,1331.25,1952.25,7329.44,38
1071.0,967.69,248.0952380951494,3.782,3.694,1326.75,1952.25,7379.12,37
1072.0,964.56,246.6554621849209,3.783,3.696,1326.875,1916.38,7350.12,36
1073.0,962.06,246.4411764703691,3.783,3.695,1317.875,1916.38,7331.56,35
1074.0,962.31,246.83333333395424,3.782,3.695,1315.625,1918.62,7406.94,34
1075.0,962.88,246.3809523805976,3.784,3.695,1313.375,1916.38,7356.06,33
1076.0,962.06,246.6554621849209,3.783,3.696,1313.313000002876,1916.31,7355.06,32
1077.0,961.88,246.4411764703691,3.783,3.695,1313.375,1916.38,7334.94,31
1078.0,957.25,244.6386554613709,3.782,3.696,1308.75,1916.25,7266.75,30
1079.0,951.0,241.6764705888927,3.779,3.696,1299.811999997124,1916.31,7210.44,29
1080.0,946.56,239.29411764629185,3.776,3.698,1286.311999997124,1880.31,7252.81,28
1081.0,942.44,237.7058823537081,3.776,3.699,1272.875,1880.38,7219.06,27
1082.0,941.5,225.625,3.765,3.808,910.375,1638.0,8056.25,26
1083.0,952.44,243.08823529444635,3.775,3.96,939.1691428534688,1664.31,7985.75,25
1084.0,947.94,240.79411764629185,3.776,3.698,1286.375,1880.38,7366.62,24
1085.0,945.19,239.93699999712408,3.776,3.698,1281.938000002876,1880.44,7322.31,23
1086.0,948.31,240.16666666604576,3.776,3.699,1276.313000002876,1880.31,7271.06,22
1087.0,949.5,240.8823529407382,3.778,3.699,1281.811999997124,1880.31,7244.75,21
1088.0,948.25,239.59663865529,3.778,3.698,1286.375,1880.38,7266.12,20
1089.0,948.62,239.59663865529,3.778,3.699,1281.875,1880.38,7292.44,19
1090.0,948.25,239.59663865529,3.778,3.7,1281.875,1880.38,7312.06,18
1091.0,949.75,240.8823529407382,3.779,3.698,1281.875,1880.38,7334.62,17
1092.0,949.69,240.6050420179963,3.779,3.697,1286.311999997124,1880.31,7334.62,16
1093.0,948.31,240.0952380951494,3.779,3.697,1286.3434999994934,1880.31,7327.25,15
1094.0,947.81,240.0952380951494,3.779,3.697,1281.811999997124,1880.31,7356.69,14
1095.0,945.94,238.8907563034445,3.779,3.697,1281.875,1880.38,7384.75,13
1096.0,944.25,239.3823529407382,3.778,3.699,1276.313000002876,1880.31,7395.19,12
1097.0,942.0,238.0,3.778,3.698,1272.311999997124,1880.31,7351.69,11
1098.0,941.19,237.57983193174005,3.777,3.715,1263.875,1844.38,7376.0,10
1099.0,939.06,236.33333333395424,3.777,3.699,1260.313000002876,1844.31,7324.25,9
1100.0,937.88,235.9047619048506,3.776,3.7,1259.375,1844.38,7299.06,8
1101.0,938.75,236.29411764629185,3.777,3.699,1254.875,1844.38,7303.25,7
1102.0,937.12,236.29411764629185,3.777,3.699,1259.375,1844.38,7290.62,6
1103.0,933.81,234.79414285346863,3.776,3.7,1254.875,1844.38,7338.0,5
1104.0,925.75,230.40000000037253,3.773,3.7,1245.875,1844.38,7254.12,4
1105.0,921.62,228.59999999962747,3.772,3.702,1227.813000002876,1808.31,7200.69,3
1106.0,919.12,228.2571428567171,3.77,3.702,1218.811999997124,1808.31,7231.31,2
1107.0,914.06,211.90050000324845,3.758,3.81,847.375,1561.0,8065.69,1
1108.0,949261.22,161718.42499999888,4.209,3.267,48869.987999999896,875200.7,875200.7,0
1.0,2590.02,1239.007,3.66,3.225,5376.0,6678.01,10821.98,1133
2.0,7342.94,1284.4960000000028,4.237,3.242,5424.991000000002,6678.02,10543.36,1132
3.0,7309.44,1201.674666666666,4.239,3.248,5411.008000000002,6656.99,10471.59,1131
4.0,7298.15,1168.9930000000022,4.241,3.251,5404.000000000007,6650.02,10320.89,1130
6.0,64732.97,1176.0,4.286,3.253,5396.993000000002,107396.87,107396.87,1128
7.0,3329.98,1026.9617142857169,3.698,3.485,5074.62115384615,5940.0,5940.0,1127
8.0,6029.98,1055.4864419642836,4.044,3.478,5081.530615384632,5940.0,5940.0,1126
9.0,6029.98,1057.787766233785,4.046,3.479,5065.710000000021,5940.0,5940.0,1125
10.0,6029.98,1070.0017777777684,4.044,3.483,5052.8550000000105,5940.0,5940.0,1124
11.0,423018.97,3960.0,4.269,3.123,220326.3670000001,429677.93,429677.93,1123
12.0,8414.98,888.0,4.032,3.903,1940.3519999999555,2913.34,6140.32,1122
13.0,2263.2,888.0,4.036,3.37,5202.33600000001,6168.32,9423.33,1121
14.0,2260.8,885.5989999999292,4.036,3.37,5202.366999999853,6175.36,9395.36,1120
15.0,2258.4,880.8009999999776,4.037,3.369,5195.32799999998,6168.32,9388.32,1119
16.0,2256.0,880.7999999999302,4.038,3.368,5195.234000000055,6161.25,9381.25,1118
17.0,2253.6,878.402999999933,4.039,3.368,5188.320999999996,6154.34,9353.34,1117
18.0,2251.2,876.0,4.039,3.368,5174.304999999935,6147.3,9332.29,1116
19.0,2246.4,871.2029999999795,4.039,3.368,5167.327999999863,6140.32,9360.32,1115
20.0,2244.0,866.3979999999283,4.039,3.369,5160.352000000072,6126.37,9304.35,1114
21.0,2241.6,866.3990000000922,4.039,3.369,5153.280999999959,6119.27,9332.26,1113
22.0,2239.2,864.0,4.039,3.37,5139.32799999998,6112.32,9297.34,1112
23.0,2234.41,856.7970000000205,4.039,3.371,5132.320999999996,6105.31,9292.23,1111
24.0,2234.39,859.2029999999795,4.04,3.371,5125.25,6098.23,9283.23,1110
25.0,2234.73,856.7970000000205,4.04,3.372,5125.343999999925,6091.33,9283.33,1109
26.0,2232.0,854.405999999959,4.04,3.372,5118.3120000000345,6084.3,9262.31,1108
27.0,2229.61,852.0,4.04,3.372,5111.32799999998,6077.34,9276.33,1107
28.0,2227.19,849.609999999986,4.04,3.372,5100.836500000092,6070.34,9234.34,1106
29.0,2224.8,844.8120000000345,4.04,3.373,5097.343999999925,6063.33,9255.33,1105
30.0,2222.36,842.4070000000065,4.04,3.374,5090.32799999998,6056.31,9255.33,1104
31.0,2220.0,844.7970000000205,4.04,3.374,5083.32799999998,6049.34,9234.33,1103
32.0,2220.0,840.0,4.04,3.374,5076.3129999999655,6049.34,9206.33,1102
33.0,2217.59,840.0,4.04,3.375,5076.3120000000345,6042.33,9248.34,1101
34.0,2215.2,835.2029999999795,4.04,3.376,5069.3429999999935,6035.33,9220.33,1100
35.0,2215.22,830.405999999959,4.021,3.688,5026.030999999959,5999.03,9275.03,1099
36.0,2222.38,830.405999999959,4.038,3.676,5041.375,6014.38,9269.38,1098
37.0,2222.41,835.219000000041,4.04,3.379,5076.311999999918,6049.34,9241.34,1097
38.0,2220.0,832.7810000000754,4.04,3.376,5076.313000000082,6049.34,9248.31,1096
39.0,2215.19,828.0,4.04,3.377,5069.342999999877,6035.34,9227.34,1095
40.0,2212.78,828.0,4.04,3.378,5055.343999999808,6028.34,9227.34,1094
41.0,2210.41,823.2190000002738,4.04,3.378,5048.311999999685,6014.34,9213.34,1093
42.0,2208.0,823.188000000082,4.04,3.379,5041.186999999918,6007.19,9192.19,1092
43.0,2208.0,823.1880000003148,4.04,3.379,5034.343999999808,6007.31,9192.31,1091
44.0,2205.59,820.813000000082,4.04,3.38,5027.375,6000.38,9171.38,1090
45.0,2203.19,818.375,4.04,3.381,5020.344000000041,5993.38,9157.38,1089
46.0,2200.81,816.0,4.039,3.381,5013.375,5986.38,9171.38,1088
47.0,2198.41,813.594000000041,4.039,3.382,5006.313000000082,5979.28,9122.31,1087
48.0,2196.0,813.625,4.039,3.383,4999.375,5972.34,9164.34,1086
49.0,2193.59,811.2189999998081,4.039,3.385,4992.342999999877,5965.38,9136.34,1085
50.0,2193.59,808.813000000082,4.039,3.383,4992.344000000041,5958.38,9150.38,1084
51.0,2191.19,811.219000000041,4.039,3.384,4985.405999999959,5958.41,9136.38,1083
52.0,2191.91,806.4060000001919,4.039,3.384,4978.311999999685,5951.31,9129.34,1082
53.0,2188.81,806.4070000001229,4.039,3.385,4978.342999999877,5944.34,9143.34,1081
54.0,2186.38,804.0,4.039,3.386,4971.407000000123,5937.41,9101.41,1080
55.0,2186.44,804.0,4.038,3.386,4964.375,5930.38,9122.38,1079
56.0,2184.0,801.563000000082,4.038,3.387,4957.313000000082,5930.31,9157.31,1078
57.0,2184.0,801.625,4.038,3.387,4957.375,5923.38,9115.38,1077
58.0,2181.56,799.25,4.038,3.387,4950.311999999918,5923.31,9115.31,1076
59.0,2179.19,789.625,4.018,3.709,4914.0,5887.0,9170.0,1075
60.0,205853.38,3080.0100000000093,4.271,3.17,71099.99900000007,82440.0,82440.0,1074
61.0,2172.0,794.3999999999069,3.998,3.398,5207.00699999975,6164.61,9548.61,1073
62.0,2172.0,796.8000000000466,4.0,3.393,4976.479999999981,5912.48,9188.48,1072
63.0,2172.0,795.0,4.001,3.391,4976.319999999832,5912.32,9188.32,1071
64.0,2172.0,795.0,4.001,3.392,4969.183000000194,5912.38,9152.38,1070
65.0,2172.0,795.0,4.001,3.393,4961.952000000048,5912.35,9152.35,1069
66.0,2172.0,795.0,4.001,3.393,4952.354999999981,5912.35,9152.35,1068
67.0,2160.0,790.8000000000466,4.001,3.394,4947.519999999786,5912.32,9116.32,1067
68.0,2160.0,790.8000000000466,4.001,3.395,4940.352000000188,5876.35,9152.35,1066
69.0,2160.0,788.8000000000466,4.001,3.395,4933.08899999992,5876.29,9116.29,1065
70.0,2160.03,788.8000000000466,4.001,3.395,4928.320000000065,5876.32,9116.32,1064
71.0,2160.0,788.8000000000466,4.002,3.396,4922.319999999832,5876.32,9080.32,1063
72.0,2160.0,788.8000000000466,4.002,3.397,4916.320000000065,5876.32,9116.32,1062
73.0,2160.0,784.8000000000466,4.002,3.396,4911.528000000166,5876.33,9080.33,1061
74.0,2148.0,784.8000000000466,4.002,3.397,4904.359000000171,5840.36,9080.36,1060
75.0,2148.0,780.8000000000466,4.002,3.398,4904.234000000171,5840.23,9080.23,1059
76.0,2148.0,780.0,4.002,3.399,4892.297000000253,5840.3,9044.3,1058
77.0,2148.0,780.0154999999795,4.001,3.4,4889.9280000003055,5840.33,9080.33,1057
78.0,2148.0,778.0,4.002,3.4,4882.760000000009,5840.36,9044.36,1056
79.0,2148.0,774.0,4.002,3.4,4880.327999999747,5840.33,9044.33,1055
80.0,2148.0,774.0,4.002,3.4,4875.558999999892,5840.36,9116.36,1054
81.0,2136.0,773.0,4.001,3.402,4868.45299999998,5804.45,9044.45,1053
82.0,2136.0,771.0,4.002,3.403,4868.3910000000615,5804.39,9044.39,1052
83.0,2136.0,769.6000000000931,4.002,3.402,4861.144000000088,5804.34,9044.34,1051
84.0,2150.41,763.2189999998081,4.013,3.731,4816.0,5789.0,9128.0,1050
85.0,2148.0,760.8000000000466,3.999,3.722,4820.313000000082,5768.31,9116.31,1049
86.0,2148.0,768.0,4.001,3.406,4862.311999999918,5804.31,9116.31,1048
87.0,2136.0,768.0,4.001,3.404,4862.311999999918,5804.31,9080.31,1047
88.0,2136.0,764.0,4.001,3.405,4856.313000000082,5804.31,9044.31,1046
89.0,2136.0,762.0155000002123,4.002,3.405,4850.344000000041,5804.34,9044.34,1045
90.0,2136.0,762.0,4.001,3.406,4844.34300000011,5804.34,9044.34,1044
91.0,2136.0,762.3999999999069,4.001,3.406,4839.388000000035,5804.19,9044.19,1043
92.0,2136.0,758.3999999999069,4.001,3.406,4832.34300000011,5768.34,9044.34,1042
93.0,2124.0,760.8000000000466,4.0,3.407,4825.112999999896,5768.31,9008.31,1041
94.0,2124.0,756.8000000000466,4.0,3.407,4820.343999999808,5768.34,9008.34,1040
95.0,2124.0,756.0,4.0,3.409,4814.297000000253,5768.31,9008.31,1039
96.0,2124.0,755.1999999999534,4.001,3.409,4808.34300000011,5768.34,9008.34,1038
97.0,2124.0,755.1999999999534,4.001,3.409,4802.219000000041,5768.22,9008.22,1037
98.0,2124.0,751.1999999999534,4.0,3.409,4796.343999999808,5768.34,9015.5,1036
99.0,2124.0,753.0,4.0,3.411,4796.343999999808,5732.34,8972.34,1035
100.0,2123.69,749.6000000000931,3.999,3.411,4791.331000000006,5734.53,8974.53,1034
101.0,2112.0,750.0,4.0,3.411,4781.975000000093,5732.38,9008.38,1033
102.0,2120.91,750.0,3.999,3.412,4778.375,5732.38,9008.38,1032
