Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
103.0,2112.0,748.0,3.999,3.412,4772.34300000011,5732.34,9008.38,1031
104.0,2117.12,746.3999999999069,3.999,3.413,4767.574999999953,5732.38,8900.38,1030
105.0,2112.0,746.3999999999069,3.999,3.413,4766.313000000082,5732.31,8972.31,1029
106.0,2112.0,746.3999999999069,3.999,3.413,4760.188000000082,5732.19,8972.19,1028
107.0,2112.0,742.0,3.998,3.414,4701.612999999896,5680.81,8992.81,1027
108.0,2123.0,736.811999999918,4.009,3.744,4732.0,5712.0,9079.06,1026
109.0,202900.55,2820.0,4.271,3.229,69480.00200000033,80789.99,80789.99,1025
110.0,2124.0,741.0,3.99,3.407,5048.320000000298,6020.32,9476.32,1024
111.0,2124.0,745.2000000001863,3.993,3.416,4784.353000000119,5732.35,9080.35,1023
112.0,2124.0,746.0019999998622,3.993,3.414,4790.350999999791,5732.35,9044.35,1022
113.0,2112.0,744.7999999998137,3.994,3.415,4784.320000000298,5732.32,9044.32,1021
114.0,2112.0,744.7999999998137,3.994,3.416,4781.916000000201,5732.32,9008.32,1020
115.0,2112.0,744.7999999998137,3.994,3.417,4774.720999999903,5732.32,9044.32,1019
116.0,2112.0,742.7999999998137,3.994,3.416,4767.550999999978,5732.35,9008.35,1018
117.0,2112.0,742.0,3.994,3.418,4760.320000000298,5696.32,9008.32,1017
118.0,2112.0,742.0,3.994,3.418,4753.120000000112,5696.32,9008.32,1016
119.0,2110.17,738.0,3.994,3.419,4745.9199999999255,5696.32,9008.32,1015
120.0,2100.0,738.0,3.994,3.419,4738.719999999739,5696.32,9008.32,1014
121.0,2100.0,738.0,3.994,3.42,4731.482000000309,5696.28,8972.29,1013
122.0,2100.0,734.0,3.994,3.42,4730.311999999918,5660.31,9008.31,1012
123.0,2100.0,732.7999999998137,3.995,3.421,4724.280999999959,5660.28,9008.28,1011
124.0,2100.0,733.2000000001863,3.995,3.421,4717.143999999389,5660.34,9008.34,1010
125.0,2088.0,731.2000000001863,3.994,3.422,4706.39000000013,5660.39,8972.39,1009
126.0,2088.0,729.6000000000931,3.994,3.423,4700.35999999987,5660.36,8961.89,1008
127.0,2088.0,725.6000000000931,3.994,3.423,4694.359000000171,5624.36,8972.36,1007
128.0,2088.0,725.6000000000931,3.995,3.424,4688.343000000343,5624.34,8972.34,1006
129.0,2088.0,726.0,3.994,3.424,4682.344000000041,5624.34,8972.34,1005
130.0,2088.0,726.0,3.995,3.424,4676.358999999706,5624.36,8972.36,1004
131.0,2088.0,726.0,3.995,3.426,4673.943999999668,5624.34,8972.34,1003
132.0,2076.0,720.0,3.995,3.426,4664.328999999911,5624.33,8936.33,1002
133.0,2090.38,715.2189999995753,4.006,3.763,4613.0,5586.03,9023.03,1001
134.0,2088.0,715.2000000001863,3.991,3.755,4616.344000000507,5588.34,9044.34,1000
135.0,2088.0,722.3999999999069,3.994,3.429,4666.743999999482,5624.34,8972.34,999
136.0,2075.97,722.3999999999069,3.993,3.428,4670.343000000343,5624.34,8936.34,998
137.0,2076.0,719.0,3.994,3.427,4659.575000000186,5624.38,8936.38,997
138.0,2076.0,718.7999999998137,3.993,3.428,4652.311999999918,5588.31,8972.31,996
139.0,2076.0,719.2000000001863,3.993,3.428,4645.080999999307,5588.28,8936.28,995
140.0,2076.0,715.2000000001863,3.993,3.43,4637.913000000175,5588.31,8900.31,994
141.0,2076.0,715.2000000001863,3.993,3.43,4630.7440000004135,5588.34,8900.34,993
142.0,2075.38,717.0,3.993,3.429,4628.311999999918,5588.31,8936.31,992
143.0,2064.0,713.6000000000931,3.993,3.431,4622.311999999918,5552.31,8900.31,991
144.0,2064.0,712.0,3.992,3.431,4616.313000000082,5552.31,8900.31,990
145.0,2064.0,710.3999999999069,3.992,3.432,4604.218999999575,5552.22,8864.22,989
146.0,2064.0,710.3999999999069,3.992,3.433,4598.344000000507,5552.34,8900.34,988
147.0,2064.0,706.3999999999069,3.992,3.433,4592.343000000343,5552.34,8900.34,987
148.0,2052.0,706.3999999999069,3.992,3.435,4587.48099999968,5552.28,8864.28,986
149.0,2052.0,706.3999999999069,3.992,3.434,4586.343000000343,5516.34,8900.34,985
150.0,2052.0,704.9920000000857,3.992,3.433,4580.375,5516.38,8900.38,984
151.0,2052.0,704.7999999998137,3.992,3.435,4574.218000000343,5516.22,8900.22,983
152.0,2052.0,704.7999999998137,3.992,3.435,4568.344000000507,5516.34,8864.34,982
153.0,2052.0,700.7999999998137,3.992,3.437,4565.912000000011,5516.31,8864.31,981
154.0,2052.0,703.2000000001863,3.991,3.436,4562.375,5516.38,8864.38,980
155.0,2052.0,699.2000000001863,3.991,3.438,4556.311999999918,5516.31,8900.31,979
156.0,2040.0,699.6000000000931,3.991,3.437,4550.375,5480.38,8864.38,978
157.0,2054.44,693.561999999918,4.002,3.772,4494.0,5467.0,8946.0,977
158.0,2064.0,694.3999999999069,3.984,3.777,4450.7520000007935,5444.35,8972.35,976
159.0,2064.0,701.6000000000931,3.986,3.437,4592.353000000119,5516.35,8936.35,975
160.0,2064.0,703.2000000001863,3.986,3.435,4592.321000000462,5552.32,8936.32,974
161.0,2052.0,699.2000000001863,3.986,3.436,4587.521000000648,5516.32,8936.32,973
162.0,2060.29,699.2000000001863,3.987,3.436,4580.350999999791,5516.35,8936.35,972
163.0,2052.0,699.2000000001863,3.987,3.436,4573.15099999914,5516.35,8900.35,971
164.0,2052.0,699.2000000001863,3.987,3.437,4565.95200000098,5516.35,8900.35,970
165.0,2052.0,699.2000000001863,3.986,3.437,4558.618999999482,5516.22,8900.22,969
166.0,2040.0,699.2000000001863,3.987,3.438,4550.319999999832,5480.32,8900.32,968
167.0,2040.0,697.2000000001863,3.986,3.438,4544.319999999832,5480.32,8900.32,967
168.0,2040.0,695.2000000001863,3.987,3.439,4537.151999999769,5480.35,8936.35,966
169.0,2040.0,695.2000000001863,3.987,3.439,4529.950999999419,5480.35,8900.35,965
170.0,2040.0,695.2000000001863,3.988,3.441,4522.712999999989,5480.31,8900.31,964
171.0,2040.0,695.2000000001863,3.988,3.441,4522.625,5446.62,8902.62,963
172.0,2028.0,691.2000000001863,3.988,3.441,4508.313000000082,5444.31,8900.31,962
173.0,2028.0,691.2000000001863,3.988,3.443,4508.327999999281,5444.33,8900.33,961
174.0,2028.0,689.6000000000931,3.988,3.443,4496.328000000212,5444.33,8900.33,960
175.0,2028.0,687.6000000000931,3.988,3.443,4490.25,5444.25,8864.25,959
176.0,2028.0,688.0,3.988,3.443,4484.219000000041,5408.22,8900.22,958
177.0,2028.0,684.0,3.988,3.444,4478.344000000507,5408.34,8864.34,957
178.0,2028.0,684.0,3.988,3.445,4472.436999999918,5408.44,8864.44,956
179.0,2016.0,684.0,3.988,3.445,4465.283999999985,5408.48,8828.48,955
180.0,2016.0,680.0103333336301,3.988,3.446,4460.328000000212,5408.33,8828.33,954
181.0,2028.0,679.2189999995753,3.999,3.779,4403.0,5376.0,8946.03,953
182.0,2016.0,679.2000000001863,3.985,3.772,4400.311999999918,5372.31,8936.31,952
183.0,2028.0,682.3999999999069,3.988,3.45,4460.375,5408.38,8864.38,951
184.0,2016.0,680.3999999999069,3.987,3.447,4465.049999999814,5408.25,8864.25,950
185.0,2016.0,678.3999999999069,3.987,3.447,4454.313000000082,5408.31,8828.31,949
186.0,2016.0,676.7999999998137,3.987,3.448,4448.344000000507,5372.34,8828.34,948
187.0,2016.0,676.7999999998137,3.987,3.448,4442.343999999575,5372.34,8828.34,947
188.0,2016.0,675.2000000001863,3.987,3.448,4436.344000000507,5372.34,8828.34,946
189.0,2004.0,673.2000000001863,3.987,3.449,4429.080999999307,5372.28,8792.28,945
190.0,2004.0,673.6000000000931,3.986,3.45,4421.8809999995865,5372.28,8828.28,944
191.0,2012.78,673.6000000000931,3.987,3.45,4418.343999999575,5372.34,8843.47,943
192.0,2004.0,669.6000000000931,3.986,3.451,4412.281999999657,5372.28,8828.28,942
193.0,2004.0,672.0,3.986,3.451,4406.311999999918,5336.31,8792.31,941
194.0,2004.0,668.0,3.986,3.452,4400.25,5336.25,8843.28,940
195.0,2004.0,668.3999999999069,3.986,3.453,4393.049999999814,5336.25,8828.25,939
196.0,1992.0,666.3999999999069,3.986,3.453,4388.218999999575,5336.22,8792.22,938
197.0,1992.0,664.0,3.985,3.453,4382.343999999575,5336.34,8828.34,937
198.0,1992.0,664.0,3.986,3.454,4378.618999999482,5336.22,8828.22,936
199.0,1992.0,664.7999999998137,3.986,3.454,4376.311999999918,5300.31,8792.31,935
200.0,1992.0,663.2000000001863,3.985,3.454,4371.544000000693,5300.34,8792.34,934
201.0,1992.0,661.2000000001863,3.985,3.456,4364.311999999918,5300.31,8756.31,933
202.0,1992.0,661.6000000000931,3.984,3.455,4364.343999999575,5300.34,8756.34,932
203.0,1992.0,657.6000000000931,3.985,3.456,4358.25,5300.25,8756.25,931
204.0,1980.0,656.0,3.984,3.456,4352.313000000082,5300.31,8792.31,930
205.0,1989.56,652.75,3.994,3.785,4284.0,5250.0,8869.0,929
206.0,200351.9,2820.0,4.268,3.274,66990.0160000003,78270.02,78270.02,928
207.0,2004.0,654.3999999999069,3.973,3.449,4767.5840000002645,5768.38,9476.38,927
208.0,2004.0,662.3999999999069,3.977,3.46,4394.319999999832,5336.32,8864.32,926
209.0,2004.0,662.0,3.977,3.458,4412.354000000283,5336.35,8864.35,925
210.0,2004.0,660.0,3.978,3.458,4406.319999999832,5336.32,8864.32,924
211.0,2004.0,664.0,3.978,3.459,4400.320000000298,5336.32,8864.32,923
212.0,2004.0,664.0,3.979,3.459,4400.320999999531,5336.32,8828.32,922
213.0,2004.0,661.9948333334178,3.979,3.459,4393.088999999687,5336.29,8828.29,921
214.0,1992.0,661.6000000000931,3.979,3.459,4382.320000000298,5300.32,8864.32,920
215.0,1992.0,660.0320000001229,3.978,3.459,4376.38300000038,5300.38,8828.38,919
216.0,1992.0,657.6000000000931,3.979,3.461,4370.194999999832,5300.19,8828.19,918
217.0,1992.0,657.6000000000931,3.979,3.46,4358.289000000339,5300.29,8828.29,917
218.0,1992.0,657.6000000000931,3.979,3.461,4352.351999999955,5300.35,8828.35,916
219.0,1980.0,658.0,3.979,3.461,4349.881000000518,5264.28,8792.28,915
220.0,1980.03,657.6000000000931,3.98,3.461,4342.728000000119,5264.33,8792.33,914
221.0,1980.0,653.6000000000931,3.98,3.461,4335.464999999851,5264.26,8828.26,913
222.0,1980.0,652.0,3.98,3.462,4328.281000000425,5264.28,8828.28,912
223.0,1980.0,652.0,3.98,3.462,4321.160000000149,5264.36,8792.36,911
224.0,1968.0,648.0,3.98,3.463,4313.9280000003055,5228.33,8792.33,910
225.0,1968.0,650.0,3.98,3.466,4306.686999999918,5230.69,8794.69,909
226.0,1968.0,646.3999999999069,3.98,3.464,4298.23499999987,5228.23,8792.23,908
227.0,1968.0,646.3999999999069,3.98,3.464,4292.344000000507,5228.34,8792.34,907
228.0,1968.0,648.0,3.98,3.465,4285.189999999944,5228.39,8792.39,906
229.0,1968.0,644.7999999998137,3.98,3.465,4280.296999999788,5228.3,8720.3,905
230.0,1968.0,640.7810000004247,3.99,3.788,4214.030999999493,5180.0,8869.0,904
231.0,1968.0,640.0,3.977,3.782,4205.943000000436,5156.34,8828.34,903
232.0,1968.0,643.2000000001863,3.979,3.469,4274.343000000343,5192.34,8756.34,902
233.0,1968.0,644.7999999998137,3.979,3.467,4280.311999999918,5228.31,8792.31,901
234.0,1968.0,643.2000000001863,3.979,3.467,4274.343000000343,5192.34,8756.34,900
235.0,1956.0,640.0,3.979,3.467,4263.513000000268,5192.31,8720.31,899
236.0,1956.0,639.5999999996275,3.979,3.468,4256.343999999575,5192.34,8720.34,898
237.0,1956.0,640.0,3.978,3.468,4249.143999999389,5192.34,8756.34,897
238.0,1956.0,640.0,3.978,3.469,4241.944000000134,5192.34,8756.34,896
239.0,1956.0,636.0,3.978,3.469,4238.313000000082,5156.31,8720.31,895
240.0,1956.0,636.0310000004247,3.978,3.47,4234.712000000291,5156.31,8720.31,894
241.0,1944.0,638.0,3.978,3.47,4227.543999999762,5156.34,8764.66,893
242.0,1944.0,634.4000000003725,3.978,3.469,4220.344000000507,5156.34,8756.34,892
243.0,1944.0,634.0,3.977,3.47,4220.311999999918,5156.31,8720.31,891
244.0,1944.0,632.7999999998137,3.978,3.47,4208.344000000507,5156.34,8684.34,890
245.0,1944.0,630.0,3.977,3.47,4205.9119999995455,5156.31,8684.31,889
246.0,1944.0,631.2000000001863,3.977,3.472,4198.712000000291,5120.31,8684.31,888
247.0,1944.0,627.2000000001863,3.977,3.472,4196.343999999575,5120.34,8720.34,887
248.0,1932.0,627.2000000001863,3.977,3.472,4191.544000000693,5120.34,8684.34,886
249.0,1932.0,628.0,3.977,3.472,4190.25,5120.25,8684.25,885
250.0,1932.0,626.0,3.976,3.472,4184.281000000425,5120.28,8684.28,884
251.0,1932.0,623.936999999918,3.976,3.473,4177.1430000001565,5120.34,8720.31,883
252.0,1932.0,624.0,3.976,3.474,4169.912999999709,5084.31,8684.31,882
253.0,1932.0,622.0,3.975,3.475,4166.311999999918,5084.31,8720.31,881
254.0,1929.62,616.813000000082,3.984,3.793,4081.0,5047.0,8792.0,880
255.0,1932.0,617.5999999996275,3.967,3.788,4069.0869999993593,5012.29,8756.29,879
256.0,1932.0,620.7999999998137,3.969,3.477,4155.51900000032,5084.32,8720.32,878
257.0,1932.0,625.5999999996275,3.972,3.474,4162.752000001259,5084.35,8720.35,877
258.0,1932.0,626.0,3.973,3.474,4169.917999999598,5084.32,8720.32,876
259.0,1932.0,627.5999999996275,3.973,3.472,4169.951999999583,5084.35,8684.35,875
260.0,1932.0,627.2000000001863,3.973,3.473,4162.754999999888,5084.35,8720.35,874
261.0,1932.0,627.2000000001863,3.973,3.473,4160.378999999724,5084.38,8720.38,873
262.0,1932.0,627.2000000001863,3.973,3.473,4154.225999999791,5084.23,8720.23,872
263.0,1920.0,625.2000000001863,3.973,3.473,4148.257000000216,5084.26,8720.26,871
264.0,1920.0,625.2000000001863,3.973,3.473,4141.151999999769,5084.35,8684.35,870
265.0,1920.0,623.2000000001863,3.974,3.475,4136.320000000298,5048.32,8720.32,869
266.0,1920.0,623.2000000001863,3.974,3.474,4130.351000000723,5048.35,8720.35,868
267.0,1920.0,619.2000000001863,3.974,3.475,4126.743999999948,5048.34,8756.34,867
268.0,1920.0,619.2000000001863,3.974,3.475,4124.359000000171,5048.36,8720.36,866
269.0,1920.0,619.2000000001863,3.975,3.475,4118.313000000082,5048.31,8758.66,865
270.0,1920.0,616.0,3.975,3.476,4112.360000000335,5048.36,8756.36,864
271.0,1920.0,617.5999999996275,3.975,3.476,4105.143999999389,5048.34,8720.34,863
272.0,1908.0,616.0,3.974,3.477,4100.328000000678,5012.33,8720.33,862
273.0,1908.0,612.0,3.974,3.477,4094.218000000343,5012.22,8756.22,861
274.0,1908.0,614.4000000003725,3.973,3.478,4088.311999999918,5012.31,8684.31,860
275.0,1908.0,610.4000000003725,3.973,3.479,4082.313000000082,5012.31,8695.27,859
276.0,1908.0,612.7999999998137,3.973,3.479,4076.3600000003353,5012.36,8684.36,858
277.0,1908.0,610.0,3.973,3.478,4076.297000000253,5012.3,8684.3,857
278.0,1905.59,604.811999999918,3.981,3.796,4004.0,4963.0,8736.0,856
279.0,1908.0,605.5999999996275,3.97,3.791,3989.943999999203,4940.34,8684.34,855
280.0,1908.0,606.0,3.97,3.483,4070.313000000082,5012.31,8684.31,854
281.0,1908.0,608.0,3.972,3.482,4064.344000000506,4976.34,8648.34,853
282.0,1908.0,608.0,3.971,3.481,4070.311999999918,5012.31,8648.31,852
283.0,1896.0,605.5999999996275,3.972,3.481,4069.111999999732,5012.31,8648.31,851
284.0,1896.0,604.0,3.971,3.482,4058.3439999995753,4976.34,8648.34,850
285.0,1895.97,600.0,3.97,3.483,4047.5439999997616,4976.34,8612.34,849
286.0,1896.0,602.0,3.97,3.484,4046.375,4976.38,8648.38,848
287.0,1896.0,598.4000000003725,3.97,3.483,4040.3439999995753,4976.34,8648.34,847
288.0,1896.0,600.0,3.97,3.485,4034.186999999918,4976.19,8612.19,846
289.0,1884.0,596.0,3.97,3.485,4033.2999999998137,4976.5,8612.5,845
290.0,1884.0,596.7999999998137,3.97,3.485,4025.912999999709,4940.31,8576.31,844
291.0,1884.0,594.0,3.969,3.485,4022.311999999918,4940.31,8648.31,843
292.0,1884.0,595.2000000001863,3.969,3.485,4016.375,4940.38,8648.38,842
293.0,1884.0,593.02324999962,3.97,3.485,4011.513000000268,4940.31,8612.31,841
294.0,1884.0,593.5999999996275,3.969,3.487,4010.5,4940.5,8612.5,840
295.0,1885.41,594.0,3.969,3.486,4006.5,4942.5,8650.5,839
296.0,1884.0,589.9948333334178,3.969,3.487,3998.344000000506,4904.34,8612.34,838
297.0,1872.0,592.0,3.969,3.487,3997.2060000002384,4904.41,8612.41,837
298.0,1872.0,588.0,3.968,3.487,3989.944000000134,4904.34,8612.34,836
299.0,1871.97,590.0,3.968,3.487,3986.3439999995753,4904.34,8612.34,835
300.0,1872.0,588.0,3.968,3.486,3980.280999999493,4904.28,8576.28,834
301.0,1872.0,583.2000000001863,3.966,3.487,3975.575000000186,4904.38,8612.38,833
302.0,1869.62,583.25,3.974,3.8,3885.0,4844.0,8687.0,832
303.0,198528.87,-59936.27933335118,4.265,3.282,64619.9980000006,75809.98,75809.98,831
304.0,1896.0,590.0,3.961,3.489,4486.816000000574,5516.42,9620.42,830
305.0,1908.0,600.0,3.966,3.491,4076.384999999777,5012.38,8684.38,829
306.0,1908.0,602.4000000003725,3.967,3.49,4097.9199999999255,5012.32,8684.32,828
307.0,1908.0,604.0,3.967,3.488,4100.226999999955,5012.23,8684.23,827
308.0,1908.0,606.0,3.968,3.487,4100.350999999791,5012.35,8684.35,826
309.0,1908.0,606.0,3.967,3.487,4097.951999999583,5012.35,8648.35,825
310.0,1908.0,605.5999999996275,3.968,3.487,4088.348000000231,5012.35,8684.35,824
311.0,1908.0,605.5999999996275,3.969,3.487,4083.5520000001416,5012.35,8684.35,823
312.0,1896.0,605.5999999996275,3.968,3.487,4076.3209999995306,5012.32,8684.32,822
313.0,12.0,43.63636363577098,3.066,3.489,98.6959999902174,5.98,5.98,821
314.0,1908.0,612.7999999998137,3.974,3.483,4141.026999999769,5048.23,8720.23,820
315.0,1896.0,602.0,3.97,3.481,4097.951999999583,5012.35,8684.35,819
316.0,1896.0,600.0,3.97,3.487,4058.320000000298,4976.32,8648.32,818
317.0,1884.0,600.0,3.97,3.489,4047.528000000864,4976.33,8648.33,817
318.0,1884.0,596.0,3.97,3.488,4040.359000001103,4940.36,8695.58,816
319.0,1884.0,597.5999999996275,3.97,3.489,4028.234000001103,4940.23,8684.23,815
320.0,1884.0,598.0,3.97,3.489,4022.3600000003353,4940.36,8648.36,814
321.0,12.0,42.85714285634458,3.066,3.489,92.14628568012267,5.98,5.98,813
322.0,1884.0,594.0206666653976,3.97,3.488,4082.337833333761,5012.34,8720.31,812
323.0,1884.0,594.0,3.97,3.49,4004.328000000678,4940.33,8648.33,811
324.0,1872.0,592.0,3.97,3.491,3997.018999999389,4904.22,8612.22,810
325.0,1872.0,590.0,3.969,3.49,3989.990999999456,4904.39,8576.39,809
326.0,1872.0,590.4000000003725,3.969,3.491,3982.712999999523,4904.31,8612.31,808
327.0,1862.39,576.0,3.972,3.795,3927.0149999996647,4879.01,8673.0,807
328.0,1860.0,576.0,3.964,3.794,3866.311999998986,4796.31,8612.31,806
329.0,1848.0,572.0,3.96,3.499,3944.2820000005886,4868.28,8684.28,805
330.0,1860.0,582.0,3.965,3.502,3908.312999999151,4832.31,8612.31,804
331.0,1872.0,587.1875999998301,3.968,3.496,3950.344000001438,4868.34,8576.34,803
332.0,1860.0,583.2000000001863,3.968,3.494,3956.3439999995753,4868.34,8612.34,802
333.0,1860.0,584.0,3.968,3.493,3953.974999999628,4868.38,8612.38,801
334.0,1860.0,582.0,3.967,3.494,3944.375,4868.38,8576.38,800
335.0,1863.94,584.0,3.967,3.495,3938.311999998986,4868.31,8576.31,799
336.0,1860.0,580.0,3.967,3.495,3932.3429999994114,4832.34,8576.34,798
337.0,1848.0,580.0,3.967,3.495,3926.311999998986,4832.31,8576.31,797
338.0,1848.0,578.0,3.967,3.496,3920.375,4832.38,8576.38,796
339.0,1848.0,578.4000000003725,3.967,3.495,3914.3439999995753,4832.34,8540.34,795
340.0,1848.0,576.0,3.966,3.496,3908.25,4832.25,8576.25,794
341.0,1848.0,576.7999999998137,3.967,3.496,3908.312999999151,4832.31,8540.31,793
342.0,1848.0,574.0,3.966,3.497,3896.2810000004247,4832.28,8576.28,792
343.0,1848.0,572.0,3.966,3.497,3890.311999998986,4796.31,8576.31,791
344.0,1836.0,570.5999999996275,3.965,3.497,3889.113000000827,4796.31,8576.31,790
345.0,1836.0,572.0,3.965,3.498,3878.2810000004247,4796.28,8540.28,789
346.0,1836.0,568.0,3.964,3.499,3872.312999999151,4796.31,8540.31,788
347.0,1836.0,570.0,3.965,3.498,3867.544000001624,4796.34,8540.34,787
348.0,1836.0,570.4000000003725,3.964,3.499,3860.3439999995753,4760.34,8504.34,786
349.0,1836.0,568.0,3.964,3.498,3860.31200000085,4760.31,8540.31,785
350.0,1836.0,568.7999999998137,3.963,3.499,3854.375,4760.38,8540.38,784
351.0,1821.62,556.8119999989867,3.967,3.799,3780.0,4732.0,8631.0,783
352.0,1836.0,566.0,3.955,3.803,3656.3519999999553,4616.35,8684.35,782
353.0,1836.0,570.0,3.959,3.502,3872.2229999993,4796.22,8612.22,781
354.0,1836.0,570.0,3.96,3.499,3884.352999999188,4796.35,8587.94,780
355.0,1836.0,574.0,3.96,3.498,3881.950000000186,4796.35,8576.35,779
356.0,1836.0,573.5999999996275,3.96,3.499,3878.320000000298,4796.32,8576.32,778
357.0,1836.0,571.2000000001863,3.961,3.498,3872.320000000298,4796.32,8612.32,777
358.0,1836.0,570.0,3.961,3.498,3860.3159999996415,4760.32,8612.32,776
359.0,1836.0,570.0,3.962,3.498,3854.35899999924,4760.36,8576.36,775
360.0,1824.0,566.0,3.963,3.499,3845.9199999999255,4760.32,8648.32,774
361.0,1832.45,564.0,3.963,3.499,3836.352000000887,4760.35,8612.35,773
362.0,1824.0,564.0,3.963,3.5,3830.350999999792,4724.35,8576.35,772
363.0,1824.0,560.0,3.963,3.502,3818.320000000298,4724.32,8540.32,771
380.0,1764.0,544.0,3.953,4.379,-113.58400001004338,5.98,5.98,754
381.0,1788.0,544.0,3.959,3.51,3722.359000001103,4652.36,8504.36,753
382.0,1788.0,543.0,3.958,3.509,3716.311999999918,4616.31,8432.31,752
383.0,1788.0,542.0,3.958,3.51,3710.311999999918,4616.31,8468.31,751
384.0,1788.0,542.0,3.958,3.51,3709.0810000002384,4616.28,8468.28,750
385.0,1788.0,540.0,3.958,3.511,3701.819000000134,4616.22,8432.22,749
386.0,1788.0,542.0,3.957,3.51,3698.313000001013,4616.31,8468.31,748
387.0,1776.0,538.0,3.957,3.51,3692.31200000085,4616.31,8468.31,747
388.0,1776.0,540.0,3.957,3.511,3686.307833334431,4580.28,8432.31,746
389.0,1776.0,538.0,3.956,3.511,3680.2189999995753,4580.22,8396.22,745
390.0,1776.0,538.0,3.956,3.511,3674.218000000343,4580.22,8468.22,744
391.0,1776.0,538.0,3.956,3.512,3673.1749999998137,4580.38,8432.38,743
392.0,1776.0,538.0,3.956,3.513,3673.128000000492,4580.33,8432.33,742
393.0,1776.0,540.0,3.956,3.512,3668.327999999746,4580.33,8468.33,741
394.0,1776.0,536.0,3.956,3.512,3662.3429999994114,4580.34,8432.34,740
395.0,1776.0,535.0,3.955,3.512,3658.712999999523,4580.31,8470.31,739
396.0,1764.0,534.0,3.955,3.512,3651.575000000186,4544.38,8432.38,738
397.0,1764.0,530.0,3.953,3.512,3650.312999999151,4544.31,8432.31,737
398.0,1759.19,530.375,3.958,3.812,3507.0,4466.03,8652.0,736
399.0,196804.51,188233.3916666676,4.261,3.291,63089.98100000061,74249.98,74249.98,735
400.0,186659.01,3120.0,4.262,3.158,63869.97999999952,75120.0,75120.0,734
401.0,1800.0,528.0,3.948,3.477,4220.351999999955,5264.35,9980.35,733
402.0,1802.46,534.0,3.95,3.524,3737.887999999337,4652.29,8612.29,732
403.0,1800.0,536.0,3.951,3.524,3745.120000000112,4652.32,8540.32,731
404.0,1801.89,537.0,3.951,3.523,3745.148999999277,4652.35,8528.0,730
405.0,1800.0,538.0,3.951,3.522,3740.352000000887,4652.35,8504.35,729
406.0,1800.0,540.5999999996275,3.952,3.522,3737.954999999143,4652.35,8576.35,728
407.0,1788.0,540.5999999996275,3.952,3.521,3734.350999999792,4652.35,8576.35,727
408.0,1788.0,536.0,3.952,3.52,3728.350999999792,4616.35,8576.35,726
409.0,1788.0,536.0,3.952,3.52,3722.319999999367,4616.32,8540.32,725
410.0,1788.0,539.0,3.953,3.52,3716.289000001736,4616.26,8576.26,724
411.0,1788.0,536.0,3.953,3.52,3710.320000000298,4616.32,8576.32,723
412.0,1776.0,533.0,3.953,3.521,3698.350999999792,4580.35,8504.35,722
413.0,1776.0,532.0,3.953,3.521,3692.319999999367,4580.32,8540.32,721
414.0,1776.0,530.9922500001267,3.952,3.523,3680.327999998816,4580.33,8504.33,720
415.0,1764.0,530.0,3.952,3.522,3665.9599999999614,4544.36,8432.36,719
416.0,1764.0,530.0,3.953,3.523,3656.3600000003353,4544.36,8468.36,718
417.0,1764.0,526.0,3.951,3.523,3650.31200000085,4544.31,8468.31,717
418.0,1764.0,524.0,3.951,3.523,3632.35899999924,4544.36,8468.36,716
419.0,1752.0,522.5999999996275,3.951,3.524,3622.742999999784,4508.34,8432.34,715
420.0,1752.0,520.0,3.949,3.525,3620.313000000082,4508.31,8432.31,714
421.0,1740.0,514.0,3.944,3.525,3593.911999999545,4472.31,8468.31,713
422.0,1728.0,511.0,3.943,3.529,3543.543000000529,4436.34,8468.34,712
423.0,1728.0,506.0,3.94,3.531,3521.927999998443,4400.33,8432.33,711
424.0,1730.41,511.1880000010133,3.947,3.817,3402.01600000076,4354.02,8610.02,710
425.0,1728.0,509.0,3.938,3.813,3399.4500000001863,4328.25,8540.25,709
426.0,1728.0,506.0,3.939,3.533,3512.3120000008494,4400.31,8504.31,708
427.0,1728.0,505.0,3.938,3.534,3500.343999999576,4400.34,8468.34,707
428.0,1716.0,504.0,3.939,3.534,3488.3120000008494,4364.31,8468.31,706
429.0,1716.0,504.0,3.939,3.534,3478.743999999948,4364.34,8432.34,705
430.0,1716.0,503.0,3.938,3.534,3470.3120000008494,4364.31,8434.0,704
431.0,1716.0,503.0,3.94,3.534,3458.31299999915,4364.31,8432.31,703
432.0,1728.0,512.0,3.947,3.533,3488.343999999576,4400.34,8324.34,702
433.0,1728.0,511.0,3.947,3.529,3529.0810000002384,4436.28,8360.28,701
434.0,1728.0,511.0,3.948,3.528,3529.1119999988005,4436.31,8360.31,700
435.0,1728.0,512.0,3.948,3.528,3518.25,4436.25,8360.25,699
436.0,1728.0,510.0,3.947,3.528,3514.71199999936,4400.31,8360.31,698
437.0,1716.0,509.0,3.946,3.529,3512.3120000008494,4400.31,8360.31,697
438.0,1723.22,508.0,3.946,3.529,3500.344000001438,4400.34,8396.34,696
439.0,1716.0,506.0,3.946,3.53,3493.0810000002384,4400.28,8373.22,695
440.0,1716.0,506.0,3.946,3.53,3482.3429999994114,4364.34,8396.34,694
441.0,1704.0,503.0,3.945,3.53,3476.343999999576,4364.34,8324.34,693
442.0,1704.0,503.0,3.945,3.531,3470.2820000005886,4364.28,8360.28,692
443.0,1704.0,502.2811428569257,3.945,3.531,3464.3119999989867,4364.31,8360.31,691
444.0,1704.0,501.0,3.944,3.531,3457.0810000002384,4364.28,8360.28,690
445.0,1704.0,501.7142857145518,3.944,3.532,3449.900199999101,4328.31,8360.31,689
446.0,1770.78,553.0,3.945,3.531,3446.31299999915,4328.31,8288.31,688
447.0,1752.0,550.0,3.941,3.502,3632.3429999994114,4544.34,8540.34,687
448.0,1704.0,504.0,3.95,3.811,3479.0,4431.0,8764.0,686
449.0,1704.0,498.0,3.939,3.825,3205.1199999991804,4184.32,8756.32,685
450.0,1692.0,493.0,3.937,3.555,3446.383999999613,4328.38,8540.38,684
451.0,1692.0,494.0,3.935,3.539,3404.352999999188,4292.35,8432.35,683
452.0,1704.0,500.0,3.941,3.538,3413.9319999990985,4292.32,8396.32,682
453.0,1704.0,500.1428571427241,3.942,3.534,3446.3520000008866,4328.35,8396.35,681
454.0,1704.0,501.0,3.942,3.534,3452.3509999997914,4328.35,8346.82,680
455.0,1704.0,501.0,3.942,3.533,3442.7200000006706,4328.32,8396.32,679
456.0,1704.0,498.8571428572759,3.942,3.532,3440.351999999956,4328.35,8396.35,678
457.0,1704.0,500.0,3.942,3.532,3434.3509999997914,4328.35,8396.35,677
458.0,1692.0,500.0,3.942,3.533,3428.3120000008494,4328.31,8396.31,676
459.0,1692.0,500.0,3.942,3.532,3421.120000000112,4292.35,8396.32,675
460.0,1692.0,497.0,3.942,3.533,3410.320000000298,4292.32,8396.32,674
461.0,1692.0,496.0,3.943,3.533,3399.48900000006,4292.29,8396.29,673
462.0,1692.0,496.0,3.942,3.534,3392.328000000678,4292.33,8396.33,672
464.0,1656.0,486.4285714281723,3.913,4.3,5480.351999998093,5.98,1124.35,670
465.0,1668.0,486.0,3.936,3.546,3248.3520000008866,4112.35,8180.35,669
466.0,1668.0,487.2857142854482,3.938,3.538,3314.2229999993,4184.22,8288.22,668
467.0,1668.0,487.0,3.938,3.537,3320.3199999993667,4220.32,8324.32,667
468.0,1668.0,490.0,3.939,3.538,3320.3509999997914,4220.35,8324.35,666
469.0,1668.0,487.2857142854482,3.939,3.537,3320.351999999956,4220.35,8324.35,665
470.0,1668.0,487.2857142854482,3.939,3.537,3314.321000000462,4184.32,8324.32,664
471.0,1656.0,486.0,3.938,3.537,3305.947999998927,4184.35,8360.35,663
472.0,1656.0,483.0,3.939,3.537,3296.3509999997914,4184.35,8360.35,662
473.0,1656.0,482.0,3.938,3.539,3284.320000000298,4184.32,8324.32,661
474.0,1656.0,480.4285714281723,3.938,3.539,3278.3520000008866,4148.35,8360.35,660
475.0,1656.0,481.0,3.939,3.541,3269.9519999995828,4148.35,8360.35,659
476.0,1656.0,480.0,3.938,3.541,3266.3199999993667,4148.32,8360.32,658
477.0,1644.0,480.0,3.938,3.54,3260.3199999993667,4148.32,8324.33,657
478.0,1653.92,479.0,3.937,3.54,3255.5590000003576,4148.36,8360.36,656
479.0,1644.03,476.5714285718277,3.937,3.54,3248.328000000678,4148.33,8324.33,655
480.0,1644.0,478.2857142854482,3.936,3.54,3248.360000000336,4112.36,8288.36,654
481.0,1644.0,477.0,3.936,3.54,3241.158999999054,4112.36,8288.36,653
482.0,1644.0,476.0,3.936,3.542,3233.943999999203,4112.34,8324.34,652
483.0,1644.0,476.0,3.935,3.542,3226.7280000010505,4112.33,8324.33,651
484.0,1632.0,475.7142857145518,3.935,3.542,3224.35899999924,4112.36,8324.36,650
485.0,1632.0,475.7142857145518,3.935,3.542,3218.39100000076,4112.39,8288.39,649
486.0,1637.62,473.1428571427241,3.934,3.542,3212.218999999576,4112.19,8288.19,648
487.0,1622.41,472.8279999997467,3.934,3.84,3045.0,3997.0,8582.02,647
488.0,195951.07,3910.004999999888,4.255,3.297,61020.00200000033,72180.0,72180.0,646
489.0,1656.0,473.7142857145518,3.922,3.509,3903.519999999553,4976.32,10268.32,645
490.0,1668.0,483.0,3.928,3.553,3314.2880000006407,4184.29,8504.29,644
491.0,1680.0,488.1428571427241,3.931,3.551,3350.317999999039,4220.32,8468.32,643
492.0,1680.0,488.0,3.932,3.548,3362.317999999039,4220.32,8468.32,642
493.0,1680.0,488.0,3.934,3.547,3356.285000000149,4220.29,8504.29,641
494.0,1668.0,486.0,3.936,3.548,3350.320000000298,4220.32,8504.32,640
495.0,1668.0,482.0,3.936,3.548,3377.952624999918,4266.01,8514.01,639
496.0,1668.0,482.8571428572759,3.936,3.548,3326.3509999997914,4184.35,8504.35,638
497.0,1668.0,480.0,3.936,3.549,3320.453000000678,4184.45,8432.45,637
498.0,1665.06,478.2812857143581,3.935,3.549,3305.9519999995828,4184.35,8468.35,636
499.0,1656.0,477.0,3.935,3.549,3291.5200000004843,4148.32,8396.32,635
500.0,1656.0,476.0,3.935,3.549,3284.3199999993667,4148.32,8396.32,634
501.0,1644.0,476.0,3.934,3.549,3272.3509999997914,4148.35,8324.36,633
502.0,1644.0,474.4285714281723,3.934,3.55,3260.328000000678,4148.33,8360.33,632
503.0,1644.0,473.1428571427241,3.933,3.549,3254.313000000082,4112.31,8360.31,631
504.0,1644.0,471.8571428572759,3.933,3.55,3242.343999999576,4112.34,8360.34,630
505.0,1718.56,526.0,3.933,3.55,3236.3430000003427,4112.34,8324.34,629
506.0,1704.0,518.0,3.93,3.52,3446.35899999924,4328.36,8540.36,628
507.0,1692.0,516.0,3.928,3.523,3410.219000001438,4292.22,8539.11,627
508.0,1692.0,514.0206666653976,3.927,3.526,3392.360000000336,4292.36,8540.36,626
509.0,1692.0,512.0,3.926,3.526,3380.2180000003427,4256.22,8576.22,625
510.0,1692.0,510.8571428572759,3.926,3.526,3374.218999999576,4256.22,8504.22,624
511.0,1680.0,508.0,3.924,3.527,3368.3279999997467,4256.33,8432.33,623
512.0,1663.19,508.8129999991506,3.916,3.83,3157.0,4123.01,8820.0,622
513.0,1683.62,507.0,3.916,3.828,3140.2810000004247,4076.28,8684.28,621
514.0,1680.0,509.0,3.922,3.533,3341.818999999203,4220.22,8504.22,620
515.0,1680.0,510.0,3.924,3.529,3356.3120000008494,4256.34,8540.31,619
516.0,1680.0,508.0,3.924,3.529,3362.3120000008494,4256.31,8504.31,618
517.0,1680.0,507.0,3.923,3.528,3356.218999999576,4256.22,8540.22,617
518.0,1680.0,506.0,3.923,3.528,3350.3429999994114,4220.34,8504.34,616
519.0,1680.0,507.4285714281723,3.923,3.529,3344.375,4220.38,8504.38,615
520.0,1680.0,505.0,3.923,3.529,3338.31299999915,4220.31,8504.31,614
521.0,1668.0,505.984499999322,3.922,3.53,3332.343999999576,4220.34,8468.34,613
522.0,1668.0,506.0,3.922,3.529,3326.3120000008494,4220.31,8540.31,612
523.0,1668.0,504.0,3.922,3.529,3320.25,4184.25,8504.25,611
524.0,1668.0,502.8571428572759,3.922,3.531,3314.31299999915,4184.31,8540.31,610
525.0,1668.0,503.0,3.922,3.53,3308.3120000008494,4184.31,8576.31,609
526.0,1668.0,502.0,3.921,3.53,3302.375,4184.38,8504.38,608
527.0,1656.0,499.2857142854482,3.921,3.53,3296.25,4184.25,8504.25,607
528.0,1656.0,498.0,3.921,3.531,3284.343999999576,4148.34,8468.34,606
529.0,1656.0,499.7028571423143,3.92,3.532,3284.3429999994114,4148.34,8504.34,605
530.0,1656.0,497.0,3.92,3.532,3272.218999999576,4148.22,8504.22,604
531.0,1656.0,496.0,3.92,3.533,3266.3429999994114,4148.34,8468.34,603
532.0,1656.0,497.1428571427241,3.919,3.532,3260.3429999994114,4148.34,8504.34,602
533.0,1656.0,495.0,3.919,3.533,3255.5429999995977,4148.34,8468.34,601
534.0,1644.0,494.0,3.918,3.533,3248.3429999994114,4112.34,8468.34,600
535.0,1631.97,485.7142857145518,3.911,3.533,3230.3429999994114,4112.34,8544.94,599
536.0,1617.62,492.0,3.906,3.842,2982.0,3948.0,8827.0,598
537.0,1644.0,496.0,3.905,3.837,3003.5750000001863,9031.56,9648.87,597
538.0,1644.0,498.0,3.915,3.539,3212.25,4076.25,8497.5,596
539.0,1644.0,494.2857142854482,3.916,3.535,3248.31299999915,4112.31,8468.31,595
540.0,1644.0,496.0,3.916,3.535,3236.375,4112.38,8540.38,594
541.0,1644.0,495.0,3.916,3.535,3230.3120000008494,4112.31,8504.31,593
542.0,1644.0,496.0,3.917,3.536,3224.3120000008494,4112.31,8504.31,592
543.0,1644.0,492.0,3.916,3.536,3228.9000000003725,4114.5,8506.5,591
544.0,1644.0,492.0,3.916,3.535,3212.25,4076.25,8504.25,590
545.0,1632.0,492.0,3.917,3.536,3212.375,4076.38,8468.38,589
546.0,1632.0,490.2857142854482,3.918,3.536,3212.25,4076.25,8504.25,588
547.0,1632.0,489.0,3.918,3.536,3205.050000000745,4076.25,8468.25,587
548.0,1632.0,487.7142857145518,3.918,3.537,3194.25,4076.25,8540.25,586
549.0,1632.0,486.4285714291036,3.917,3.537,3183.574999999255,4076.38,8468.38,585
550.0,1632.0,487.0,3.917,3.539,3176.3120000008494,4040.31,8504.31,584
551.0,1632.0,485.1428571436554,3.917,3.538,3176.31299999915,4040.31,8468.31,583
552.0,1620.0,485.1428571436554,3.917,3.539,3168.9870000015944,4040.19,8504.19,582
553.0,1620.0,486.0,3.917,3.539,3164.31299999915,4040.31,8468.31,581
554.0,1620.0,483.8571428563446,3.917,3.54,3158.3120000008494,4040.31,8468.31,580
555.0,1620.0,484.0,3.917,3.539,3152.375,4040.38,8468.38,579
556.0,1620.0,482.5714285708964,3.916,3.539,3146.25,4004.25,8432.25,578
557.0,1620.0,480.0,3.915,3.542,3134.31299999915,4004.31,8468.31,577
558.0,1596.0,474.0,3.91,3.541,3122.375,4004.38,8432.38,576
559.0,1584.0,471.0,3.903,3.545,3074.375,3932.38,8432.38,575
560.0,1591.19,482.375,3.902,3.851,2877.0,3836.0,8750.0,574
561.0,1617.69,477.8571428563446,3.909,3.843,2895.5120000001043,3824.31,8576.31,573
562.0,1608.0,479.4285714291036,3.913,3.548,3125.9749999996275,4004.38,8432.38,572
563.0,1608.0,477.4285714291036,3.912,3.545,3128.25,4004.25,8396.25,571
564.0,1613.75,477.8571428563446,3.912,3.544,3122.31299999915,4004.31,8432.31,570
565.0,1608.0,476.0,3.911,3.547,3110.3120000008494,3968.31,8396.31,569
566.0,1608.0,475.0,3.911,3.546,3104.25,3968.25,8360.25,568
567.0,1608.0,473.5714285708964,3.912,3.545,3104.31299999915,3968.31,8396.31,567
568.0,1596.0,474.0,3.91,3.545,3098.31299999915,3968.31,8468.31,566
569.0,1607.19,474.0,3.91,3.547,3092.3120000008494,3968.31,8360.31,565
570.0,1596.0,474.0,3.91,3.545,3097.050000000745,3968.25,8396.25,564
571.0,1596.0,474.0,3.91,3.545,3092.375,3968.38,8396.38,563
572.0,1596.0,474.0,3.91,3.545,3092.3120000008494,3968.31,8396.31,562
573.0,1596.0,475.7142857145518,3.91,3.545,3089.912000000477,3968.31,8396.31,561
574.0,1596.0,473.0,3.909,3.546,3086.3120000008494,3968.31,8424.62,560
575.0,1596.0,474.4285714291036,3.909,3.546,3082.7750000003725,3968.38,8360.38,559
576.0,1596.0,473.1428571436554,3.909,3.546,3075.5120000001043,3932.31,8360.31,558
577.0,1596.0,471.0,3.908,3.546,3068.3120000008494,3932.31,8432.31,557
578.0,1584.0,470.8571428563446,3.908,3.546,3062.375,3932.38,8432.38,556
579.0,1584.0,470.0,3.907,3.548,3053.912000000477,3932.31,8432.31,555
580.0,1591.5,467.5714285708964,3.908,3.547,3050.375,3896.38,8432.38,554
581.0,1572.0,464.1428571436554,3.904,3.548,3044.375,3896.38,8396.38,553
582.0,1560.0,461.0,3.9,3.55,3008.375,3860.38,8396.38,552
583.0,1560.0,458.0,3.898,3.554,2954.375,3824.38,8432.38,551
584.0,1550.38,468.0,3.891,3.858,2758.0,3717.0,8708.0,550
585.0,190698.24,179378.23033333384,4.246,3.315,58500.0,69629.98,69629.98,549
586.0,1596.0,469.0,3.883,3.574,3455.320000000298,4616.32,10880.32,548
587.0,1608.0,475.0,3.896,3.565,3068.320000000298,3932.32,8720.32,547
588.0,1608.0,480.0,3.901,3.559,3125.919999999925,3968.32,8576.32,546
589.0,1620.0,480.0,3.903,3.557,3146.285000000149,4004.29,8612.29,545
590.0,1620.0,479.5714285708964,3.904,3.556,3146.321000000462,4004.32,8648.32,544
591.0,1608.0,479.0025833323598,3.905,3.557,3140.320000000298,4004.32,8576.32,543
592.0,1608.0,477.0,3.907,3.555,3134.351000001654,4004.35,8648.35,542
593.0,1608.0,474.0,3.907,3.555,3122.3509999997914,3968.35,8612.35,541
594.0,1608.0,474.88814285583794,3.907,3.556,3111.5262000001967,3968.32,8612.32,540
595.0,1596.0,470.5714285708964,3.907,3.556,3098.3909999988973,3968.39,8576.39,539
596.0,1596.0,469.2857142854482,3.906,3.556,3082.752000000328,3932.35,8540.35,538
597.0,1597.91,468.0,3.905,3.557,3068.5469999983907,3932.55,8576.55,537
598.0,1584.0,466.69485714286566,3.905,3.557,3056.1959999986,3932.2,8540.2,536
599.0,1584.0,465.4285714291036,3.904,3.557,3050.3279999997467,3896.33,8576.33,535
600.0,1584.0,466.0,3.904,3.557,3038.3590000011027,3896.36,8504.36,534
601.0,1584.0,464.1428571436554,3.904,3.558,3032.3120000008494,3896.31,8540.31,533
602.0,1572.0,462.8571428563446,3.903,3.558,3025.160000000149,3896.36,8504.36,532
603.0,1572.0,461.5714285708964,3.903,3.558,3014.3120000008494,3860.31,8468.31,531
604.0,1572.0,460.2857142854482,3.902,3.559,3008.3289999999106,3860.33,8452.22,530
605.0,1572.0,459.0,3.902,3.559,2996.359999999404,3860.36,8432.36,529
606.0,1560.0,458.0,3.901,3.56,2984.3430000003427,3860.34,8468.34,528
607.0,1560.0,456.4285714291036,3.9,3.56,2978.359999999404,3824.36,8360.36,527
608.0,1560.0,455.5714285708964,3.898,3.56,2972.359999999404,3824.36,8396.36,526
609.0,1538.41,463.2190000005066,3.888,3.862,2723.0159999988973,3675.02,8806.02,525
610.0,1560.0,456.0,3.891,3.862,2708.344000000506,3644.34,8648.34,524
611.0,1560.0,455.5714285708964,3.897,3.564,2953.019000001252,3824.22,8432.22,523
612.0,1560.0,456.8438571430743,3.898,3.562,2972.31299999915,3824.31,8468.31,522
613.0,1560.0,456.8571428563446,3.899,3.561,2972.25,3824.25,8432.25,521
614.0,1560.0,458.0,3.899,3.561,2966.3430000003427,3824.34,8468.34,520
615.0,1562.97,455.5714285708964,3.898,3.56,2960.4059999994934,3824.41,8432.41,519
616.0,1560.0,457.0,3.897,3.561,2954.343999998644,3824.34,8432.34,518
617.0,1548.0,456.0,3.898,3.562,2945.912999998778,3788.31,8396.31,517
618.0,1548.0,453.0,3.898,3.563,2936.281000001356,3788.28,8468.28,516
619.0,1548.0,451.7142857145518,3.897,3.562,2930.219000000506,3788.22,8396.22,515
620.0,1548.0,451.7142857145518,3.896,3.562,2924.3430000003427,3788.34,8432.34,514
621.0,1548.0,450.80000000074506,3.897,3.562,2917.1120000015944,3752.31,8432.31,513
622.0,1548.0,450.4285714291036,3.896,3.562,2912.343999998644,3752.34,8432.34,512
623.0,1536.0,448.0,3.897,3.563,2906.31299999915,3752.31,8468.31,511
624.0,1536.0,450.0,3.896,3.563,2900.344000000506,3752.34,8396.34,510
625.0,1536.0,449.0,3.896,3.562,2894.3430000003427,3752.34,8432.34,509
626.0,1536.0,447.7714285701513,3.895,3.562,2888.3430000003427,3752.34,8432.34,508
627.0,1536.0,448.2857142854482,3.895,3.563,2881.137800000608,3716.31,8396.31,507
628.0,1536.0,447.08571428619325,3.894,3.564,2876.333333333954,3716.31,8396.31,506
629.0,1536.0,447.0,3.894,3.563,2870.3120000008494,3716.31,8432.31,505
630.0,1535.31,447.0,3.894,3.563,2864.25,3716.25,8432.25,504
631.0,1524.0,445.7142857145518,3.893,3.564,2858.343999998644,3716.34,8432.34,503
632.0,1500.0,436.45714285597205,3.886,3.565,2837.9749999996275,3680.38,8396.38,502
634.0,1512.0,439.7142857145518,3.887,3.909,1981.0880000013856,2888.29,8072.29,500
635.0,1524.0,440.1428571436554,3.892,3.569,2804.351999999956,3644.35,8540.35,499
636.0,1524.0,441.4285714291036,3.893,3.567,2822.2579999994487,3680.26,8468.26,498
637.0,1512.0,438.4285714291036,3.893,3.567,2823.552999999374,3680.35,8432.35,497
638.0,1512.0,439.542857144028,3.892,3.567,2816.3509999979287,3680.35,8468.32,496
639.0,1512.0,440.0,3.892,3.57,2810.351000001654,3644.35,8468.35,495
640.0,1512.0,439.2857142854482,3.89,3.568,2804.3313333336264,3644.35,8396.35,494
641.0,1512.0,438.8571428563446,3.892,3.569,2798.351999999956,3644.35,8432.35,493
642.0,1512.0,438.8571428563446,3.892,3.568,2804.4529999997467,3644.45,8396.45,492
643.0,1512.0,437.5714285708964,3.892,3.567,2804.1870000008494,3644.19,8396.19,491
644.0,1512.0,436.2857142854482,3.892,3.568,2801.9209999982268,3644.32,8396.32,490
645.0,1512.0,436.2857142854482,3.891,3.569,2792.320000000298,3644.32,8432.32,489
646.0,1500.0,438.0,3.891,3.569,2792.351999999956,3644.35,8396.35,488
647.0,1500.0,435.0,3.891,3.569,2786.3280000016093,3644.33,8396.33,487
648.0,1500.0,435.0,3.891,3.569,2780.3590000011027,3644.36,8432.36,486
649.0,1500.0,433.7142857145518,3.891,3.57,2774.31299999915,3608.34,8360.31,485
650.0,1500.0,433.7142857145518,3.891,3.57,2773.152800001204,3608.33,8396.36,484
651.0,1500.0,432.4285714291036,3.89,3.571,2765.912999998778,3608.31,8396.31,483
652.0,1500.0,432.3428571429104,3.89,3.572,2756.31299999915,3608.31,8396.31,482
653.0,1500.0,431.1428571436554,3.889,3.57,2756.3120000008494,3608.31,8432.31,481
654.0,1500.0,432.8571428563446,3.889,3.57,2750.3120000008494,3608.31,8432.31,480
655.0,1488.0,431.0,3.889,3.572,2744.3120000008494,3572.31,8432.31,479
656.0,1476.0,425.5714285708964,3.883,3.571,2738.3430000003427,3572.34,8396.34,478
657.0,1459.22,436.81200000084937,3.873,3.882,2450.0159999988973,3395.02,8757.0,477
658.0,1476.0,429.0,3.879,3.879,2449.050000000745,3356.25,8576.25,476
659.0,1476.0,427.2857142854482,3.881,3.578,2696.3430000003427,3536.34,8432.34,475
660.0,1484.56,426.1714285705239,3.882,3.578,2690.31299999915,3536.31,8432.31,474
661.0,1483.47,426.1714285705239,3.882,3.577,2696.25,3536.25,8432.25,473
662.0,1476.0,425.4857142847032,3.882,3.577,2690.343999998644,3536.34,8432.34,472
663.0,1476.0,425.5714285708964,3.883,3.577,2690.344000000506,3536.34,8396.34,471
664.0,1476.0,426.0,3.881,3.577,2684.18799999915,3536.19,8396.19,470
665.0,1476.0,423.7714285701513,3.882,3.577,2678.31299999915,3500.31,8396.31,469
666.0,1476.0,425.4857142847032,3.882,3.577,2679.5129999984056,3536.31,8396.31,468
667.0,1476.0,424.2857142854482,3.882,3.577,2678.3120000008494,3536.31,8360.31,467
668.0,1476.0,424.80000000074506,3.882,3.577,2678.3120000008494,3536.31,8360.31,466
669.0,1464.0,423.0,3.882,3.577,2672.3430000003427,3500.34,8360.34,465
670.0,1464.0,421.5,3.882,3.577,2672.2180000003427,3500.22,8396.22,464
671.0,1470.16,421.7142857145518,3.882,3.578,2666.3430000003427,3500.34,8360.34,463
672.0,1464.0,420.4285714291036,3.881,3.579,2660.343999998644,3500.34,8396.34,462
673.0,1464.0,418.62857142835855,3.881,3.579,2654.31299999915,3500.31,8360.31,461
674.0,1452.0,417.9428571444005,3.881,3.579,2648.18799999915,3464.19,8324.19,460
675.0,1452.0,417.8571428563446,3.88,3.58,2642.344000000506,3464.34,8360.34,459
676.0,1452.0,418.5,3.88,3.58,2636.219000000506,3464.25,8396.22,458
677.0,1452.0,419.5714285708964,3.88,3.58,2636.25,3464.25,8360.25,457
678.0,1452.0,418.9714285712689,3.879,3.58,2630.2809999994934,3464.28,8324.28,456
679.0,1440.0,414.9000000003725,3.876,3.58,2624.344000000506,3464.34,8360.34,455
680.0,1438.5,411.9000000003725,3.872,3.584,2576.31299999915,3392.31,8360.31,454
681.0,1420.81,423.5625,3.862,3.891,2324.0,3262.0,8673.0,453
682.0,189272.25,5849.984999999404,4.238,3.335,56460.0,67529.98,67529.98,452
683.0,1404.0,387.0,3.86,3.606,2472.224000003189,4564.54,10756.54,451
684.0,1428.0,391.88571428507566,3.876,3.616,2522.2560000009835,3320.26,8432.26,450
685.0,1428.0,393.62480000033975,3.881,3.611,2582.2229999993,3392.22,8360.22,449
686.0,1428.0,393.2571428567171,3.883,3.609,2594.322000000626,3392.32,8324.32,448
687.0,1428.0,391.542857144028,3.886,3.609,2594.320000000298,3392.32,8360.32,447
688.0,1428.0,389.1428571436554,3.886,3.608,2576.289999999106,3392.29,8396.29,446
689.0,1416.0,387.5999999996274,3.885,3.609,2570.288999998942,3392.29,8288.29,445
690.0,1416.0,387.08571428619325,3.885,3.608,2558.226999999956,3356.23,8324.23,444
691.0,1392.0,380.6999999992549,3.877,3.611,2522.320000000298,3320.32,8252.32,443
692.0,1380.0,379.542857144028,3.876,3.615,2456.288999998942,3248.29,8226.34,442
693.0,1380.0,378.0,3.875,3.617,2438.320000000298,3248.32,8216.32,441
694.0,1381.38,377.0999999996274,3.874,3.616,2426.3209999986,3212.32,8216.32,440
695.0,1368.0,376.1999999992549,3.874,3.617,2420.351000001654,3212.35,8180.35,439
696.0,1368.0,372.9000000003725,3.874,3.618,2408.320000000298,3212.32,8144.32,438
697.0,1368.0,373.5,3.873,3.616,2396.25,3176.25,8144.25,437
698.0,1368.0,373.0285714287311,3.872,3.616,2384.31299999915,3176.31,8144.31,436
699.0,1356.0,370.80000000074506,3.87,3.617,2378.218999998644,3176.22,8108.22,435
700.0,1356.0,371.5,3.87,3.617,2366.344000000506,3176.34,8108.34,434
701.0,1356.0,373.3714285716415,3.87,3.617,2354.2659999988973,3140.27,8144.27,433
702.0,1356.0,371.5,3.87,3.636,2353.454857144505,3140.31,8115.64,432
703.0,1356.0,372.30000000074506,3.871,3.618,2348.3279999997467,3140.33,8108.33,431
704.0,1344.0,369.9131749998778,3.871,3.619,2336.344000000506,3140.34,8144.34,430
705.0,1332.0,366.0,3.866,3.619,2324.344000000506,3104.34,8108.34,429
706.0,1322.41,377.984999999404,3.859,3.913,2036.984000001103,2932.98,8568.0,428
707.0,1344.0,369.5,3.867,3.907,2048.218999998644,2924.22,8396.22,427
708.0,1344.0,369.5999999996274,3.869,3.62,2324.343999998644,3104.34,8144.34,426
709.0,1344.0,367.1999999992549,3.869,3.62,2318.34299999848,3104.34,8154.97,425
710.0,1344.0,366.30000000074506,3.869,3.62,2312.4059999994934,3104.41,8108.41,424
711.0,1332.0,365.82857142947614,3.868,3.62,2306.313000002876,3104.31,8072.31,423
712.0,1332.0,366.0,3.866,3.62,2294.375,3068.38,8072.38,422
713.0,1332.0,365.0999999996274,3.866,3.622,2282.21799999848,3068.22,8072.22,421
714.0,1332.0,365.0999999996274,3.866,3.621,2276.313000002876,3068.31,8108.31,420
715.0,1320.0,362.6999999992549,3.866,3.621,2270.343999998644,3068.34,8108.34,419
716.0,1320.0,362.6999999992549,3.866,3.621,2264.375,3032.38,8108.38,418
717.0,1320.0,361.5,3.867,3.622,2258.375,3032.38,8108.38,417
718.0,1320.0,363.1999999992549,3.867,3.623,2258.343999998644,3032.34,8108.34,416
719.0,1320.0,362.5714285708964,3.867,3.622,2252.2809999976307,3032.28,8144.28,415
720.0,1320.0,361.80000000074506,3.867,3.622,2246.311999997124,3032.31,8108.31,414
721.0,1320.0,360.6857142858207,3.867,3.622,2234.313000002876,3032.31,8151.91,413
722.0,1308.0,359.09999999962747,3.866,3.622,2222.2190000023693,2996.22,8144.22,412
723.0,1296.0,355.80000000074506,3.865,3.625,2198.344000000506,2996.34,8072.34,411
724.0,1303.94,356.0,3.864,3.626,2180.343999998644,2960.34,8036.34,410
725.0,1296.0,355.5,3.864,3.628,2168.3120000008494,2960.31,8036.31,409
726.0,1296.0,353.5,3.864,3.627,2162.344000000506,2960.34,8036.34,408
727.0,1296.0,353.69999999925494,3.863,3.627,2156.34299999848,2924.34,8000.34,407
728.0,1284.0,350.0,3.858,3.629,2144.344000000506,2924.34,7928.34,406
729.0,1260.0,348.0,3.854,3.631,2108.375,2888.38,7964.38,405
730.0,1267.19,360.0,3.849,3.924,1834.0,2716.0,8428.0,404
731.0,1296.0,352.80000000074506,3.859,3.914,1868.375,2744.38,8252.38,403
732.0,1294.44,352.80000000074506,3.86,3.629,2152.884428570047,2924.31,8036.31,402
733.0,1284.0,351.73333333432674,3.86,3.629,2147.740571429953,2924.31,7964.31,401
734.0,1284.0,351.0,3.86,3.63,2138.3120000008494,2924.31,7964.31,400
735.0,1284.0,349.3333333339542,3.859,3.632,2127.2321428563446,2924.38,7928.38,399
736.0,1272.0,349.5,3.858,3.63,2120.31299999915,2888.31,7928.31,398
737.0,1272.0,348.0,3.858,3.631,2108.3120000008494,2888.31,7964.31,397
738.0,1272.0,348.0,3.858,3.631,2102.3120000008494,2888.31,7964.31,396
739.0,1272.0,348.0,3.858,3.632,2096.375,2888.38,7964.38,395
740.0,1272.0,348.30000000074506,3.858,3.631,2101.5178571436554,2888.38,8000.38,394
741.0,1272.0,347.5,3.859,3.631,2096.1870000008494,2888.19,7964.19,393
742.0,1272.0,345.5,3.859,3.631,2091.2321428563446,2852.38,7964.38,392
743.0,1260.0,346.5,3.857,3.632,2086.089285714552,2852.38,7928.38,391
744.0,1260.0,345.59999999962747,3.857,3.633,2078.375,2852.38,7928.38,390
745.0,1260.0,343.5,3.856,3.633,2070.660714285448,2852.38,7892.38,389
746.0,1248.0,344.0,3.855,3.634,2055.170142855495,2816.31,7892.31,388
747.0,1248.0,343.3333333339542,3.855,3.635,2048.18799999915,2816.19,7856.19,387
748.0,1248.0,342.0,3.854,3.635,2044.884428570047,2816.31,7892.31,386
749.0,1248.0,342.6666666660458,3.854,3.635,2042.3129999991504,2816.31,7892.31,385
750.0,1248.0,341.59999999962747,3.853,3.635,2039.803571429104,2816.38,7856.38,384
751.0,1248.0,339.73333333432674,3.851,3.635,2036.312000000849,2816.31,7892.31,383
752.0,1239.81,339.3333333339542,3.849,3.637,2018.375,2780.38,7856.38,382
753.0,1224.0,336.0,3.847,3.638,1983.044142857194,2744.19,7964.19,381
754.0,1243.19,352.81299999915063,3.848,3.926,1715.0629999991506,2583.06,8470.06,380
755.0,1260.0,344.80000000074506,3.853,3.917,1802.1879999991504,2672.19,8312.62,379
756.0,1260.0,345.0,3.855,3.633,2075.6165714282542,2852.19,8072.19,378
757.0,1260.0,343.3333333339542,3.856,3.632,2075.740571429953,2852.31,8072.31,377
758.0,1260.0,343.5,3.856,3.633,2072.25,2852.25,8072.25,376
759.0,1260.0,344.6666666660458,3.856,3.633,2065.455857142806,2816.31,8072.31,375
760.0,1260.0,342.30000000074506,3.857,3.633,2060.3120000008494,2816.31,8072.31,374
761.0,1248.0,342.6666666660458,3.856,3.634,2048.3120000008494,2816.31,8036.31,373
762.0,1248.0,341.0,3.856,3.634,2039.678571429104,2816.25,8066.06,372
763.0,1248.0,340.5,3.856,3.636,2030.3645000010729,2780.31,8000.38,371
764.0,1248.0,340.0,3.855,3.635,2024.3129999991504,2780.31,8000.31,370
765.0,1248.0,340.0,3.853,3.636,2014.089285714552,2780.38,7964.38,369
766.0,1236.0,339.3333333339542,3.853,3.636,2012.25,2780.25,7928.25,368
767.0,1236.0,338.40000000037253,3.852,3.637,2006.375,2780.38,7928.38,367
768.0,1236.0,337.3333333339542,3.852,3.638,2000.3129999991504,2744.31,7892.31,366
