Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
769.0,1236.0,336.6666666660458,3.851,3.638,1993.4548571445048,2744.31,7892.31,365
770.0,1224.0,334.0,3.85,3.638,1988.25,2744.25,7856.25,364
771.0,1235.56,335.3333333339542,3.85,3.638,1988.25,2744.25,7892.25,363
772.0,1235.12,334.5,3.85,3.638,1988.4379999991504,2744.44,7892.44,362
773.0,1224.0,334.6666666660458,3.849,3.639,1978.089285714552,2744.38,7928.38,361
774.0,1212.0,332.6666666660458,3.847,3.64,1957.4548571445048,2708.31,7928.31,360
775.0,1212.0,330.47619047760963,3.846,3.642,1934.25,2672.25,7928.25,359
776.0,1200.0,329.3333333339542,3.844,3.644,1910.25,2672.25,7892.25,358
777.0,1200.0,329.3333333339542,3.842,3.645,1898.1879999991504,2636.19,7856.19,357
778.0,1200.25,340.75,3.837,3.931,1617.0,2478.0,8337.0,356
779.0,192883.04,173713.0549999997,4.232,3.354,54990.0150000006,66000.0,66000.0,355
795.0,1248.0,342.6666666660458,3.845,3.648,2030.2870000004768,2780.29,8432.29,339
796.0,1248.0,340.5,3.848,3.646,2054.319000000134,2816.32,8180.32,338
797.0,1252.99,339.73333333432674,3.85,3.646,2060.3509999979287,2816.35,8144.35,337
798.0,1248.0,340.0,3.851,3.645,2050.0662857126445,2816.35,8072.35,336
799.0,1248.0,340.0,3.85,3.645,2044.9224285725504,2780.35,8072.35,335
800.0,1236.0,338.0,3.851,3.644,2042.350999999792,2780.35,7964.35,334
801.0,1236.0,336.6666666660458,3.85,3.646,2034.6057142857464,2780.32,8000.32,333
802.0,1236.0,338.0,3.849,3.645,2019.2091428563,2780.35,8000.35,332
803.0,1236.0,349.2030000016093,3.844,3.925,1771.0080000013113,2624.99,8428.0,331
804.0,1236.0,337.0,3.847,3.919,1784.218999998644,2636.22,8324.22,330
805.0,1236.0,337.3333333339542,3.847,3.645,2029.486857144162,2780.34,8000.34,329
806.0,1236.0,336.0,3.847,3.645,2024.3129999991504,2780.31,7928.31,328
807.0,1224.0,335.0,3.846,3.645,2012.3129999991504,2744.31,7964.31,327
808.0,1224.0,334.5,3.845,3.645,2000.3129999991504,2744.31,7928.31,326
809.0,1224.0,334.6666666660458,3.845,3.645,1988.311999997124,2744.31,7928.31,325
810.0,1224.0,335.3333333339542,3.846,3.646,1978.0422857142985,2708.33,7928.33,324
811.0,1212.0,330.6666666660458,3.844,3.645,1977.9022857137024,2708.19,7928.19,323
812.0,1200.0,330.0,3.839,3.647,1941.9952857140447,2672.28,7964.28,322
813.0,1200.0,329.19999999925494,3.838,3.65,1904.3440000005064,2636.34,7964.34,321
814.0,1188.0,326.6666666660458,3.837,3.651,1895.7565714288503,2636.33,7928.33,320
815.0,1200.0,329.3333333339542,3.84,3.651,1886.3129999991504,2636.31,7964.31,319
816.0,1188.0,327.4285714291036,3.839,3.649,1906.0422857142985,2636.33,7892.33,318
817.0,1188.0,326.0,3.839,3.651,1880.327999999747,2600.33,7928.33,317
818.0,1200.0,328.0,3.843,3.651,1880.3430000003427,2600.34,7892.34,316
819.0,1200.0,326.6666666660458,3.844,3.648,1916.312000000849,2636.31,7892.31,315
820.0,1200.0,327.3333333339542,3.843,3.648,1921.4548571445048,2672.31,7856.31,314
821.0,1200.0,327.3333333339542,3.843,3.648,1916.375,2636.38,7892.38,313
822.0,1200.03,326.6666666660458,3.843,3.648,1911.2321428563448,2636.38,7820.38,312
823.0,1204.41,326.0,3.842,3.648,1906.0582857150584,2636.34,7856.34,311
824.0,1200.0,325.3333333339542,3.84,3.65,1900.9154285695404,2636.34,7892.34,310
825.0,1200.0,325.59999999962747,3.841,3.649,1895.7105714287609,2636.28,7856.28,309
826.0,1200.0,332.6666666660458,3.83,3.65,1890.5977142862976,2636.31,8229.66,308
827.0,1200.0,339.60899999924004,3.839,3.931,1610.0,2464.0,8295.0,307
828.0,1200.03,330.6666666660458,3.841,3.922,1658.3430000003427,2492.34,8360.34,306
829.0,1200.0,328.0,3.841,3.649,1926.566714286804,2672.28,8036.28,305
830.0,1200.0,326.6666666660458,3.842,3.649,1911.2011428568512,2636.34,7964.34,304
831.0,1188.0,326.0,3.842,3.649,1904.3129999991504,2636.31,7928.31,303
832.0,1200.0,326.6666666660458,3.843,3.65,1890.5987142845988,2636.31,7964.31,302
833.0,1188.0,324.6666666660458,3.84,3.649,1890.566714286804,2636.28,7928.28,301
834.0,1176.0,321.77142857015133,3.839,3.651,1864.915428571403,2600.34,7928.34,300
835.0,1176.0,318.6666666660458,3.836,3.652,1849.486857144162,2564.34,7856.34,299
836.0,1164.0,317.19999999925494,3.833,3.655,1820.3440000005064,2564.34,7820.34,298
837.0,1164.0,317.3333333339542,3.833,3.657,1792.9464285708964,2528.38,7820.38,297
838.0,1164.0,316.80000000074506,3.831,3.657,1792.9144285712391,2528.34,7748.34,296
839.0,1164.0,316.40000000037253,3.833,3.657,1792.8524285703895,2528.28,7820.28,295
840.0,1166.53,317.19999999925494,3.832,3.656,1802.3440000005064,2528.34,7820.34,294
841.0,1164.0,318.0,3.834,3.656,1796.25,2528.25,7892.25,293
842.0,1176.0,320.0,3.838,3.655,1803.1701428554952,2528.31,7892.31,292
843.0,1176.0,319.59999999962747,3.839,3.654,1832.375,2564.38,7856.38,291
844.0,1176.0,319.59999999962747,3.839,3.652,1834.089285714552,2564.38,7892.38,290
845.0,1176.0,318.6666666660458,3.84,3.653,1828.8834285717453,2564.31,7928.31,289
846.0,1176.0,318.6666666660458,3.84,3.654,1828.884428570047,2564.31,7892.31,288
847.0,1176.0,319.0285714287311,3.84,3.653,1826.3129999991504,2564.31,7902.88,287
848.0,1172.56,316.80000000074506,3.838,3.654,1823.803571429104,2528.38,7892.38,286
849.0,1164.06,315.9793333336711,3.839,3.654,1813.4548571445048,2528.31,7856.31,285
850.0,1164.0,316.0,3.837,3.654,1808.1879999991504,2528.19,7856.19,284
851.0,1164.0,326.406499998644,3.83,3.932,1519.0,2359.0,8449.0,283
852.0,1164.0,318.6666666660458,3.833,3.926,1549.1120000015944,2384.31,8288.31,282
853.0,1164.0,316.6666666660458,3.835,3.656,1818.5987142845988,2528.31,7964.31,281
854.0,1164.0,316.80000000074506,3.835,3.656,1808.375,2528.38,7892.38,280
855.0,1164.0,316.45714285597205,3.835,3.656,1808.375,2528.38,7892.38,279
856.0,1152.0,315.19999999925494,3.834,3.655,1813.4548571445048,2528.31,7856.31,278
857.0,1152.0,315.19999999925494,3.834,3.657,1784.3129999991506,2492.31,7892.31,277
858.0,1152.0,312.5714285708964,3.832,3.657,1782.5357142854482,2492.25,7856.25,276
859.0,1140.0,312.0,3.831,3.659,1762.0892857145518,2492.38,7892.38,275
860.0,1139.12,309.08571428619325,3.828,3.66,1751.740571429953,2456.31,7820.31,274
861.0,1128.0,308.40000000037253,3.826,3.662,1715.8035714291036,2420.38,7825.94,273
862.0,1128.0,309.08571428619325,3.829,3.663,1710.6607142854482,2420.38,7820.38,272
863.0,1128.0,309.19999999925494,3.827,3.662,1715.7415714282542,2420.31,7892.31,271
864.0,1140.0,308.40000000037253,3.83,3.661,1720.884428570047,2420.31,7820.31,270
865.0,1128.0,307.88571428507566,3.83,3.661,1725.9012857154012,2420.19,7856.19,269
866.0,1140.0,308.0,3.832,3.663,1715.6785714291036,2420.25,7852.75,268
867.0,1140.0,309.4285714291036,3.832,3.661,1736.3129999991506,2456.31,7820.31,267
868.0,1141.94,308.0,3.832,3.662,1736.3120000008494,2456.31,7856.31,266
869.0,1140.06,308.8980857152492,3.832,3.661,1731.169142857194,2456.31,7784.31,265
870.0,1139.06,307.19999999925494,3.831,3.66,1731.1701428554952,2456.31,7784.31,264
871.0,1140.0,308.0,3.831,3.661,1731.1701428554952,2456.31,7784.31,263
872.0,1128.0,308.40000000037253,3.831,3.66,1736.3120000008494,2456.31,7820.31,262
873.0,1128.0,307.59999999962747,3.83,3.661,1736.3129999991506,2456.31,7712.31,261
874.0,1128.0,306.8571428563446,3.829,3.661,1726.0892857145518,2420.38,7784.38,260
875.0,1135.19,316.02133333310485,3.825,3.937,1417.5,2254.0,8421.0,259
876.0,1142.12,309.08571428619325,3.827,3.929,1460.25,2276.25,8216.25,258
877.0,1140.0,310.0,3.828,3.661,1736.1879999991506,2456.19,7892.19,257
878.0,1140.0,308.80000000074506,3.828,3.661,1736.25,2456.25,7820.25,256
879.0,1128.0,308.40000000037253,3.827,3.662,1731.2321428563446,2456.38,7784.38,255
880.0,1128.0,307.2727272734046,3.827,3.663,1715.8035714291036,2420.38,7820.38,254
881.0,1116.0,305.59999999962747,3.826,3.663,1705.455857142806,2420.31,7820.31,253
882.0,1116.0,304.2857142854482,3.825,3.664,1695.1071428563446,2384.25,7856.25,252
883.0,1116.0,302.40000000037253,3.823,3.683,1679.7415714282542,2384.31,7784.31,251
884.0,1104.0,301.09090909175575,3.821,3.667,1664.3129999991506,2348.31,7748.31,250
885.0,1104.0,300.46753246709704,3.82,3.669,1633.4548571445048,2312.31,7784.31,249
886.0,1092.0,299.844155844301,3.82,3.669,1635.830857142806,2314.69,7750.69,248
908.0,1140.0,311.19999999925494,3.825,3.666,1715.780571429059,2420.35,7640.35,226
909.0,1140.0,309.59999999962747,3.829,3.661,1746.5107142850757,2456.22,7820.22,225
910.0,1128.0,308.80000000074506,3.828,3.661,1741.3668571449816,2456.22,7892.22,224
911.0,1128.0,315.1976666674018,3.821,3.937,1431.503500001505,2260.99,8463.01,223
912.0,1128.0,309.19999999925494,3.825,3.931,1448.320000000298,2240.32,8324.32,222
913.0,1128.0,308.0571428555995,3.827,3.663,1731.178142854944,2420.32,7928.32,221
914.0,1128.0,306.3428571429104,3.827,3.664,1720.8914285711944,2420.32,7820.32,220
915.0,1116.0,306.18181818164885,3.827,3.664,1715.748571427539,2420.32,7820.32,219
916.0,1128.0,306.18181818164885,3.827,3.665,1705.400857143104,2420.26,7820.26,218
917.0,1115.97,305.61038961075246,3.827,3.664,1705.4948571436107,2384.35,7784.35,217
918.0,1116.0,303.2727272734046,3.826,3.665,1700.2959999982268,2384.3,7796.16,216
919.0,1116.0,302.6493506487459,3.826,3.667,1679.7725714277476,2384.34,7784.34,215
920.0,1104.0,302.0571428555995,3.824,3.667,1679.6475714296105,2384.22,7748.22,214
921.0,1092.0,298.0,3.819,3.669,1659.2171428557483,2348.36,7748.36,213
922.0,1092.0,296.5454545449465,3.816,3.672,1618.0272857137024,2312.31,7676.31,212
923.0,1080.0,294.38961038924754,3.815,3.672,1602.5197142865509,2276.23,7640.23,211
924.0,1080.0,295.16883116960526,3.818,3.674,1587.1691428534689,2276.31,7748.31,210
925.0,1068.0,293.1428571436554,3.814,3.672,1597.4912857133895,2276.34,7640.34,209
926.0,1068.0,292.0,3.813,3.675,1571.7885714285076,2240.36,7676.36,208
927.0,1068.0,292.7142857145518,3.812,3.675,1561.4078571423888,2240.26,7712.26,207
928.0,1068.0,291.0,3.812,3.676,1556.25,2240.25,7640.25,206
929.0,1068.0,292.0,3.812,3.676,1556.2190000005066,2240.22,7672.42,205
930.0,1071.64,290.2857142854482,3.812,3.676,1560.813000002876,2240.31,7651.64,204
931.0,1069.86,290.0,3.811,3.675,1551.2011428568512,2240.34,7696.7,203
932.0,1068.0,289.5714285708964,3.811,3.676,1545.9952857140452,2204.28,7676.28,202
933.0,1056.0,288.8571428563446,3.81,3.676,1540.790428571403,2204.22,7672.62,201
934.0,1056.0,286.4285714291036,3.809,3.677,1535.6475714296105,2204.22,7640.22,200
935.0,1063.19,290.7915000002831,3.803,3.949,1207.5,2016.0,8337.0,199
937.0,1092.0,301.81818181835115,3.806,3.633,2478.0479999985546,3680.45,12536.45,197
938.0,1104.0,300.90909090824425,3.815,3.676,1648.923428568989,2348.35,8180.35,196
939.0,1114.47,300.9350649341941,3.819,3.676,1679.7155714258552,2384.32,8036.29,195
940.0,1116.0,301.09090909175575,3.821,3.674,1684.860428571701,2384.29,8000.29,194
941.0,1116.0,302.0,3.822,3.673,1690.0342857148498,2384.32,7964.32,193
942.0,1116.0,300.80000000074506,3.822,3.672,1689.9682857152077,2384.25,7928.25,192
943.0,1104.0,300.80000000074506,3.823,3.672,1684.8924285713583,2384.32,7856.32,191
944.0,1104.0,298.80000000074506,3.823,3.672,1682.288999998942,2384.29,7892.29,190
945.0,1104.0,300.0,3.822,3.673,1674.6057142857462,2348.32,7820.32,189
946.0,1104.0,299.0,3.821,3.7,1664.352000001818,2348.35,7820.35,188
947.0,1092.0,297.03896103799343,3.82,3.673,1659.0761428568512,2348.22,7784.22,187
948.0,1092.0,296.41558441706,3.82,3.674,1648.8924285694957,2312.32,7784.32,186
949.0,1092.0,295.2727272734046,3.819,3.674,1643.7795714307576,2312.35,7784.35,185
950.0,1091.99,295.4374285712838,3.819,3.675,1638.575714284554,2312.29,7784.32,184
951.0,1092.0,296.0,3.819,3.675,1638.503714285791,2312.22,7784.22,183
952.0,1092.0,295.2727272734046,3.82,3.673,1643.6785714291036,2312.25,7784.25,182
953.0,1092.0,294.7012987025082,3.82,3.673,1641.734999999404,2312.23,7748.23,181
954.0,1092.0,294.0,3.819,3.673,1637.234999999404,2312.23,7748.23,180
955.0,1080.0,292.2077922075987,3.817,3.675,1623.2001428566873,2312.34,7748.34,179
956.0,1080.0,291.1428571436554,3.815,3.676,1605.73399999924,2276.23,7748.23,178
957.0,1068.0,290.7142857145518,3.814,3.677,1592.25,2276.25,7676.25,177
958.0,1068.0,288.2857142854482,3.813,3.678,1576.899428570643,2240.33,7748.33,176
959.0,1063.23,286.4285714291036,3.809,3.679,1566.6287142839285,2240.34,7676.34,175
960.0,1056.0,285.6090000011027,3.801,3.95,1211.0,2008.98,8392.98,174
961.0,1068.0,290.0,3.809,3.941,1250.375,2024.38,8216.38,173
962.0,1068.0,288.2857142854482,3.812,3.679,1571.7725714277476,2240.34,7784.34,172
963.0,1068.0,288.2857142854482,3.812,3.677,1574.343999998644,2240.34,7748.34,171
964.0,1068.0,287.3406593408436,3.812,3.678,1561.3298571445048,2240.19,7712.19,170
965.0,1068.0,286.5714285708964,3.812,3.678,1561.4238571450114,2240.28,7712.28,169
966.0,1056.0,285.8571428563446,3.811,3.679,1561.548857141286,2240.41,7676.41,168
967.0,1068.0,287.3406593408436,3.812,3.679,1556.34299999848,2240.34,7640.34,167
968.0,1056.0,286.1428571436554,3.811,3.678,1561.4912857171148,2240.34,7640.34,166
969.0,1056.0,285.4507142845541,3.81,3.678,1556.3120000008494,2240.31,7676.31,165
970.0,1056.0,286.1428571436554,3.811,3.678,1556.25,2240.25,7676.25,164
971.0,1056.0,284.4285714291036,3.811,3.678,1556.311999997124,2204.31,7640.31,163
972.0,1056.0,284.4285714291036,3.811,3.679,1551.1691428534689,2204.31,7676.31,162
973.0,1056.0,283.7142857145518,3.81,3.68,1551.1701428554952,2204.31,7604.31,161
974.0,1056.0,283.7142857145518,3.81,3.679,1542.8440000005066,2204.34,7640.34,160
975.0,1056.0,284.4285714291036,3.81,3.68,1540.884428570047,2204.31,7684.19,159
976.0,1056.0,284.4285714291036,3.811,3.679,1540.9154285695404,2204.34,7676.34,158
977.0,1056.0,284.0668131876737,3.812,3.679,1538.3129999991506,2204.31,7676.31,157
978.0,1056.0,282.7142857145518,3.811,3.679,1530.5977142825725,2204.31,7666.88,156
979.0,1044.0,282.7142857145518,3.811,3.679,1529.34299999848,2204.34,7676.34,155
980.0,1044.0,282.0,3.81,3.68,1520.311999997124,2168.31,7640.31,154
981.0,1044.0,281.0,3.81,3.681,1511.3440000023693,2168.34,7640.34,153
982.0,1032.0,279.1428571436554,3.808,3.681,1504.884428570047,2168.31,7640.31,152
983.0,1020.0,275.4725274723023,3.803,3.682,1484.34299999848,2132.34,7568.34,151
984.0,1029.62,275.19800000078976,3.795,3.953,1120.0,1904.0,8379.0,150
985.0,1044.0,280.3516483530402,3.803,3.943,1172.3440000023693,1952.34,8216.31,149
986.0,1044.0,279.0769230760634,3.806,3.683,1504.9464285708964,2168.38,7784.38,148
987.0,1044.0,280.1428571436554,3.807,3.683,1502.311999997124,2168.31,7676.31,147
988.0,1032.0,279.29670329764485,3.808,3.682,1493.313000002876,2132.31,7712.31,146
989.0,1032.0,279.1428571436554,3.808,3.683,1484.375,2132.38,7745.38,145
990.0,1032.0,278.5,3.808,3.683,1484.186999997124,2132.19,7712.19,144
991.0,1032.0,278.1428571436554,3.808,3.683,1479.1701428592205,2132.31,7712.31,143
992.0,1032.0,276.7142857145518,3.808,3.682,1484.311999997124,2132.31,7712.31,142
993.0,1032.0,276.0,3.807,3.683,1470.811999997124,2132.31,7640.31,141
994.0,1032.0,276.0,3.807,3.684,1466.311999997124,2132.31,7640.31,140
995.0,1020.0,275.1428571417928,3.807,3.684,1463.7415714319795,2096.31,7568.31,139
996.0,1020.0,275.1428571417928,3.806,3.685,1457.25,2096.25,7568.25,138
997.0,1020.0,274.4175824169069,3.806,3.685,1453.5178571436554,2096.38,7604.38,137
998.0,1020.0,273.2142857145518,3.806,3.685,1452.811999997124,2096.31,7532.31,136
999.0,1020.0,274.2857142854482,3.806,3.685,1448.313000002876,2096.31,7604.31,135
1000.0,1020.0,272.5714285708964,3.805,3.685,1453.5178571436554,2096.38,7568.38,134
1001.0,1020.0,272.70329670235515,3.805,3.685,1457.313000002876,2096.31,7532.31,133
1002.0,1020.0,273.42857142724097,3.805,3.685,1457.375,2096.38,7568.38,132
1003.0,1020.0,273.42857142724097,3.805,3.684,1457.375,2096.38,7568.38,131
1004.0,1020.0,271.12087912112474,3.804,3.684,1458.6607142854482,2096.38,7604.38,130
1005.0,1008.0,271.2527472525835,3.803,3.686,1439.375,2096.38,7568.38,129
1006.0,1008.0,268.0879120863974,3.8,3.686,1430.313000002876,2060.31,7604.31,128
1007.0,996.0,264.80000000074506,3.797,3.688,1403.313000002876,2060.31,7604.31,127
1008.0,1003.25,263.3904999997467,3.79,3.957,1043.0,1820.0,8316.0,126
1009.0,1008.0,269.8021978009492,3.798,3.947,1093.5178571436554,1844.38,8252.38,125
1010.0,1008.0,268.9285714291036,3.799,3.688,1425.875,2060.38,7748.38,124
1011.0,1008.0,267.4285714291036,3.798,3.689,1421.375,2060.38,7640.38,123
1012.0,1008.0,266.505494505167,3.798,3.689,1421.375,2060.38,7640.38,122
1013.0,1008.0,268.2197802197188,3.798,3.688,1416.875,2060.38,7640.38,121
1014.0,1008.0,267.29670329764485,3.799,3.689,1412.375,2060.38,7604.38,120
1015.0,1008.0,268.0879120863974,3.799,3.688,1416.75,2060.25,7640.25,119
1016.0,1008.0,267.23076923005283,3.8,3.688,1412.313000002876,2060.31,7604.31,118
1017.0,1008.0,266.57142857275903,3.8,3.688,1412.313000002876,2060.31,7568.31,117
1018.0,1008.0,268.2857142854482,3.801,3.69,1415.311999997124,2063.31,7679.31,116
1019.0,1008.0,269.1428571417928,3.802,3.687,1421.375,2060.38,7676.38,115
1020.0,1008.0,267.42857142724097,3.802,3.688,1416.875,2060.38,7674.75,114
1021.0,996.0,266.5714285708964,3.801,3.687,1407.875,2060.38,7640.38,113
1022.0,996.0,264.0,3.798,3.705,1396.9464285708964,2024.38,7640.38,112
1023.0,996.0,262.4369999971241,3.798,3.691,1376.311999997124,2024.31,7568.31,111
1024.0,996.0,263.08571428619325,3.797,3.692,1371.811999997124,1988.31,7604.31,110
1025.0,984.0,261.80000000074506,3.797,3.691,1371.2321428563446,1988.38,7568.38,109
1026.0,984.0,262.2857142854482,3.798,3.691,1367.375,1988.38,7532.38,108
1027.0,984.0,260.3428571429104,3.796,3.691,1371.813000002876,1988.31,7568.31,107
1028.0,984.0,260.1428571436554,3.796,3.702,1358.311999997124,1988.31,7496.31,106
1029.0,984.0,258.51428571529686,3.794,3.693,1362.811999997124,1988.31,7604.31,105
1030.0,984.0,258.51428571529686,3.794,3.693,1349.375,1988.38,7604.38,104
1031.0,972.0,254.7428571432829,3.79,3.693,1344.813000002876,1952.31,7604.31,103
1032.0,23806.94,246.00050000287592,3.792,3.961,959.063000002876,1715.06,8428.0,102
1033.0,191492.09,86956.05900000036,4.212,3.367,51840.004000000656,63000.0,63000.0,101
1034.0,984.0,258.8571428563446,3.776,3.649,2247.5839999988675,3428.42,13148.38,100
1035.0,984.0,255.93277310952544,3.783,3.7,1358.320000000298,1988.32,8108.32,99
1036.0,984.0,256.5378151256591,3.785,3.7,1371.242142856121,1988.38,7928.38,98
1037.0,984.0,257.90872381068766,3.787,3.699,1371.8509999979287,1988.35,7856.35,97
1038.0,984.0,257.90000000037253,3.789,3.699,1376.3509999997914,1988.35,7784.35,96
1039.0,984.0,258.17142857052386,3.79,3.8,1341.0,1944.0,7740.0,95
1040.0,984.0,257.09999999962747,3.79,3.698,1371.8479999992996,1988.35,7748.32,94
1041.0,984.0,256.45714285597205,3.79,3.698,1367.320000000298,1988.32,7712.32,93
1042.0,984.0,255.54285714402795,3.789,3.699,1362.695000000298,1988.2,7676.2,92
1043.0,972.0,255.6999999992549,3.788,3.7,1355.8115714322776,1988.38,7640.38,91
1044.0,972.0,255.4285714291036,3.788,3.699,1349.351000001654,1952.35,7640.35,90
1045.0,972.0,253.5,3.787,3.7,1344.820000000298,1952.32,7604.32,89
1046.0,972.0,253.41176470555365,3.786,3.699,1340.3519999980929,1952.35,7604.35,88
1047.0,972.0,252.2857142854482,3.785,3.7,1335.821000000462,1952.32,7604.32,87
1048.0,972.0,251.91176470555365,3.786,3.699,1331.2579999994489,1952.26,7640.27,86
1049.0,972.0,252.80000000074503,3.787,3.7,1335.827999999747,1952.33,7604.33,85
1050.0,972.0,253.5,3.787,3.699,1335.811999997124,1952.31,7640.31,84
1051.0,972.0,253.5,3.787,3.698,1335.8129999991506,1952.31,7676.31,83
1052.0,972.0,252.0,3.787,3.698,1335.169142857194,1952.31,7604.31,82
1053.0,972.0,252.0,3.787,3.698,1331.343999998644,1952.34,7604.34,81
1054.0,960.0,251.2058823537081,3.786,3.699,1326.84299999848,1952.34,7604.34,80
1055.0,960.0,251.08571428619325,3.787,3.699,1322.3430000003427,1916.34,7640.34,79
1056.0,960.0,249.98319327645004,3.785,3.699,1317.781000001356,1916.28,7640.28,78
1057.0,948.0,244.5,3.781,3.7,1308.84299999848,1916.34,7568.34,77
1058.0,945.61,230.9914999995381,3.771,3.967,917.031000001356,1659.01,8414.01,76
1059.0,960.0,249.35294117592275,3.779,3.959,939.1701428554952,1664.31,8216.31,75
1060.0,960.0,248.7352941185236,3.781,3.702,1299.8440000005066,1916.34,7712.34,74
1061.0,960.0,247.6638655476272,3.783,3.701,1304.218999998644,1916.22,7640.22,73
1062.0,948.0,245.9495798330754,3.782,3.701,1299.169142857194,1916.31,7640.31,72
1063.0,960.0,245.9495798330754,3.783,3.701,1294.0262857154012,1880.31,7604.31,71
1064.0,960.0,246.95798319391903,3.783,3.701,1295.3120000008494,1916.31,7604.31,70
1065.0,948.0,246.95798319391903,3.783,3.7,1295.375,1916.38,7640.38,69
1066.0,948.0,245.24369747936728,3.783,3.701,1290.7190000005066,1880.22,7640.22,68
1067.0,948.0,245.7352941185236,3.783,3.701,1284.3440000005066,1880.34,7676.34,67
1068.0,948.0,243.9181848745793,3.782,3.702,1277.375,1880.38,7568.38,66
1069.0,948.0,242.5714285708964,3.781,3.702,1272.875,1880.38,7568.38,65
1070.0,936.0,241.91596638597548,3.779,3.703,1268.3430000003427,1880.34,7532.34,64
1071.0,936.0,239.89915966428816,3.779,3.703,1259.343999998644,1844.34,7496.34,63
1072.0,936.0,239.047619048506,3.778,3.706,1250.375,1844.38,7532.38,62
1073.0,936.0,239.66666666604576,3.778,3.704,1245.8129999991506,1844.31,7496.31,61
1074.0,936.0,239.66666666604576,3.778,3.705,1245.875,1844.38,7532.38,60
1075.0,936.0,238.6764705888927,3.777,3.705,1245.843999998644,1844.34,7532.34,59
1076.0,936.0,238.83333333395424,3.777,3.704,1245.8129999991506,1844.31,7568.31,58
1077.0,936.0,236.3823529407382,3.778,3.705,1245.8440000005066,1844.38,7496.34,57
1078.0,924.0,236.2857142854482,3.777,3.705,1241.2809999994934,1844.28,7460.28,56
1079.0,924.0,235.63911111094052,3.777,3.705,1236.8120000008494,1844.31,7496.31,55
1080.0,924.0,234.85714285634452,3.775,3.706,1236.8129999991506,1844.31,7532.31,54
1081.0,912.0,230.2857142854482,3.773,3.707,1218.8120000008494,1808.31,7424.31,53
1082.0,912.0,228.59999999962747,3.77,3.709,1191.781000001356,1772.28,7460.28,52
1083.0,914.41,216.4812000002712,3.764,3.974,812.0,1540.0,8308.97,51
1084.0,924.0,237.7058823537081,3.773,3.963,862.0892857145518,1556.38,8252.38,50
1085.0,924.0,235.5,3.774,3.706,1227.875,1808.38,7676.38,49
1086.0,924.0,234.85714285634452,3.774,3.707,1218.8120000008494,1808.31,7604.31,48
1087.0,924.0,234.0,3.774,3.707,1212.3129999991506,1808.31,7568.31,47
1088.0,912.0,233.2058823537081,3.774,3.707,1205.375,1808.38,7496.38,46
1089.0,924.0,234.0,3.775,3.708,1205.3120000008494,1808.31,7496.31,45
1090.0,924.0,233.33333333395424,3.775,3.707,1208.3129999991506,1808.31,7532.31,44
1091.0,924.0,233.14285714365545,3.775,3.708,1209.8129999991506,1808.31,7496.31,43
1093.0,912.0,230.85714285820723,3.774,3.707,1205.375,1808.38,7496.38,41
1094.0,912.0,232.02857142873108,3.775,3.708,1205.375,1808.38,7532.38,40
1095.0,912.0,231.59999999962747,3.775,3.707,1204.3120000008494,1772.31,7532.31,39
1096.0,912.0,230.6999999992549,3.774,3.707,1200.1879999991506,1772.19,7568.19,38
1097.0,912.0,229.80000000074503,3.773,3.708,1191.875,1772.38,7568.38,37
1098.0,912.0,229.80000000074503,3.773,3.708,1187.3129999991506,1772.31,7568.31,36
1099.0,912.0,229.1999999992549,3.774,3.708,1187.3120000008494,1772.31,7532.31,35
1100.0,912.0,229.1999999992549,3.774,3.71,1191.875,1772.38,7496.38,34
1101.0,912.0,229.7142857145518,3.774,3.709,1191.8120000008494,1772.31,7496.31,33
1102.0,912.0,228.68571428582072,3.773,3.708,1191.8129999991506,1772.31,7532.31,32
1103.0,900.0,227.09999999962747,3.771,3.709,1182.8129999991506,1772.31,7532.31,31
1104.0,888.0,222.85714285820723,3.769,3.71,1169.3120000008494,1736.31,7532.31,30
1105.0,888.0,220.37142857164145,3.766,3.711,1151.3120000008494,1736.31,7496.31,29
1106.0,888.0,218.0,3.766,3.714,1132.25,1700.25,7460.25,28
1107.0,888.0,218.0,3.765,3.714,1124.3129999991506,1700.31,7532.31,27
1108.0,897.56,208.0689999982715,3.761,3.979,749.0,1449.0,8463.0,26
1109.0,900.0,226.80000000074503,3.768,3.967,805.4548571445048,1520.31,8288.31,25
1110.0,900.0,226.5,3.771,3.711,1173.8120000008494,1736.31,7748.31,24
1111.0,900.0,226.5,3.772,3.71,1176.3120000008494,1736.31,7640.31,23
1112.0,900.0,225.59999999962747,3.771,3.709,1172.375,1736.38,7568.38,22
1113.0,900.0,224.0,3.769,3.711,1160.375,1736.38,7532.38,21
1114.0,888.0,223.5714285708964,3.77,3.711,1155.8129999991506,1736.31,7424.31,20
1115.0,888.0,222.5142857152969,3.769,3.712,1151.3120000008494,1736.31,7460.31,19
1116.0,888.0,221.40000000037253,3.769,3.711,1151.4379999991506,1736.44,7424.44,18
1117.0,888.0,220.5,3.768,3.712,1146.875,1736.38,7424.38,17
1118.0,888.0,219.59999999962747,3.768,3.713,1142.375,1700.38,7424.38,16
1119.0,888.0,218.9285714291036,3.767,3.713,1137.8129999991506,1700.31,7424.31,15
1120.0,888.0,217.4285714291036,3.766,3.713,1136.3129999991506,1700.31,7388.31,14
1121.0,888.0,217.80000000074503,3.766,3.714,1136.375,1700.38,7424.38,13
1122.0,876.0,218.6999999992549,3.767,3.713,1132.3120000008494,1700.31,7496.38,12
1123.0,876.0,217.4285714291036,3.767,3.714,1124.25,1700.25,7460.25,11
1124.0,876.0,217.4285714291036,3.767,3.714,1124.3120000008494,1700.31,7496.38,10
1125.0,876.0,216.30000000074503,3.766,3.714,1120.375,1700.38,7424.38,9
1126.0,876.0,214.64285714365545,3.765,3.715,1116.3129999991506,1700.31,7424.31,8
1127.0,864.0,211.2857142854482,3.763,3.717,1104.3129999991506,1664.31,7352.31,7
1128.0,864.0,208.4285714291036,3.76,3.717,1096.3129999991506,1664.31,7316.31,6
1129.0,864.0,208.0,3.759,3.718,1079.375,1628.38,7316.38,5
1130.0,864.0,207.0,3.758,3.719,1074.6870000008494,1628.19,7388.19,4
1131.0,851.94,205.5,3.758,3.72,1068.3120000008494,1628.31,7388.31,3
1132.0,852.0,206.0,3.759,3.72,1064.375,1628.38,7388.38,2
1133.0,861.56,190.02083333395424,3.751,3.985,679.0,1365.0,8337.0,1
1134.0,682287.6,8100.0,4.207,3.264,50489.98000000045,606491.96,606491.96,0
1.0,2609.47,1371.9999999999998,3.65,3.228,5348.0,6678.02,11078.56,1102
2.0,7380.38,1435.0080000000053,4.228,3.242,5418.017000000004,6684.99,10792.29,1101
3.0,7343.91,1341.6640000000043,4.231,3.253,5396.991999999998,6664.0,10664.9,1100
4.0,7325.25,1294.975999999995,4.232,3.254,5383.008000000009,6650.02,10587.33,1099
6.0,64950.02,1291.5040000000008,4.282,3.261,5383.014999999999,107847.48,107847.48,1097
7.0,3240.0,1017.2489808429092,3.698,3.485,5142.8708571429015,6077.57,6077.57,1096
8.0,6044.13,1041.6580555555702,4.047,3.476,5149.273928571405,6075.29,6075.29,1095
9.0,6049.02,1044.9890000000014,4.05,3.477,5136.415714285715,6058.21,6058.21,1094
10.0,6029.44,1061.3824137930933,4.047,3.481,5123.058461538458,6029.98,6029.98,1093
11.0,425621.48,173423.625,4.27,3.119,221423.477,432817.94,432817.94,1092
12.0,2262.69,902.4000000000232,4.039,3.9,1982.3680000000168,2962.37,6336.54,1091
13.0,2262.21,904.801000000094,4.043,3.365,5258.33600000001,6238.34,9623.01,1090
14.0,2260.06,902.4000000000232,4.044,3.361,5265.344000000157,6238.34,9600.77,1089
15.0,2259.04,902.3980000000448,4.045,3.361,5258.337999999989,6238.34,9623.81,1088
16.0,2257.44,902.3980000000448,4.046,3.36,5251.359999999986,6231.36,9612.67,1087
17.0,2255.04,897.6019999999553,4.047,3.36,5247.824000000022,6224.32,9591.33,1086
18.0,2252.03,892.8049999999348,4.048,3.361,5244.351999999955,6217.38,9561.34,1085
19.0,2249.51,890.3979999999283,4.048,3.361,5230.335999999894,6210.34,9563.33,1084
20.0,2247.68,885.6009999999078,4.049,3.361,5223.358999999822,6203.36,9629.34,1083
21.0,2244.2,880.7969999999041,4.049,3.362,5216.352000000072,6189.38,9553.92,1082
22.0,2242.47,878.3989999999758,4.049,3.363,5202.366999999853,6182.37,9535.36,1081
23.0,2240.48,876.0,4.049,3.364,5202.359000000055,6175.36,9518.5,1080
24.0,2238.56,876.0,4.049,3.363,5195.32799999998,6175.33,9527.52,1079
25.0,2236.36,871.2029999999795,4.049,3.364,5188.311999999918,6168.31,9517.69,1078
26.0,2234.02,868.8120000000345,4.049,3.364,5181.343999999925,6161.34,9502.47,1077
27.0,2232.2,866.4070000000065,4.049,3.366,5174.359999999986,6154.36,9524.61,1076
28.0,2229.61,861.594000000041,4.049,3.367,5167.32799999998,6147.33,9492.58,1075
29.0,2227.84,861.609000000055,4.049,3.367,5160.344000000041,6140.34,9491.16,1074
30.0,2225.7,856.795999999973,4.049,3.367,5153.344000000041,6140.31,9434.97,1073
31.0,2224.0,856.813000000082,4.048,3.368,5153.375,6133.38,9443.2,1072
32.0,2221.75,854.405999999959,4.048,3.369,5146.375,6126.38,9391.05,1071
33.0,2220.16,852.0,4.048,3.369,5139.3589999999385,6119.36,9428.7,1070
34.0,2217.69,849.625,4.048,3.37,5132.3129999999655,6119.33,9416.52,1069
35.0,2217.97,844.8120000000345,4.031,3.588,5103.25,6076.0,9512.62,1068
36.0,2227.06,847.188000000082,4.047,3.667,5118.3120000000345,6105.34,9451.31,1067
37.0,2223.09,844.780999999959,4.047,3.371,5153.343999999925,6133.34,9454.75,1066
38.0,2217.62,842.4059999997262,4.047,3.372,5139.374999999884,6119.37,9461.78,1065
39.0,2215.78,840.0,4.047,3.373,5128.765500000212,6112.25,9403.25,1064
40.0,2211.94,837.625,4.046,3.374,5118.375,6098.38,9370.75,1063
41.0,2210.78,837.5940000002738,4.047,3.375,5111.344000000274,6091.34,9374.19,1062
42.0,2208.31,837.5940000002738,4.047,3.375,5104.405999999959,6084.41,9339.41,1061
43.0,2206.56,835.186999999918,4.046,3.375,5097.219000000274,6077.22,9336.88,1060
44.0,2204.75,835.188000000082,4.046,3.375,5093.843999999808,6077.34,9377.75,1059
45.0,2202.75,830.4060000001919,4.045,3.376,5086.875,6070.38,9371.53,1058
47.0,2198.97,828.0,4.045,3.377,5072.734500000253,6049.25,9367.59,1056
48.0,2196.0,828.0,4.045,3.378,5069.343999999808,6049.34,9324.59,1055
49.0,2196.28,828.0,4.045,3.379,5062.343999999808,6042.34,9311.34,1054
50.0,2195.34,828.0,4.045,3.378,5062.375,6042.38,9337.31,1053
51.0,2193.62,825.5940000002738,4.045,3.379,5055.280999999959,6035.28,9322.97,1052
52.0,2191.19,825.594000000041,4.045,3.379,5048.343999999808,6028.34,9342.97,1051
53.0,2190.19,820.811999999918,4.045,3.38,5048.344000000041,6028.34,9338.59,1050
54.0,2188.56,818.438000000082,4.044,3.381,5041.375,6021.38,9373.19,1049
55.0,2186.69,818.375,4.044,3.382,5034.375,6014.38,9320.06,1048
56.0,2186.12,818.375,4.045,3.382,5027.313000000082,6007.31,9352.5,1047
57.0,2183.88,816.0,4.045,3.384,5027.375,6007.38,9270.31,1046
58.0,2177.38,804.0,4.042,3.384,5020.311999999918,6000.31,9292.81,1045
59.0,2177.5,801.561999999918,4.025,3.622,4970.313000000082,5950.0,9388.94,1044
60.0,206845.79,204638.51333333345,4.272,3.178,76619.99599999981,88862.05,88862.05,1043
61.0,2182.37,807.6000000000931,4.004,3.399,5264.384000000078,6236.38,9773.89,1042
62.0,2172.0,816.0,4.006,3.386,5036.318999999901,5984.32,9413.98,1041
63.0,2180.16,819.0,4.007,3.385,5036.353000000119,5984.35,9368.35,1040
64.0,2178.78,822.0,4.009,3.384,5030.350999999791,5984.35,9403.74,1039
65.0,2172.0,816.8000000000466,4.009,3.386,5024.386999999872,5984.39,9379.94,1038
66.0,2172.0,815.0,4.01,3.386,5012.351000000257,5984.35,9401.28,1037
67.0,2170.55,811.0,4.01,3.387,5005.150999999838,5984.35,9397.76,1036
68.0,2168.06,807.0,4.01,3.389,4994.351999999955,5948.35,9368.42,1035
69.0,2165.28,803.0,4.01,3.39,4988.350999999791,5948.35,9367.77,1034
70.0,2163.33,801.0154999999795,4.011,3.391,4976.320000000065,5948.32,9379.78,1033
71.0,2161.12,799.002583333524,4.012,3.391,4970.350999999791,5948.35,9342.05,1032
72.0,2159.2,796.8000000000466,4.012,3.392,4964.351999999955,5912.35,9347.07,1031
73.0,2156.83,798.0,4.012,3.393,4954.711999999592,5912.31,9339.45,1030
74.0,2154.05,795.0,4.011,3.394,4947.558999999659,5912.36,9307.84,1029
75.0,2151.75,789.6000000000931,4.011,3.396,4940.3589999999385,5912.36,9283.47,1028
76.0,2149.42,792.0,4.011,3.396,4934.219000000274,5912.22,9265.22,1027
77.0,2147.8,786.0,4.011,3.396,4928.360000000102,5876.36,9295.49,1026
78.0,2146.34,788.3999999999069,4.01,3.398,4922.34300000011,5876.34,9248.61,1025
79.0,2144.73,787.0,4.01,3.397,4918.760000000009,5876.36,9285.38,1024
80.0,2142.08,784.8000000000466,4.01,3.397,4916.3589999999385,5876.36,9248.61,1023
81.0,2139.3,783.1999999999534,4.009,3.398,4904.343999999808,5876.34,9207.89,1022
82.0,2137.73,783.0,4.009,3.399,4904.360000000102,5876.36,9225.64,1021
83.0,2134.31,776.0,4.008,3.4,4897.158999999985,5876.36,9216.38,1020
84.0,2142.28,775.1869999996852,4.022,3.742,4847.5,5831.0,9302.44,1019
85.0,2136.0,776.3999999999069,4.007,3.732,4868.405999999959,5840.41,9243.84,1018
86.0,2139.31,776.0,4.007,3.402,4904.375,5876.38,9257.56,1017
87.0,2135.72,774.3999999999069,4.007,3.402,4897.144000000088,5876.34,9237.19,1016
88.0,2132.59,771.0,4.006,3.403,4886.313000000315,5840.31,9234.84,1015
89.0,2130.44,771.0,4.007,3.403,4880.405999999959,5840.41,9209.53,1014
90.0,2128.31,768.8000000000466,4.007,3.405,4874.375,5840.38,9226.62,1013
91.0,2125.91,768.0,4.007,3.406,4868.311999999685,5840.31,9177.66,1012
92.0,2123.91,763.1999999999534,4.006,3.405,4861.144000000088,5840.34,9207.09,1011
93.0,2121.66,765.6000000000931,4.006,3.406,4850.3595000000205,5804.38,9173.06,1010
94.0,2120.38,768.0,4.006,3.407,4844.344000000041,5804.34,9201.41,1009
95.0,2118.44,762.0,4.005,3.408,4838.344000000041,5804.34,9217.75,1008
96.0,2116.59,764.3999999999069,4.004,3.408,4832.344000000041,5804.34,9152.34,1007
97.0,2114.94,764.3999999999069,4.005,3.408,4832.188000000315,5804.19,9141.94,1006
98.0,2113.81,762.3999999999069,4.005,3.408,4826.364499999909,5804.31,9164.31,1005
99.0,2112.31,763.0,4.005,3.409,4820.375,5768.38,9154.84,1004
100.0,2110.81,760.8000000000466,4.004,3.409,4814.342999999644,5768.34,9162.5,1003
101.0,2109.38,760.8000000000466,4.004,3.41,4810.586999999592,5768.19,9174.31,1002
102.0,2107.88,760.8000000000466,4.004,3.41,4803.5502000001725,5768.34,9188.34,1001
103.0,2100.0,760.7999999998137,4.004,3.411,4796.344000000041,5768.34,9192.84,1000
104.0,2104.62,756.7999999998137,4.005,3.41,4796.311999999918,5768.31,9176.0,999
105.0,2103.5,754.7999999998137,4.005,3.412,4789.111999999732,5732.31,9177.81,998
106.0,2096.56,747.6000000000931,3.998,3.412,4765.725000000093,5716.12,9172.12,997
107.0,2093.94,741.6000000000931,4.0,3.413,4760.375,5732.38,9196.06,996
108.0,2102.5,741.625,4.015,3.669,4718.313000000082,5691.0,9212.12,995
109.0,203734.15,2669.984000000172,4.271,3.261,74549.98300000001,86760.0,86760.0,994
110.0,2116.64,753.0,3.995,3.419,5098.720000000205,6092.32,9737.95,993
111.0,2118.75,759.6000000000931,3.998,3.413,4817.952000000048,5768.35,9260.35,992
112.0,2112.0,763.2000000001863,3.999,3.411,4825.151999999769,5768.35,9260.93,991
113.0,2112.0,764.3999999999069,4.0,3.411,4817.857000000309,5768.26,9290.05,990
114.0,2112.77,762.0,4.001,3.412,4810.720000000205,5768.32,9251.33,989
115.0,2100.0,762.0,4.002,3.412,4802.320999999996,5768.32,9269.53,988
116.0,2106.84,757.6000000000931,4.002,3.413,4796.319999999832,5732.32,9286.41,987
117.0,2103.33,756.0,4.002,3.415,4781.9509999998845,5732.35,9279.55,986
118.0,2100.29,750.0,4.003,3.416,4767.552000000607,5732.35,9256.54,985
119.0,2097.79,748.0,4.004,3.417,4760.351999999955,5732.35,9260.35,984
120.0,2094.88,746.3999999999069,4.004,3.419,4753.150999999605,5696.35,9224.35,983
121.0,2088.0,743.0,4.004,3.42,4738.626999999862,5696.23,9209.63,982
122.0,2088.0,740.7999999998137,4.003,3.421,4731.512000000104,5696.31,9205.08,981
123.0,2087.2,738.0,4.003,3.421,4724.48499999987,5696.48,9192.88,980
124.0,2084.53,735.2000000001863,4.003,3.422,4712.375,5660.38,9176.34,979
125.0,2081.66,733.6000000000931,4.002,3.44,4706.375,5660.38,9164.53,978
126.0,2079.09,732.0,4.002,3.424,4700.344000000041,5660.34,9144.89,977
127.0,2077.28,730.3999999999069,4.001,3.425,4688.280999999959,5660.28,9160.06,976
128.0,2075.16,730.3855333332904,4.001,3.426,4688.344000000041,5660.34,9154.11,975
129.0,2073.2,730.7999999998137,4.001,3.425,4681.174999999814,5624.38,9133.59,974
130.0,2071.2,728.7999999998137,4.001,3.427,4676.280999999959,5624.28,9115.91,973
131.0,2068.98,727.2000000001863,4.0,3.427,4670.375,5624.38,9099.22,972
132.0,2065.19,721.6000000000931,3.999,3.428,4664.343000000343,5624.34,9108.28,971
133.0,2070.62,720.0,4.013,3.677,4613.343999999575,5586.03,9190.53,970
134.0,2071.78,720.0,3.998,3.762,4622.343999999575,5588.34,9120.84,969
135.0,2064.0,724.0,3.999,3.431,4670.375,5624.38,9106.56,968
136.0,2065.97,720.0,3.998,3.43,4664.343999999575,5624.34,9159.69,967
137.0,2063.62,718.3999999999069,3.998,3.431,4652.25,5624.25,9160.12,966
138.0,2060.47,716.7999999998137,3.998,3.431,4645.174999999814,5588.38,9123.0,965
139.0,2058.25,714.0,3.998,3.432,4634.343999999575,5588.34,9116.34,964
140.0,2056.31,715.2309999996796,3.997,3.432,4630.731600000523,5588.31,9098.22,963
141.0,2055.03,715.2000000001863,3.997,3.433,4623.575000000186,5588.38,9110.94,962
142.0,2052.91,713.6000000000931,3.997,3.433,4622.375,5588.38,9079.19,961
143.0,2051.09,712.0,3.996,3.451,4616.343000000343,5588.34,9109.69,960
144.0,2049.22,712.0,3.996,3.434,4609.143999999389,5552.34,9077.41,959
145.0,2047.91,710.3999999999069,3.996,3.434,4602.006000000518,5552.41,9101.44,958
146.0,2040.0,710.3999999999069,3.996,3.435,4598.406000000425,5552.41,9066.94,957
147.0,2044.84,710.3999999999069,3.996,3.434,4592.343999999575,5552.34,9065.06,956
148.0,2043.81,710.3999999999069,3.995,3.435,4587.450000000186,5552.25,9079.19,955
149.0,2042.34,710.3999999999069,3.996,3.435,4586.313000000082,5552.31,9081.81,954
150.0,2040.16,706.3999999999069,3.995,3.435,4580.313000000082,5516.31,9075.88,953
151.0,2038.72,706.3999999999069,3.996,3.436,4573.112999999896,5516.31,9071.69,952
152.0,2037.19,704.7999999998137,3.996,3.436,4568.343000000343,5516.34,9111.38,951
153.0,2035.56,704.7999999998137,3.996,3.437,4562.311999999918,5516.31,9080.31,950
154.0,2033.94,702.0,3.996,3.438,4556.438000000082,5516.44,9104.62,949
155.0,2028.0,699.2000000001863,3.996,3.439,4550.313000000082,5480.31,9055.56,948
156.0,2022.62,691.2000000001863,3.992,3.438,4544.313000000082,5480.31,9069.44,947
157.0,2029.56,688.811999999918,4.005,3.687,4466.25,5439.0,9116.56,946
158.0,2053.06,705.6000000000931,3.988,3.78,4422.0991999995895,5408.48,9200.74,945
159.0,2053.6,714.0,3.991,3.435,4604.320000000298,5552.32,9191.74,944
160.0,2051.17,717.6019999999553,3.992,3.433,4609.150999999605,5552.35,9191.71,943
161.0,2048.29,715.2000000001863,3.992,3.434,4598.319999999832,5552.32,9178.21,942
162.0,2046.18,710.3999999999069,3.994,3.434,4587.556000000797,5552.36,9248.45,941
163.0,2043.11,710.3999999999069,3.995,3.435,4580.321000000462,5516.32,9193.54,940
164.0,2038.98,704.3999999999069,3.995,3.436,4568.351000000257,5516.35,9143.77,939
165.0,2036.89,700.7999999998137,3.996,3.438,4556.3616666668095,5516.35,9209.02,938
166.0,2033.98,696.7999999998137,3.996,3.439,4544.35999999987,5480.36,9169.31,937
167.0,2030.53,697.0,3.996,3.44,4537.182999999728,5480.38,9125.28,936
168.0,2027.52,696.0,3.995,3.44,4526.319999999832,5480.32,9116.32,935
169.0,2025.47,692.0,3.995,3.442,4515.551000000443,5480.35,9095.52,934
170.0,2023.86,692.3999999999069,3.995,3.442,4508.35999999987,5444.36,9085.06,933
171.0,2021.77,690.3999999999069,3.994,3.442,4502.219000000507,5444.22,9134.08,932
172.0,2019.2,688.7999999998137,3.994,3.443,4496.343000000343,5444.34,9028.44,931
173.0,2017.31,687.2000000001863,3.993,3.443,4493.929000000004,5444.33,9080.33,930
174.0,2014.24,685.6000000000931,3.993,3.444,4484.343000000343,5444.34,9031.03,929
175.0,2012.38,681.6000000000931,3.992,3.445,4478.343000000343,5444.34,9095.09,928
176.0,2009.95,684.0,3.992,3.447,4472.343999999575,5408.34,9028.34,927
177.0,2008.7,680.0,3.992,3.446,4466.358999999706,5408.36,9064.06,926
178.0,2007.0,680.3999999999069,3.992,3.447,4465.190999999642,5408.39,9032.42,925
179.0,2004.36,678.3999999999069,3.991,3.447,4457.975000000093,5408.38,9004.0,924
180.0,2000.25,675.2000000001863,3.99,3.448,4450.758999999613,5408.36,9010.69,923
181.0,2005.12,674.4069999996573,4.003,3.69,4385.859500000253,5355.0,9124.47,922
182.0,2007.69,675.2000000001863,3.989,3.775,4400.313000000082,5372.31,9056.47,921
183.0,2004.0,675.2000000001863,3.99,3.45,4465.14400000032,5408.34,9085.19,920
184.0,2003.03,674.0,3.99,3.449,4457.912000000011,5408.31,9008.31,919
185.0,2000.28,670.0,3.989,3.449,4448.375,5408.38,9030.75,918
186.0,1999.44,670.0,3.989,3.45,4442.375,5372.38,9013.88,917
187.0,1996.91,674.3999999999069,3.989,3.451,4436.375,5372.38,8961.62,916
188.0,1994.97,670.3999999999069,3.989,3.451,4429.143999999389,5372.34,8978.09,915
189.0,1993.69,670.3999999999069,3.988,3.451,4422.038000000175,5372.44,8993.34,914
190.0,1992.0,672.7999999998137,3.988,3.451,4414.74300000025,5372.34,8968.62,913
191.0,1980.0,672.7999999998137,3.988,3.452,4412.344000000507,5372.34,8987.81,912
192.0,1990.81,672.7999999998137,3.988,3.451,4406.343999999575,5336.38,9045.41,911
193.0,1988.59,670.7999999998137,3.988,3.453,4400.343000000343,5336.34,9035.66,910
194.0,1986.28,668.7999999998137,3.988,3.452,4394.375,5336.38,8972.38,909
195.0,1980.0,664.7999999998137,3.988,3.453,4385.912000000011,5336.31,9004.22,908
196.0,1983.53,667.2000000001863,3.988,3.453,4378.743999999482,5336.34,9027.09,907
197.0,1982.47,667.2000000001863,3.988,3.454,4376.311999999918,5336.31,9048.62,906
198.0,1980.59,663.2000000001863,3.988,3.454,4370.406000000425,5300.41,8976.69,905
199.0,1979.62,663.6000000000931,3.988,3.454,4364.375,5300.38,9005.84,904
200.0,1968.0,664.0,3.987,3.455,4364.343000000343,5300.34,8965.16,903
201.0,1968.0,664.0,3.987,3.455,4357.143999999389,5300.34,8973.84,902
202.0,1975.31,660.0,3.987,3.454,4352.311999999918,5300.31,8960.06,901
203.0,1974.62,662.3999999999069,3.987,3.455,4346.313000000082,5300.31,8984.88,900
204.0,1961.12,646.7999999998137,3.982,3.455,4340.311999999918,5264.31,9040.0,899
205.0,1966.75,648.0,3.995,3.697,4242.375,5215.0,9093.5,898
206.0,201333.73,2700.0,4.269,3.291,72089.98400000017,84282.98,84282.98,897
207.0,1997.15,663.6000000000931,3.977,3.457,4796.351999999955,5804.35,9816.67,896
208.0,2002.5,674.0,3.982,3.458,4414.753000000026,5372.35,9107.36,895
209.0,2002.85,678.3999999999069,3.983,3.456,4430.321000000462,5372.32,9196.35,894
210.0,2000.26,675.6000000000931,3.984,3.456,4429.119999999646,5372.32,9198.46,893
211.0,1997.5,671.2000000001863,3.986,3.457,4418.351999999955,5372.35,9185.06,892
212.0,1994.62,668.7999999998137,3.987,3.458,4412.257999999914,5336.26,9184.54,891
213.0,1991.01,664.7999999998137,3.989,3.459,4394.351000000257,5336.35,9177.86,890
214.0,1987.3,661.2000000001863,3.988,3.459,4382.351999999955,5336.35,9123.45,889
215.0,1983.46,657.6000000000931,3.988,3.46,4371.426000000443,5300.23,9097.09,888
216.0,1980.67,656.0,3.988,3.461,4358.217999999877,5300.22,9101.98,887
217.0,1977.6,656.3999999999069,3.987,3.462,4349.95200000098,5300.35,9097.27,886
218.0,1974.59,652.7999999998137,3.987,3.463,4340.352000000887,5264.35,9061.15,885
219.0,1972.09,652.7999999998137,3.986,3.463,4328.360000000335,5264.36,9008.36,884
220.0,1968.0,651.2000000001863,3.986,3.464,4322.311999999918,5264.31,8969.53,883
221.0,1966.53,649.6000000000931,3.985,3.466,4316.359000000171,5264.36,9002.19,882
222.0,1963.97,646.0,3.985,3.465,4310.390999999829,5264.39,9006.59,881
223.0,1960.74,644.0,3.984,3.466,4299.528000000399,5264.33,8972.55,880
224.0,1958.16,644.3999999999069,3.984,3.467,4298.360000000335,5228.36,8967.27,879
225.0,1955.81,644.7999999998137,3.984,3.467,4286.391000000294,5228.39,8959.75,878
226.0,1953.61,640.7999999998137,3.983,3.468,4285.127999999095,5228.33,8975.69,877
227.0,1951.77,643.2000000001863,3.983,3.468,4274.327999999281,5228.33,8972.58,876
228.0,1948.67,637.2000000001863,3.983,3.467,4270.712000000291,5228.31,8922.14,875
229.0,1932.0,634.0,3.981,3.468,4262.312999999616,5192.31,8946.78,874
230.0,1945.47,633.5939999995753,3.993,3.697,4179.375,5145.0,9072.38,873
231.0,1944.0,634.4000000003725,3.98,3.784,4191.543999999762,5156.34,8980.62,872
232.0,1949.28,636.0,3.981,3.471,4268.218999999575,5192.22,8994.62,871
233.0,1947.09,634.4000000003725,3.98,3.47,4262.218999999575,5192.22,8967.0,870
234.0,1944.88,635.9793333336711,3.981,3.469,4256.344000000507,5192.34,8973.38,869
235.0,1942.56,632.7999999998137,3.98,3.469,4250.369833333418,5192.34,8931.81,868
236.0,1940.81,635.2000000001863,3.98,3.47,4241.944000000134,5192.34,8939.69,867
237.0,1939.5,635.2000000001863,3.98,3.47,4238.405999999493,5156.41,8961.28,866
238.0,1938.62,635.2000000001863,3.979,3.47,4232.313000000082,5156.31,8978.59,865
239.0,1937.06,634.0,3.98,3.47,4226.311999999918,5156.31,8941.06,864
240.0,1935.75,635.2000000001863,3.98,3.471,4220.343999999575,5156.34,9002.69,863
241.0,1933.06,631.2000000001863,3.98,3.472,4214.375,5156.38,8932.97,862
242.0,1931.62,631.2000000001863,3.981,3.471,4208.343999999575,5156.34,8936.34,861
243.0,1928.69,629.5999999996275,3.98,3.471,4198.7750000003725,5120.38,8924.66,860
244.0,1927.03,626.0,3.98,3.472,4190.219000000507,5120.22,8946.78,859
245.0,1925.28,624.0,3.98,3.472,4184.343999999575,5120.34,9011.44,858
246.0,1923.81,624.0,3.98,3.472,4177.111999999732,5120.31,8972.34,857
247.0,1922.06,626.0,3.979,3.474,4169.943999999203,5120.34,8936.19,856
248.0,1921.84,626.0,3.98,3.473,4166.344000000507,5084.34,8975.0,855
249.0,1918.75,624.7999999998137,3.978,3.473,4162.588000000455,5084.19,8894.09,854
250.0,1918.0,620.7999999998137,3.978,3.474,4154.343999999575,5084.34,8956.81,853
251.0,1915.81,622.0,3.978,3.474,4148.375,5084.38,8912.62,852
252.0,1912.69,620.0,3.978,3.474,4142.25,5084.25,8914.81,851
253.0,1896.75,602.0,3.972,3.476,4124.375,5048.38,8950.88,850
254.0,1902.69,607.188000000082,3.984,3.704,4018.25,4984.0,9071.06,849
255.0,1915.97,616.0,3.975,3.79,4040.3519999999553,5012.35,8952.67,848
256.0,1912.77,614.0,3.975,3.48,4162.751000000164,5084.35,8879.3,847
257.0,1911.1,614.0,3.976,3.479,4154.350999999791,5084.35,8889.98,846
258.0,1909.15,614.4000000003725,3.976,3.479,4148.3849999997765,5084.38,8904.87,845
259.0,1906.66,612.0,3.975,3.479,4141.058000000194,5084.26,8864.26,844
260.0,1904.74,610.7999999998137,3.975,3.479,4130.316000000574,5048.32,8917.92,843
261.0,1901.79,607.2000000001863,3.974,3.479,4124.351999999955,5048.35,8894.92,842
262.0,1900.54,609.5999999996275,3.974,3.48,4112.351999999955,5048.35,8915.23,841
263.0,1896.0,610.0,3.974,3.48,4106.257000000216,5048.26,8892.67,840
264.0,1899.48,606.0,3.973,3.48,4100.351999999955,5048.35,8910.88,839
265.0,1899.69,612.0,3.973,3.48,4100.218000000343,5012.22,8915.39,838
266.0,1900.19,610.0,3.974,3.478,4100.351999999955,5012.35,8930.53,837
267.0,1900.67,612.0,3.974,3.478,4097.951999999583,5012.35,8940.32,836
268.0,1898.78,613.215499999933,3.974,3.477,4097.958999998868,5012.36,8916.09,835
269.0,1898.08,614.0,3.975,3.478,4090.7120000002906,5012.31,8973.11,834
270.0,1896.7,610.0,3.975,3.479,4083.544000000693,5012.34,8965.11,833
271.0,1894.62,610.0,3.976,3.479,4076.3590000001714,5012.36,8955.2,832
272.0,1892.25,607.2000000001863,3.976,3.479,4069.128999999724,5012.33,8935.45,831
273.0,1891.08,608.0,3.976,3.498,4061.958999999799,4976.36,8915.58,830
274.0,1890.25,604.0,3.976,3.48,4054.758999999613,4976.36,8938.34,829
275.0,1884.0,604.0,3.976,3.48,4052.219000000506,4976.22,8934.69,828
276.0,1869.03,586.0,3.968,3.481,4040.327999999746,4976.33,8921.03,827
277.0,1866.81,588.0,3.968,3.49,3975.513000000268,4904.31,8894.3,826
278.0,1882.47,602.4060000004247,3.982,3.7,3934.3439999995753,4893.03,8932.19,825
279.0,1884.0,602.0,3.974,3.789,3961.137800000608,4904.34,8953.34,824
280.0,1888.53,604.0,3.975,3.483,4058.2189999995753,4976.22,8895.72,823
281.0,1885.41,602.0,3.974,3.483,4052.3439999995753,4976.34,8875.06,822
282.0,1881.91,600.7999999998137,3.973,3.483,4040.3439999995753,4976.34,8896.91,821
283.0,1879.28,598.0,3.973,3.484,4033.143999999389,4976.34,8866.91,820
284.0,1877.47,595.2000000001863,3.972,3.485,4025.9119999995455,4940.31,8935.66,819
285.0,1872.0,593.0,3.972,3.486,4018.743999999948,4940.34,8873.75,818
286.0,1873.78,593.5999999996275,3.972,3.486,4016.311999999918,4940.31,8867.41,817
287.0,1871.62,592.0,3.972,3.486,4004.2810000004247,4940.28,8863.06,816
288.0,1869.31,592.0,3.972,3.487,4004.311999999918,4940.31,8820.28,815
289.0,1868.44,590.0,3.971,3.487,3992.343000000343,4904.34,8864.34,814
290.0,1866.22,592.0,3.971,3.487,3986.3439999995753,4904.34,8816.84,813
291.0,1860.0,588.0,3.97,3.487,3982.7430000007153,4904.34,8828.34,812
292.0,1864.44,588.7999999998137,3.97,3.487,3980.3439999995753,4904.34,8861.78,811
293.0,1863.75,590.0,3.97,3.489,3975.513000000268,4904.31,8883.28,810
294.0,1863.69,588.7999999998137,3.97,3.487,3974.343000000343,4904.34,8882.03,809
295.0,1861.88,590.0,3.97,3.487,3968.3439999995753,4904.34,8857.03,808
296.0,1860.56,590.0,3.97,3.487,3968.3439999995753,4904.34,8902.69,807
297.0,1858.69,588.0,3.97,3.488,3961.112999999896,4904.31,8893.84,806
298.0,1855.78,583.2000000001863,3.97,3.49,3956.375,4868.38,8894.75,805
299.0,1841.5,572.0,3.965,3.49,3944.343000000343,4868.34,8879.28,804
300.0,1836.12,568.7999999998137,3.963,3.495,3884.5,4796.5,8860.31,803
301.0,1831.75,564.0,3.961,3.496,3872.375,4796.38,8852.0,802
