Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
302.0,1836.0,571.25,3.973,3.71,3794.375,4760.0,8970.38,801
303.0,199485.3,-186267.80599999987,4.265,3.296,69749.98400000017,81855.42,81855.42,800
304.0,1891.04,598.0,3.964,3.495,4486.751000000164,5516.35,10098.33,799
305.0,1898.18,610.4000000003725,3.969,3.492,4070.2880000006407,5012.29,8999.65,798
306.0,1899.71,612.0,3.972,3.489,4097.952999999747,5012.35,9021.98,797
307.0,1898.59,608.0,3.974,3.488,4097.981999999844,5012.38,9050.46,796
308.0,1896.32,606.0,3.976,3.489,4090.752000000328,5012.35,9044.35,795
309.0,1892.89,604.0,3.976,3.489,4082.350999999792,5012.35,9088.61,794
310.0,1889.38,600.0,3.976,3.49,4069.119999999181,4976.32,9070.15,793
311.0,1886.01,598.0,3.976,3.491,4052.319999999367,4976.32,9026.08,792
312.0,1881.76,596.8103333329782,3.975,3.493,4040.319999999367,4976.32,8921.09,791
313.0,1882.17,600.0,3.979,3.493,4040.351999999024,4976.35,8878.53,790
314.0,1875.81,595.2000000001863,3.975,3.49,4040.3519999999553,4976.35,8918.88,789
315.0,1872.16,593.5999999996275,3.974,3.492,4011.48900000006,4940.29,8900.29,788
316.0,1868.38,588.0,3.974,3.493,4004.313000000082,4940.31,8883.74,787
317.0,1865.44,587.0,3.973,3.495,3992.25,4904.25,8917.5,786
318.0,1862.53,588.0,3.973,3.495,3986.327999999746,4904.33,8885.92,785
319.0,1859.16,586.0,3.972,3.495,3980.327999999746,4904.33,8861.44,784
320.0,1856.31,584.0,3.972,3.495,3968.39100000076,4904.39,8871.75,783
321.0,1852.77,582.0,3.971,3.496,3962.3899999996647,4868.39,8806.53,782
322.0,1850.48,580.0,3.971,3.497,3953.9440000010654,4868.34,8862.2,781
323.0,1848.0,578.0,3.97,3.497,3944.3439999995753,4868.34,8819.64,780
324.0,1845.27,576.0,3.97,3.497,3938.2340000001714,4868.23,8838.5,779
325.0,1841.41,576.0,3.968,3.497,3926.344000001438,4832.34,8830.97,778
326.0,1833.55,570.0,3.967,3.498,3914.3749999990687,4832.36,8830.98,777
327.0,1834.06,573.5929999994114,3.976,3.712,3794.4060000004247,4753.0,9045.56,776
328.0,1845.88,578.0,3.966,3.795,3812.375,4760.38,8899.94,775
329.0,1845.53,580.0,3.967,3.499,3932.312999999151,4832.31,8854.62,774
330.0,1844.66,579.2000000001863,3.968,3.497,3926.344000001438,4832.34,8904.16,773
331.0,1840.47,576.0,3.967,3.497,3920.375,4832.38,8828.38,772
332.0,1837.72,577.5999999996275,3.968,3.497,3908.31200000085,4832.31,8832.62,771
333.0,1836.16,572.0,3.969,3.498,3896.375,4832.38,8920.09,770
334.0,1832.19,570.0,3.969,3.499,3890.313000001013,4796.31,8900.62,769
335.0,1829.91,568.0,3.968,3.5,3878.313000001013,4796.31,8828.31,768
336.0,1827.41,569.0,3.968,3.5,3872.3439999995753,4796.34,8821.06,767
337.0,1826.06,566.0,3.968,3.5,3860.313000001013,4796.31,8821.56,766
338.0,1824.31,565.0,3.967,3.5,3854.3439999995753,4760.34,8861.5,765
339.0,1822.47,566.0,3.967,3.5,3848.219000001438,4760.22,8816.28,764
340.0,1820.31,564.0,3.966,3.5,3842.31200000085,4760.31,8811.66,763
341.0,1816.94,566.0,3.966,3.5,3836.3429999994114,4760.34,8745.56,762
342.0,1812.0,562.0,3.966,3.501,3830.344000001438,4760.34,8795.12,761
343.0,1812.38,564.0,3.965,3.502,3818.312999999151,4724.31,8792.41,760
344.0,1810.75,560.0,3.965,3.502,3812.31200000085,4724.31,8825.5,759
345.0,1809.03,558.0,3.965,3.503,3806.311999998986,4724.31,8781.78,758
346.0,1807.34,558.0,3.965,3.504,3802.618999999948,4724.22,8823.94,757
347.0,1805.72,556.0,3.965,3.503,3800.375,4724.38,8801.5,756
348.0,1801.75,554.0,3.965,3.503,3794.3439999995753,4724.34,8783.78,755
349.0,1794.06,550.0,3.963,3.504,3776.312999999151,4688.31,8773.19,754
350.0,1781.38,542.0,3.956,3.506,3737.912999998778,4652.31,8792.31,753
351.0,1783.5,544.8129999991506,3.966,3.714,3619.312999999151,4578.06,8958.94,752
352.0,1811.42,562.0,3.964,3.805,3608.352000000887,4544.35,9071.07,751
353.0,1811.26,558.0,3.968,3.503,3800.3209999995306,4724.32,8971.78,750
354.0,1800.0,556.0,3.968,3.502,3800.288999999873,4724.29,8930.66,749
355.0,1805.02,556.0,3.967,3.503,3788.352000000887,4688.35,8916.32,748
356.0,1801.47,554.0,3.966,3.504,3773.826999998651,4688.23,8832.99,747
357.0,1788.0,552.0,3.966,3.505,3764.450000000186,4688.45,8799.78,746
358.0,1797.25,552.7999999998137,3.965,3.505,3752.321000000462,4652.32,8799.65,745
359.0,1788.0,548.0,3.964,3.506,3746.351999999024,4652.35,8746.84,744
360.0,1788.0,550.0,3.964,3.506,3734.3519999999553,4652.35,8791.23,743
361.0,1788.0,548.0,3.963,3.507,3730.626000000164,4652.23,8766.85,742
362.0,1785.38,546.0,3.962,3.508,3728.350999999792,4652.35,8767.91,741
363.0,1782.84,544.0,3.962,3.508,3722.313000000082,4652.31,8770.75,740
379.0,1766.69,538.0,3.955,4.08,255.24014285765588,1088.38,4832.39,724
380.0,1763.16,536.0,3.957,3.512,3651.419000000693,4544.22,8696.86,723
381.0,1762.47,536.0,3.957,3.512,3650.3439999995753,4544.34,8778.44,722
382.0,1761.5,535.2000000001863,3.958,3.512,3644.390999998897,4544.39,8811.11,721
383.0,1752.0,533.984499999322,3.958,3.511,3637.160000000149,4544.36,8816.03,720
384.0,1756.95,532.0,3.958,3.513,3629.927999998443,4544.33,8798.44,719
385.0,1754.34,528.0,3.957,3.512,3620.344000001438,4544.34,8821.3,718
386.0,1752.09,529.0,3.958,3.515,3614.328000000678,4508.33,8791.3,717
387.0,1740.0,528.0,3.957,3.514,3602.328000000678,4508.33,8746.78,716
388.0,1747.55,526.0,3.957,3.516,3596.343999999576,4508.34,8776.42,715
389.0,1745.41,526.0,3.957,3.514,3590.343999999576,4508.34,8730.3,714
390.0,1743.33,524.0,3.956,3.515,3586.7900000000373,4508.39,8717.86,713
391.0,1741.56,525.0,3.956,3.515,3579.560000000521,4472.36,8739.58,712
392.0,1740.22,522.0,3.956,3.516,3572.3119999989867,4472.31,8710.88,711
393.0,1737.19,521.0,3.955,3.516,3572.344000001438,4472.34,8684.53,710
394.0,1735.41,520.0,3.954,3.517,3560.2810000004247,4472.28,8737.69,709
395.0,1727.5,514.0,3.953,3.518,3554.343999999576,4472.34,8712.09,708
396.0,1714.28,510.0,3.947,3.52,3514.742999999784,4436.34,8692.03,707
397.0,1704.0,504.0,3.945,3.524,3470.375,4364.38,8752.81,706
398.0,1708.81,510.0159999988973,3.953,3.724,3367.375,4319.0,8954.88,705
399.0,197457.42,188447.7216666676,4.26,3.304,67440.0,79483.71,79483.71,704
400.0,1752.0,525.0,3.942,3.504,4175.352000000887,5228.35,10397.98,703
401.0,1766.78,534.0,3.949,3.527,3638.224999999628,4544.22,9036.35,702
402.0,1768.1,531.9980000006035,3.953,3.524,3662.225000000559,4544.23,8973.86,701
403.0,1767.07,530.0,3.955,3.524,3662.321000000462,4544.32,9034.56,700
404.0,1764.96,530.0,3.956,3.524,3656.320000000298,4544.32,8936.64,699
405.0,1759.55,524.0,3.955,3.523,3650.388166666031,4544.38,8910.72,698
406.0,1756.06,525.0,3.955,3.525,3626.382000000216,4508.38,8920.0,697
407.0,1754.05,524.0,3.954,3.526,3614.319999999367,4508.32,8843.23,696
408.0,1749.86,522.0,3.954,3.525,3608.320000000298,4508.32,8858.75,695
409.0,1745.73,520.0,3.953,3.525,3593.952000000514,4508.35,8796.67,694
410.0,1742.75,517.7142857145518,3.952,3.526,3584.2259999997914,4472.23,8749.16,693
411.0,1738.88,517.0,3.951,3.526,3578.351999999024,4472.35,8788.96,692
412.0,1735.19,516.0,3.951,3.527,3566.3199999993667,4472.32,8773.66,691
413.0,1731.33,515.0,3.951,3.527,3560.31299999915,4472.31,8720.31,690
414.0,1727.94,511.0,3.95,3.528,3548.3430000003427,4436.34,8784.09,689
415.0,1724.03,510.0,3.95,3.528,3536.313000000082,4436.31,8729.69,688
416.0,1720.7,509.0,3.949,3.528,3524.360000000336,4436.36,8717.09,687
417.0,1718.33,506.1428571427241,3.948,3.529,3512.35899999924,4400.36,8718.11,686
418.0,1716.28,506.0,3.948,3.529,3506.313000000082,4400.31,8727.74,685
419.0,1714.91,506.0,3.947,3.529,3500.25,4400.25,8710.39,684
420.0,1714.56,506.5714285718277,3.947,3.529,3494.344000000506,4400.34,8717.95,683
421.0,1712.64,508.0,3.947,3.528,3493.160000000149,4400.36,8720.36,682
422.0,1694.02,497.0,3.943,3.528,3482.31299999915,4364.31,8716.12,681
424.0,1714.84,507.0,3.946,3.819,3314.3130000010133,4256.31,8890.81,679
425.0,1711.5,506.0,3.948,3.53,3493.142999999225,4400.34,8825.66,678
427.0,1701.86,501.8571428572759,3.941,4.173,-11.408000006340444,368.42,4796.42,676
428.0,1707.46,502.0,3.947,3.532,3446.3520000008866,4328.35,8768.74,675
429.0,1705.66,502.0,3.947,3.53,3464.3509999997914,4364.35,8743.33,674
430.0,1692.0,501.0,3.947,3.531,3457.17679999955,4364.35,8706.14,673
431.0,1702.4,501.7142857145518,3.946,3.53,3446.356000000611,4364.36,8737.12,672
432.0,1692.0,501.4285714281723,3.945,3.53,3446.3160000005737,4328.32,8679.74,671
433.0,1697.66,502.0,3.946,3.531,3440.321000000462,4328.32,8663.58,670
434.0,1692.0,500.0,3.945,3.53,3434.2259999997914,4328.23,8667.05,669
435.0,1691.62,499.0,3.946,3.531,3422.351999999956,4328.35,8713.89,668
436.0,1688.8,497.1428571427241,3.946,3.531,3413.952000000514,4328.35,8711.2,667
437.0,1686.46,497.1428571427241,3.946,3.531,3410.3199999993667,4292.32,8737.66,666
438.0,1683.84,494.0,3.946,3.532,3398.25800000038,4292.26,8747.84,665
439.0,1681.56,492.5714285718277,3.946,3.532,3392.3199999993667,4292.32,8728.67,664
440.0,1679.45,493.2857142854482,3.945,3.532,3380.344000001438,4292.34,8706.14,663
441.0,1678.33,492.0,3.945,3.533,3374.2960000000894,4256.3,8718.01,662
442.0,1676.55,492.0,3.945,3.532,3368.39100000076,4256.39,8698.66,661
443.0,1674.11,489.0,3.945,3.533,3362.31299999915,4256.31,8754.62,660
444.0,1670.88,488.0,3.944,3.533,3349.1440000003204,4256.34,8689.02,659
445.0,1668.76,487.4285714281723,3.944,3.534,3338.3430000003427,4220.34,8683.19,658
446.0,1666.34,488.1483928570524,3.944,3.533,3327.543000000529,4220.34,8700.73,657
447.0,1647.97,477.8571428572759,3.939,3.535,3314.365166666917,4220.36,8637.95,656
448.0,1639.45,474.015500000678,3.935,3.54,3248.360000000336,4148.36,8660.45,655
449.0,1634.38,480.0,3.94,3.737,3122.35899999924,4074.02,8947.36,654
450.0,1682.56,494.0,3.935,3.848,2953.119000000879,3932.32,9187.52,653
451.0,1687.36,498.0,3.94,3.535,3392.320000000298,4292.32,8914.69,652
452.0,1685.22,496.5714285718277,3.943,3.532,3404.351999999956,4292.35,8888.0,651
453.0,1680.96,494.0,3.946,3.533,3392.352999999188,4292.35,8952.19,650
454.0,1668.0,490.0,3.946,3.534,3374.351999999956,4256.35,8878.05,649
455.0,1672.26,488.0,3.945,3.534,3356.3209999995306,4256.32,8794.88,648
456.0,1667.68,487.0,3.944,3.535,3344.3789999997243,4220.38,8732.54,647
457.0,1663.9,486.0,3.943,3.536,3326.321000000462,4220.32,8750.88,646
458.0,1659.68,482.5714285718277,3.942,3.537,3313.120000000112,4184.32,8732.64,645
459.0,1656.67,481.2857142854482,3.942,3.537,3296.351999999024,4184.35,8674.88,644
460.0,1653.56,480.0,3.942,3.539,3290.320000000298,4184.32,8660.38,643
461.0,1649.38,477.4285714281723,3.941,3.538,3284.3509999997914,4184.35,8598.5,642
462.0,1646.78,476.0,3.94,3.539,3277.120000000112,4184.32,8624.67,641
463.0,1643.67,474.0,3.94,3.539,3269.94299999997,4148.34,8664.7,640
464.0,1709.16,525.7142857145518,3.939,3.541,3260.343999999576,4148.34,8588.0,639
465.0,1698.39,520.0,3.935,3.512,3457.160000000149,4364.36,8790.08,638
466.0,1692.89,516.0,3.933,3.517,3421.1279999995604,4328.33,8814.88,637
467.0,1622.88,466.7142857145518,3.933,3.518,3370.713000001386,4256.31,8908.55,636
468.0,1627.03,466.0,3.934,3.545,3194.3430000003427,4076.34,8630.91,635
469.0,1630.5,470.5714285718277,3.934,3.543,3206.343999999576,4076.34,8576.34,634
470.0,1627.95,468.5714285718277,3.934,3.542,3218.3899999996647,4112.39,8627.78,633
471.0,1626.94,470.0,3.934,3.543,3206.3430000003427,4076.34,8612.34,632
472.0,1606.58,461.5714285718277,3.93,3.543,3200.405999998562,4076.41,8615.67,631
474.0,1583.46,451.7142857145518,3.923,3.987,722.3839999996126,1592.38,6632.38,629
475.0,1590.27,453.4285714281723,3.929,3.55,3056.320000000298,3932.32,8675.58,628
476.0,1584.0,454.7142857145518,3.931,3.549,3080.3520000008866,3968.35,8593.63,627
477.0,1587.46,453.4185714283958,3.93,3.549,3080.3509999997914,3968.35,8584.9,626
478.0,1584.0,452.79999999981374,3.93,3.549,3074.222000000067,3968.22,8576.22,625
479.0,1572.0,452.1428571427241,3.93,3.55,3068.3199999993667,3932.32,8607.14,624
480.0,1579.97,450.8571428572759,3.929,3.55,3062.38300000038,3932.38,8564.67,623
481.0,1572.0,449.0,3.929,3.55,3050.35099999886,3932.35,8585.31,622
482.0,1574.4,448.2857142854482,3.928,3.551,3044.3199999993667,3932.32,8574.91,621
483.0,1572.0,447.0,3.928,3.551,3032.3520000008866,3896.35,8528.93,620
484.0,1571.88,447.0,3.927,3.551,3026.351999999956,3896.35,8565.85,619
485.0,1571.49,448.11428571492434,3.928,3.551,3020.3520000008866,3896.35,8540.35,618
486.0,1571.23,448.7142857145518,3.928,3.551,3020.3199999993667,3896.32,8540.32,617
487.0,1569.83,448.7142857145518,3.928,3.551,3020.360000000336,3896.36,8558.31,616
488.0,1566.72,447.0,3.928,3.552,3014.3279999997467,3896.33,8587.08,615
489.0,1563.55,445.7142857145518,3.928,3.552,3008.328000000678,3896.33,8600.36,614
490.0,1560.77,444.4285714281723,3.928,3.553,2996.35899999924,3860.36,8600.39,613
491.0,1557.76,440.1428571427241,3.927,3.553,2984.344000001438,3860.34,8580.06,612
492.0,1556.45,441.8571428572759,3.927,3.555,2972.311999999918,3860.31,8584.59,611
493.0,1555.89,442.4000000003725,3.926,3.554,2966.359000000172,3824.36,8565.31,610
494.0,1554.34,440.5714285718277,3.926,3.553,2960.3429999994114,3824.34,8511.88,609
495.0,1548.0,439.2857142854482,3.926,3.554,2960.360000000336,3824.36,8564.64,608
496.0,1528.55,431.0,3.918,3.555,2942.328000000678,3824.33,8533.73,607
497.0,1525.44,440.3905000016093,3.921,3.758,2702.3130000010133,3647.02,8867.56,606
498.0,195611.13,4320.0,4.251,3.319,64440.00200000033,76451.27,76451.27,605
499.0,1583.78,451.0,3.914,3.556,3707.352000000887,4832.35,11096.35,604
500.0,1594.21,455.0,3.924,3.566,3080.3509999997914,3932.35,8900.35,603
501.0,1597.09,455.9980000006035,3.929,3.563,3110.320000000298,3968.32,8895.94,602
502.0,1584.0,455.1428571427241,3.93,3.562,3116.3199999993667,3968.32,8861.12,601
503.0,1592.09,453.0,3.93,3.562,3104.3199999993667,3968.32,8805.66,600
504.0,1584.0,450.8571428572759,3.929,3.562,3092.2539999997243,3968.25,8777.09,599
505.0,1585.41,451.0,3.928,3.562,3107.4069999996573,3971.41,8751.95,598
506.0,1582.72,448.2857142854482,3.928,3.563,3068.3829999994487,3932.38,8657.66,597
507.0,1578.2,447.0,3.927,3.562,3056.320000000298,3932.32,8667.3,596
508.0,1573.89,445.02857142779976,3.926,3.563,3044.3509999997914,3932.35,8607.16,595
509.0,1569.73,444.3428571429104,3.925,3.563,3038.351999999956,3896.35,8632.45,594
510.0,1566.06,441.8571428572759,3.925,3.563,3026.3520000008866,3896.35,8616.35,593
511.0,1563.24,440.5714285718277,3.924,3.564,3020.35099999886,3896.35,8618.1,592
512.0,1559.58,439.2857142854482,3.924,3.564,3014.26600000076,3860.27,8577.25,591
513.0,1557.47,439.7142857145518,3.923,3.565,3002.328000000678,3860.33,8592.94,590
514.0,1556.45,438.4285714281723,3.922,3.564,2996.343999999576,3860.34,8582.26,589
515.0,1634.81,486.0,3.921,3.563,2990.35899999924,3860.36,8538.47,588
516.0,1625.59,484.0,3.917,3.536,3212.3590000011027,4076.36,8820.75,587
517.0,1622.01,483.0,3.916,3.539,3182.35899999924,4076.36,8880.86,586
518.0,1619.0,483.0,3.916,3.539,3169.1662000007927,4040.36,8938.75,585
519.0,1615.67,480.0,3.916,3.54,3158.375,4040.38,8906.97,584
520.0,1611.78,478.7142857145518,3.916,3.54,3146.3120000008494,4004.31,8874.44,583
521.0,1587.75,467.5714285718277,3.908,3.541,3125.928999999538,4004.33,8864.33,582
522.0,1571.72,475.1880000010133,3.903,3.736,2849.3429999994114,3808.0,9235.0,581
523.0,1609.5,479.0,3.911,3.85,2866.5619999989867,3790.56,9094.53,580
524.0,1609.78,478.0,3.914,3.544,3118.7440000018105,4004.34,8935.06,579
525.0,1608.0,475.4064285727218,3.915,3.543,3118.712999999523,4004.31,8900.31,578
526.0,1604.47,476.1661071432754,3.914,3.544,3111.544000001624,4004.34,8828.34,577
527.0,1601.19,474.8571428572759,3.914,3.544,3104.343999999576,3968.34,8852.66,576
528.0,1596.0,472.0,3.913,3.545,3092.375,3968.38,8825.78,575
529.0,1594.72,472.2857142854482,3.913,3.545,3082.743999999948,3968.34,8796.59,574
530.0,1591.34,471.0,3.912,3.546,3074.3429999994114,3968.34,8794.41,573
531.0,1588.53,469.7142857145518,3.912,3.546,3068.3120000008494,3932.31,8814.94,572
532.0,1585.69,468.4285714281723,3.912,3.547,3056.3429999994114,3932.34,8809.12,571
533.0,1583.0,465.1428571427241,3.911,3.547,3050.375,3932.38,8762.03,570
534.0,1581.97,465.8571428572759,3.911,3.547,3044.2179999994114,3932.22,8827.88,569
535.0,1579.72,464.5714285718277,3.91,3.547,3039.544000001624,3896.34,8804.69,568
536.0,1577.09,466.0,3.91,3.548,3032.343999999576,3896.34,8783.44,567
537.0,1575.75,463.2857142854482,3.909,3.549,3026.3120000008494,3896.31,8809.94,566
538.0,1574.34,462.0,3.909,3.548,3020.375,3896.38,8786.84,565
539.0,1572.91,463.7142857145518,3.909,3.548,3017.943999999203,3896.34,8820.38,564
540.0,1571.75,461.0,3.908,3.549,3014.344000001438,3896.34,8814.25,563
541.0,1569.12,462.4285714281723,3.908,3.549,3008.31299999915,3896.31,8756.72,562
542.0,1567.28,463.0,3.908,3.549,3002.343999999576,3860.34,8793.41,561
543.0,1562.94,459.0,3.907,3.551,2996.375,3860.38,8808.62,560
544.0,1543.03,449.48571428563446,3.899,3.551,2972.344000001438,3824.34,8801.25,559
545.0,1529.62,445.2857142854482,3.893,3.556,2900.344000001438,3752.34,8790.84,558
546.0,25519.56,459.6254999991506,3.902,3.732,2681.375,42043.44,47472.81,557
547.0,1567.69,475.18700000084937,3.909,3.737,2828.375,3780.0,9204.31,556
548.0,1573.19,463.4285714291036,3.905,3.847,2837.912000000477,3788.31,9019.56,555
549.0,1560.0,462.4285714291036,3.906,3.554,3025.175000000745,3896.38,8869.75,554
550.0,1569.19,461.1428571436554,3.906,3.552,3014.375,3896.38,8841.88,553
551.0,1566.31,461.1428571436554,3.906,3.552,3008.375,3860.38,8806.38,552
552.0,1560.0,459.8571428563446,3.906,3.552,2996.3120000008494,3860.31,8851.31,551
553.0,1560.06,458.5714285708964,3.906,3.553,2984.3120000008494,3860.31,8828.31,550
554.0,1559.12,455.5714285708964,3.906,3.556,2972.3120000008494,3824.31,8877.44,549
555.0,1557.56,457.2857142854482,3.906,3.554,2966.31299999915,3824.31,8847.75,548
556.0,1555.94,456.0,3.904,3.554,2960.31299999915,3824.31,8827.06,547
557.0,1554.44,457.7142857145518,3.904,3.554,2960.3120000008494,3824.31,8801.69,546
558.0,1551.94,455.0,3.903,3.572,2954.375,3824.38,8779.75,545
559.0,1549.56,456.4285714291036,3.904,3.554,2945.912999998778,3824.31,8805.94,544
560.0,1536.0,455.1738571431488,3.903,3.554,2936.375,3788.38,8822.62,543
561.0,1539.44,450.1714285705239,3.902,3.555,2924.375,3788.38,8790.88,542
562.0,1522.06,444.0,3.895,3.558,2894.375,3752.38,8798.25,541
563.0,1511.31,440.5714285708964,3.891,3.562,2828.25,3680.25,8837.19,540
564.0,1500.5,437.0,3.885,3.567,2792.375,3644.38,8788.38,539
565.0,1504.88,438.0,3.889,3.567,2768.3120000008494,3608.31,8761.81,538
566.0,1495.38,434.5714285708964,3.885,3.566,2774.375,3644.38,8760.25,537
567.0,1513.69,440.5714285708964,3.891,3.569,2750.375,3608.38,8758.0,536
568.0,1515.25,441.8571428563446,3.891,3.563,2816.25,3680.25,8744.62,535
569.0,1522.38,444.0,3.895,3.561,2828.375,3680.38,8738.81,534
570.0,1525.19,444.8571428563446,3.898,3.559,2858.3120000008494,3716.31,8777.38,533
571.0,1524.31,457.218500001356,3.9,3.745,2667.31299999915,3619.0,9156.31,532
572.0,1531.25,447.0,3.9,3.858,2672.3120000008494,3608.31,9039.56,531
573.0,1526.5,445.7142857145518,3.9,3.561,2876.18799999915,3752.19,8845.0,530
574.0,1523.0,442.62857142835855,3.899,3.562,2864.31299999915,3716.31,8759.25,529
575.0,1520.56,441.9428571444005,3.899,3.562,2858.3120000008494,3716.31,8703.06,528
576.0,1519.5,441.8571428563446,3.898,3.562,2852.31299999915,3716.31,8710.75,527
577.0,1518.88,440.5714285708964,3.898,3.563,2846.375,3716.38,8726.25,526
578.0,1517.69,442.2857142854482,3.898,3.562,2846.375,3716.38,8720.38,525
579.0,1516.31,441.0,3.896,3.563,2840.375,3680.38,8716.0,524
580.0,1515.75,440.9142857138068,3.896,3.562,2834.375,3680.38,8729.12,523
581.0,1512.94,439.7142857145518,3.896,3.561,2830.587999999523,3680.19,8720.06,522
582.0,1511.12,439.7142857145518,3.896,3.562,2822.31299999915,3680.31,8765.06,521
583.0,1509.0,439.7142857145518,3.896,3.562,2816.25,3680.25,8802.75,520
584.0,1498.75,436.2857142854482,3.893,3.563,2804.375,3644.38,8731.62,519
585.0,1482.62,430.2857142854482,3.887,3.566,2762.375,3608.38,8685.75,518
586.0,1476.0,427.5,3.884,3.57,2708.25,3572.25,8745.75,517
587.0,1470.12,425.5714285708964,3.882,3.572,2684.25,3536.25,8708.25,516
588.0,1467.88,424.2857142854482,3.881,3.573,2666.375,3500.38,8799.62,515
589.0,1453.5,420.6857142858207,3.875,3.593,2657.9749999996275,3500.38,8675.62,514
590.0,1452.0,420.6857142858207,3.876,3.577,2615.803571429104,3464.38,8774.5,513
591.0,1449.25,419.0999999996274,3.875,3.578,2618.375,3464.38,8709.88,512
592.0,1443.88,417.0,3.872,3.578,2594.375,3428.38,8761.5,511
593.0,1441.0,416.5714285708964,3.871,3.58,2576.25,3428.25,8754.25,510
594.0,1438.88,415.88571428507566,3.871,3.58,2570.375,3428.38,8754.25,509
595.0,1436.5,429.5,3.87,3.764,2359.25,3304.0,9123.88,508
596.0,182238.21,177958.23600000143,4.245,3.321,62579.99799999967,74640.0,74640.0,507
597.0,1510.59,437.5714285708964,3.876,3.613,3176.2560000009835,4400.26,12265.09,506
598.0,1513.63,439.7142857145518,3.882,3.581,2840.353000000119,3680.35,9182.5,505
599.0,1512.0,442.9714285712689,3.885,3.579,2858.321000000462,3680.32,8940.42,504
600.0,1519.11,443.1428571436554,3.887,3.58,2864.320000000298,3716.32,8959.94,503
601.0,1518.69,442.62857142835855,3.888,3.577,2864.320000000298,3716.32,8946.24,502
602.0,1512.0,442.7142857145518,3.888,3.576,2864.3509999997914,3716.35,8933.09,501
603.0,1516.25,442.2857142854482,3.89,3.576,2852.351000001654,3680.35,8945.06,500
604.0,1515.17,440.5714285708964,3.892,3.575,2852.320000000298,3680.32,8900.32,499
605.0,1512.03,437.5714285708964,3.892,3.575,2846.320000000298,3680.32,8857.54,498
606.0,1509.59,436.2857142854482,3.891,3.575,2834.351999999956,3680.35,8872.12,497
607.0,1500.0,438.0,3.89,3.575,2828.351999999956,3680.35,8828.35,496
608.0,1503.13,436.7142857145518,3.89,3.575,2816.2269999980927,3644.23,8877.95,495
609.0,1499.61,433.6877142842859,3.89,3.576,2810.351999999956,3644.35,8879.07,494
610.0,1496.67,432.4285714291036,3.889,3.576,2798.219000000506,3644.22,8759.45,493
611.0,1488.0,434.1428571436554,3.888,3.576,2786.359999999404,3608.36,8756.36,492
612.0,1493.56,434.1428571436554,3.888,3.576,2786.375,3608.38,8810.55,491
613.0,1490.05,431.1428571436554,3.889,3.577,2774.31299999915,3608.31,8824.7,490
614.0,1486.17,429.8571428563446,3.889,3.577,2768.3120000008494,3608.31,8827.06,489
615.0,1483.09,428.5714285708964,3.888,3.577,2756.31299999915,3608.31,8825.23,488
616.0,1476.0,427.2857142854482,3.888,3.578,2750.3120000008494,3572.31,8828.92,487
617.0,1475.78,426.4285714291036,3.885,3.577,2744.344000000506,3572.34,8820.83,486
618.0,1451.52,418.2857142854482,3.877,3.579,2714.31299999915,3536.31,8792.31,485
619.0,1440.33,416.5714285708964,3.871,3.586,2630.375,3464.38,8771.36,484
620.0,1442.41,433.2030000016093,3.872,3.892,2400.98399999924,3324.98,9105.95,483
621.0,1475.47,428.5714285708964,3.88,3.88,2450.344000000506,3356.34,9080.34,482
622.0,1464.0,425.5714285708964,3.882,3.58,2714.2809999994934,3536.28,8946.59,481
623.0,1467.47,423.7714285701513,3.883,3.58,2696.375,3536.38,8899.75,480
624.0,1466.12,422.0571428555995,3.884,3.581,2684.375,3500.38,8822.75,479
625.0,1452.0,422.4000000003725,3.882,3.581,2684.344000000506,3500.34,8860.81,478
626.0,1452.0,420.0,3.882,3.582,2666.344000000506,3500.34,8837.97,477
627.0,1455.94,417.5999999996274,3.882,3.582,2660.3120000008494,3500.31,8792.31,476
628.0,1453.56,420.0,3.881,3.582,2651.772571427748,3464.34,8751.0,475
629.0,1451.69,417.4285714291036,3.881,3.582,2642.375,3464.41,8751.03,474
630.0,1440.0,416.1428571436554,3.881,3.583,2636.4059999994934,3464.41,8774.0,473
631.0,1440.0,417.2571428567171,3.88,3.583,2630.31299999915,3464.31,8720.31,472
632.0,1444.53,416.5714285708964,3.88,3.583,2630.343999998644,3464.34,8758.66,471
633.0,1441.66,415.2857142854482,3.879,3.584,2624.344000000506,3464.34,8743.72,470
634.0,1440.69,414.0,3.878,3.585,2615.740571429953,3428.31,8776.62,469
635.0,1440.88,412.80000000074506,3.878,3.584,2612.3430000003427,3428.34,8746.5,468
636.0,1440.25,414.0,3.878,3.583,2606.344000000506,3428.34,8791.5,467
637.0,1439.69,414.0,3.879,3.585,2600.31299999915,3428.31,8792.31,466
638.0,1437.22,412.80000000074506,3.879,3.583,2600.343999998644,3428.34,8798.5,465
639.0,1432.78,411.9000000003725,3.879,3.585,2588.375,3428.38,8832.38,464
640.0,1417.56,408.0,3.873,3.585,2570.375,3392.38,8828.38,463
641.0,1400.09,400.7142857145518,3.867,3.589,2516.3120000008494,3320.31,8804.06,462
642.0,1390.25,400.80000000074506,3.862,3.593,2462.2809999994934,3284.28,8731.44,461
643.0,1391.31,399.7714285701513,3.864,3.595,2432.25,3248.25,8684.25,460
644.0,1377.0,414.031499998644,3.855,3.771,2215.8120000008494,3136.0,9200.56,459
645.0,1384.62,400.80000000074506,3.854,3.903,2180.375,3068.38,9145.12,458
646.0,1382.88,399.08571428619325,3.856,3.598,2415.2321428563446,3212.38,8828.38,457
647.0,1381.75,397.80000000074506,3.856,3.599,2408.25,3212.25,8795.38,456
648.0,1374.88,395.3142857141793,3.854,3.598,2408.31299999915,3212.31,8756.31,455
649.0,1370.19,393.9428571444005,3.853,3.6,2384.25,3176.25,8775.5,454
650.0,1367.62,393.8571428563446,3.852,3.601,2366.31299999915,3176.31,8753.25,453
651.0,1367.25,393.8571428563446,3.853,3.602,2360.375,3176.38,8767.31,452
652.0,1366.44,393.0,3.853,3.601,2360.375,3176.38,8776.25,451
653.0,1365.25,393.2571428567171,3.853,3.602,2358.5977142862976,3176.31,8760.19,450
654.0,1363.75,391.5,3.852,3.602,2353.5178571436554,3140.38,8776.0,449
655.0,1362.06,391.5,3.853,3.602,2348.375,3140.38,8747.94,448
656.0,1359.62,390.5999999996274,3.852,3.602,2342.31299999915,3140.31,8778.19,447
657.0,1358.0,391.2857142854482,3.852,3.602,2336.375,3140.38,8751.56,446
658.0,1357.0,389.4857142847032,3.852,3.602,2330.3120000008494,3140.31,8766.69,445
659.0,1354.94,390.0,3.852,3.602,2327.740571429953,3140.31,8748.12,444
660.0,1353.44,388.80000000074506,3.851,3.603,2322.473714284599,3140.19,8760.38,443
661.0,1352.0,388.5,3.851,3.603,2312.375,3104.38,8755.88,442
662.0,1350.81,387.9000000003725,3.85,3.604,2312.375,3104.38,8756.38,441
663.0,1349.0,387.0,3.851,3.603,2306.31299999915,3104.31,8728.94,440
664.0,1346.69,386.0999999996274,3.85,3.603,2300.31299999915,3104.31,8784.0,439
665.0,1343.5,385.1999999992549,3.849,3.604,2294.18799999915,3104.19,8739.44,438
666.0,1341.19,384.30000000074506,3.849,3.605,2282.31299999915,3068.31,8735.94,437
667.0,1339.81,385.3714285716415,3.848,3.605,2276.31299999915,3068.31,8736.75,436
668.0,1335.62,399.5625,3.844,3.916,2030.0,2947.0,9232.88,435
669.0,1344.81,388.1999999992549,3.845,3.911,2042.375,2924.38,9095.12,434
670.0,1344.12,385.3714285716415,3.847,3.606,2294.375,3104.38,8857.88,433
671.0,1343.19,384.30000000074506,3.848,3.606,2288.3120000008494,3104.31,8763.25,432
672.0,1341.56,385.3714285716415,3.848,3.607,2288.375,3068.38,8744.0,431
673.0,1340.38,385.3714285716415,3.848,3.605,2282.375,3068.38,8772.31,430
674.0,1338.88,383.4000000003725,3.847,3.607,2276.31299999915,3068.31,8781.19,429
676.0,1296.51,366.0,3.85,4.227,-50.922666646540165,890.02,5248.35,427
677.0,1318.46,361.0,3.875,3.629,2245.366857143119,2996.22,8285.95,426
678.0,1322.72,363.30000000074506,3.879,3.622,2312.3509999997914,3068.35,8354.72,425
679.0,1320.0,361.80000000074506,3.88,3.62,2322.605714285746,3104.32,8357.21,424
680.0,1323.71,362.5,3.88,3.619,2322.668714284897,3104.38,8407.33,423
681.0,1321.38,360.9000000003725,3.88,3.618,2317.4948571436107,3104.35,8357.76,422
682.0,1320.55,360.9000000003725,3.881,3.618,2307.178142854944,3068.32,8396.32,421
683.0,1316.84,360.5,3.881,3.62,2301.9722857140005,3068.26,8382.53,420
684.0,1293.18,354.0,3.874,3.618,2282.3509999997914,3068.35,8379.07,419
685.0,1284.54,352.0,3.872,3.624,2209.494857141748,2960.35,8411.46,418
686.0,1280.09,351.5,3.871,3.625,2183.749571427703,2960.32,8402.69,417
687.0,1277.18,349.5,3.872,3.626,2168.351000001654,2924.35,8404.42,416
688.0,1275.45,349.0,3.872,3.626,2156.3509999997914,2924.35,8412.58,415
689.0,1271.53,348.5,3.871,3.627,2147.7875714302063,2924.36,8343.37,414
690.0,1266.69,348.0,3.871,3.627,2137.470857143402,2888.33,8349.92,413
691.0,1261.7,344.0,3.87,3.628,2122.104285715148,2888.39,8372.48,412
692.0,1255.91,344.0,3.87,3.629,2106.613714285195,2852.33,8355.59,411
693.0,1248.0,342.6666666660458,3.869,3.63,2096.3120000008494,2852.31,8278.08,410
694.0,1246.28,341.0,3.868,3.63,2080.8994285725057,2852.33,8231.75,409
695.0,1244.56,340.5,3.867,3.631,2070.519714286551,2816.23,8286.44,408
696.0,1236.0,340.0,3.866,3.631,2065.454857144505,2816.31,8216.31,407
697.0,1243.08,340.0,3.866,3.631,2060.359999999404,2816.39,8266.03,406
698.0,1229.47,336.0,3.864,3.631,2055.2171428557485,2816.36,8208.16,405
699.0,1211.27,344.40650000050664,3.855,3.795,1736.327999999747,2590.02,8887.78,404
700.0,1236.0,338.5,3.862,3.918,1730.3120000008494,2564.31,8720.31,403
701.0,1239.81,339.3333333339542,3.865,3.633,2042.25,2780.25,8377.22,402
702.0,1237.75,338.6666666660458,3.865,3.632,2044.790428571403,2816.22,8288.0,401
703.0,1234.56,337.0,3.864,3.632,2039.647571427748,2780.22,8234.34,400
704.0,1230.69,337.3333333339542,3.864,3.633,2034.5977142862976,2780.31,8203.94,399
705.0,1226.5,335.5,3.863,3.633,2024.343999998644,2780.34,8216.34,398
706.0,1224.25,334.0,3.863,3.634,2012.280999999493,2744.28,8227.66,397
707.0,1212.0,332.6666666660458,3.861,3.634,2003.740571429953,2744.31,8187.97,396
708.0,1221.44,334.0,3.862,3.635,1993.517857143656,2744.38,8227.34,395
709.0,1219.81,334.0,3.862,3.635,1993.4238571431488,2744.28,8144.28,394
710.0,1217.66,332.6666666660458,3.863,3.634,1988.25,2744.25,8197.09,393
711.0,1216.81,332.6666666660458,3.863,3.635,1983.1701428554952,2744.31,8247.56,392
712.0,1215.44,332.0,3.863,3.634,1983.2011428568512,2708.34,8255.09,391
713.0,1212.0,331.3333333339542,3.862,3.634,1978.0572857148943,2708.34,8244.81,390
714.0,1211.56,330.6666666660458,3.861,3.635,1967.7725714296105,2708.34,8218.66,389
716.0,237031.59,175203.9299999997,4.266,3.356,59309.97699999996,71133.95,71133.95,387
717.0,1181.5,327.3333333339542,3.842,3.623,2843.320000000298,4040.32,12625.98,386
718.0,1182.53,326.6666666660458,3.845,3.655,1880.320000000298,2600.32,8562.34,385
719.0,1184.7,325.3333333339542,3.848,3.654,1890.60671428591,2600.32,8379.55,384
720.0,1188.22,325.3333333339542,3.85,3.652,1895.7485714294016,2636.32,8336.61,383
721.0,1188.0,326.0,3.853,3.651,1906.0652857143432,2636.35,8237.54,382
722.0,1194.08,326.0571428555995,3.852,3.649,1926.63671428524,2672.35,8161.89,381
723.0,1201.15,325.5,3.856,3.648,1926.6367142871024,2672.35,8177.38,380
724.0,1203.93,328.0,3.857,3.646,1947.178142854944,2672.32,8182.46,379
725.0,1200.0,328.0,3.856,3.646,1957.4948571436107,2708.35,8174.98,378
726.0,1205.19,328.0,3.856,3.644,1962.6377142854035,2708.35,8206.55,377
727.0,1205.25,330.0,3.857,3.644,1962.6677142828703,2708.38,8234.27,376
728.0,1200.0,327.3333333339542,3.858,3.643,1962.63671428524,2708.35,8309.5,375
729.0,1200.0,326.6666666660458,3.857,3.643,1957.4948571436107,2672.35,8250.85,374
730.0,1200.0,326.6873333323747,3.858,3.643,1952.320000000298,2672.32,8265.25,373
731.0,1198.25,326.6666666660458,3.858,3.643,1942.0422857142985,2672.33,8236.48,372
732.0,1195.36,326.0,3.858,3.644,1936.899428570643,2672.33,8261.12,371
733.0,1192.42,325.3333333339542,3.857,3.644,1922.3430000003427,2636.34,8237.75,370
734.0,1188.67,322.6666666660458,3.856,3.645,1911.1861428581176,2636.33,8121.38,369
735.0,1185.76,323.3333333339542,3.854,3.646,1900.805428571999,2636.23,8204.94,368
736.0,1181.64,322.0,3.854,3.645,1895.6625714302063,2636.23,8137.61,367
737.0,1176.0,321.3333333339542,3.853,3.646,1890.5827142857013,2600.3,8141.47,366
738.0,1175.94,320.6666666660458,3.853,3.647,1880.3600000012664,2600.36,8131.88,365
739.0,1177.12,320.0,3.852,3.646,1875.169142857194,2600.31,8135.42,364
740.0,1159.97,330.0005000010133,3.846,3.793,1596.3290000017732,2429.03,8828.89,363
741.0,1153.16,317.59999999962747,3.841,3.924,1562.3440000005066,2384.34,8635.5,362
742.0,1152.16,315.59999999962747,3.841,3.652,1798.0272857137024,2528.31,8290.94,361
743.0,1144.97,314.40000000037253,3.839,3.653,1792.915428571403,2492.34,8231.78,360
744.0,1144.47,314.0,3.841,3.653,1776.7190000005066,2492.22,8186.53,359
745.0,1139.88,313.1428571436554,3.84,3.653,1772.2190000005066,2492.22,8144.22,358
746.0,1136.78,312.6666666660458,3.839,3.654,1756.8214285708964,2456.25,8193.97,357
747.0,1134.5,310.80000000074506,3.839,3.655,1746.5977142862976,2456.31,8169.5,356
748.0,1132.31,310.2857142854482,3.838,3.655,1741.4868571422994,2456.34,8107.78,355
749.0,1131.22,310.0,3.838,3.654,1736.3120000008494,2456.31,8136.03,354
750.0,1129.97,310.0,3.837,3.655,1731.2011428568512,2420.34,8151.44,353
751.0,1127.62,309.19999999925494,3.838,3.655,1731.1701428554952,2420.31,8173.25,352
752.0,1123.75,308.7428571432829,3.837,3.656,1720.915428571403,2420.34,8148.19,351
753.0,1121.5,307.4285714291036,3.836,3.656,1710.6297142859548,2420.34,8173.81,350
754.0,1120.06,308.22857142984867,3.837,3.657,1700.3430000003427,2420.34,8155.03,349
755.0,1119.59,306.80000000074506,3.836,3.658,1700.3440000005066,2384.34,8160.94,348
756.0,1118.16,306.51428571529686,3.836,3.657,1695.1701428554952,2384.31,8172.16,347
757.0,1117.69,306.51428571529686,3.835,3.657,1691.281000001356,2384.28,8152.53,346
758.0,1116.31,306.0,3.835,3.656,1695.2321428563446,2384.38,8189.06,345
759.0,1113.88,305.48571428470314,3.835,3.656,1684.9784285705537,2384.41,8146.25,344
760.0,1110.94,304.2077922075987,3.835,3.657,1682.25,2384.25,8138.0,343
761.0,1109.28,304.40000000037253,3.835,3.658,1674.5987142845988,2384.31,8157.91,342
762.0,1107.84,304.1904761902988,3.835,3.658,1669.486857144162,2348.34,8141.97,341
763.0,1107.19,303.2571428567171,3.835,3.658,1664.343999998644,2348.34,8150.28,340
764.0,1107.06,314.43700000084937,3.833,3.937,1372.0,2191.03,8880.88,339
765.0,1104.0,306.17142857052386,3.831,3.93,1400.25,2204.25,8684.25,338
766.0,1104.0,303.9428571444005,3.832,3.658,1679.740571429953,2384.31,8241.19,337
767.0,1105.44,302.80000000074506,3.832,3.658,1669.4548571445048,2348.31,8142.44,336
768.0,1104.44,302.22857142984867,3.833,3.658,1664.3129999991506,2348.31,8123.81,335
769.0,1092.0,302.0,3.831,3.659,1659.2321428563446,2348.38,8101.94,334
770.0,1100.38,301.7142857145518,3.832,3.66,1654.0892857145518,2348.38,8098.31,333
771.0,1100.69,301.7142857145518,3.832,3.66,1648.8834285717458,2348.31,8103.0,332
772.0,1098.75,301.09090909175575,3.832,3.66,1633.0084285717458,2332.44,8145.19,331
773.0,1096.12,300.6857142858207,3.831,3.659,1641.75,2348.25,8087.62,330
775.0,1096.94,299.48571428470314,3.831,4.075,432.0,1116.0,6924.69,328
776.0,1096.31,299.37662337720394,3.833,3.66,1637.3129999991506,2312.31,8113.44,327
777.0,1094.94,299.48571428470314,3.832,3.66,1633.5178571436554,2312.38,8108.38,326
778.0,1094.56,299.19999999925494,3.832,3.66,1632.8129999991506,2312.31,8136.25,325
779.0,1092.0,298.75324675254524,3.832,3.661,1628.375,2312.38,8061.31,324
780.0,1091.44,299.2727272734046,3.831,3.66,1623.1701428554952,2312.31,8072.31,323
781.0,1089.88,298.1298701297492,3.832,3.661,1623.1701428554952,2312.31,8095.38,322
782.0,1080.0,296.7428571432829,3.831,3.662,1618.0262857154012,2312.31,8072.31,321
783.0,1086.12,296.88311688415706,3.83,3.66,1612.8834285717458,2312.31,8020.44,320
784.0,1086.81,307.21849999949336,3.827,3.939,1309.0,2114.0,8815.44,319
785.0,1092.0,302.22857142984867,3.831,3.936,1250.4479999989271,2060.45,8954.43,318
786.0,1118.79,304.80000000074506,3.84,3.658,1659.2091428563,2348.35,8238.56,317
787.0,1116.0,305.3333333339542,3.841,3.654,1700.320000000298,2384.32,8144.32,316
788.0,1117.41,303.27042857185006,3.842,3.654,1704.8820000011474,2384.38,8132.71,315
789.0,1115.71,303.3333333339542,3.842,3.655,1700.3509999997914,2384.35,8095.65,314
790.0,1114.15,302.7428571432829,3.842,3.655,1700.289000000805,2384.29,8073.38,313
791.0,1114.75,302.22857142984867,3.842,3.655,1695.173142855987,2384.32,8093.02,312
792.0,1110.91,302.40000000037253,3.839,3.655,1695.2091428544372,2384.35,8073.82,311
793.0,1110.72,302.40000000037253,3.838,3.655,1684.9224285706878,2384.35,8076.55,310
794.0,1108.89,302.40000000037253,3.839,3.655,1684.923428568989,2384.35,8117.7,309
795.0,1107.88,302.40000000037253,3.839,3.655,1679.7485714294016,2384.32,8173.66,308
796.0,1100.09,298.80000000074506,3.838,3.656,1677.8519999999553,2348.35,8123.68,307
797.0,1096.9,297.19999999925494,3.837,3.657,1655.2579999994489,2348.26,8139.59,306
798.0,1102.3,299.65714285708964,3.839,3.658,1646.3519999999553,2312.35,8169.95,305
799.0,1092.0,298.6285714283585,3.837,3.656,1659.1231428571043,2348.27,8070.72,304
800.0,1098.41,298.0,3.838,3.657,1648.899428570643,2348.33,8125.0,303
801.0,1100.06,298.3636363632977,3.839,3.658,1648.790428571403,2348.22,8115.36,302
802.0,1098.14,297.9428571444005,3.839,3.656,1650.843999998644,2348.34,8093.08,301
803.0,1092.74,296.40000000037253,3.836,3.658,1646.343999998644,2348.34,8112.09,300
804.0,1090.05,295.88571428507566,3.836,3.66,1632.8120000008494,2312.31,8021.16,299
805.0,1087.33,296.0,3.835,3.66,1628.375,2312.38,8024.83,298
806.0,1088.14,294.38961038924754,3.835,3.66,1618.0732857137918,2312.36,8068.64,297
807.0,1081.86,294.18181818164885,3.833,3.66,1623.827999997884,2312.33,8057.12,296
808.0,1072.8,301.19549999944866,3.826,3.798,1288.3129999991506,2086.02,8875.02,295
809.0,1089.88,297.2571428567171,3.831,3.933,1304.3440000005066,2096.34,8741.22,294
810.0,1096.16,298.11428571492434,3.835,3.661,1632.7809999994934,2312.28,8283.94,293
811.0,1094.59,297.19999999925494,3.836,3.657,1646.2809999994934,2312.28,8225.56,292
812.0,1091.88,296.2597402594984,3.837,3.658,1638.753714285791,2312.47,8155.97,291
813.0,1089.69,295.6363636367023,3.837,3.658,1632.875,2312.38,8146.19,290
814.0,1086.16,294.7272727265954,3.836,3.659,1623.8430000003427,2312.34,8048.25,289
815.0,1081.06,293.1428571436554,3.834,3.659,1614.8440000005066,2312.34,8076.94,288
816.0,1068.0,292.51948052085936,3.834,3.661,1602.5677142851057,2276.28,8035.44,287
817.0,1075.56,292.9870129879564,3.833,3.661,1597.455857142806,2276.31,8023.56,286
818.0,1083.72,293.7928181812167,3.836,3.662,1504.0309999994934,2188.03,8380.03,285
819.0,1068.0,291.2727272734046,3.833,3.66,1607.7725714296105,2276.34,8179.34,284
820.0,1072.62,290.6493506487459,3.832,3.662,1583.3440000005066,2240.34,8112.69,283
821.0,1067.72,289.40259740129113,3.83,3.662,1576.884428570047,2240.31,8129.72,282
822.0,1074.91,291.89610389620066,3.833,3.664,1566.5987142845988,2240.31,8207.91,281
823.0,1066.28,288.7792207803577,3.83,3.661,1587.169142857194,2240.31,8013.66,280
824.0,1067.31,288.7792207803577,3.829,3.663,1565.2819999996573,2240.28,8075.41,279
825.0,1068.22,288.31168831139803,3.831,3.663,1566.6607142854482,2240.38,8000.38,278
826.0,1066.84,288.8571428563446,3.831,3.662,1569.8129999991506,2240.31,8037.59,277
827.0,1065.16,288.7792207803577,3.83,3.663,1569.8129999991506,2240.31,7950.75,276
828.0,1056.0,288.155844155699,3.829,3.663,1565.25,2240.25,8009.56,275
829.0,1065.09,288.7792207803577,3.83,3.663,1561.5178571436554,2240.38,7964.38,274
830.0,1056.72,286.2857142854482,3.828,3.664,1561.5178571436554,2240.38,8062.06,273
831.0,1058.22,285.81818181835115,3.829,3.666,1540.9144285712391,2204.34,8052.03,272
832.0,1044.0,290.40599999949336,3.82,3.943,1218.0,2008.97,8851.84,271
833.0,1064.0,289.7142857145518,3.825,3.936,1226.375,1988.38,8648.38,270
834.0,1068.0,290.0571428555995,3.829,3.664,1566.6607142854482,2240.38,8197.5,269
835.0,1067.62,289.6363636367023,3.829,3.663,1578.875,2240.38,8134.56,268
836.0,1066.81,288.7792207803577,3.829,3.663,1576.9464285708964,2240.38,8083.5,267
837.0,1067.56,288.7792207803577,3.828,3.663,1576.9464285708964,2240.38,8063.62,266
838.0,1068.38,288.7792207803577,3.83,3.663,1578.8129999991506,2240.31,8044.69,265
839.0,1056.0,289.40259740129113,3.83,3.662,1581.9642857145518,2240.25,8087.5,264
840.0,1068.0,288.8571428563446,3.83,3.662,1578.75,2240.25,8131.31,263
841.0,1056.0,287.688311688602,3.83,3.663,1582.0272857137024,2240.31,8111.62,262
842.0,1061.19,287.5856103897095,3.829,3.663,1576.884428570047,2240.31,8087.12,261
843.0,1056.0,285.19480519369245,3.828,3.664,1560.75,2240.25,8137.81,260
844.0,1053.12,284.5714285708964,3.827,3.665,1546.0892857145518,2204.38,8180.44,259
845.0,1044.0,285.19480519369245,3.828,3.666,1535.8035714291036,2204.38,8164.06,258
846.0,1044.0,284.5714285708964,3.828,3.665,1538.375,2204.38,8086.62,257
847.0,1046.12,282.4285714291036,3.825,3.666,1530.5357142854482,2204.25,8050.56,256
848.0,1044.56,281.7142857145518,3.824,3.667,1520.375,2168.38,7983.75,255
849.0,1046.06,282.4285714291036,3.826,3.668,1515.875,2168.38,7959.12,254
850.0,1044.75,282.7012987025082,3.825,3.667,1520.375,2168.38,8004.0,253
851.0,1046.5,281.61038961075246,3.826,3.668,1520.1870000008494,2168.19,8029.62,252
852.0,1032.0,280.2857142854482,3.823,3.667,1524.8120000008494,2168.31,7971.44,251
853.0,1038.44,279.8571428563446,3.821,3.668,1511.3129999991506,2168.31,7981.12,250
854.0,1032.0,279.8571428563446,3.821,3.669,1504.884428570047,2168.31,7951.75,249
855.0,1033.0,279.4285714291036,3.819,3.669,1502.375,2168.38,7954.12,248
856.0,1030.12,283.18799999915063,3.814,3.801,1148.375,1925.0,8934.19,247
857.0,1047.0,283.7142857145518,3.821,3.937,1186.0262857154012,1952.31,8794.5,246
858.0,1044.0,283.7922077924013,3.823,3.668,1529.375,2168.38,8201.31,245
859.0,1044.0,283.7922077924013,3.824,3.668,1530.6607142854482,2168.38,8131.81,244
860.0,1045.5,282.7012987025082,3.824,3.668,1524.6870000008494,2168.19,8156.38,243
861.0,1042.75,281.7142857145518,3.823,3.668,1520.375,2168.38,8071.5,242
862.0,1041.44,280.3636363632977,3.823,3.669,1515.3571428563446,2168.5,8043.56,241
863.0,1039.5,281.0,3.824,3.67,1511.375,2168.38,8005.12,240
864.0,1036.62,280.5454545449465,3.823,3.67,1506.8120000008494,2168.31,7974.94,239
865.0,1031.75,278.1428571436554,3.82,3.67,1499.7415714282542,2168.31,7954.12,238
866.0,1028.94,278.0,3.819,3.671,1493.3129999991506,2132.31,7963.06,237
867.0,1025.44,275.5542500000447,3.818,3.672,1484.375,2132.38,7974.25,236
868.0,1027.38,276.9230769239366,3.819,3.672,1475.25,2132.25,7964.25,235
869.0,1025.62,275.5,3.818,3.672,1479.875,2132.38,8057.88,234
870.0,1026.31,277.7142857145518,3.82,3.672,1475.3129999991506,2132.31,8001.88,233
871.0,1025.5,276.9230769239366,3.819,3.672,1475.375,2132.38,8044.62,232
872.0,1024.38,275.2857142854482,3.819,3.673,1475.25,2132.25,7954.56,231
873.0,1026.56,276.9230769239366,3.819,3.672,1479.1071428563446,2132.25,8007.94,230
874.0,1020.0,276.0,3.819,3.672,1479.6879999991506,2132.19,7915.31,229
875.0,1020.0,276.2637362629175,3.817,3.671,1484.375,2132.38,7992.25,228
876.0,1022.25,276.2637362629175,3.816,3.672,1470.875,2096.38,8031.38,227
877.0,1019.38,274.5494505483657,3.817,3.673,1466.375,2096.38,8056.0,226
878.0,1014.31,272.9670329671353,3.815,3.673,1457.25,2096.25,8095.25,225
879.0,1010.25,272.0,3.814,3.675,1443.8120000008494,2096.31,8037.88,224
882.0,1045.98,283.7802197802812,3.815,3.677,1497.7559999991208,2132.26,7777.73,221
883.0,1044.29,282.75477272830904,3.819,3.671,1533.8839999996126,2168.38,8012.26,220
884.0,1037.98,279.8571428563446,3.819,3.671,1529.351000001654,2168.35,8046.5,219
885.0,1028.45,278.7142857145518,3.817,3.672,1511.3179999999702,2168.32,8006.62,218
886.0,1025.12,276.5,3.816,3.674,1484.2229999992996,2132.22,8062.18,217
887.0,1020.0,276.2637362629175,3.815,3.674,1475.351000001654,2096.35,8008.83,216
888.0,1020.0,277.05494505539536,3.816,3.676,1466.285000000149,2096.29,8051.65,215
889.0,1018.84,273.8571428563446,3.816,3.674,1475.2579999994489,2096.26,7980.67,214
890.0,1017.73,273.7391648367048,3.814,3.676,1463.6545714307576,2096.23,8048.16,213
891.0,1025.41,276.2857142854482,3.817,3.676,1461.8829999994489,2096.38,8041.89,212
892.0,1025.66,275.42707692459226,3.817,3.672,1484.321000000462,2132.32,8098.4,211
893.0,1023.14,276.1318681314588,3.816,3.673,1479.8829999994489,2132.38,8036.38,210
894.0,1020.0,274.84615384601057,3.817,3.673,1473.9722857140005,2096.26,8064.32,209
895.0,1021.12,275.20640659332275,3.818,3.675,1470.852000001818,2096.35,8057.15,208
896.0,1018.88,273.5714285708964,3.818,3.674,1468.8374285697937,2096.27,8086.75,207
897.0,1012.92,271.4285714291036,3.816,3.677,1461.827999999747,2096.33,7984.86,206
898.0,1011.16,272.0,3.815,3.676,1448.343999998644,2096.34,7958.2,205
899.0,1004.64,270.2857142854482,3.813,3.676,1448.2649999987334,2096.26,7987.94,204
900.0,995.23,267.34615384601057,3.808,3.677,1427.7885714303702,2060.36,8013.89,203
901.0,987.88,264.8571428563446,3.806,3.68,1407.8391249980778,2024.31,7972.48,202
902.0,984.22,263.3571428563446,3.805,3.682,1385.3120000008494,1988.31,7968.44,201
903.0,984.0,265.2857142854482,3.807,3.683,1376.3120000008494,1988.31,7944.16,200
904.0,976.38,260.99249999783933,3.798,3.803,1043.297000000253,1792.0,8891.97,199
905.0,190391.01,167476.61300000176,4.214,3.382,55409.98399999924,67134.17,67134.17,198
906.0,1006.62,272.88461538404226,3.805,3.681,2269.120000001043,3464.32,14156.32,197
907.0,1010.69,270.8571428582072,3.812,3.688,1430.2570000011474,2060.26,8785.03,196
908.0,1012.7,271.5714285708964,3.813,3.687,1452.9159999992698,2096.42,8396.42,195
909.0,1008.0,271.1770961545408,3.812,3.684,1461.753999998793,2096.25,8270.72,194
910.0,1008.0,272.2857142854482,3.814,3.684,1461.789000000805,2096.29,8187.84,193
911.0,1012.48,271.516483515501,3.813,3.684,1461.8713749982417,2096.35,8072.35,192
912.0,1010.2,270.5714285708964,3.813,3.684,1461.7579999994489,2096.26,8028.32,191
913.0,1008.0,270.7252747248858,3.812,3.684,1457.3519999999553,2096.35,8096.32,190
914.0,1008.99,269.934065932408,3.812,3.684,1457.3519999999553,2096.35,8032.12,189
915.0,1009.89,269.934065932408,3.811,3.685,1457.39100000076,2060.39,8077.34,188
916.0,1007.07,270.8571428563446,3.811,3.683,1456.3509999997914,2060.35,8031.65,187
917.0,1006.17,269.0744615383446,3.811,3.684,1448.352000001818,2060.35,8066.14,186
918.0,1005.38,269.8571428563446,3.812,3.684,1448.289000000805,2060.29,8090.82,185
919.0,1005.72,269.010989010334,3.812,3.684,1443.7190000005066,2060.22,8098.33,184
920.0,1006.02,269.0,3.811,3.684,1443.8129999991506,2060.31,8036.31,183
921.0,1004.25,268.2197802197188,3.811,3.683,1448.390999998897,2060.39,8068.86,182
922.0,1003.05,267.4285714291036,3.81,3.684,1443.75,2060.25,8074.42,181
923.0,1001.99,267.8571428563446,3.81,3.684,1439.359000001103,2060.36,8056.61,180
924.0,996.17,265.9285714291036,3.808,3.684,1434.827999999747,2060.33,8000.33,179
925.0,990.98,263.7857142854482,3.806,3.685,1421.2649999987334,2024.26,8069.0,178
926.0,987.26,262.5,3.806,3.686,1407.859000001103,2024.36,8018.16,177
927.0,981.11,261.4285714291036,3.805,3.687,1394.2809999994934,1988.28,8046.27,176
928.0,962.34,254.7857142854482,3.796,3.689,1371.8440000005066,1988.34,7945.92,175
929.0,961.89,250.7970000002533,3.791,3.806,980.3440000005066,1708.0,8953.69,174
930.0,984.0,264.3956043943763,3.804,3.947,1026.691714283079,1736.41,8741.47,173
931.0,986.03,262.9615384619683,3.804,3.688,1394.359500002116,2024.34,8161.25,172
932.0,983.06,262.2857142854482,3.804,3.687,1389.9059999976307,1988.41,8099.34,171
933.0,981.34,261.8901098910719,3.804,3.688,1384.3120000008494,1988.31,8042.0,170
934.0,979.38,260.3571428563446,3.804,3.688,1376.375,1988.41,7961.78,169
935.0,980.31,259.69828571379185,3.804,3.688,1374.15700000152,1990.66,7965.44,168
936.0,975.06,258.8571428563446,3.803,3.687,1376.375,1988.38,7947.25,167
937.0,972.38,257.7857142854482,3.802,3.689,1367.186999997124,1988.19,7918.12,166
938.0,974.0,258.7252747248858,3.802,3.689,1362.8440000023693,1988.34,7921.84,165
939.0,972.78,258.7252747248858,3.802,3.688,1367.3440000023693,1988.34,7922.59,164
940.0,971.97,256.9285714291036,3.802,3.689,1367.34299999848,1988.34,7928.06,163
941.0,973.16,257.1428571417928,3.802,3.689,1367.375,1952.38,7926.84,162
942.0,973.84,257.7857142854482,3.801,3.688,1367.343999998644,1952.34,7948.78,161
943.0,972.0,258.4285714291036,3.802,3.688,1367.3129999991506,1988.31,7988.34,160
944.0,972.03,258.8571428563446,3.803,3.687,1371.169142857194,1988.31,7992.94,159
945.0,972.0,257.5714285708964,3.803,3.689,1367.313000002876,1952.31,7984.5,158
946.0,970.47,256.9285714291036,3.802,3.687,1362.813000002876,1952.31,7965.97,157
947.0,968.22,255.4285714291036,3.802,3.689,1361.0,1957.0,7961.62,156
948.0,965.72,255.4285714291036,3.801,3.689,1352.34299999848,1952.34,7935.69,155
949.0,964.78,255.0,3.8,3.691,1348.2190000005066,1952.22,7944.97,154
950.0,954.69,250.5,3.798,3.69,1340.34299999848,1952.34,7918.06,153
951.0,943.62,247.5,3.794,3.692,1316.375,1916.38,7862.03,152
952.0,935.38,244.5,3.79,3.695,1288.311999997124,1880.31,7854.44,151
953.0,940.97,242.39049999788404,3.788,3.808,906.875,1624.0,8829.12,150
954.0,961.88,255.75,3.799,3.949,964.9464285708964,1664.38,8780.44,149
