Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
955.0,951.88,251.35714285634452,3.796,3.691,1331.3120000008494,1916.31,8107.19,148
956.0,951.75,249.94285714440048,3.795,3.694,1312.375,1916.38,7967.12,147
957.0,950.62,249.94285714440048,3.796,3.692,1312.375,1916.38,7901.38,146
958.0,950.25,249.75,3.796,3.693,1312.375,1916.38,7894.75,145
959.0,950.81,249.64285714365545,3.796,3.694,1313.25,1916.25,7841.25,144
960.0,950.0,249.75,3.795,3.693,1313.375,1916.38,7904.19,143
961.0,953.0,250.85714285634452,3.797,3.693,1312.25,1916.25,7951.31,142
962.0,953.5,250.05714285559952,3.797,3.691,1322.3120000008494,1916.31,7976.25,141
963.0,954.38,250.5,3.798,3.691,1324.3120000008494,1916.31,7985.81,140
964.0,955.44,250.5,3.798,3.692,1326.8120000008494,1916.31,8010.19,139
965.0,955.69,251.5714285708964,3.798,3.69,1326.875,1916.38,8069.19,138
966.0,956.19,251.7857142854482,3.799,3.691,1322.25,1916.25,8023.38,137
967.0,948.0,251.25,3.8,3.69,1322.375,1916.38,8071.81,136
968.0,952.5,251.25,3.801,3.692,1316.1879999991506,1916.19,8079.56,135
969.0,948.0,249.09999999962747,3.8,3.691,1308.8129999991506,1880.31,8061.31,134
970.0,945.12,248.14285714365545,3.799,3.692,1299.875,1880.38,7952.62,133
971.0,941.75,247.5,3.797,3.692,1292.375,1880.38,7984.5,132
972.0,935.5,245.0357142854482,3.795,3.694,1284.25,1880.25,7943.56,131
973.0,926.88,241.40000000037253,3.792,3.696,1272.375,1844.38,7889.69,130
974.0,918.25,238.5714285708964,3.788,3.697,1248.3120000008494,1844.31,7804.19,129
975.0,914.88,236.8235294111073,3.787,3.7,1228.375,1808.38,7886.88,128
976.0,911.62,235.66666666604576,3.785,3.701,1218.875,1808.38,7905.31,127
977.0,923.56,234.00049999915063,3.783,3.81,850.875,1547.0,9014.56,126
978.0,924.0,243.4285714291036,3.788,3.955,903.2321428563446,1592.38,8773.56,125
979.0,930.88,241.7142857145518,3.789,3.697,1268.375,1844.38,8051.31,124
980.0,930.56,242.25,3.79,3.697,1264.375,1844.38,7987.44,123
981.0,924.0,242.90000000037253,3.791,3.697,1263.6879999991506,1844.19,7892.19,122
982.0,929.56,242.90000000037253,3.791,3.697,1263.875,1844.38,7991.38,121
983.0,931.38,243.59999999962747,3.791,3.697,1263.75,1844.25,7995.94,120
984.0,930.12,242.25,3.793,3.696,1264.3120000008494,1844.31,7994.88,119
985.0,930.25,242.35714285634452,3.794,3.697,1263.875,1844.38,8005.06,118
986.0,929.25,240.75,3.793,3.697,1263.8120000008494,1844.31,8018.31,117
987.0,926.44,240.75,3.792,3.696,1259.375,1844.38,7926.56,116
988.0,921.06,240.0,3.79,3.697,1252.3129999991506,1844.31,7901.81,115
989.0,915.25,236.1176470592618,3.787,3.698,1240.375,1808.38,7866.5,114
990.0,912.0,237.5,3.788,3.7,1228.375,1808.38,7875.06,113
991.0,916.38,237.5,3.788,3.7,1232.3120000008494,1808.31,7894.62,112
992.0,922.12,238.5,3.79,3.699,1232.375,1808.38,7970.94,111
993.0,916.5,237.0,3.79,3.697,1248.375,1808.38,7928.38,110
994.0,913.94,236.2058823537081,3.788,3.699,1228.375,1808.38,7998.12,109
995.0,908.06,235.16666666604576,3.788,3.7,1223.375,1808.38,7867.19,108
996.0,900.81,231.83333333395424,3.784,3.701,1208.375,1772.38,7859.12,107
997.0,896.31,229.33333333395424,3.781,3.704,1192.25,1772.25,7779.69,106
998.0,887.75,226.0,3.779,3.705,1180.375,1736.38,7770.69,105
999.0,876.0,224.33333333395424,3.778,3.706,1164.3129999991506,1736.31,7760.81,104
1000.0,885.06,225.0,3.777,3.706,1156.3129999991506,1700.31,7784.31,103
1001.0,876.0,210.9810000006109,3.769,3.813,777.3120000008494,1463.06,8923.5,102
1002.0,189454.88,8760.0,4.205,3.389,54000.0,65735.94,65735.94,101
1003.0,900.64,229.1999999992549,3.775,3.698,2053.183999998495,3212.38,14986.88,100
1004.0,892.77,225.7142857126892,3.777,3.712,1178.3840000014752,1736.38,8700.71,99
1005.0,889.95,224.85714285634452,3.777,3.713,1176.3519999999553,1736.35,8280.29,98
1006.0,889.31,225.7857142854482,3.777,3.713,1172.3209999985993,1736.32,8116.26,97
1007.0,888.0,225.2142857145518,3.777,3.713,1172.253999998793,1736.25,8003.2,96
1008.0,888.0,225.2142857145518,3.776,3.713,1172.320000000298,1736.32,7880.19,95
1009.0,888.0,224.6999999992549,3.777,3.713,1176.355000000447,1736.36,7875.2,94
1010.0,888.0,224.6999999992549,3.777,3.712,1176.320000000298,1736.32,7854.75,93
1011.0,893.15,226.14285714365545,3.777,3.712,1182.718999998644,1736.22,7856.22,92
1012.0,891.55,225.5714285708964,3.777,3.711,1184.3509999997914,1736.35,7907.68,91
1013.0,888.0,224.66666666604576,3.777,3.711,1180.3519999999553,1736.35,7922.43,90
1014.0,886.53,224.0714285708964,3.777,3.711,1172.39100000076,1736.39,7849.63,89
1015.0,876.0,223.7142857145518,3.776,3.712,1172.2570000011474,1736.26,7893.7,88
1016.0,884.61,221.2857142854482,3.775,3.713,1164.820000000298,1700.32,7814.5,87
1017.0,886.17,223.7142857145518,3.776,3.712,1168.359000001103,1700.36,7858.72,86
1018.0,886.62,224.09999999962747,3.776,3.712,1168.25,1736.25,7831.09,85
1019.0,885.64,224.16666666604576,3.777,3.711,1172.3589999973774,1736.36,7861.7,84
1020.0,885.95,224.09999999962747,3.777,3.712,1168.3371111098677,1736.31,7855.33,83
1021.0,883.91,222.47619047760963,3.776,3.712,1168.3440000005066,1736.34,7852.5,82
1022.0,876.0,222.2142857145518,3.776,3.711,1164.327999999747,1700.33,7868.36,81
1023.0,876.0,222.22591071389616,3.776,3.712,1164.3440000005066,1700.34,7833.02,80
1024.0,883.16,223.14285714365545,3.776,3.712,1164.39100000076,1700.39,7880.27,79
1025.0,875.0,219.4285714291036,3.774,3.711,1160.34299999848,1700.34,7840.09,78
1026.0,857.59,210.84848484769464,3.767,3.713,1136.375,1664.38,7797.84,77
1027.0,858.05,197.0450999997556,3.761,3.979,720.9840000011027,1386.01,8928.83,76
1028.0,879.41,221.5,3.771,3.968,759.8120000008494,1412.31,8783.94,75
1029.0,875.59,219.4285714291036,3.772,3.713,1148.3120000008494,1700.31,8000.31,74
1030.0,864.0,217.5714285708964,3.771,3.713,1144.3440000023693,1700.34,7946.5,73
1031.0,874.19,217.0232499986887,3.772,3.714,1136.375,1664.38,7886.06,72
1032.0,875.75,218.12368254177272,3.772,3.714,1140.343999998644,1700.34,7837.16,71
1033.0,864.0,219.4285714291036,3.773,3.712,1148.311999997124,1700.31,7835.69,70
1034.0,864.0,217.9285714291036,3.773,3.713,1144.375,1700.38,7866.66,69
1035.0,872.81,218.85714285634452,3.773,3.712,1140.375,1700.38,7919.5,68
1036.0,870.41,216.4285714291036,3.773,3.713,1136.40700000152,1664.41,7910.38,67
1037.0,866.72,216.0714285708964,3.772,3.715,1128.34299999848,1664.34,7859.03,66
1038.0,865.38,214.5714285708964,3.771,3.715,1120.4059999994934,1664.41,7819.97,65
1039.0,859.75,213.0,3.77,3.715,1120.375,1664.38,7764.72,64
1040.0,858.03,212.04545454494647,3.769,3.717,1108.3440000005066,1628.34,7807.62,63
1041.0,852.0,211.7857142854482,3.769,3.716,1104.343999998644,1628.34,7726.25,62
1042.0,859.59,211.7857142854482,3.769,3.716,1106.3440000023693,1628.34,7779.78,61
1043.0,858.12,211.7857142854482,3.769,3.716,1108.25,1628.25,7772.22,60
1044.0,852.0,210.85714285634452,3.769,3.716,1106.311999997124,1628.31,7784.72,59
1045.0,856.62,209.9285714291036,3.768,3.717,1106.3440000005066,1628.34,7749.62,58
1046.0,859.78,210.5,3.767,3.716,1108.375,1628.38,7794.5,57
1047.0,861.31,212.1904761902988,3.768,3.715,1112.313000002876,1628.31,7833.84,56
1048.0,854.41,210.5,3.767,3.715,1112.34299999848,1628.34,7820.34,55
1049.0,842.75,205.3636363632977,3.764,3.716,1092.34299999848,1628.34,7761.53,54
1050.0,835.84,202.5,3.762,3.719,1066.7750000003723,1592.38,7763.88,53
1051.0,834.81,201.5714285708964,3.761,3.721,1048.712000001222,1592.31,7790.66,52
1052.0,835.41,186.0160000026226,3.754,3.984,661.48399999924,1316.0,8893.44,51
1053.0,851.12,209.2142857145518,3.763,3.972,700.3120000008494,1340.31,8756.44,50
1054.0,846.75,206.7857142854482,3.763,3.719,1088.375,1628.38,7937.12,49
1055.0,845.62,206.7857142854482,3.763,3.719,1080.375,1628.38,7783.5,48
1056.0,848.25,207.8095238097012,3.765,3.719,1080.4379999991506,1628.44,7846.38,47
1057.0,851.94,207.5,3.766,3.718,1088.375,1628.38,7863.75,46
1058.0,855.0,210.0952380951494,3.768,3.717,1096.375,1628.38,7907.56,45
1059.0,852.69,209.35714285634452,3.767,3.716,1100.3120000008494,1628.31,7904.19,44
1060.0,851.62,209.35714285634452,3.768,3.716,1096.25,1628.25,7928.25,43
1061.0,848.31,207.5,3.767,3.717,1091.9120000004768,1628.31,7863.75,42
1062.0,846.25,207.5,3.767,3.717,1084.375,1592.38,7915.94,41
1063.0,843.69,206.0,3.767,3.718,1076.375,1592.38,7886.19,40
1064.0,838.56,204.7142857145518,3.765,3.719,1070.3120000008494,1592.31,7847.56,39
1065.0,836.31,202.3636363632977,3.764,3.721,1060.375,1592.38,7782.19,38
1066.0,835.88,201.9285714291036,3.763,3.721,1059.574999999255,1592.38,7784.44,37
1067.0,839.56,203.69696969725192,3.764,3.721,1059.5120000001043,1592.31,7729.44,36
1068.0,842.19,205.14285714365545,3.765,3.719,1068.3405555542558,1592.31,7784.31,35
1069.0,841.12,205.0714285708964,3.766,3.719,1070.375,1592.38,7862.62,34
1070.0,836.31,203.2142857145518,3.765,3.719,1066.7129999995232,1592.31,7815.56,33
1071.0,826.56,200.0714285708964,3.762,3.72,1052.3120000008494,1592.31,7700.88,32
1072.0,820.62,195.4199999999255,3.758,3.723,1034.3129999991506,1556.31,7675.69,31
1073.0,817.19,193.66666666604576,3.757,3.724,1020.3120000008494,1520.31,7699.0,30
1074.0,812.06,191.820000000298,3.755,3.725,1012.3120000008494,1520.31,7691.0,29
1075.0,811.94,191.820000000298,3.755,3.726,1001.912999998778,1520.31,7758.12,28
1076.0,809.5,190.5,3.755,3.726,1001.912999998778,1520.31,7728.31,27
1077.0,818.56,179.20833333395422,3.751,3.829,616.375,1246.0,8907.19,26
1078.0,831.81,200.5,3.759,3.977,656.25,1268.25,8868.75,25
1079.0,829.69,200.0714285708964,3.761,3.721,1045.175000000745,1556.38,7996.62,24
1080.0,826.62,198.96000000089407,3.76,3.721,1045.175000000745,1556.38,7940.69,23
1081.0,824.69,198.29333333484828,3.76,3.723,1037.9749999996277,1556.38,7834.75,22
1082.0,823.88,197.5,3.76,3.723,1034.375,1556.38,7806.0,21
1083.0,823.56,197.5,3.76,3.723,1032.3129999991506,1556.31,7786.94,20
1084.0,820.0,196.4399999994785,3.76,3.723,1030.7750000003723,1556.38,7682.19,19
1085.0,817.62,195.2533333338797,3.758,3.724,1023.4499999992548,1520.25,7672.38,18
1086.0,815.25,193.0666666664183,3.758,3.724,1019.9120000004768,1520.31,7686.12,17
1087.0,816.06,192.33333333395424,3.757,3.725,1016.375,1520.38,7692.94,16
1088.0,816.56,193.85999999940395,3.756,3.725,1019.9749999996276,1520.38,7615.12,15
1089.0,816.38,193.5466666668653,3.758,3.724,1019.9749999996276,1520.38,7688.44,14
1090.0,814.5,193.3800000008196,3.758,3.725,1016.25,1520.25,7738.38,13
1091.0,811.69,192.35999999940395,3.757,3.724,1012.7129999995232,1520.31,7664.94,12
1092.0,813.12,192.35999999940395,3.757,3.725,1008.3120000008494,1520.31,7755.25,11
1093.0,811.19,191.5,3.757,3.725,1009.1120000015944,1520.31,7637.25,10
1094.0,807.25,190.13333333469927,3.755,3.725,1008.3129999991506,1520.31,7639.75,9
1095.0,803.62,188.27999999932945,3.754,3.727,998.375,1520.38,7665.81,8
1096.0,798.75,185.1282051280141,3.752,3.727,987.5749999992548,1484.38,7695.25,7
1097.0,794.44,184.5333333332092,3.751,3.728,976.7750000003724,1484.38,7693.0,6
1098.0,789.44,181.49333333410323,3.75,3.73,969.5120000001044,1484.31,7640.62,5
1099.0,780.0,182.8266666661948,3.75,3.732,955.1750000007452,1448.38,7705.25,4
1100.0,786.31,180.64000000059605,3.749,3.731,958.7129999995232,1448.31,7658.88,3
1101.0,785.38,180.64000000059605,3.749,3.732,947.9120000004768,1448.31,7647.62,2
1102.0,784.12,160.81299999915063,3.741,3.826,556.8440000005066,1162.0,8939.31,1
1103.0,684375.81,8550.017000000924,4.198,3.308,52709.98499999941,610059.98,610059.98,0
1.0,2590.98,1154.976,3.667,3.224,5452.991999999999,6727.01,10819.42,1107
2.0,7330.72,1164.319999999996,4.242,3.231,5474.014999999999,6712.99,10511.29,1106
3.0,7314.4,1102.4800000000032,4.245,3.233,5467.008000000002,6712.99,10443.3,1105
4.0,7312.0,1081.4879999999976,4.246,3.23,5467.0039999999935,6712.99,10380.74,1104
6.0,64760.13,1092.0,4.288,3.236,5467.008000000002,107472.07,107472.07,1102
7.0,3324.58,1013.3345185185316,3.7,3.481,5143.832461538492,6080.19,6080.19,1101
8.0,6069.54,1032.1789999999746,4.048,3.47,5157.6802307692415,6084.57,6084.57,1100
9.0,6072.77,1033.1766411290446,4.05,3.473,5142.846285714273,6066.98,6066.98,1099
10.0,6051.91,1041.657481481467,4.048,3.476,5129.984999999986,6053.76,6053.76,1098
11.0,424979.45,84914.59399999992,4.27,3.12,221120.933,87407.69,431876.65,1097
12.0,2268.38,890.3999999999069,4.04,3.9,1982.336000000127,2969.34,6272.22,1096
13.0,2267.87,892.7989999999991,4.044,3.37,5265.344000000157,6252.32,9548.54,1095
14.0,2265.82,892.8009999998612,4.045,3.369,5265.375,6252.35,9545.25,1094
15.0,2263.75,890.3979999999283,4.045,3.368,5258.36950000003,6245.38,9513.41,1093
16.0,2261.41,890.3979999999283,4.046,3.367,5258.371000000043,6238.37,9504.77,1092
17.0,2259.62,885.5709999999963,4.047,3.367,5251.389999999898,6231.39,9505.69,1091
18.0,2256.58,883.1949999999488,4.048,3.368,5244.321000000113,6231.33,9495.65,1090
19.0,2253.79,878.3979999999283,4.048,3.368,5237.375,6217.38,9498.82,1089
20.0,2251.2,873.6019999999553,4.048,3.368,5223.32799999998,6210.34,9462.62,1088
21.0,2248.6,871.1960000001127,4.049,3.369,5216.319999999949,6196.32,9480.48,1087
22.0,2246.3,868.7970000000205,4.049,3.369,5209.383000000147,6189.38,9487.68,1086
23.0,2243.83,866.3910000000615,4.049,3.37,5195.32799999998,6182.33,9449.19,1085
24.0,2241.38,864.0,4.049,3.37,5188.3129999999655,6175.33,9416.03,1084
25.0,2239.5,859.2029999999795,4.049,3.371,5184.875,6168.38,9440.34,1083
26.0,2236.86,859.2029999999795,4.049,3.371,5174.3429999999935,6161.34,9409.77,1082
27.0,2234.78,856.7970000000205,4.049,3.371,5167.2179999999935,6154.23,9408.19,1081
28.0,2232.25,852.0,4.049,3.372,5160.3429999999935,6147.36,9376.8,1080
29.0,2230.39,852.0,4.049,3.373,5153.405999999959,6140.38,9391.03,1079
30.0,2228.27,849.5929999999935,4.049,3.373,5146.359000000055,6133.38,9371.03,1078
31.0,2226.72,847.1879999999655,4.049,3.374,5139.234000000055,6126.25,9352.67,1077
32.0,2224.5,844.8129999999655,4.049,3.374,5139.390999999945,6126.41,9341.77,1076
33.0,2222.84,844.8129999999655,4.049,3.374,5132.343999999925,6119.36,9352.52,1075
34.0,2220.47,840.0,4.049,3.375,5125.282000000007,6112.25,9348.5,1074
35.0,2221.0,837.594000000041,4.031,3.597,5096.344000000041,6076.0,9400.31,1073
36.0,2227.88,837.594000000041,4.047,3.67,5111.344000000041,6098.34,9384.91,1072
37.0,2226.25,837.594000000041,4.048,3.376,5139.3129999999655,6126.31,9378.25,1071
38.0,2222.84,835.1869999996852,4.048,3.375,5132.2179999999935,6119.22,9371.69,1070
39.0,2219.5,832.8119999996852,4.048,3.377,5125.25,6112.25,9348.28,1069
40.0,2216.72,830.4059999997262,4.047,3.378,5114.875,6098.38,9330.0,1068
41.0,2214.41,828.0,4.047,3.379,5104.375,6091.41,9309.66,1067
42.0,2212.41,828.0,4.047,3.379,5104.375,6084.38,9325.16,1066
43.0,2210.16,825.5940000002738,4.047,3.38,5097.375,6077.38,9295.0,1065
44.0,2208.59,823.1559999997262,4.047,3.38,5090.375,6070.38,9303.25,1064
45.0,2206.09,820.8119999996852,4.047,3.38,5083.375,6063.38,9296.16,1063
46.0,2203.88,820.780999999959,4.047,3.382,5076.344000000274,6056.34,9294.78,1062
47.0,2201.84,816.0,4.046,3.383,5069.344000000274,6049.34,9309.66,1061
48.0,2199.88,813.594000000041,4.046,3.384,5062.344000000041,6042.34,9304.66,1060
49.0,2198.59,813.594000000041,4.046,3.385,5055.343999999808,6035.34,9264.97,1059
50.0,2196.94,811.188000000082,4.046,3.385,5048.375,6035.38,9262.84,1058
51.0,2195.53,808.7809999997262,4.046,3.385,5044.875,6028.38,9276.03,1057
52.0,2193.75,806.405999999959,4.046,3.385,5041.25,6021.25,9274.72,1056
53.0,2192.06,806.436999999918,4.046,3.386,5034.342999999877,6014.34,9282.31,1055
54.0,2190.12,804.0,4.045,3.387,5027.438000000082,6014.44,9257.44,1054
55.0,2188.81,801.563000000082,4.045,3.388,5020.25,6007.19,9252.06,1053
56.0,2187.81,801.561999999918,4.045,3.388,5020.313000000082,6000.31,9267.88,1052
57.0,2186.69,804.0,4.045,3.388,5013.25,6000.19,9211.19,1051
58.0,2183.56,796.75,4.045,3.388,5013.25,5993.25,9251.94,1050
59.0,2183.62,792.0,4.028,3.625,4970.188000000082,5950.06,9297.5,1049
60.0,206762.91,406703.7680001794,4.272,3.164,74219.99599999981,86148.77,86148.77,1048
61.0,2185.89,798.3999999999069,4.005,3.389,5271.553000000073,6272.35,9710.3,1047
62.0,2186.37,804.8000000000466,4.008,3.392,5030.318999999668,5984.32,9326.01,1046
63.0,2185.53,810.3999999999069,4.009,3.39,5033.9199999999255,5984.32,9340.29,1045
64.0,2183.17,810.0155000002123,4.009,3.39,5026.720999999903,5984.32,9306.91,1044
65.0,2181.19,807.6000000000931,4.01,3.39,5024.351000000024,5984.35,9318.98,1043
66.0,2179.49,807.0,4.009,3.391,5012.383000000147,5984.38,9329.18,1042
67.0,2176.51,801.0,4.01,3.391,5006.351000000257,5984.35,9306.23,1041
68.0,2174.41,800.970750000095,4.011,3.393,5000.382999999914,5948.38,9306.56,1040
69.0,2171.88,797.0,4.011,3.394,4990.720999999903,5948.32,9299.2,1039
70.0,2169.8,795.0,4.011,3.395,4982.351999999955,5948.35,9272.51,1038
71.0,2168.45,795.0,4.012,3.395,4976.352000000188,5948.35,9293.95,1037
72.0,2166.11,793.0,4.011,3.396,4970.350999999791,5948.35,9264.44,1036
73.0,2163.94,789.6000000000931,4.012,3.396,4964.264999999898,5912.26,9257.92,1035
74.0,2161.76,786.0,4.011,3.397,4958.389999999898,5912.39,9272.48,1034
75.0,2159.23,784.0,4.012,3.398,4947.558999999892,5912.36,9216.2,1033
76.0,2157.86,782.3999999999069,4.012,3.4,4940.3910000000615,5912.39,9241.86,1032
77.0,2155.67,782.3999999999069,4.011,3.4,4934.358999999706,5912.36,9204.92,1031
78.0,2154.39,779.0,4.011,3.401,4928.312999999849,5912.31,9188.06,1030
79.0,2152.8,777.0,4.011,3.401,4928.311999999918,5912.31,9179.42,1029
80.0,2150.84,776.8000000000466,4.011,3.402,4922.343999999808,5876.34,9178.3,1028
81.0,2149.03,775.1999999999534,4.011,3.402,4916.25,5876.25,9196.56,1027
82.0,2147.08,771.1999999999534,4.01,3.403,4910.328000000212,5876.33,9168.61,1026
83.0,2144.22,765.6000000000931,4.01,3.404,4904.311999999918,5876.31,9167.51,1025
84.0,2153.16,765.625,4.024,3.643,4872.313000000315,5852.0,9243.72,1024
85.0,2151.28,764.0,4.009,3.722,4880.344000000274,5876.34,9210.88,1023
86.0,2150.06,765.6000000000931,4.01,3.406,4916.342999999644,5876.34,9206.25,1022
87.0,2147.06,768.0,4.009,3.406,4911.542999999598,5876.34,9196.72,1021
88.0,2144.41,766.3999999999069,4.009,3.408,4904.375,5876.38,9169.91,1020
89.0,2142.0,764.3999999999069,4.009,3.408,4898.344000000041,5876.34,9137.53,1019
90.0,2140.59,764.3999999999069,4.01,3.408,4892.344000000041,5840.34,9173.0,1018
91.0,2138.5,759.0,4.009,3.409,4886.313000000315,5840.31,9155.69,1017
92.0,2136.47,760.8000000000466,4.009,3.409,4880.344000000041,5840.34,9161.78,1016
93.0,2134.0,757.1999999999534,4.009,3.41,4874.344000000041,5840.34,9131.06,1015
94.0,2131.88,757.0,4.008,3.412,4862.280999999726,5840.28,9130.16,1014
95.0,2129.62,753.6000000000931,4.008,3.413,4856.344000000041,5840.34,9124.16,1013
96.0,2128.09,753.6000000000931,4.008,3.413,4850.311999999685,5804.34,9120.41,1012
97.0,2126.28,752.0,4.008,3.414,4844.375,5804.38,9106.12,1011
98.0,2124.53,750.0,4.007,3.413,4839.513000000268,5804.31,9099.88,1010
99.0,2123.41,750.3999999999069,4.007,3.415,4838.375,5804.38,9117.97,1009
100.0,2121.16,747.0,4.007,3.415,4832.311999999685,5804.31,9097.0,1008
101.0,2119.66,748.8000000000466,4.006,3.416,4820.344000000274,5804.34,9094.5,1007
102.0,2118.38,744.8000000000466,4.006,3.416,4817.944000000134,5768.34,9103.69,1006
103.0,2116.62,745.1999999999534,4.006,3.417,4814.375,5768.38,9095.75,1005
104.0,2115.5,745.2000000001863,4.006,3.416,4808.313000000315,5768.31,9086.25,1004
105.0,2114.19,747.0,4.006,3.417,4803.513000000268,5768.31,9081.06,1003
106.0,2105.12,738.0,3.989,3.416,4802.311999999918,6544.69,8870.75,1002
107.0,2105.56,736.7999999998137,4.003,3.422,4772.375,5732.38,9033.12,1001
108.0,2114.94,734.438000000082,4.017,3.665,4742.875,5726.0,9154.06,1000
109.0,203725.7,2749.994666666724,4.271,3.255,72239.99699999997,84130.08,84130.08,999
110.0,2125.57,745.2000000001863,3.997,3.406,5105.952000000048,6092.35,9619.74,998
111.0,2127.55,749.6000000000931,4.0,3.42,4832.382999999914,5804.38,9210.34,997
112.0,2126.82,753.0,4.001,3.416,4838.289999999572,5804.29,9187.39,996
113.0,2125.22,756.0,4.001,3.417,4832.351999999955,5804.35,9167.52,995
114.0,2124.22,755.0,4.002,3.417,4826.320000000298,5804.32,9194.31,994
115.0,2121.12,753.0,4.002,3.417,4825.120000000112,5768.32,9156.35,993
116.0,2118.53,751.0,4.002,3.418,4814.351000000257,5768.35,9152.32,992
117.0,2116.48,746.3999999999069,4.003,3.419,4803.419000000227,5768.22,9178.3,991
118.0,2113.77,746.3999999999069,4.003,3.42,4796.350999999791,5768.35,9166.11,990
119.0,2111.2,742.3999999999069,4.003,3.421,4789.150999999605,5732.35,9160.06,989
120.0,2108.48,741.0,4.003,3.422,4778.351999999955,5732.35,9138.02,988
121.0,2106.11,740.7999999998137,4.003,3.422,4772.351999999955,5732.35,9131.23,987
122.0,2104.28,735.0,4.004,3.423,4760.35999999987,5732.36,9137.12,986
123.0,2101.89,736.7999999998137,4.004,3.424,4754.327999999747,5732.33,9107.88,985
124.0,2099.23,733.2000000001863,4.004,3.424,4748.359000000171,5696.36,9120.83,984
125.0,2096.67,729.0,4.003,3.426,4738.759000000078,5696.36,9093.77,983
126.0,2094.02,729.6000000000931,4.003,3.427,4730.359000000171,5696.36,9077.73,982
127.0,2091.81,728.0,4.003,3.428,4718.280999999959,5696.28,9081.75,981
128.0,2090.08,726.0,4.003,3.428,4712.343999999575,5660.34,9072.73,980
129.0,2088.2,726.3999999999069,4.003,3.429,4709.9590000002645,5660.36,9065.83,979
130.0,2086.09,722.3999999999069,4.003,3.429,4702.7599999997765,5660.36,9047.88,978
131.0,2084.31,723.0,4.002,3.43,4695.51200000057,5660.31,9063.48,977
132.0,2081.41,718.7999999998137,4.002,3.43,4694.311999999918,5660.31,9045.89,976
133.0,2087.38,715.2179999998771,4.015,3.675,4648.344000000041,5628.0,9105.66,975
134.0,2086.5,717.6000000000931,4.0,3.755,4652.342999999877,5624.34,9063.12,974
135.0,2084.88,715.2000000001863,4.001,3.433,4700.313000000082,5660.31,9071.31,973
136.0,2081.91,715.2000000001863,4.001,3.432,4695.544000000693,5660.34,9060.28,972
137.0,2079.44,717.6000000000931,4.001,3.433,4688.344000000041,5660.34,9031.69,971
138.0,2076.53,714.0,4.001,3.433,4681.049999999814,5624.25,9043.97,970
139.0,2073.66,712.0,4.0,3.435,4670.281000000425,5624.28,9020.41,969
140.0,2072.22,708.0,4.0,3.436,4664.25,5624.25,9024.75,968
141.0,2070.38,710.3999999999069,4.0,3.436,4658.311999999918,5624.31,9017.56,967
142.0,2068.22,707.0,4.0,3.437,4652.342999999877,5624.34,9015.88,966
143.0,2065.72,704.7999999998137,4.0,3.437,4645.205999999773,5588.41,9017.0,965
144.0,2062.38,703.2000000001863,3.998,3.438,4634.312000000384,5588.31,8977.62,964
145.0,2060.62,701.6000000000931,3.999,3.439,4628.312999999616,5588.31,8993.34,963
146.0,2058.56,702.0,3.999,3.439,4616.375,5588.38,8967.62,962
147.0,2057.06,700.0,3.998,3.439,4610.25,5588.25,8978.31,961
148.0,2056.0,700.0,3.999,3.44,4604.375,5552.38,8970.09,960
149.0,2054.06,696.0,3.998,3.44,4601.944000000134,5552.34,8961.5,959
150.0,2052.75,698.3999999999069,3.998,3.44,4594.7440000004135,5552.34,8962.69,958
151.0,2050.78,696.7999999998137,3.998,3.441,4592.375,5552.38,8958.06,957
152.0,2049.12,694.7999999998137,3.998,3.441,4586.217999999877,5552.22,8934.06,956
153.0,2048.38,696.7999999998137,3.997,3.441,4580.344000000041,5552.34,8992.78,955
154.0,2046.56,695.2000000001863,3.997,3.441,4580.311999999918,5552.31,8946.62,954
155.0,2045.38,695.2000000001863,3.997,3.442,4573.174999999814,5516.38,8939.94,953
156.0,2040.44,687.6000000000931,3.996,3.442,4568.375,5516.38,8963.62,952
157.0,2046.31,686.375,4.009,3.687,4515.375,5488.0,9035.81,951
158.0,2063.58,699.6000000000931,3.99,3.777,4460.512000000104,5444.51,9065.79,950
159.0,2065.12,704.0,3.992,3.44,4622.319999999832,5588.32,9084.86,949
160.0,2062.34,708.0,3.993,3.438,4628.382999999914,5588.38,9048.42,948
161.0,2060.26,705.6000000000931,3.993,3.439,4616.320999999996,5588.32,9068.54,947
162.0,2057.76,709.0,3.994,3.44,4609.181999999564,5552.38,9054.21,946
163.0,2055.78,707.2000000001863,3.995,3.439,4601.950999999419,5552.35,9064.76,945
164.0,2052.64,700.7999999998137,3.995,3.44,4592.351999999955,5552.35,9073.27,944
165.0,2049.85,700.7999999998137,3.996,3.442,4580.319999999832,5552.32,9044.32,943
166.0,2047.59,696.7999999998137,3.996,3.442,4573.119999999646,5516.32,9054.12,942
167.0,2044.19,695.2000000001863,3.996,3.442,4565.9199999999255,5516.32,9055.56,941
168.0,2041.38,693.0,3.997,3.444,4551.520000000019,5516.32,9039.52,940
169.0,2039.09,689.6000000000931,3.996,3.445,4544.350999999326,5480.35,9036.73,939
170.0,2036.98,687.6000000000931,3.996,3.445,4537.143999999389,5480.34,9009.59,938
171.0,2035.0,688.0,3.997,3.446,4529.943999999668,5480.34,9003.64,937
172.0,2032.91,684.0,3.996,3.447,4522.712999999989,5480.31,8987.33,936
173.0,2027.97,686.3751999996603,3.995,3.448,4515.527999999467,5480.33,8961.41,935
174.0,2028.0,682.7999999998137,3.995,3.448,4508.343999999575,5480.34,8981.75,934
175.0,2025.31,679.2000000001863,3.995,3.467,4496.311999999918,5444.31,8934.59,933
176.0,2023.94,675.2000000001863,3.995,3.45,4490.311999999918,5444.31,8957.95,932
177.0,2022.17,677.6000000000931,3.995,3.45,4484.391000000294,5444.39,8948.11,931
178.0,2020.52,675.6155000003055,3.995,3.451,4479.543000000529,5444.38,8940.06,930
179.0,2018.69,678.0,3.994,3.451,4478.343999999575,5444.34,8947.12,929
180.0,2015.39,674.3999999999069,3.993,3.451,4472.344000000507,5444.34,8934.02,928
181.0,2020.0,669.594000000041,4.006,3.692,4417.280999999959,5397.0,9021.25,927
182.0,2020.69,672.7999999998137,3.992,3.772,4424.313000000082,5408.31,8992.97,926
183.0,2019.62,674.3999999999069,3.993,3.455,4479.543999999762,5444.34,8946.84,925
184.0,2017.12,670.3999999999069,3.993,3.454,4478.406000000425,5444.41,8914.06,924
185.0,2014.19,670.7999999998137,3.993,3.453,4472.312000000384,5408.31,8892.03,923
186.0,2012.41,668.7999999998137,3.993,3.454,4460.375,5408.38,8910.31,922
187.0,2004.0,667.2000000001863,3.992,3.454,4454.375,5408.38,8901.56,921
188.0,2007.62,665.6000000000931,3.992,3.455,4443.513000000268,5408.31,8906.16,920
189.0,2004.81,663.6000000000931,3.992,3.456,4436.342999999877,5408.34,8873.28,919
190.0,2003.62,664.0,3.991,3.457,4430.467999999877,5372.47,8890.91,918
191.0,2001.31,664.0,3.991,3.456,4424.375,5372.38,8886.88,917
192.0,1999.41,662.3999999999069,3.991,3.457,4418.342999999877,5372.34,8870.62,916
193.0,1992.0,658.3999999999069,3.99,3.457,4412.344000000507,5372.34,8862.12,915
194.0,1995.38,658.7999999998137,3.99,3.458,4407.544000000227,5372.34,8853.0,914
195.0,1993.56,658.0,3.99,3.458,4400.342999999877,5372.34,8852.47,913
196.0,1992.0,659.2000000001863,3.99,3.459,4393.11299999943,5336.31,8879.28,912
197.0,1990.38,655.2000000001863,3.99,3.46,4388.342999999877,5336.34,8844.22,911
198.0,1989.5,656.0,3.99,3.46,4385.912000000011,5336.31,8870.59,910
199.0,1987.69,653.6000000000931,3.99,3.459,4378.711999999825,5336.31,8848.59,909
200.0,1987.0,654.0,3.989,3.46,4376.342999999877,5336.34,8861.16,908
201.0,1985.12,652.0,3.989,3.459,4370.343999999575,5336.34,8856.31,907
202.0,1983.88,654.0,3.989,3.46,4364.375,5336.38,8850.25,906
203.0,1983.12,654.3999999999069,3.989,3.46,4364.375,5300.38,8856.75,905
204.0,1976.12,647.2000000001863,3.987,3.46,4358.375,5300.38,8874.94,904
205.0,1979.81,643.25,3.999,3.699,4284.375,5264.0,8923.12,903
206.0,200853.38,2739.989999999758,4.269,3.293,69480.00199999986,81269.99,81269.99,902
207.0,2004.32,654.0,3.979,3.45,4803.552000000142,5804.35,9644.23,901
208.0,2009.28,664.0,3.983,3.466,4421.887999999337,5372.29,9003.2,900
209.0,2007.71,663.6000000000931,3.984,3.462,4436.318000000436,5372.32,8949.06,899
210.0,2006.79,663.2000000001863,3.984,3.462,4436.351000000257,5372.35,9007.04,898
211.0,2004.26,664.7999999998137,3.984,3.463,4429.151999999303,5372.38,8998.05,897
212.0,2001.82,662.3999999999069,3.986,3.463,4418.352000000421,5372.35,8962.85,896
213.0,1999.19,660.0,3.987,3.464,4412.351999999955,5372.35,9009.05,895
214.0,1996.73,660.0,3.987,3.465,4400.321000000462,5336.32,9003.07,894
215.0,1993.41,656.0,3.987,3.464,4393.151999999769,5336.35,9015.68,893
216.0,1989.98,654.0,3.988,3.465,4378.626999999862,5336.23,8996.52,892
217.0,1987.2,654.3999999999069,3.988,3.466,4370.351000000257,5300.35,8991.48,891
218.0,1984.12,650.3999999999069,3.987,3.466,4358.351000000257,5300.35,8956.8,890
219.0,1981.83,648.7999999998137,3.988,3.468,4349.959999999963,5300.36,8935.2,889
220.0,1979.58,646.7999999998137,3.988,3.467,4342.728000000119,5300.33,8937.7,888
221.0,1977.06,647.2000000001863,3.988,3.469,4334.328999999911,5264.33,8926.19,887
222.0,1974.34,645.6000000000931,3.987,3.469,4322.421999999788,5264.42,8899.72,886
223.0,1971.61,642.0,3.987,3.47,4313.95900000073,5264.36,8919.36,885
224.0,1969.05,640.0,3.987,3.47,4304.344000000507,5264.34,8891.06,884
225.0,1966.16,638.0,3.987,3.47,4298.344000000507,5264.34,8867.3,883
226.0,1964.28,638.3999999999069,3.986,3.471,4292.327999999281,5228.33,8868.19,882
227.0,1962.11,636.7999999998137,3.986,3.472,4285.143999999855,5228.34,8832.67,881
228.0,1960.67,636.7999999998137,3.986,3.472,4280.313000000082,5228.31,8838.97,880
229.0,1956.45,631.2000000001863,3.985,3.472,4274.233999999706,5228.23,8853.0,879
230.0,1957.31,628.780999999959,3.996,3.698,4207.311999999918,5180.0,8973.72,878
231.0,1958.56,630.0,3.983,3.782,4205.881000000052,5192.28,8865.38,877
232.0,1958.88,632.0,3.985,3.476,4274.344000000507,5228.34,8848.38,876
233.0,1956.34,633.5999999996275,3.985,3.474,4274.375,5228.38,8824.03,875
234.0,1953.16,632.0,3.984,3.474,4263.543000000529,5228.34,8820.72,874
235.0,1950.94,628.0,3.984,3.475,4256.344000000507,5192.34,8816.16,873
236.0,1948.09,626.4000000003725,3.984,3.475,4249.206000000238,5192.41,8833.28,872
237.0,1945.09,624.7999999998137,3.983,3.477,4238.343000000343,5192.34,8825.25,871
238.0,1942.91,626.0,3.983,3.494,4227.513000000268,5192.31,8801.62,870
239.0,1941.22,624.0,3.983,3.476,4226.317333333194,5156.31,8798.06,869
240.0,1939.5,623.2000000001863,3.983,3.477,4220.313000000082,5156.31,8807.06,868
241.0,1937.84,620.0,3.983,3.478,4208.311999999918,5156.31,8828.75,867
242.0,1935.19,622.0,3.982,3.478,4202.313000000082,5156.31,8817.16,866
243.0,1932.47,618.0,3.982,3.478,4196.406000000425,5156.41,8785.16,865
244.0,1930.16,618.0,3.982,3.478,4184.343999999575,5120.34,8769.22,864
245.0,1928.22,616.0,3.981,3.479,4178.281000000425,5120.28,8792.25,863
246.0,1926.53,616.7999999998137,3.981,3.479,4172.25,5120.25,8763.81,862
247.0,1925.66,616.7999999998137,3.981,3.48,4166.313000000082,5120.31,8789.81,861
248.0,1924.31,614.0,3.981,3.636,4128.0,5076.0,8727.56,860
249.0,1923.0,615.2000000001863,3.98,3.48,4160.311999999918,5120.31,8762.28,859
250.0,1921.75,612.0,3.98,3.479,4154.343999999575,5084.34,8776.56,858
251.0,1920.31,613.5999999996275,3.98,3.479,4148.343999999575,5084.34,8788.78,857
252.0,1918.44,612.0,3.979,3.48,4141.112999999896,5084.31,8762.56,856
253.0,1909.44,604.7999999998137,3.978,3.48,4136.375,5084.38,8784.81,855
254.0,1911.75,604.813000000082,3.989,3.708,4046.375,5019.0,8932.31,854
255.0,1920.54,608.0,3.978,3.789,4054.752000001259,5012.35,8796.8,853
256.0,1918.21,606.0,3.978,3.484,4160.350999999791,5084.35,8775.1,852
257.0,1915.55,606.4000000003725,3.978,3.484,4148.223999999464,5084.22,8747.46,851
258.0,1913.02,604.0,3.978,3.484,4148.349000000395,5084.35,8759.94,850
259.0,1911.07,604.7999999998137,3.978,3.485,4136.320000000298,5084.32,8756.8,849
260.0,1908.54,602.0,3.978,3.485,4130.382000000216,5084.38,8731.68,848
261.0,1905.38,600.0,3.976,3.485,4119.427000000142,5048.23,8759.13,847
262.0,1902.79,598.0,3.977,3.486,4112.389999999665,5048.39,8748.23,846
263.0,1901.02,598.0,3.976,3.487,4100.319999999367,5048.32,8744.0,845
264.0,1898.27,596.0,3.976,3.486,4094.25,5048.25,8737.88,844
265.0,1896.61,598.0,3.976,3.487,4083.5509999999776,5012.35,8716.61,843
266.0,1894.62,594.4000000003725,3.976,3.487,4076.382000000216,5012.38,8684.38,842
267.0,1893.91,594.4000000003725,3.976,3.488,4076.2189999995753,5012.22,8726.56,841
268.0,1892.48,592.7999999998137,3.976,3.487,4069.112999999896,5012.31,8720.95,840
269.0,1890.62,594.0,3.975,3.488,4061.9599999999614,5012.36,8704.12,839
270.0,1890.01,591.2000000001863,3.975,3.487,4058.328000000678,5012.33,8748.39,838
271.0,1888.64,592.0,3.975,3.488,4052.311999999918,4976.31,8716.25,837
272.0,1886.94,592.0,3.974,3.487,4047.527999999933,4976.33,8702.59,836
273.0,1886.5,594.0,3.974,3.487,4040.25,4976.25,8716.06,835
274.0,1886.5,594.0,3.974,3.487,4040.3590000001714,4976.36,8726.19,834
275.0,1885.64,594.0,3.974,3.487,4040.327999999746,4976.33,8706.08,833
276.0,1873.23,582.0,3.973,3.487,4034.3600000003353,4976.36,8736.06,832
277.0,1867.69,580.0,3.969,3.493,3974.344000000506,4904.34,8739.05,831
278.0,1873.03,583.2189999995753,3.981,3.706,3920.343000000343,4893.01,8791.59,830
279.0,1888.44,593.5999999996275,3.973,3.79,3932.25,4904.25,8768.66,829
280.0,1887.72,595.2000000001863,3.974,3.488,4040.344000000506,4976.34,8750.31,828
281.0,1885.66,595.2000000001863,3.975,3.488,4040.375,4976.38,8775.44,827
282.0,1881.75,593.5999999996275,3.974,3.488,4028.375,4976.38,8722.72,826
283.0,1879.66,590.0106666665524,3.974,3.489,4016.313000000082,4940.31,8771.66,825
284.0,1877.72,589.0,3.975,3.49,4004.188000000082,4940.19,8765.19,824
285.0,1875.47,588.0,3.975,3.491,3998.375,4940.38,8744.94,823
286.0,1873.88,583.9680000003427,3.975,3.49,3989.94299999997,4940.34,8761.38,822
287.0,1872.0,586.0,3.975,3.491,3986.375,4940.38,8748.28,821
288.0,1869.56,582.4000000003725,3.974,3.491,3980.311999999918,4904.31,8750.75,820
289.0,1867.25,583.7999999998137,3.974,3.492,3968.313000000082,4904.31,8726.31,819
290.0,1865.66,583.2000000001863,3.973,3.493,3961.112999999896,4904.31,8742.69,818
291.0,1864.09,580.0,3.973,3.492,3956.375,4904.38,8725.69,817
292.0,1862.75,580.0,3.973,3.492,3950.313000000082,4904.31,8697.62,816
293.0,1860.78,579.5999999996275,3.973,3.492,3946.7120000002906,4868.31,8713.47,815
294.0,1859.38,578.0,3.973,3.493,3939.512000000104,4868.31,8695.19,814
295.0,1857.38,580.0,3.973,3.493,3932.375,4868.38,8655.66,813
296.0,1855.84,576.0,3.973,3.494,3932.3439999995753,4868.34,8697.94,812
297.0,1853.41,578.0,3.972,3.494,3925.143000000157,4868.34,8684.06,811
298.0,1848.0,574.4000000003725,3.971,3.494,3917.9119999995455,4868.31,8661.5,810
299.0,1847.53,570.0,3.971,3.495,3910.775000000373,4832.38,8684.41,809
300.0,1824.0,560.0,3.966,3.497,3889.112999999896,4832.38,8715.44,808
301.0,1830.06,560.0,3.964,3.501,3836.313000000082,4760.31,8722.06,807
302.0,1834.12,559.188000000082,3.975,3.716,3787.375,4753.0,8763.38,806
303.0,199941.6,192008.47800016776,4.265,3.299,67380.00400000066,79145.63,79145.63,805
304.0,1889.38,584.0,3.965,3.491,4493.951999999583,5552.35,9901.73,804
305.0,1895.68,596.0,3.97,3.498,4047.5520000001416,4976.35,8852.77,803
306.0,1897.41,599.2000000001863,3.971,3.495,4069.119999999181,5012.32,8853.06,802
307.0,1896.22,598.4000000003725,3.972,3.495,4070.350999999792,5012.35,8861.57,801
308.0,1894.08,600.0,3.973,3.495,4069.120000000112,5012.32,8844.48,800
309.0,1891.14,598.0,3.974,3.495,4061.9210000000894,4976.32,8855.39,799
310.0,1888.64,597.5999999996275,3.975,3.495,4047.5509999999776,4976.35,8888.48,798
311.0,1884.58,593.5999999996275,3.975,3.496,4040.319999999367,4976.32,8854.98,797
312.0,1881.5,590.0,3.976,3.496,4025.982999999076,4940.38,8846.66,796
313.0,1888.73,597.5999999996275,3.981,3.496,4016.225999999792,4940.23,8807.36,795
314.0,1875.61,588.0,3.976,3.493,4033.150999999605,4976.35,8839.42,794
315.0,1872.38,584.0,3.976,3.497,3997.150999999605,4940.35,8793.66,793
316.0,1868.05,580.0,3.975,3.497,3982.7210000008345,4904.32,8784.81,792
317.0,1865.47,582.0,3.975,3.498,3968.39100000076,4904.39,8784.7,791
318.0,1863.14,579.2000000001863,3.974,3.499,3961.158999999054,4904.36,8754.44,790
319.0,1860.09,577.5999999996275,3.974,3.499,3953.974999999628,4868.38,8717.14,789
320.0,1857.8,574.0,3.974,3.499,3944.327999998816,4868.33,8712.0,788
321.0,1854.72,576.0,3.973,3.5,3932.3600000003353,4868.36,8701.7,787
322.0,1852.19,574.0,3.973,3.5,3926.375,4868.38,8701.56,786
323.0,1849.77,570.4000000003725,3.973,3.5,3920.2340000001714,4868.23,8723.11,785
324.0,1847.36,571.0,3.973,3.5,3910.7440000018105,4832.34,8700.19,784
325.0,1841.34,565.5999999996275,3.972,3.501,3903.5439999997616,4832.34,8669.86,783
326.0,1836.19,561.0,3.971,3.504,3884.375,4832.38,8669.11,782
327.0,1832.78,561.5939999995753,3.979,3.714,3794.3439999995753,4760.01,8807.09,781
328.0,1840.47,564.0,3.968,3.796,3781.205999999307,4760.41,8744.22,780
329.0,1841.22,566.0,3.971,3.506,3890.25,4832.25,8687.41,779
330.0,1837.97,562.0,3.971,3.504,3890.375,4832.38,8644.72,778
331.0,1834.84,563.0,3.97,3.503,3881.974999999628,4796.38,8684.16,777
332.0,1830.72,560.0,3.969,3.505,3872.186999999918,4796.19,8628.84,776
333.0,1829.53,560.0,3.969,3.505,3860.344000000506,4796.34,8678.84,775
334.0,1826.91,558.0,3.969,3.505,3854.311999999918,4796.31,8665.5,774
335.0,1824.12,556.0,3.969,3.505,3845.912999999709,4760.31,8650.66,773
336.0,1822.75,556.0,3.969,3.505,3836.311999999918,4760.31,8641.75,772
337.0,1821.16,558.0,3.969,3.505,3830.4060000004247,4760.41,8680.38,771
338.0,1818.56,554.0,3.968,3.505,3824.375,4760.38,8630.81,770
339.0,1816.31,555.0,3.968,3.505,3817.26900000032,4724.47,8629.72,769
340.0,1813.94,554.0,3.968,3.506,3806.3439999995753,4724.34,8644.81,768
341.0,1812.19,551.4000000003725,3.968,3.506,3800.3439999995753,4724.34,8630.97,767
342.0,1809.34,550.0,3.967,3.506,3794.375,4724.38,8663.66,766
343.0,1807.34,550.0,3.967,3.508,3781.143000000157,4688.34,8656.16,765
344.0,1805.59,546.0,3.966,3.507,3773.9119999995455,4688.31,8635.94,764
345.0,1804.56,548.0,3.967,3.507,3770.313000000082,4688.31,8673.94,763
346.0,1803.38,548.0,3.967,3.507,3764.313000000082,4688.31,8645.09,762
347.0,1801.94,546.0,3.966,3.509,3759.512000000104,4688.31,8644.84,761
348.0,1800.41,546.0,3.966,3.507,3752.311999999918,4688.31,8649.47,760
349.0,1795.88,544.0,3.964,3.507,3752.25,4688.25,8671.69,759
350.0,1781.19,534.0,3.962,3.509,3734.375,4652.38,8640.06,758
351.0,1780.62,535.188000000082,3.969,3.72,3598.311999999918,4564.0,8815.31,757
352.0,1799.52,544.0,3.957,3.805,3565.1519999988377,4544.35,8790.82,756
353.0,1804.38,548.0,3.961,3.509,3758.3530000010505,4688.35,8674.62,755
354.0,1802.75,552.0,3.962,3.507,3770.319000000134,4688.32,8630.02,754
355.0,1801.57,552.7999999998137,3.962,3.507,3766.6250000009313,4688.23,8686.08,753
356.0,17.57,42.8571428572759,3.078,3.482,105.0802500154823,8.0,8.32,752
357.0,1799.39,554.0,3.964,3.505,3836.320000000298,4760.32,8791.49,751
358.0,1797.15,548.0,3.964,3.508,3752.3829999994487,4652.38,8710.53,750
359.0,1794.27,546.0,3.965,3.509,3740.253999999724,4652.25,8695.9,749
360.0,1791.39,545.0,3.965,3.509,3730.7199999997392,4652.32,8686.37,748
361.0,1788.32,541.0,3.965,3.509,3716.2269999999553,4652.23,8713.89,747
362.0,1785.05,540.0,3.965,3.51,3709.150999999605,4616.35,8694.43,746
363.0,1781.92,539.0,3.965,3.511,3694.752000001259,4616.35,8669.44,745
364.0,1779.84,536.0,3.965,3.512,3686.288999999873,4616.29,8653.22,744
382.0,1741.31,517.0,3.957,3.522,3572.4060000004247,4472.41,8515.67,726
383.0,1739.48,516.0,3.957,3.522,3566.327999998816,4472.33,8523.59,725
384.0,1738.36,516.0,3.957,3.521,3560.313000000082,4472.31,8503.45,724
385.0,1736.91,515.0,3.957,3.521,3558.037999998778,4472.44,8544.16,723
386.0,1735.0,515.0,3.957,3.521,3548.2970000002533,4472.3,8516.0,722
387.0,1732.92,512.0,3.957,3.522,3542.369833333418,4472.38,8503.67,721
388.0,1730.34,512.0,3.956,3.522,3536.313000000082,4436.31,8506.08,720
389.0,1728.88,513.0,3.956,3.522,3524.3289999999106,4436.33,8559.02,719
390.0,1726.78,510.0,3.956,3.522,3518.2810000004247,4436.28,8547.45,718
391.0,1724.97,509.0,3.956,3.523,3512.2649999996647,4436.26,8529.8,717
392.0,1724.33,509.0,3.956,3.523,3506.360000000336,4436.36,8529.0,716
393.0,1722.31,508.0,3.956,3.523,3506.360000000336,4400.36,8508.91,715
394.0,1721.0,508.0,3.956,3.523,3500.3909999998286,4400.38,8529.0,714
395.0,1719.78,508.0,3.955,3.525,3493.143999999389,4400.34,8535.09,713
396.0,1717.72,507.0,3.955,3.524,3488.313000000082,4400.31,8535.09,712
397.0,1715.09,505.7142857145518,3.955,3.525,3478.806000000797,4400.41,8541.91,711
398.0,1702.66,502.7970000002533,3.956,3.729,3353.343999999576,4319.03,8781.44,710
399.0,198273.31,126577.48999998251,4.26,3.305,65219.99799999967,76928.77,76928.77,709
400.0,1745.86,510.0,3.943,3.507,4169.952000000514,5228.35,10207.33,708
401.0,1754.11,518.1428571427241,3.949,3.534,3578.3520000008866,4472.35,8732.03,707
402.0,1755.01,522.0,3.95,3.532,3608.225000000559,4508.23,8689.92,706
403.0,1754.11,521.0,3.952,3.531,3608.352000000887,4508.35,8716.57,705
404.0,1751.49,522.0,3.953,3.531,3602.320000000298,4508.32,8732.76,704
405.0,1747.45,517.0,3.954,3.531,3593.825999999419,4508.23,8684.23,703
406.0,1744.06,517.1428571427241,3.955,3.531,3578.3509999997914,4472.35,8720.03,702
407.0,1741.02,515.1428571427241,3.955,3.531,3566.3509999997914,4472.35,8684.16,701
408.0,1736.99,510.0,3.955,3.532,3557.9519999995828,4472.35,8719.59,700
409.0,1733.15,509.0,3.955,3.532,3542.2579999994487,4436.26,8680.06,699
410.0,1730.05,508.0,3.954,3.531,3524.321000000462,4436.32,8656.45,698
411.0,1725.8,507.0,3.954,3.532,3514.751000000164,4436.35,8626.49,697
412.0,1722.88,506.0,3.953,3.532,3500.321000000462,4400.32,8615.35,696
413.0,1719.66,504.0,3.953,3.534,3488.343999999576,4400.34,8600.86,695
414.0,1715.88,502.0,3.953,3.533,3478.728000000119,4400.33,8584.24,694
415.0,1712.39,500.0,3.952,3.533,3464.235000000336,4364.24,8601.67,693
416.0,1708.92,499.0,3.952,3.533,3457.018999999389,4364.22,8562.69,692
417.0,1704.03,496.0,3.951,3.534,3442.742999999784,4364.34,8572.73,691
418.0,1702.84,495.0,3.951,3.535,3428.313000000082,4328.31,8549.66,690
419.0,1699.3,494.0,3.95,3.535,3422.218999999576,4328.22,8534.69,689
420.0,1696.74,493.0,3.95,3.536,3413.989999999292,4328.39,8543.48,688
421.0,1692.0,492.0,3.95,3.535,3404.35899999924,4328.36,8503.56,687
422.0,1686.52,490.0,3.949,3.536,3392.2179999994114,4292.22,8528.7,686
423.0,1679.59,490.8125,3.953,3.735,3248.359000000172,4207.02,8787.92,685
424.0,1690.28,490.2857142854482,3.946,3.827,3241.1440000003204,4184.34,8635.34,684
425.0,1690.38,491.5714285718277,3.948,3.538,3392.344000000506,4292.34,8516.16,683
426.0,816.0,487.0,3.948,3.537,3392.3430000003427,4292.34,8509.84,682
427.0,1690.05,491.0,3.942,3.992,716.3839999996126,1592.38,5863.71,681
428.0,1693.05,492.0,3.947,3.536,3380.351999999024,4292.35,8504.35,680
429.0,1690.27,492.0,3.947,3.535,3392.3199999993667,4292.32,8493.89,679
430.0,1687.1,490.7142857145518,3.947,3.535,3386.320000000298,4292.32,8471.11,678
431.0,1684.48,488.0,3.947,3.535,3377.9210000000894,4292.32,8495.39,677
432.0,1681.57,487.0,3.946,3.536,3368.382000000216,4292.38,8507.68,676
433.0,1678.66,488.1428571427241,3.946,3.536,3356.3509999997914,4256.35,8468.26,675
434.0,1675.59,486.8571428572759,3.946,3.536,3350.320000000298,4256.32,8457.44,674
435.0,1672.64,485.0079999994487,3.945,3.536,3341.912000000477,4256.31,8457.66,673
436.0,1669.95,482.5714285718277,3.945,3.537,3332.2179999994114,4256.22,8432.22,672
437.0,1668.0,485.5714285718277,3.946,3.537,3326.3520000008866,4220.35,8462.3,671
438.0,1666.59,484.0,3.946,3.538,3326.3899999996647,4220.39,8469.16,670
439.0,1664.35,481.29546428564936,3.946,3.538,3314.357166667469,4220.38,8456.25,669
440.0,1661.7,483.0,3.945,3.538,3308.3279999997467,4220.33,8428.86,668
441.0,1659.42,480.0,3.945,3.538,3302.3130000010133,4220.31,8483.08,667
442.0,1657.08,478.7142857145518,3.945,3.539,3291.5439999997616,4184.34,8490.84,666
443.0,1655.45,479.0,3.945,3.54,3284.375,4184.38,8443.33,665
444.0,1652.51,478.0,3.944,3.54,3278.3130000010133,4184.31,8486.42,664
445.0,1649.84,476.1428571427241,3.944,3.54,3272.327999998816,4184.33,8484.55,663
446.0,1647.73,474.0,3.944,3.54,3260.344000001438,4148.34,8478.33,662
447.0,1639.59,469.2857142854482,3.942,3.541,3255.5120000001043,4148.31,8485.47,661
448.0,1624.06,463.7142857145518,3.937,3.543,3212.35899999924,4112.36,8489.64,660
449.0,1618.36,465.60899999924,3.941,3.746,3031.3279999997467,3997.03,8753.22,659
450.0,1663.87,477.4285714281723,3.936,3.853,2881.2800000002608,3896.48,8899.71,658
451.0,1669.12,480.8571428572759,3.94,3.542,3313.121000000276,4220.32,8629.47,657
452.0,1667.68,483.0,3.941,3.54,3326.3199999993667,4220.32,8554.85,656
453.0,1665.02,485.1428571427241,3.941,3.54,3320.31799999997,4220.32,8528.0,655
454.0,1663.3,484.0,3.942,3.539,3313.1520000007004,4220.35,8568.0,654
455.0,1659.71,481.0,3.942,3.539,3302.2579999994487,4184.26,8552.32,653
456.0,1655.3,480.0,3.943,3.54,3290.3199999993667,4184.32,8532.83,652
457.0,1651.65,476.0,3.944,3.542,3272.35899999924,4184.36,8596.77,651
458.0,1647.37,474.0,3.944,3.542,3260.3199999993667,4148.32,8596.09,650
459.0,1645.28,471.8571428572759,3.944,3.543,3242.320000000298,4148.32,8522.78,649
460.0,1641.47,470.5714285718277,3.944,3.543,3236.3829999994487,4148.38,8530.66,648
461.0,1638.49,469.2857142854482,3.943,3.543,3224.35099999886,4112.35,8535.62,647
462.0,1635.22,468.0,3.942,3.544,3212.351999999956,4112.35,8515.74,646
463.0,1633.81,469.7142857145518,3.942,3.544,3200.313000000082,4112.31,8501.44,645
464.0,1713.19,534.4285714281723,3.942,3.544,3194.31299999915,4076.31,8496.28,644
465.0,1701.98,521.0,3.935,3.509,3422.359000000172,4328.36,8766.88,643
466.0,1695.58,518.0,3.932,3.513,3385.158999999054,4292.36,8792.73,642
467.0,1601.7,454.7142857145518,3.934,3.516,3362.31299999915,4256.34,8798.75,641
468.0,1608.06,456.8571428572759,3.937,3.553,3086.3279999997467,4004.33,8423.36,640
469.0,1607.22,456.0,3.938,3.55,3110.3429999994114,4004.34,8407.7,639
470.0,1607.33,457.1428571427241,3.938,3.551,3110.3130000010133,4004.31,8415.2,638
471.0,1603.48,455.0,3.937,3.552,3104.35899999924,4004.36,8416.61,637
472.0,1596.38,450.0,3.936,3.551,3097.1279999995604,4004.33,8413.31,636
474.0,1556.32,435.8571428572759,3.924,3.977,812.3839999996126,1700.38,6649.82,634
475.0,1562.34,439.2857142854482,3.928,3.559,2948.3199999993667,3824.32,8399.42,633
476.0,1561.7,440.5714285718277,3.93,3.557,2967.519999999553,3860.32,8387.65,632
477.0,1559.65,440.5714285718277,3.93,3.557,2966.321000000462,3860.32,8376.9,631
478.0,1557.5,437.5714285718277,3.93,3.559,2960.4139999998733,3860.41,8363.71,630
479.0,1555.43,437.4812857145444,3.929,3.559,2954.354999999516,3824.35,8342.34,629
480.0,1552.84,438.0,3.93,3.558,2948.226999999956,3824.23,8360.74,628
481.0,1550.21,435.0,3.929,3.559,2942.3520000008866,3824.35,8356.8,627
482.0,1546.82,431.5999999996274,3.929,3.559,2930.320000000298,3824.32,8348.73,626
483.0,1544.22,432.4285714281723,3.929,3.56,2924.320000000298,3824.32,8334.75,625
484.0,1541.98,431.1428571427241,3.928,3.561,2912.3509999997914,3788.35,8351.3,624
485.0,1540.41,431.6571428570896,3.928,3.561,2906.321000000462,3788.32,8370.95,623
486.0,1539.17,429.8571428572759,3.928,3.561,2900.2579999994487,3788.26,8309.02,622
487.0,1537.34,430.9714285722002,3.928,3.561,2900.330333332531,3788.32,8343.52,621
488.0,1534.69,430.2857142854482,3.927,3.561,2894.344000001438,3788.34,8316.52,620
489.0,1532.76,427.88571428507566,3.926,3.561,2888.344000000506,3752.34,8323.42,619
490.0,1530.36,427.2000000001863,3.926,3.562,2876.360000000336,3752.36,8323.55,618
491.0,1527.39,426.5142857143656,3.926,3.563,2870.484000000172,3752.48,8324.34,617
492.0,1525.56,426.4285714281723,3.926,3.563,2858.35899999924,3752.36,8323.17,616
493.0,1524.03,426.4285714281723,3.925,3.563,2852.343999999576,3716.34,8335.86,615
494.0,1521.86,425.8285714285448,3.925,3.563,2846.327999998816,3716.33,8328.88,614
495.0,1521.52,424.5,3.925,3.563,2846.35899999924,3716.36,8338.98,613
496.0,1513.47,423.771428572014,3.924,3.565,2840.235000000336,3716.24,8327.66,612
497.0,1504.5,428.4220000002533,3.925,3.769,2632.35899999924,3584.0,8702.22,611
498.0,197086.37,4280.0099999997765,4.252,3.317,62249.9840000011,73933.54,73933.54,610
499.0,1563.9,439.7142857145518,3.914,3.544,3709.087999999523,4832.29,10809.47,609
500.0,1575.39,445.2857142854482,3.921,3.574,2996.320000000298,3860.32,8592.19,608
501.0,1579.58,448.11428571492434,3.925,3.57,3032.382000000216,3896.38,8556.13,607
502.0,1578.24,448.0,3.927,3.569,3044.352999999188,3896.35,8613.15,606
503.0,1574.72,441.8571428572759,3.928,3.568,3032.3199999993667,3896.32,8588.87,605
504.0,1571.01,440.5714285718277,3.929,3.586,3020.222000000067,3896.22,8621.44,604
505.0,1565.6,437.48571428563446,3.928,3.567,3281.105000000447,3930.73,8568.04,603
506.0,1562.43,437.9690000005066,3.928,3.569,2990.320000000298,3860.32,8510.4,602
507.0,1557.6,436.7142857145518,3.928,3.567,2978.3520000008866,3860.35,8486.31,601
508.0,1552.1,434.1428571427241,3.927,3.568,2960.3829999994487,3824.38,8473.3,600
509.0,1547.71,432.8571428572759,3.926,3.568,2942.3520000008866,3824.35,8458.34,599
510.0,1543.55,431.5714285718277,3.926,3.568,2930.320000000298,3788.32,8427.45,598
