Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
511.0,1540.19,430.2857142854482,3.926,3.569,2912.382000000216,3788.38,8404.95,597
512.0,1535.81,429.0,3.925,3.569,2902.4539999999106,3790.45,8386.56,596
513.0,1531.91,427.7142857145518,3.925,3.569,2888.359000000172,3752.36,8358.17,595
514.0,1527.89,426.4285714281723,3.924,3.569,2876.3590000011027,3752.36,8363.26,594
515.0,1631.36,486.0,3.924,3.57,2864.343999999576,3716.34,8349.98,593
516.0,1613.38,477.0,3.916,3.533,3146.3119999989867,4040.31,8745.86,592
517.0,1606.49,477.0,3.913,3.54,3092.3899999996647,3968.39,8731.81,591
518.0,1601.89,473.5714285718277,3.913,3.541,3074.3429999994114,3968.34,8700.41,590
519.0,1598.28,474.0,3.912,3.541,3061.160000000149,3932.36,8682.44,589
520.0,1595.55,472.7142857145518,3.912,3.542,3050.328000000678,3932.33,8650.72,588
521.0,1589.25,468.0,3.909,3.543,3044.343999999576,3932.34,8686.72,587
522.0,1569.31,473.984999999404,3.903,3.744,2821.375,3794.01,9093.38,586
523.0,1587.41,467.0,3.902,3.857,2794.680999999866,3752.28,8879.88,585
524.0,1592.53,468.8571428572759,3.907,3.547,3020.311999999918,3896.31,8725.09,584
525.0,1592.19,470.1428571427241,3.908,3.544,3038.3430000003427,3932.34,8712.28,583
526.0,1590.53,468.0,3.909,3.544,3038.311999999918,3932.31,8689.56,582
527.0,1588.16,468.0,3.908,3.544,3032.3430000003427,3932.34,8670.47,581
528.0,1585.41,466.0,3.908,3.544,3025.112999999896,3896.31,8649.28,580
529.0,1583.12,466.2857142854482,3.907,3.544,3014.313000000082,3896.31,8671.56,579
530.0,1581.38,465.0,3.907,3.545,3008.344000000506,3896.34,8694.19,578
531.0,1578.88,466.7142857145518,3.907,3.544,3002.313000000082,3896.31,8668.19,577
532.0,1577.19,463.9741666661576,3.907,3.545,2996.375,3860.38,8688.12,576
533.0,1575.22,465.4285714281723,3.907,3.545,2984.375,3860.38,8690.44,575
534.0,1572.84,462.4285714281723,3.906,3.546,2978.343999999576,3860.34,8692.59,574
535.0,1570.78,464.1428571427241,3.906,3.545,2974.743999999948,3860.34,8680.94,573
536.0,1568.59,462.0,3.906,3.546,2966.344000000506,3860.34,8692.09,572
537.0,1566.31,459.8571428572759,3.905,3.546,2960.344000000506,3824.34,8684.34,571
538.0,1564.06,458.5714285718277,3.904,3.546,2948.3430000003427,3824.34,8694.28,570
539.0,1561.94,460.0,3.905,3.547,2942.25,3824.25,8679.97,569
540.0,1560.0,457.2857142854482,3.904,3.547,2936.2809999994934,3824.28,8660.94,568
541.0,1558.62,459.0,3.904,3.547,2930.313000000082,3824.31,8662.94,567
542.0,1557.16,456.0,3.903,3.547,2924.25,3788.25,8684.25,566
543.0,1555.38,457.7142857145518,3.903,3.548,2918.2180000003427,3788.22,8668.72,565
544.0,1549.97,455.1428571427241,3.902,3.548,2912.343999999576,3788.34,8682.62,564
545.0,1532.94,447.8571428572759,3.896,3.55,2888.375,3752.38,8659.81,563
546.0,1519.5,458.4369999999181,3.892,3.756,2632.313000000082,3598.0,9094.94,562
547.0,1548.69,456.4285714281723,3.891,3.865,2643.4500000001863,7667.0,9212.06,561
548.0,1550.75,456.8571428563446,3.899,3.553,2876.25,3752.25,8658.88,560
549.0,1549.38,455.1428571436554,3.901,3.551,2900.3120000008494,3788.31,8648.31,559
550.0,1546.62,453.8571428563446,3.9,3.551,2894.375,3752.38,8675.56,558
551.0,1543.88,452.5714285708964,3.9,3.551,2882.31299999915,3752.31,8663.62,557
552.0,1544.12,450.8571428563446,3.901,3.552,2876.25,3752.25,8676.31,556
553.0,1540.25,451.0,3.9,3.55,2876.375,3752.38,8677.88,555
554.0,1538.0,448.2857142854482,3.9,3.551,2864.25,3752.25,8664.44,554
555.0,1537.94,449.5714285708964,3.901,3.551,2858.3120000008494,3716.31,8656.69,553
556.0,1535.44,448.2857142854482,3.9,3.553,2858.4370000008494,3716.44,8642.88,552
557.0,1533.31,447.0,3.901,3.553,2852.375,3716.38,8664.81,551
558.0,1530.06,445.7142857145518,3.9,3.553,2840.31299999915,3716.31,8633.94,550
559.0,1528.12,447.4285714291036,3.9,3.554,2834.375,3716.38,8646.75,549
560.0,1524.0,444.4285714291036,3.899,3.553,2828.375,3680.38,8635.0,548
561.0,1525.5,444.4285714291036,3.899,3.555,2822.4370000008494,3680.44,8656.62,547
562.0,1523.56,444.3428571429104,3.899,3.554,2816.31299999915,3680.31,8624.25,546
563.0,1521.69,443.1428571436554,3.899,3.554,2810.3120000008494,3680.31,8628.0,545
564.0,1519.31,441.8571428563446,3.898,3.555,2804.375,3680.38,8612.06,544
565.0,1517.19,441.8571428563446,3.898,3.555,2798.5,3680.5,8623.0,543
566.0,1514.31,440.5714285708964,3.897,3.555,2792.18799999915,3644.19,8650.69,542
567.0,1510.0,438.0,3.897,3.555,2780.375,3644.38,8614.06,541
568.0,1499.31,436.0,3.892,3.557,2768.375,3644.38,8612.44,540
569.0,1489.62,432.8571428563446,3.888,3.559,2722.7750000003725,3572.38,8621.19,539
570.0,1485.62,447.5625,3.887,3.763,2499.375,3458.06,9041.62,538
571.0,1509.31,440.1428571436554,3.892,3.872,2528.25,3464.25,8824.94,537
572.0,1510.44,438.5052857156843,3.894,3.559,2774.31299999915,3644.31,8673.69,536
573.0,1508.38,438.4285714291036,3.894,3.558,2780.375,3644.38,8588.81,535
574.0,1505.31,438.0,3.893,3.559,2773.050000000745,3644.25,8609.81,534
575.0,1500.0,435.8571428563446,3.893,3.56,2762.375,3608.38,8558.06,533
576.0,1501.44,435.7714285701513,3.893,3.56,2754.598714284599,3608.31,8623.31,532
577.0,1499.69,437.0,3.892,3.56,2750.3120000008494,3608.31,8604.0,531
578.0,1497.12,435.08571428619325,3.892,3.559,2744.375,3608.38,8607.44,530
579.0,1496.81,433.3714285716415,3.893,3.56,2732.375,3608.38,8605.0,529
580.0,1496.31,432.0,3.893,3.56,2732.31299999915,3608.31,8641.25,528
581.0,1495.88,434.80000000074506,3.893,3.561,2732.375,3608.38,8645.88,527
582.0,1494.94,432.0,3.893,3.559,2729.912999998778,3572.31,8647.69,526
583.0,1493.56,433.2857142854482,3.892,3.56,2726.3120000008494,3572.31,8640.12,525
584.0,1492.44,433.2857142854482,3.893,3.561,2720.3120000008494,3572.31,8679.69,524
585.0,1489.81,432.0,3.893,3.56,2714.4370000008494,3572.44,8649.12,523
586.0,1487.94,432.0,3.893,3.562,2708.25,3572.25,8670.56,522
587.0,1485.75,429.0,3.892,3.561,2702.18799999915,3572.19,8682.44,521
588.0,1482.75,427.7142857145518,3.892,3.563,2690.5,3536.5,8634.94,520
589.0,1480.75,428.2285714298487,3.892,3.562,2684.25,3536.25,8645.5,519
590.0,1478.25,427.542857144028,3.891,3.562,2678.375,3536.38,8668.62,518
591.0,1467.62,424.7142857145518,3.887,3.563,2666.5,3536.5,8640.0,517
592.0,1455.38,420.0,3.882,3.566,2630.25,3500.25,8609.75,516
593.0,1449.88,418.5,3.88,3.568,2594.375,3428.38,8606.75,515
594.0,1439.75,430.75,3.876,3.769,2373.25,3325.0,8960.38,514
595.0,191250.79,5669.98399999924,4.241,3.331,59460.0,71086.08,71086.08,513
596.0,1489.18,436.7142857145518,3.869,3.612,3203.41599999927,4436.42,11513.6,512
597.0,1505.34,438.4285714291036,3.881,3.583,2726.352000001818,3572.35,8886.5,511
598.0,1511.52,438.8571428563446,3.886,3.577,2780.3849999997765,3644.38,8760.19,510
599.0,1512.67,436.7142857145518,3.888,3.575,2798.320000000298,3644.32,8790.3,509
600.0,1510.72,438.51428571529686,3.889,3.574,2798.3829999994487,3644.38,8751.2,508
601.0,1508.99,435.0,3.89,3.573,2792.320000000298,3644.32,8767.14,507
602.0,1506.24,435.0,3.889,3.572,2780.3470000009984,3644.35,8755.0,506
603.0,1503.49,433.7142857145518,3.89,3.573,2768.3509999997914,3608.35,8775.13,505
604.0,1499.01,432.4285714291036,3.889,3.573,2762.3519999980927,3608.35,8734.91,504
605.0,1493.85,429.9428571444005,3.887,3.574,2744.321000000462,3608.32,8725.09,503
606.0,1489.28,427.5,3.887,3.573,2726.320000000298,3572.32,8716.48,502
607.0,1485.06,427.88571428507566,3.886,3.573,2714.351000001654,3572.35,8684.29,501
608.0,1482.08,427.2857142854482,3.886,3.574,2701.120000001043,3536.32,8703.72,500
609.0,1478.53,424.80000000074506,3.886,3.574,2690.25,3536.25,8664.67,499
610.0,1475.56,424.7142857145518,3.885,3.575,2678.349166667089,3536.34,8646.72,498
611.0,1472.47,423.4595714304596,3.885,3.575,2672.359999999404,3500.36,8645.25,497
612.0,1469.16,421.0285714287311,3.885,3.575,2660.3909999988973,3500.39,8624.58,496
613.0,1467.05,422.1428571436554,3.884,3.594,2650.744000000879,3500.34,8640.52,495
614.0,1463.3,419.6571428570896,3.883,3.575,2642.3279999997467,3500.33,8598.89,494
615.0,1459.94,419.4000000003725,3.882,3.575,2636.375,3464.38,8577.44,493
616.0,1458.08,418.2857142854482,3.882,3.576,2624.344000000506,3464.34,8617.5,492
617.0,1455.25,417.5999999996274,3.881,3.576,2618.344000000506,3464.34,8598.05,491
618.0,1446.59,415.542857144028,3.88,3.577,2612.35899999924,3464.36,8556.98,490
619.0,1427.78,426.0159999988973,3.871,3.894,2331.0,3283.0,9085.98,489
620.0,1449.38,416.5714285708964,3.874,3.891,2333.94299999997,3248.34,8857.78,488
621.0,1454.16,416.9142857138068,3.879,3.579,2600.31299999915,3428.31,8665.09,487
622.0,1454.25,418.5,3.879,3.577,2612.375,3464.38,8625.69,486
623.0,1452.16,416.6999999992549,3.881,3.576,2612.344000000506,3464.34,8613.56,485
624.0,1449.78,415.7142857145518,3.88,3.577,2606.344000000506,3428.34,8591.19,484
625.0,1447.34,414.4285714291036,3.88,3.577,2600.375,3428.38,8597.62,483
626.0,1444.59,412.5,3.88,3.577,2590.0582857150584,3428.34,8570.53,482
627.0,1442.53,413.1428571436554,3.879,3.577,2582.2809999994934,3428.28,8607.12,481
628.0,1440.06,411.8571428563446,3.879,3.578,2576.3430000003427,3428.34,8588.19,480
629.0,1438.09,410.6999999992549,3.879,3.578,2569.4868571422994,3392.34,8577.31,479
630.0,1436.66,410.5714285708964,3.878,3.578,2564.3430000003427,3392.34,8598.12,478
631.0,1435.16,409.80000000074506,3.878,3.578,2558.2180000003427,3392.22,8595.5,477
632.0,1433.19,411.08571428619325,3.878,3.578,2552.3430000003427,3392.34,8584.38,476
633.0,1431.59,409.2857142854482,3.878,3.579,2546.3430000003427,3392.34,8612.81,475
634.0,1428.0,408.0,3.878,3.579,2540.3120000008494,3392.31,8557.78,474
635.0,1426.72,408.0,3.878,3.58,2533.3618571422994,3356.22,8614.12,473
636.0,1423.56,406.7142857145518,3.877,3.58,2524.5620000008494,3358.56,8564.22,472
637.0,1422.22,406.1999999992549,3.877,3.581,2516.344000000506,3356.34,8573.38,471
638.0,1420.5,405.4285714291036,3.876,3.581,2510.344000000506,3356.34,8569.97,470
639.0,1419.5,405.30000000074506,3.876,3.581,2504.31299999915,3320.31,8608.66,469
640.0,1417.5,403.542857144028,3.876,3.582,2504.344000000506,3320.34,8574.25,468
641.0,1412.38,402.1714285705239,3.875,3.581,2497.5178571436554,3320.38,8573.69,467
642.0,1395.97,399.08571428619325,3.867,3.583,2474.219000000506,3320.22,8528.91,466
645.0,1429.89,411.0,3.874,3.581,2552.351999999956,3356.35,8250.37,463
646.0,1425.22,408.0,3.875,3.581,2540.383999999613,3356.38,8441.6,462
647.0,1421.06,406.7142857145518,3.875,3.581,2528.2560000009835,3356.26,8493.25,461
648.0,1418.02,405.4285714291036,3.875,3.582,2516.3849999997765,3356.38,8529.85,460
649.0,1415.78,402.9000000003725,3.874,3.582,2510.320000000298,3320.32,8572.86,459
650.0,1413.25,401.1428571436554,3.874,3.583,2498.3519999980927,3320.35,8546.43,458
651.0,1410.95,402.8571428563446,3.875,3.583,2492.383000001312,3320.38,8559.52,457
652.0,1404.0,400.5,3.874,3.583,2486.351999999956,3320.35,8558.27,456
653.0,1406.23,399.0,3.874,3.584,2480.414999999106,3284.41,8559.55,455
654.0,1404.39,399.31560000032187,3.873,3.584,2471.67328571342,3284.23,8572.52,454
655.0,1401.91,398.4000000003725,3.873,3.584,2466.6377142854035,3284.35,8551.32,453
656.0,1400.67,397.5,3.872,3.585,2456.351000001654,3284.35,8537.83,452
657.0,1398.46,396.5999999996274,3.872,3.585,2456.351999999956,3284.35,8532.77,451
658.0,1396.38,396.4285714291036,3.871,3.586,2446.0582857150584,3248.34,8552.16,450
659.0,1389.7,394.9714285712689,3.869,3.585,2440.915428571403,3248.34,8540.06,449
660.0,1371.3,389.6999999992549,3.862,3.588,2414.26600000076,3212.27,8538.38,448
661.0,1360.7,386.6999999992549,3.858,3.592,2358.598714284599,3176.31,8491.22,447
662.0,1354.98,385.5,3.854,3.596,2324.3120000008494,3140.31,8552.22,446
663.0,1362.17,387.5999999996274,3.858,3.596,2312.3279999997467,3104.33,8513.77,445
664.0,1353.8,386.4000000003725,3.856,3.595,2330.4220000002533,3140.42,8518.81,444
665.0,1358.81,385.80000000074506,3.857,3.597,2300.3590000011027,3104.36,8546.2,443
666.0,1368.8,387.30000000074506,3.862,3.595,2324.35899999924,3140.36,8477.48,442
667.0,1374.88,405.5940000005066,3.863,3.777,2135.35899999924,3052.0,8978.23,441
668.0,1386.97,396.0,3.865,3.895,2168.2819999996573,3068.28,8846.09,440
669.0,1384.06,393.0,3.866,3.589,2414.219000000506,3248.22,8612.22,439
670.0,1382.69,391.1999999992549,3.867,3.59,2404.9464285708964,3212.38,8569.75,438
671.0,1380.47,391.5,3.867,3.59,2396.3120000008494,3212.31,8562.66,437
672.0,1378.53,390.30000000074506,3.867,3.59,2390.3378333337605,3212.31,8566.09,436
673.0,1376.5,389.4000000003725,3.866,3.591,2384.344000000506,3212.34,8560.56,435
674.0,1374.69,389.4255999997258,3.866,3.592,2378.219000000506,3176.22,8560.25,434
675.0,1372.44,388.5,3.866,3.592,2372.343999998644,3176.34,8554.66,433
676.0,1370.16,387.5999999996274,3.866,3.592,2366.219000000506,3176.22,8530.16,432
677.0,1368.03,386.6999999992549,3.865,3.592,2360.344000000506,3176.34,8557.09,431
678.0,1366.12,384.30000000074506,3.865,3.592,2353.361857144162,3176.22,8567.25,430
679.0,1364.38,385.80000000074506,3.864,3.594,2348.3120000008494,3140.31,8550.91,429
680.0,1362.25,384.9000000003725,3.864,3.593,2342.343999998644,3140.34,8530.53,428
681.0,1360.47,382.5,3.863,3.593,2336.343999998644,3140.34,8530.75,427
682.0,1355.0,382.1999999992549,3.862,3.593,2330.344000000506,3140.34,8552.66,426
683.0,1343.84,379.1999999992549,3.857,3.595,2312.344000000506,3104.34,8532.59,425
684.0,1332.94,376.1999999992549,3.852,3.598,2276.3430000003427,3068.34,8494.16,424
685.0,1328.09,375.9000000003725,3.85,3.601,2246.375,3032.38,8512.56,423
686.0,1328.84,376.3333333339542,3.85,3.601,2234.3120000008494,3032.31,8525.41,422
687.0,1322.72,374.5,3.849,3.601,2234.31299999915,3032.31,8496.19,421
688.0,1317.78,373.80000000074506,3.847,3.603,2214.598714284599,2996.31,8515.62,420
689.0,1312.81,373.3333333339542,3.845,3.604,2199.263142855838,2996.41,8492.66,419
690.0,1312.41,373.3333333339542,3.844,3.605,2186.406000001356,2960.41,8485.03,418
691.0,1312.06,387.62450000084937,3.841,3.785,1928.875,2842.0,9007.28,417
692.0,188721.7,173724.6009999998,4.232,3.348,56909.9840000011,68537.22,68537.22,416
693.0,1288.32,345.0,3.842,3.617,2888.3849999997765,4420.38,11796.29,415
694.0,1294.4,343.80000000074506,3.856,3.644,2162.320000000298,2924.32,8681.41,414
695.0,1296.13,346.0,3.858,3.64,2186.320000000298,2960.32,8467.78,413
696.0,1293.15,344.5,3.859,3.638,2188.923428570852,2960.35,8394.11,412
697.0,1288.9,342.5,3.86,3.638,2180.3169999998063,2960.32,8353.41,411
698.0,1285.47,341.69999999925494,3.859,3.638,2163.1771428566426,2924.32,8339.9,410
699.0,1280.7,340.80000000074506,3.86,3.639,2152.923428570852,2924.35,8275.49,409
700.0,1264.99,337.5,3.856,3.637,2138.3509999997914,2888.35,8210.27,408
701.0,1247.59,334.0,3.849,3.64,2084.320000000298,2852.32,8227.17,407
702.0,1240.99,334.0,3.847,3.644,2036.226000001654,2780.23,8209.77,406
703.0,1237.34,331.3333333339542,3.847,3.645,2019.2091428544368,2780.35,8174.14,405
704.0,1233.92,329.5,3.847,3.645,2012.320000000298,2780.32,8108.32,404
705.0,1232.93,328.6666666660458,3.847,3.645,2006.3209999985995,2744.32,8124.16,403
706.0,1229.66,328.0,3.846,3.644,2003.779571428895,2744.35,8126.2,402
707.0,1225.98,328.6666666660458,3.845,3.645,1993.392857143656,2744.25,8105.53,401
708.0,1222.75,327.19999999925494,3.845,3.647,1983.2161428574475,2744.36,8077.16,400
709.0,1219.16,327.3333333339542,3.844,3.646,1976.35899999924,2708.36,8073.86,399
710.0,1216.92,326.6666666660458,3.843,3.646,1964.3129999991504,2708.31,8096.22,398
711.0,1214.05,326.0,3.843,3.645,1957.501857144758,2708.36,8060.11,397
712.0,1214.16,326.0,3.843,3.646,1952.25,2708.25,8060.28,396
713.0,1213.31,326.0,3.843,3.646,1947.0761428549888,2708.22,8078.14,395
714.0,1211.73,326.0,3.844,3.646,1946.327999999747,2672.33,8057.25,394
715.0,1197.5,322.6666666660458,3.84,3.645,1940.312000000849,2672.31,8060.38,393
716.0,1179.91,330.0,3.831,3.792,1603.3289999999106,2457.03,8735.69,392
717.0,1204.56,324.5714285708964,3.839,3.926,1599.5129999984056,2456.31,8592.88,391
718.0,1204.53,324.0,3.842,3.648,1922.3129999991504,2672.31,8162.28,390
719.0,1202.31,322.0,3.844,3.647,1922.3440000005064,2672.34,8075.56,389
720.0,1200.03,322.0,3.844,3.648,1916.3440000005064,2672.34,8058.53,388
721.0,1196.78,321.3333333339542,3.844,3.648,1910.312000000849,2636.31,8035.59,387
722.0,1192.12,319.8095238097012,3.843,3.648,1898.2190000005064,2636.22,8026.75,386
723.0,1191.0,319.59999999962747,3.843,3.648,1885.517857143656,2636.38,8017.94,385
724.0,1187.12,318.80000000074506,3.842,3.648,1880.312000000849,2636.31,7967.88,384
725.0,1186.03,319.047619048506,3.842,3.65,1870.0582857150584,2600.34,7964.34,383
726.0,1184.28,317.3333333339542,3.843,3.649,1868.375,2600.38,7994.66,382
727.0,1182.84,317.3333333339542,3.843,3.648,1864.8214285708964,2600.25,7989.81,381
728.0,1182.34,316.0,3.843,3.649,1859.678571429104,2600.25,7950.47,380
729.0,1181.44,317.3333333339542,3.842,3.649,1859.740571429953,2600.31,7976.12,379
730.0,1181.34,316.6666666660458,3.842,3.648,1854.6297142859548,2600.34,7969.06,378
731.0,1178.03,316.40000000037253,3.841,3.648,1849.517857143656,2600.38,7997.25,377
732.0,1177.47,316.6666666660458,3.84,3.649,1844.3129999991504,2564.31,7979.44,376
733.0,1171.88,315.3333333339542,3.837,3.649,1839.2321428563448,2564.38,7997.41,375
734.0,1169.09,314.6666666660458,3.837,3.65,1826.405999999493,2564.41,8013.5,374
735.0,1167.31,315.59999999962747,3.837,3.65,1818.660714285448,2564.38,7946.56,373
736.0,1166.91,313.59999999962747,3.837,3.65,1818.628714285791,2564.34,7958.44,372
737.0,1166.5,312.952380951494,3.838,3.65,1817.3440000005064,2564.34,7970.69,371
738.0,1161.91,312.80000000074506,3.836,3.65,1814.375,2564.38,7995.84,370
739.0,1149.75,309.9047619048506,3.831,3.651,1798.0582857131958,2528.34,7922.5,369
740.0,1139.59,319.18799999915063,3.824,3.794,1463.281000001356,2303.0,8757.28,368
741.0,1160.75,314.0952380951494,3.83,3.929,1478.3129999991506,2312.31,8428.75,367
742.0,1166.75,313.9047619048506,3.835,3.654,1808.3129999991504,2528.31,8095.69,366
743.0,1165.5,312.5714285708964,3.836,3.652,1826.3129999991504,2564.31,8009.5,365
744.0,1164.12,313.3333333339542,3.836,3.652,1823.803571429104,2564.38,7966.88,364
745.0,1162.31,312.6666666660458,3.836,3.652,1818.660714285448,2528.38,8045.44,363
746.0,1158.81,312.0,3.835,3.652,1808.25,2528.25,7983.5,362
747.0,1154.94,310.40000000037253,3.835,3.652,1803.169142857194,2528.31,8001.06,361
748.0,1151.06,310.11428571492434,3.835,3.654,1787.7415714282542,2492.31,7982.69,360
749.0,1140.0,308.40000000037253,3.835,3.654,1782.5977142862976,2492.31,7950.06,359
750.0,1148.88,308.40000000037253,3.835,3.654,1777.5178571436554,2492.38,7982.56,358
751.0,1148.25,308.40000000037253,3.835,3.654,1777.5178571436554,2492.38,7943.69,357
752.0,1147.94,308.40000000037253,3.835,3.654,1772.375,2492.38,7966.88,356
753.0,1146.75,307.6190476194024,3.835,3.654,1772.375,2492.38,7942.56,355
754.0,1146.25,308.6666666660458,3.834,3.653,1767.1701428554952,2492.31,7943.81,354
755.0,1143.94,308.0,3.834,3.655,1767.2321428563446,2492.38,7947.88,353
756.0,1141.5,307.19999999925494,3.833,3.653,1756.8214285708964,2492.25,7889.56,352
757.0,1139.12,306.6666666660458,3.831,3.655,1751.7415714282542,2456.31,7957.81,351
758.0,1138.69,307.59999999962747,3.832,3.655,1746.6607142854482,2456.38,7855.25,350
759.0,1138.44,307.0285714287311,3.832,3.656,1746.5987142845988,2456.31,7892.81,349
760.0,1138.81,307.0285714287311,3.832,3.656,1745.375,2456.38,7892.38,348
761.0,1138.19,305.59999999962747,3.831,3.655,1746.5987142845988,2456.31,7871.94,347
762.0,1130.31,304.9714285712689,3.828,3.655,1742.3129999991506,2456.31,7911.69,346
763.0,1120.56,302.0,3.826,3.656,1720.9464285708964,2420.38,7895.06,345
764.0,1118.0,313.21900000050664,3.822,3.807,1393.25,2219.0,8720.25,344
765.0,1141.31,308.7428571432829,3.829,3.929,1424.375,2240.38,8504.0,343
766.0,1147.69,310.0,3.833,3.656,1756.7584285717458,2456.19,8088.25,342
767.0,1149.31,309.3333333339542,3.834,3.653,1777.3928571436554,2492.25,8087.44,341
768.0,1149.38,308.40000000037253,3.836,3.652,1777.5178571436554,2492.38,8105.69,340
769.0,1146.56,309.3333333339542,3.835,3.652,1777.5178571436554,2492.38,8074.06,339
770.0,1144.94,309.3333333339542,3.836,3.653,1767.2321428563446,2492.38,8083.62,338
771.0,1143.31,308.40000000037253,3.835,3.654,1762.0892857145518,2456.38,8093.38,337
772.0,1140.38,307.3333333339542,3.835,3.653,1756.9464285708964,2456.38,8080.94,336
773.0,1137.25,306.6666666660458,3.835,3.654,1746.4727142862976,2456.19,8011.12,335
774.0,1135.69,304.80000000074506,3.835,3.654,1741.5089999996126,2456.38,8004.94,334
775.0,1133.5,304.0,3.835,3.656,1736.375,2456.38,7976.62,333
776.0,1130.69,303.19999999925494,3.834,3.656,1731.1701428554952,2420.31,7924.06,332
777.0,1128.0,304.11428571492434,3.834,3.655,1725.9642857145518,2420.25,7920.94,331
778.0,1124.38,303.59999999962747,3.833,3.656,1715.8035714291036,2420.38,7904.81,330
779.0,1122.25,301.88571428507566,3.832,3.657,1705.455857142806,2420.31,7897.5,329
780.0,1119.62,301.37142857164145,3.832,3.658,1700.375,2420.38,7873.31,328
781.0,1118.38,300.8571428563446,3.831,3.658,1695.1701428554952,2420.31,7853.94,327
782.0,1117.19,300.8571428563446,3.832,3.658,1695.2321428563446,2420.38,7868.5,326
783.0,1117.25,300.8571428563446,3.831,3.658,1690.0272857137024,2384.31,7883.69,325
784.0,1112.88,299.82857142947614,3.83,3.658,1690.0892857145518,2384.38,7846.25,324
785.0,1108.5,300.0,3.828,3.659,1679.740571429953,2384.31,7923.12,323
786.0,1103.56,298.1298701297492,3.825,3.66,1664.375,2348.38,7919.06,322
787.0,1096.75,295.7142857145518,3.824,3.663,1646.3129999991506,2348.31,7897.25,321
788.0,1085.62,302.375,3.814,3.804,1316.375,2135.0,8666.31,320
789.0,192383.59,7410.01600000076,4.225,3.363,55529.987999999896,67109.99,67109.99,319
790.0,1131.78,308.91428571380675,3.822,3.672,2456.320000000298,3680.32,13586.21,318
791.0,1131.33,305.1428571436554,3.829,3.67,1736.3509999997914,2420.35,8686.72,317
792.0,1131.26,304.40000000037253,3.831,3.668,1746.6377142854035,2456.35,8374.33,316
793.0,1130.66,303.2571428567171,3.831,3.668,1746.628857145086,2456.35,8209.95,315
794.0,1129.73,304.40000000037253,3.832,3.667,1741.3698571454734,2420.23,8158.43,314
795.0,1129.35,303.6363636367023,3.831,3.667,1740.8209999985993,2420.32,8109.05,313
796.0,1127.74,303.2571428567171,3.831,3.667,1741.4938571434468,2420.35,8075.87,312
797.0,1125.09,301.59999999962747,3.83,3.665,1731.2091428563,2420.35,8063.84,311
798.0,1122.72,300.80000000074506,3.83,3.665,1726.066285714507,2420.35,8036.96,310
799.0,1115.23,299.48571428470314,3.827,3.665,1715.7485714294016,2420.32,7993.44,309
800.0,1115.42,298.2857142854482,3.828,3.668,1695.208142856136,2384.35,8008.93,308
801.0,1108.32,297.59999999962747,3.826,3.666,1695.208142856136,2384.35,7920.8,307
802.0,1108.61,298.80000000074506,3.825,3.667,1682.218999998644,2384.22,7964.22,306
803.0,1111.23,298.9714285712689,3.826,3.667,1690.0652857124803,2384.35,7941.12,305
804.0,1110.39,298.1298701297492,3.826,3.666,1695.076142858714,2384.22,7991.39,304
805.0,1116.39,298.80000000074506,3.829,3.665,1691.3440000005066,2384.34,8033.56,303
806.0,1118.36,300.51428571529686,3.829,3.664,1705.4548571445048,2384.31,8034.62,302
807.0,1115.27,300.51428571529686,3.83,3.664,1710.628714285791,2384.34,8073.41,301
808.0,1113.44,298.80000000074506,3.829,3.663,1695.1071428563446,2384.25,8099.73,300
809.0,1107.94,296.5714285708964,3.828,3.664,1690.0582857131958,2384.34,8041.98,299
810.0,1105.11,297.03896103799343,3.827,3.664,1674.6447142846882,2348.36,8049.25,298
811.0,1103.3,296.18181818164885,3.828,3.666,1669.361857144162,2348.22,7984.52,297
812.0,1094.36,294.6857142858207,3.823,3.665,1664.3440000005066,2348.34,8020.31,296
813.0,1085.75,300.0,3.816,3.804,1323.327999997884,2128.0,8718.59,295
814.0,1104.44,296.88311688415706,3.823,3.935,1340.343999998644,2132.34,8633.44,294
815.0,1103.53,295.45454545505345,3.824,3.666,1669.4858571421355,2348.34,8096.47,293
816.0,1102.31,295.7142857145518,3.825,3.665,1669.5178571436554,2348.38,8005.84,292
817.0,1100.94,295.7142857145518,3.824,3.665,1664.3440000005066,2348.34,7942.16,291
818.0,1099.94,294.5454545449465,3.824,3.665,1659.169142857194,2348.31,7958.84,290
819.0,1097.66,295.19999999925494,3.824,3.666,1659.2011428549886,2348.34,7938.62,289
820.0,1095.97,294.6857142858207,3.822,3.666,1653.9012857154012,2348.19,7929.03,288
821.0,1094.88,294.40000000037253,3.823,3.666,1648.9464285708964,2348.38,7957.47,287
822.0,1058.09,289.84615384601057,3.777,3.666,1648.7904285732657,6660.84,6660.84,286
823.0,1085.59,291.8948961030692,3.819,3.669,1628.375,2312.38,7723.62,285
824.0,1082.09,289.5584415588528,3.819,3.668,1628.3440000005066,2312.34,7844.84,284
825.0,1079.09,289.5584415588528,3.819,3.668,1619.28200000152,2312.28,7883.97,283
826.0,1078.84,288.9350649341941,3.818,3.669,1607.772571431473,2276.34,7897.62,282
827.0,1086.09,290.0,3.82,3.669,1607.7725714296105,2276.34,7909.97,281
828.0,1082.62,290.18181818164885,3.819,3.667,1623.1701428554952,2312.31,7918.19,280
829.0,1083.97,290.80519480630755,3.82,3.667,1614.811999997124,2276.31,7920.22,279
830.0,1081.94,290.0,3.819,3.667,1628.218999998644,2312.22,7879.28,278
831.0,1082.28,290.80519480630755,3.821,3.667,1619.343999998644,2312.34,7868.84,277
832.0,1080.5,290.18181818164885,3.819,3.667,1619.313000002876,2312.31,7898.0,276
833.0,1083.53,290.0,3.821,3.667,1612.9144285693765,2276.34,7941.44,275
834.0,1077.12,288.46753246709704,3.82,3.667,1619.3120000008494,2276.31,7880.16,274
835.0,1074.19,287.2207792196423,3.819,3.667,1601.375,2276.38,7984.84,273
836.0,1068.53,287.2207792196423,3.819,3.668,1592.343999998644,2276.34,7927.31,272
837.0,1063.31,290.8069999981672,3.809,3.805,1246.281000001356,2044.0,8719.09,271
838.0,1079.44,290.18181818164885,3.817,3.936,1268.311999997124,2060.31,8659.19,270
839.0,1078.88,289.7142857145518,3.821,3.669,1607.7415714319795,2276.31,8046.56,269
840.0,1078.31,288.0,3.821,3.669,1607.6785714291036,2276.25,7958.94,268
841.0,1078.94,288.0,3.821,3.668,1607.8035714291036,2276.38,7990.94,267
842.0,1080.19,288.62337662279606,3.822,3.668,1610.375,2276.38,7969.12,266
843.0,1081.0,290.33766233734787,3.822,3.667,1613.0084285680205,2276.44,8006.44,265
844.0,1081.06,290.22857142984867,3.822,3.667,1612.9464285708964,2276.38,8011.06,264
845.0,1081.38,289.0285714287311,3.823,3.667,1610.311999997124,2276.31,8005.38,263
846.0,1077.19,287.53246753290296,3.823,3.667,1607.7415714319795,2276.31,8031.75,262
847.0,1070.81,287.09090909175575,3.821,3.668,1597.4558571465311,2276.31,8026.38,261
848.0,1065.75,285.5064935069531,3.819,3.669,1581.9022857174275,2240.19,7966.25,260
849.0,1062.0,284.2597402594984,3.818,3.67,1566.4727142825725,2240.19,7957.06,259
850.0,1062.12,283.16883116960526,3.818,3.672,1556.375,2204.38,7923.88,258
851.0,1060.56,283.7142857145518,3.817,3.672,1560.875,2204.38,7914.75,257
852.0,1058.31,282.2857142854482,3.817,3.671,1556.375,2204.38,7883.19,256
853.0,1055.81,283.2857142854482,3.816,3.671,1551.1071428563446,2204.25,7858.62,255
854.0,1057.06,282.2857142854482,3.817,3.672,1547.375,2204.38,7830.38,254
855.0,1055.88,283.0129870120436,3.816,3.672,1551.1071428563446,2204.25,7880.12,253
856.0,1057.81,283.0,3.817,3.689,1547.375,2204.38,7885.25,252
857.0,1051.94,280.90909090824425,3.814,3.671,1556.375,2204.38,7819.81,251
858.0,1048.06,280.4285714291036,3.813,3.672,1540.8214285708964,2204.25,7845.75,250
859.0,1047.06,279.0,3.813,3.673,1530.6607142854482,2204.38,7826.81,249
860.0,1041.0,278.901098901406,3.811,3.673,1525.3928571436554,2168.25,7784.25,248
861.0,1036.62,281.4067500028759,3.805,3.806,1169.311999997124,1946.0,8819.0,247
862.0,1052.06,282.1428571436554,3.811,3.94,1196.375,1952.38,8610.5,246
863.0,1052.88,281.31818181835115,3.815,3.673,1546.0892857145518,2204.38,8090.75,245
864.0,1052.56,280.67532467469573,3.816,3.673,1547.25,2204.25,8036.12,244
865.0,1050.94,280.67532467469573,3.816,3.673,1542.875,2204.38,7903.25,243
866.0,1050.19,280.67532467469573,3.816,3.673,1538.25,2204.25,7945.06,242
867.0,1051.25,279.8571428563446,3.816,3.673,1535.6785714291036,2204.25,7915.31,241
868.0,1049.69,279.8571428563446,3.815,3.673,1535.8035714291036,2204.38,7919.75,240
869.0,1045.56,279.1428571436554,3.816,3.674,1530.6607142854482,2168.38,7867.81,239
870.0,1040.19,278.7142857145518,3.814,3.674,1524.875,2168.38,7821.69,238
871.0,1038.44,278.0,3.812,3.675,1506.811999997124,2168.31,7837.25,237
872.0,1033.0,275.4725274723023,3.811,3.676,1502.375,2168.38,7853.25,236
873.0,1034.44,275.5714285708964,3.812,3.677,1489.3928571436554,2132.25,7873.25,235
874.0,1029.25,275.1428571436554,3.81,3.676,1494.5977142825725,2132.31,7858.31,234
875.0,1033.31,275.5,3.812,3.677,1484.375,2132.38,7849.75,233
876.0,1032.62,275.5384615380317,3.81,3.676,1493.311999997124,2132.31,7843.12,232
877.0,1033.62,276.5714285708964,3.812,3.676,1489.4548571407795,2132.31,7894.0,231
878.0,1036.19,276.2857142854482,3.813,3.676,1493.311999997124,2132.31,7899.25,230
879.0,1037.12,276.0,3.815,3.676,1497.875,2132.38,7913.5,229
880.0,1027.81,274.1428571436554,3.811,3.675,1497.875,2132.38,7865.38,228
881.0,1024.69,273.4615384619683,3.809,3.677,1475.188000002876,2132.19,7793.94,227
882.0,1022.06,272.0,3.809,3.678,1470.875,2096.38,7869.69,226
883.0,1016.44,270.5,3.806,3.679,1461.875,2096.38,7813.31,225
884.0,1015.0,269.934065932408,3.806,3.68,1452.875,2096.38,7827.81,224
891.0,1044.22,280.67532467469573,3.805,3.681,1504.955428570509,2132.38,7527.2,217
892.0,1032.0,279.2857142854482,3.809,3.678,1529.3849999997765,2168.38,7843.97,216
893.0,1037.5,277.1868131868541,3.81,3.677,1529.2249999996277,2168.22,7934.85,215
894.0,1029.76,275.4285714291036,3.808,3.678,1515.2091428563,2168.35,7905.89,214
895.0,1025.38,274.0,3.807,3.679,1489.4948571436107,2132.35,7898.4,213
896.0,1021.18,273.2857142854482,3.805,3.68,1479.753999998793,2132.25,7929.41,212
897.0,1020.09,271.5,3.805,3.68,1468.794428570196,2096.22,7866.78,211
898.0,1021.09,272.2857142854482,3.806,3.68,1470.8830000013113,2096.38,7876.51,210
899.0,1016.7,271.7142857126892,3.805,3.679,1466.3519999999553,2096.35,7803.74,209
900.0,1019.74,270.7252747248858,3.807,3.681,1458.6447142846882,2096.36,7865.86,208
901.0,1021.12,271.2857142854482,3.808,3.679,1470.7579999994489,2096.26,7870.43,207
902.0,1019.39,270.7252747248858,3.807,3.679,1470.820000000298,2096.32,7837.63,206
903.0,1019.78,271.5714285708964,3.807,3.68,1466.3519999999553,2096.35,7854.72,205
904.0,1017.95,270.5714285708964,3.807,3.68,1466.3509999997914,2096.35,7853.31,204
905.0,1018.2,271.2857142854482,3.807,3.679,1463.6865714285525,2096.26,7849.82,203
906.0,1016.8,269.5714285708964,3.808,3.679,1466.390999998897,2096.39,7906.19,202
907.0,1013.38,269.8571428563446,3.806,3.68,1459.6870000008494,2098.69,7876.22,201
908.0,1008.81,267.4285714291036,3.805,3.68,1448.3120000008494,2096.31,7854.91,200
909.0,988.12,261.60150000080466,3.792,3.808,1085.406000001356,1840.99,8832.55,199
910.0,190929.92,167416.67200000025,4.213,3.368,53669.98099999875,65318.69,65318.69,198
911.0,1006.98,268.91428571380675,3.796,3.66,2249.351999999956,3464.35,13979.78,197
912.0,1006.53,267.4285714291036,3.803,3.692,1430.3849999997765,2060.38,8577.5,196
913.0,1008.48,267.4615384619683,3.804,3.692,1448.320000000298,2060.32,8321.86,195
914.0,1007.23,266.1428571436554,3.805,3.692,1452.3829999994489,2060.38,8099.71,194
915.0,1006.21,266.901098901406,3.805,3.691,1448.2269999980929,2060.23,8021.6,193
916.0,1006.34,266.7857142854482,3.804,3.69,1448.2530000004915,2060.25,8010.82,192
917.0,1004.12,265.61538461595774,3.805,3.69,1443.7540000006557,2060.25,7889.95,191
918.0,1002.78,265.7142857145518,3.805,3.69,1439.25,2060.25,7945.79,190
919.0,1000.83,265.0384615380317,3.804,3.689,1434.7579999994489,2060.26,7861.92,189
920.0,997.8,264.4615384619683,3.803,3.69,1432.829428570345,2060.26,7856.16,188
921.0,995.88,263.88461538404226,3.802,3.69,1425.789000000805,2060.29,7878.75,187
922.0,994.47,261.4285714291036,3.801,3.69,1421.3829999994489,2024.38,7855.87,186
923.0,995.43,263.1428571436554,3.801,3.69,1416.8519999999553,2024.35,7862.59,185
924.0,995.69,263.6043956056237,3.802,3.689,1420.352000001818,2024.35,7903.2,184
925.0,995.67,263.1428571436554,3.803,3.69,1416.827999999747,2024.33,7883.45,183
926.0,995.97,263.1428571436554,3.803,3.688,1417.5178571436554,2024.38,7864.06,182
927.0,994.14,261.8901098910719,3.802,3.689,1416.8589999973774,2024.36,7879.45,181
928.0,990.72,261.09890109859407,3.801,3.688,1412.359999999404,2024.36,7855.3,180
929.0,984.61,259.2857142854482,3.799,3.689,1403.297000000253,2024.3,7800.3,179
930.0,978.47,258.0,3.798,3.69,1385.3440000005066,1988.34,7820.34,178
931.0,973.92,256.59999999962747,3.797,3.692,1371.7660000026226,1988.27,7804.89,177
932.0,970.05,255.0,3.795,3.692,1358.327999999747,1952.33,7760.61,176
933.0,959.74,251.4285714291036,3.79,3.693,1349.390000000596,1952.39,7707.23,175
934.0,953.34,243.601499998942,3.783,3.812,959.3600000012666,1687.01,8805.0,174
935.0,972.31,256.0,3.793,3.952,985.4548571445048,1700.31,8639.22,173
936.0,971.41,255.1999999992549,3.795,3.694,1358.343999998644,1952.34,7991.88,172
937.0,965.62,253.8214285708964,3.793,3.693,1358.3440000005066,1952.34,7823.94,171
938.0,968.12,253.82400000095367,3.793,3.694,1349.375,1952.38,7787.69,170
939.0,969.62,253.80000000074503,3.793,3.693,1353.75,1952.25,7812.88,169
940.0,971.72,254.5,3.793,3.693,1356.3430000003427,1952.34,7823.16,168
941.0,974.66,256.11428571492434,3.795,3.691,1362.8120000008494,1988.31,7866.94,167
942.0,972.06,255.75,3.795,3.69,1362.8120000008494,1988.31,7894.31,166
943.0,973.72,256.5,3.798,3.692,1358.375,1952.38,7932.44,165
944.0,972.28,255.64285714365545,3.798,3.691,1358.3120000008494,1952.31,7924.62,164
945.0,970.16,255.0,3.798,3.691,1358.4059999994934,1952.41,7939.75,163
946.0,967.78,253.7142857145518,3.798,3.692,1353.8440000005066,1952.34,7919.62,162
947.0,966.41,254.30000000074503,3.797,3.693,1349.375,1952.38,7918.09,161
948.0,965.75,253.59999999962747,3.796,3.692,1344.875,1952.38,7849.88,160
949.0,965.97,252.09999999962747,3.797,3.693,1344.8790000006557,1952.38,7863.38,159
950.0,964.72,252.75,3.796,3.692,1344.75,1952.25,7832.78,158
951.0,964.41,252.75,3.796,3.692,1344.8430000003427,1952.34,7871.81,157
952.0,962.72,252.68571428582072,3.796,3.692,1344.8440000005066,1952.34,7873.38,156
953.0,961.47,251.77142857015133,3.795,3.692,1340.25,1952.25,7862.0,155
954.0,960.53,251.77142857015133,3.795,3.692,1335.9069999996573,1916.41,7874.0,154
955.0,952.38,249.30000000074503,3.793,3.694,1331.343999998644,1916.34,7909.47,153
956.0,944.91,245.80000000074503,3.79,3.695,1308.843999998644,1916.34,7815.41,152
957.0,935.19,242.5142857152969,3.786,3.697,1290.8440000005066,1880.34,7789.34,151
958.0,924.0,231.11229999922216,3.775,3.814,889.375,1610.0,8755.16,150
959.0,946.19,247.5,3.787,3.956,908.25,1628.25,8615.72,149
960.0,942.38,245.35714285634452,3.788,3.697,1290.875,1880.38,7882.06,148
961.0,938.31,243.80000000074503,3.786,3.697,1286.375,1880.38,7801.06,147
962.0,937.56,243.4285714291036,3.787,3.698,1277.375,1880.38,7740.44,146
963.0,938.75,243.0,3.787,3.698,1277.3129999991506,1880.31,7759.25,145
964.0,942.69,244.13445378281176,3.786,3.698,1277.25,1880.25,7756.31,144
965.0,938.69,244.5,3.787,3.697,1290.8120000008494,1880.31,7704.62,143
966.0,938.5,243.80000000074503,3.787,3.697,1281.875,1880.38,7731.19,142
967.0,939.12,243.6999999992549,3.788,3.699,1281.8120000008494,1880.31,7738.38,141
968.0,938.88,243.0,3.789,3.698,1286.375,1880.38,7756.25,140
969.0,938.56,243.0,3.789,3.698,1286.375,1880.38,7782.19,139
970.0,938.12,243.54285714402795,3.789,3.698,1286.25,1880.25,7783.62,138
971.0,937.19,242.09999999962747,3.79,3.697,1284.375,1880.38,7835.62,137
972.0,937.38,242.7428571432829,3.79,3.698,1280.375,1880.38,7795.88,136
973.0,937.69,242.25,3.79,3.697,1281.8129999991506,1880.31,7809.0,135
974.0,938.12,243.59999999962747,3.79,3.697,1280.3129999991506,1880.31,7807.06,134
975.0,936.5,242.13937499932945,3.789,3.698,1277.3120000008494,1880.31,7783.38,133
976.0,934.94,242.25,3.789,3.697,1276.375,1844.38,7782.25,132
977.0,933.0,241.40000000037253,3.788,3.697,1272.375,1844.38,7747.62,131
978.0,928.25,240.0,3.788,3.698,1264.3120000008494,1844.31,7776.06,130
979.0,921.12,236.8235294111073,3.784,3.7,1250.375,1844.38,7724.5,129
980.0,909.62,234.0,3.781,3.701,1232.375,1808.38,7719.94,128
981.0,907.38,232.0588235296309,3.78,3.704,1205.3129999991506,1772.31,7735.56,127
982.0,903.62,221.40674999915063,3.771,3.822,826.5,1526.06,8746.88,126
983.0,917.94,237.0,3.78,3.96,849.8120000008494,1556.31,8606.0,125
984.0,912.19,235.1174117643386,3.782,3.703,1224.3129999991506,1808.31,7923.75,124
985.0,911.06,233.64705882407725,3.782,3.704,1214.25,1772.25,7771.75,123
986.0,909.88,233.33333333395424,3.782,3.704,1212.375,1772.38,7727.31,122
987.0,910.88,233.64705882407725,3.782,3.704,1209.875,1772.38,7722.38,121
988.0,910.44,233.64705882407725,3.781,3.703,1212.3120000008494,1772.31,7723.75,120
989.0,911.56,233.33333333395424,3.782,3.704,1212.3120000008494,1772.31,7697.56,119
990.0,910.31,233.64705882407725,3.781,3.703,1216.375,1772.38,7676.56,118
991.0,910.5,233.33333333395424,3.782,3.703,1214.4370000008494,1772.44,7631.56,117
992.0,910.44,232.9411764703691,3.783,3.703,1216.3129999991506,1808.31,7641.88,116
993.0,910.5,232.66666666604576,3.782,3.702,1214.3129999991506,1772.31,7653.94,115
994.0,909.62,232.9411764703691,3.782,3.703,1214.375,1772.38,7681.81,114
995.0,906.62,231.66666666604576,3.781,3.703,1212.375,1772.38,7666.5,113
996.0,902.56,230.83333333395424,3.78,3.703,1205.3120000008494,1772.31,7720.19,112
997.0,904.19,230.83333333395424,3.781,3.705,1196.375,1772.38,7722.38,111
998.0,905.12,230.5588235296309,3.78,3.704,1200.375,1772.38,7700.12,110
999.0,908.75,233.5,3.784,3.705,1203.0620000008494,1774.56,7823.25,109
1000.0,899.5,229.33333333395424,3.781,3.703,1208.3129999991506,1772.31,7721.38,108
1001.0,896.81,228.2647058814764,3.78,3.705,1187.375,1736.38,7745.06,107
1002.0,892.31,227.5,3.777,3.706,1180.375,1736.38,7659.94,106
1003.0,886.12,223.5,3.775,3.707,1168.25,1736.25,7612.5,105
1004.0,880.69,222.2142857145518,3.773,3.709,1155.8120000008494,1700.31,7553.44,104
1005.0,873.38,218.6999999992549,3.769,3.71,1142.375,1700.38,7653.81,103
1006.0,864.19,202.5749999992549,3.76,3.822,738.875,1414.0,8742.56,102
1007.0,190985.99,9090.015999998895,4.203,3.381,52109.9840000011,63670.59,63670.59,101
1008.0,881.79,218.4285714291036,3.765,3.682,2024.38399999775,3176.38,14696.13,100
1009.0,871.9,213.7142857145518,3.768,3.719,1132.352000001818,1700.35,8436.58,99
1010.0,870.11,213.1354761905968,3.768,3.72,1128.320000000298,1664.32,8019.97,98
1011.0,869.98,213.68181818164885,3.769,3.72,1124.3509999997914,1664.35,7808.51,97
1012.0,870.08,214.4285714291036,3.769,3.72,1124.3870000001043,1664.39,7753.06,96
1013.0,871.07,215.35714285634452,3.77,3.72,1124.3559999987483,1664.36,7684.42,95
1014.0,871.37,215.35714285634452,3.769,3.718,1128.3509999979287,1664.35,7649.92,94
1015.0,870.78,215.35714285634452,3.769,3.719,1128.3120000008494,1664.31,7661.5,93
1016.0,868.06,214.0909090917557,3.768,3.718,1127.9599999990314,1664.36,7599.2,92
1017.0,867.55,212.9285714291036,3.768,3.719,1120.320000000298,1664.32,7608.45,91
1018.0,864.38,212.0,3.767,3.718,1116.320000000298,1664.32,7580.26,90
1019.0,863.16,212.0,3.767,3.72,1112.3519999999553,1664.35,7603.55,89
1020.0,861.09,211.0714285708964,3.766,3.719,1112.320000000298,1664.32,7557.41,88
1021.0,859.96,210.14285714365545,3.766,3.719,1108.320000000298,1664.32,7604.32,87
1022.0,860.05,211.0714285708964,3.766,3.719,1104.320000000298,1628.32,7582.82,86
1023.0,859.88,212.0,3.767,3.719,1104.25,1664.25,7572.8,85
1024.0,860.73,211.4285714291036,3.768,3.719,1104.327999997884,1664.33,7587.75,84
1025.0,859.94,212.35714285634452,3.769,3.718,1108.375,1664.38,7616.22,83
1026.0,859.88,210.85714285634452,3.767,3.719,1104.35899999924,1664.36,7591.78,82
1027.0,858.45,211.4285714291036,3.768,3.719,1104.3120000008494,1628.31,7619.83,81
1028.0,858.23,210.0952380951494,3.767,3.719,1100.375,1628.38,7624.31,80
1029.0,857.62,210.30000000074503,3.767,3.718,1096.343999998644,1628.34,7576.47,79
1030.0,855.14,209.18181818164885,3.767,3.718,1096.2190000005066,1628.22,7563.94,78
1031.0,844.5,205.5238095223904,3.763,3.719,1092.3430000003427,1628.34,7555.64,77
1032.0,829.72,181.60183333419263,3.75,3.825,675.867499999702,1330.02,8690.95,76
1033.0,842.59,205.5,3.759,3.978,674.1869999971241,1304.19,8552.03,75
1034.0,846.5,206.12121212109923,3.762,3.723,1059.5440000016242,1592.34,7762.59,74
1035.0,843.72,205.33333333395424,3.761,3.723,1072.375,1592.38,7576.66,73
1036.0,841.66,203.23809523694217,3.761,3.721,1064.343999998644,1592.34,7574.62,72
1037.0,842.59,204.0,3.761,3.722,1060.3440000005066,1592.34,7540.03,71
1038.0,842.75,203.4285714291036,3.761,3.722,1064.40700000152,1592.41,7490.88,70
1039.0,842.19,204.76190476305783,3.762,3.721,1064.34299999848,1592.34,7503.06,69
1040.0,841.44,204.76190476305783,3.762,3.721,1064.3440000023693,1592.34,7552.97,68
1041.0,841.25,203.4285714291036,3.762,3.721,1060.375,1592.38,7577.12,67
1042.0,839.03,202.12121212109923,3.761,3.722,1060.34299999848,1592.34,7512.69,66
1043.0,838.31,203.4285714291036,3.762,3.723,1055.944000000134,1592.34,7536.78,65
1044.0,839.41,202.90909090824425,3.763,3.721,1052.3129999991506,1592.31,7547.62,64
1045.0,836.22,203.4285714291036,3.762,3.721,1052.343999998644,1592.34,7552.12,63
1046.0,832.94,201.33333333395424,3.762,3.723,1044.375,1592.38,7570.5,62
1047.0,833.19,200.7878787890077,3.761,3.722,1037.9749999996277,1556.38,7587.31,61
1048.0,833.53,201.9285714291036,3.762,3.723,1040.3120000008494,1556.31,7562.88,60
1049.0,831.47,201.33333333395424,3.761,3.723,1040.311999997124,1556.31,7565.88,59
1050.0,830.47,201.0,3.761,3.723,1036.3120000008494,1556.31,7541.47,58
1051.0,829.34,200.0,3.761,3.723,1032.4059999976307,1556.41,7582.78,57
1052.0,827.62,199.16666666604576,3.761,3.724,1030.712000001222,1556.31,7527.69,56
1053.0,825.06,198.33333333395424,3.76,3.723,1028.34299999848,1556.34,7512.69,55
1054.0,821.97,197.5,3.759,3.724,1023.5439999997616,1556.34,7522.09,54
1055.0,817.88,194.8800000008196,3.757,3.725,1016.3440000005066,1556.34,7486.56,53
1056.0,810.09,191.46666666679084,3.753,3.726,1005.5439999978988,1520.34,7475.34,52
1057.0,802.44,169.20350000075996,3.743,3.83,595.4059999994934,1224.97,8603.06,51
1058.0,815.25,192.5,3.751,3.985,606.906000001356,1232.41,8439.72,50
1059.0,816.62,192.77999999932945,3.753,3.728,1000.311999997124,1520.31,7710.38,49
1060.0,817.88,193.65333333425224,3.755,3.727,1004.375,1520.38,7590.31,48
1061.0,817.12,193.33333333395424,3.755,3.726,1009.113000003621,1520.31,7555.56,47
1062.0,816.31,192.320000000298,3.755,3.727,1008.311999997124,1520.31,7525.19,46
1063.0,819.0,194.5,3.756,3.727,1008.375,1520.38,7527.75,45
1064.0,820.44,194.16666666604576,3.756,3.725,1012.313000002876,1520.31,7526.38,44
1065.0,820.38,194.8800000008196,3.757,3.725,1016.375,1520.38,7538.62,43
1066.0,818.06,194.5,3.758,3.725,1016.311999997124,1520.31,7553.5,42
1067.0,816.0,193.66666666604576,3.757,3.726,1012.25,1520.25,7520.0,41
1068.0,813.25,193.85999999940395,3.757,3.726,1005.5749999992548,1520.38,7565.38,40
1069.0,811.69,192.5,3.756,3.726,1000.313000002876,1520.31,7518.25,39
1070.0,810.38,191.5,3.756,3.727,994.7750000003724,1520.38,7486.75,38
1071.0,808.31,190.66666666604576,3.755,3.727,992.375,1520.44,7496.56,37
1072.0,805.62,189.30000000074503,3.755,3.728,988.311999997124,1484.31,7436.69,36
1073.0,805.44,189.0,3.754,3.728,983.9688000008464,1484.31,7446.25,35
1074.0,805.69,188.80000000074503,3.754,3.728,983.9749999996276,1484.38,7488.06,34
1075.0,807.81,190.13333333469927,3.754,3.728,983.9749999996276,1484.38,7536.38,33
1076.0,807.31,189.83333333395424,3.755,3.727,987.511999996379,1484.31,7459.0,32
1077.0,806.5,189.65333333425224,3.755,3.727,987.5749999992548,1484.38,7480.31,31
1078.0,802.56,188.16666666604576,3.754,3.727,984.313000002876,1484.31,7432.31,30
1079.0,798.94,185.3866666667164,3.752,3.729,976.375,1484.38,7524.69,29
1080.0,790.06,181.97333333455023,3.749,3.73,968.1630000025034,1486.56,7500.88,28
1081.0,780.0,178.15384615398943,3.746,3.731,947.9182999972254,1448.31,7379.19,27
1082.0,781.5,157.97916666604578,3.737,3.835,539.4380000028759,1148.0,8604.81,26
1083.0,794.44,183.41333333402872,3.745,3.991,556.375,1160.38,8440.19,25
1084.0,789.25,180.6923076920212,3.746,3.731,956.188000002876,1448.19,7602.69,24
1085.0,791.81,182.1025641039014,3.747,3.732,947.9130000025034,1448.31,7579.69,23
1086.0,793.62,183.679999999702,3.75,3.731,955.113000003621,1448.31,7488.62,22
1087.0,793.94,184.83333333395424,3.751,3.73,960.375,1448.38,7446.69,21
1088.0,791.06,182.66666666604576,3.75,3.73,958.6500000003724,1448.25,7445.56,20
1089.0,788.06,181.49333333410323,3.749,3.731,952.375,1448.38,7464.88,19
1090.0,786.69,181.49333333410323,3.75,3.732,947.9119999967515,1448.31,7408.94,18
1091.0,787.06,181.679999999702,3.75,3.733,944.375,1448.38,7394.38,17
1092.0,786.5,181.679999999702,3.75,3.732,944.375,1448.38,7374.06,16
1093.0,784.19,181.49333333410323,3.749,3.732,940.375,1448.38,7402.88,15
1094.0,784.38,180.160000000149,3.75,3.732,936.375,1448.38,7390.88,14
1095.0,782.06,180.64000000059605,3.749,3.733,936.375,1448.38,7396.75,13
1096.0,781.19,179.30666666664183,3.749,3.734,929.9749999996276,1412.38,7349.25,12
1097.0,779.81,178.45333333313465,3.748,3.733,929.9130000025034,1412.31,7406.12,11
1098.0,776.88,177.59999999962747,3.748,3.733,926.311999997124,1412.31,7344.88,10
1099.0,777.06,177.59999999962747,3.747,3.734,922.7130000032485,1412.31,7401.94,9
1100.0,776.31,177.59999999962747,3.747,3.734,920.375,1412.38,7313.44,8
1101.0,777.69,178.45333333313465,3.748,3.734,922.7130000032485,1412.31,7392.94,7
1102.0,777.12,178.45333333313465,3.748,3.734,926.375,1412.38,7415.12,6
1103.0,774.06,175.41333333402872,3.746,3.734,922.8380000032485,1412.44,7399.06,5
1104.0,765.31,172.0,3.744,3.735,915.5130000021308,1412.31,7395.06,4
1105.0,763.0,171.1282051280141,3.742,3.738,893.9130000025034,1376.31,7367.31,3
1106.0,759.31,168.85714285634458,3.742,3.737,890.375,1376.38,7363.19,2
1107.0,749.75,144.6785714291036,3.73,3.84,486.875,1071.0,8624.19,1
1108.0,958320.37,162508.74200000055,4.2,3.287,50759.99600000121,880728.1,880728.1,0
1.0,2590.5,1169.024,3.667,3.206,5446.016,6734.02,10759.26,1104
2.0,7387.45,1204.0,4.242,3.213,5505.503999999997,6755.01,10449.44,1103
3.0,7361.89,1140.991999999991,4.245,3.217,5495.008000000002,6740.99,10401.15,1102
4.0,7356.38,1110.6666666666642,4.246,3.223,5495.007999999994,6748.0,10335.71,1101
6.0,64805.89,1103.65866666667,4.288,3.232,5488.0,107482.4,107482.4,1099
7.0,3329.98,996.4194285714184,3.699,3.481,5136.413714285736,6029.98,6029.98,1098
8.0,6029.98,1027.632168103446,4.047,3.472,5149.273142857128,6029.98,6029.98,1097
9.0,6029.98,1027.6318318965496,4.05,3.474,5129.983000000007,6029.98,6029.98,1096
10.0,6029.99,1033.5406451612944,4.047,3.478,5123.059384615393,6029.98,6029.98,1095
11.0,425208.02,170505.9219999999,4.269,3.103,221636.758,87340.97,432095.76,1094
12.0,2270.4,902.4000000000232,4.038,3.902,1947.391999999876,2913.41,6175.39,1093
13.0,2265.6,902.4000000000232,4.042,3.367,5244.352000000072,6203.36,9430.37,1092
14.0,2265.6,900.0,4.043,3.366,5237.375,6203.36,9451.36,1091
15.0,2263.2,897.6019999999553,4.043,3.367,5230.304000000004,6196.29,9409.31,1090
16.0,2260.8,895.2299999999814,4.044,3.366,5226.832000000053,6189.34,9395.33,1089
17.0,2258.4,892.8050000000512,4.044,3.365,5223.32799999998,6182.34,9360.32,1088
18.0,2253.6,890.3979999999283,4.045,3.365,5216.319999999949,6175.33,9339.33,1087
19.0,2251.2,888.0,4.045,3.366,5209.344000000041,6168.32,9381.34,1086
20.0,2248.8,883.1960000001127,4.045,3.367,5195.32799999998,6161.34,9367.33,1085
21.0,2246.4,880.7970000000205,4.045,3.367,5188.350999999908,6154.37,9346.37,1084
22.0,2244.0,878.3989999999758,4.045,3.368,5181.383000000031,6147.37,9360.36,1083
23.0,2239.2,876.0,4.046,3.368,5174.367000000086,6140.35,9325.37,1082
24.0,2241.59,873.5929999999935,4.046,3.368,5174.359000000055,6133.38,9325.38,1081
25.0,2239.2,871.1870000000345,4.046,3.367,5167.32799999998,6133.34,9283.33,1080
26.0,2236.8,866.4060000000754,4.046,3.368,5160.344000000041,6119.36,9311.36,1079
27.0,2234.41,864.0,4.046,3.369,5153.2660000000615,6119.25,9311.25,1078
28.0,2232.0,864.0,4.046,3.37,5146.313000000082,6112.3,9304.3,1077
29.0,2229.59,859.2029999999795,4.046,3.371,5139.32799999998,6098.33,9297.34,1076
30.0,2229.61,859.2029999999795,4.046,3.371,5132.359000000055,6091.33,9276.36,1075
31.0,2227.2,859.2029999999795,4.047,3.372,5125.344000000041,6091.33,9304.33,1074
32.0,2224.81,856.7970000000205,4.047,3.372,5125.343999999925,6084.33,9276.33,1073
