Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
33.0,2222.39,854.405999999959,4.047,3.373,5118.375,6077.39,9234.38,1072
34.0,2223.08,851.984999999986,4.047,3.373,5111.296999999904,6070.31,9241.31,1071
35.0,2222.41,847.2189999999246,4.029,3.682,5071.5,6041.0,9289.0,1070
36.0,2229.59,847.219000000041,4.044,3.669,5083.406000000075,6049.41,9311.41,1069
37.0,2227.22,849.5939999999246,4.046,3.373,5125.343999999925,6084.38,9269.34,1068
38.0,2224.81,844.8130000003148,4.046,3.372,5118.3129999999655,6084.31,9262.31,1067
39.0,2222.41,847.188000000082,4.046,3.374,5104.313000000315,6070.34,9262.34,1066
40.0,2217.62,844.7820000001229,4.046,3.374,5097.375,6063.38,9250.94,1065
41.0,2215.22,842.375,4.046,3.376,5090.375,6049.41,9234.38,1064
42.0,2212.81,840.0,4.046,3.377,5083.344000000274,6049.38,9206.38,1063
43.0,2212.41,837.594000000041,4.046,3.376,5076.217999999877,6042.25,9192.22,1062
44.0,2210.41,837.5940000002738,4.046,3.377,5069.280999999726,6035.25,9227.25,1061
45.0,2208.0,835.219000000041,4.046,3.378,5062.344000000041,6028.34,9171.31,1060
46.0,2205.62,835.219000000041,4.045,3.377,5055.342999999877,6021.38,9199.34,1059
47.0,2203.22,830.405999999959,4.045,3.378,5048.186999999685,6014.22,9192.19,1058
48.0,2200.81,830.4059999997262,4.045,3.379,5041.343999999808,6007.34,9178.34,1057
49.0,2200.78,828.0,4.045,3.38,5034.342999999877,6000.31,9171.34,1056
50.0,2198.41,825.625,4.045,3.38,5034.375,6000.38,9150.38,1055
51.0,2196.0,825.5940000002738,4.045,3.38,5027.342999999877,5993.34,9157.34,1054
52.0,2193.59,825.594000000041,4.045,3.381,5023.780999999959,5986.28,9122.28,1053
53.0,2193.78,820.811999999918,4.045,3.382,5020.375,5979.38,9122.38,1052
54.0,2191.19,820.8119999996852,4.045,3.382,5013.375,5972.38,9122.38,1051
55.0,2188.75,818.375,4.045,3.384,5006.375,5972.31,9143.38,1050
56.0,2188.81,818.375,4.044,3.384,5002.813000000315,5965.38,9136.38,1049
57.0,2186.38,818.4380000003148,4.044,3.385,4999.313000000315,5958.31,9101.31,1048
58.0,2186.38,818.375,4.045,3.385,4992.375,5958.38,9136.38,1047
59.0,2184.0,806.375,4.026,3.705,4956.0,5922.0,9142.0,1046
60.0,207013.99,-98271.841,4.272,3.159,73349.97999999998,85080.0,85080.0,1045
61.0,11755.36,807.0,4.005,3.38,5250.0800000000745,6200.48,9556.67,1044
62.0,2184.0,814.3999999999069,4.008,3.389,5012.353000000119,5948.35,9188.35,1043
63.0,2183.74,816.0,4.009,3.388,5012.31799999997,5948.32,9188.32,1042
64.0,2172.0,816.0,4.009,3.389,5005.152000000235,5948.35,9192.9,1041
65.0,2172.0,813.6000000000931,4.009,3.389,4997.917000000365,5948.32,9188.32,1040
66.0,2172.0,812.0,4.009,3.391,4990.751999999862,5948.35,9152.35,1039
67.0,2172.0,810.0,4.009,3.39,4983.552000000142,5948.35,9152.35,1038
68.0,2172.0,810.0,4.009,3.392,4976.351999999955,5912.35,9152.35,1037
69.0,2160.0,808.0,4.009,3.392,4970.351999999955,5912.35,9152.35,1036
70.0,2160.0,810.0,4.009,3.393,4961.952000000281,5912.35,9116.35,1035
71.0,2160.0,808.0,4.009,3.393,4958.352000000188,5912.35,9080.35,1034
72.0,2160.0,804.0,4.009,3.394,4952.352000000188,5912.35,9080.35,1033
73.0,2160.0,804.0,4.009,3.394,4947.558999999892,5876.36,9044.36,1032
74.0,2160.0,800.0,4.009,3.395,4940.344000000041,5876.34,9080.34,1031
75.0,2148.0,798.0,4.009,3.396,4934.389999999898,5876.39,9080.39,1030
76.0,2148.0,798.3999999999069,4.009,3.397,4928.313000000315,5876.31,9080.31,1029
77.0,2148.0,798.3999999999069,4.009,3.398,4922.313000000315,5876.31,9080.31,1028
78.0,2148.0,794.3999999999069,4.009,3.398,4916.311999999685,5876.31,9044.31,1027
79.0,2148.0,794.3999999999069,4.01,3.398,4911.558999999892,5840.36,9044.36,1026
80.0,2148.0,790.3999999999069,4.01,3.398,4910.343999999808,5840.34,9080.34,1025
81.0,2148.0,789.0,4.01,3.399,4904.328000000212,5840.33,9044.33,1024
82.0,2136.0,788.8000000000466,4.009,3.4,4897.127999999793,5840.33,9044.33,1023
83.0,2136.0,786.0,4.009,3.401,4889.959000000032,5840.36,9044.36,1022
84.0,2150.41,782.405999999959,4.021,3.732,4844.0,5810.03,9093.03,1021
85.0,2148.0,782.3999999999069,4.007,3.724,4853.944000000134,5804.34,9116.34,1020
86.0,2148.0,787.1999999999534,4.009,3.404,4892.34300000011,5840.34,9080.34,1019
87.0,2136.0,783.1999999999534,4.009,3.401,4892.344000000041,5840.34,9044.34,1018
88.0,2136.0,783.0,4.009,3.403,4886.343999999808,5840.34,9044.34,1017
89.0,2136.0,781.0,4.009,3.403,4875.574999999953,5804.38,9008.38,1016
90.0,2136.0,781.0,4.009,3.403,4868.28199999989,5804.28,9044.28,1015
91.0,2136.0,777.6000000000931,4.009,3.404,4862.311999999918,5804.31,9008.31,1014
92.0,2124.0,780.0,4.009,3.405,4856.313000000082,5804.31,9008.31,1013
93.0,2124.0,776.0,4.009,3.405,4850.311999999918,5804.31,9008.31,1012
94.0,2124.0,776.3999999999069,4.008,3.406,4844.375,5804.38,9008.38,1011
95.0,2124.0,775.0,4.009,3.406,4838.311999999918,5768.31,8972.31,1010
96.0,2124.0,771.0,4.008,3.407,4826.375,5768.38,9008.38,1009
97.0,2124.0,771.0,4.008,3.408,4820.344000000041,5768.34,8972.34,1008
98.0,2124.0,772.8000000000466,4.009,3.408,4817.943000000203,5768.34,8972.34,1007
99.0,2112.0,768.8000000000466,4.008,3.408,4810.774999999907,5768.38,8972.38,1006
100.0,2112.0,768.0,4.008,3.409,4808.218999999808,5732.22,8972.22,1005
101.0,2112.0,769.0,4.008,3.41,4796.311999999918,5732.31,8936.31,1004
102.0,2112.0,765.0,4.008,3.41,4790.312999999849,5732.31,8972.31,1003
103.0,2112.0,765.6000000000931,4.007,3.411,4789.112000000197,5732.31,8936.31,1002
104.0,2112.0,761.6000000000931,4.008,3.411,4781.912000000244,5732.31,8972.31,1001
105.0,2100.0,761.6000000000931,4.007,3.412,4778.375,5732.38,8936.38,1000
106.0,2100.0,759.6000000000931,4.008,3.411,4772.375,5732.38,8936.38,999
107.0,2100.0,759.0,4.006,3.412,4708.875,5644.88,8956.88,998
108.0,2112.0,751.1879999996163,4.018,3.751,4732.0,5698.0,9023.0,997
109.0,203939.42,-96644.70100000036,4.271,3.24,71429.98400000017,83129.98,83129.98,996
110.0,2112.0,756.0,3.999,3.395,5096.384000000078,6056.38,9440.38,995
111.0,2124.0,763.0,4.002,3.413,4803.552000000142,5732.35,9044.35,994
112.0,2112.0,764.3980000000447,4.001,3.411,4810.719999999739,5768.32,9044.32,993
113.0,2112.0,764.3999999999069,4.002,3.413,4803.391000000294,5732.19,9008.19,992
114.0,2112.0,762.0,4.002,3.413,4796.351000000257,5732.35,9008.35,991
115.0,2112.0,760.0,4.003,3.415,4790.319999999832,5732.32,9008.32,990
116.0,2112.0,758.3999999999069,4.002,3.416,4784.382999999914,5732.38,8972.38,989
117.0,2100.0,759.0,4.002,3.417,4774.68899999978,5696.29,9008.29,988
118.0,2100.0,755.0,4.002,3.417,4766.227000000421,5696.23,8972.23,987
119.0,2100.0,754.7999999998137,4.002,3.418,4760.35199999949,5696.35,8972.35,986
120.0,2100.0,754.7999999998137,4.002,3.418,4748.351000000257,5696.35,8936.35,985
121.0,2088.0,752.7999999998137,4.002,3.42,4742.351999999955,5696.35,8936.35,984
122.0,2088.0,750.0,4.002,3.419,4736.359000000171,5660.36,8936.36,983
123.0,2088.0,750.0,4.002,3.421,4730.219000000041,5660.22,8936.22,982
124.0,2088.0,747.2000000001863,4.002,3.421,4724.35999999987,5660.36,8936.36,981
125.0,2088.0,745.2000000001863,4.002,3.421,4717.159999999683,5660.36,8936.36,980
126.0,2088.0,745.2000000001863,4.002,3.422,4706.312999999616,5660.31,8936.31,979
127.0,2076.0,741.6000000000931,4.002,3.423,4700.359000000171,5624.36,8936.36,978
128.0,2083.8,741.6000000000931,4.002,3.424,4694.327999999747,5624.33,8900.33,977
129.0,2076.0,741.6000000000931,4.002,3.424,4688.342999999877,5624.34,8900.34,976
130.0,2076.0,737.6000000000931,4.002,3.424,4681.12799999956,5624.33,8936.33,975
131.0,2076.0,737.6000000000931,4.002,3.425,4673.943000000436,5624.34,8936.77,974
132.0,2076.0,738.0,4.002,3.425,4666.712999999989,5588.31,8900.31,973
133.0,2078.41,729.5939999995753,4.014,3.675,4620.437000000384,5579.0,8981.47,972
134.0,2076.0,731.2000000001863,3.999,3.758,4616.343000000343,5552.34,8972.34,971
135.0,2076.0,736.0,4.002,3.429,4666.618999999482,5588.22,8936.22,970
136.0,2076.0,732.0,4.002,3.427,4670.375,5624.38,8900.38,969
137.0,2064.0,734.3999999999069,4.002,3.428,4658.311999999918,5588.31,8936.31,968
138.0,2064.0,728.3999999999069,4.002,3.428,4652.313000000082,5588.31,8936.31,967
139.0,2064.0,728.7999999998137,4.001,3.43,4640.311999999918,5588.31,8902.0,966
140.0,2064.0,726.0,4.002,3.429,4630.649999999907,5552.25,8864.25,965
141.0,2064.0,724.7999999998137,4.002,3.429,4623.575000000186,5552.38,8900.38,964
142.0,2052.0,727.2000000001863,4.002,3.43,4622.218000000343,5552.22,8900.22,963
143.0,2052.0,725.0,4.002,3.43,4616.344000000507,5552.34,8864.34,962
144.0,2052.0,721.6000000000931,4.001,3.431,4604.375,5552.38,8864.38,961
145.0,2052.0,720.0,4.0,3.431,4594.743999999482,5516.34,8828.34,960
146.0,2052.0,720.0,4.001,3.432,4587.575000000186,5516.38,8900.38,959
147.0,2052.0,718.3999999999069,4.0,3.432,4580.311999999918,5516.31,8828.31,958
148.0,2040.0,718.3999999999069,4.0,3.432,4580.311999999918,5516.31,8864.31,957
149.0,2040.0,718.3744000000879,4.001,3.433,4573.111999999732,5516.31,8828.31,956
150.0,2040.0,716.3999999999069,4.0,3.434,4568.188000000082,5516.19,8828.19,955
151.0,2040.0,716.7999999998137,4.0,3.433,4562.218000000343,5516.22,8828.22,954
152.0,2040.0,716.7999999998137,4.0,3.434,4556.313000000082,5480.31,8828.31,953
153.0,2040.0,715.2000000001863,4.0,3.434,4551.543000000529,5480.34,8792.34,952
154.0,2040.0,715.2000000001863,4.0,3.434,4544.375,5480.38,8828.38,951
155.0,2028.0,713.6000000000931,3.999,3.435,4544.375,5480.38,8792.38,950
156.0,2028.0,711.6000000000931,3.999,3.434,4538.311999999918,5480.31,8792.31,949
157.0,2040.0,703.188000000082,4.01,3.773,4490.5,5453.0,8876.0,948
158.0,2052.0,712.0,3.993,3.777,4443.456000000238,5408.26,8919.01,947
159.0,2052.0,712.7999999998137,3.995,3.435,4598.318999999668,5516.35,8900.32,946
160.0,2052.0,712.7999999998137,3.995,3.433,4598.3539999998175,5516.35,8900.35,945
161.0,2052.0,715.2000000001863,3.995,3.434,4587.551000000443,5516.35,8864.35,944
162.0,2040.0,715.2000000001863,3.995,3.435,4580.321000000462,5516.32,8864.32,943
163.0,2040.0,711.2000000001863,3.995,3.438,4573.152000000235,5516.35,8864.35,942
164.0,2040.0,711.2000000001863,3.995,3.436,4562.320000000298,5480.32,8864.32,941
165.0,2041.79,711.0,3.995,3.436,4556.351000000257,5480.35,8828.35,940
166.0,2040.0,711.0,3.995,3.437,4544.351000000257,5480.35,8864.35,939
167.0,2028.0,709.6000000000931,3.995,3.437,4538.319999999832,5480.32,8828.32,938
168.0,2028.0,705.6000000000931,3.994,3.437,4532.351000000257,5444.35,8828.35,937
169.0,2028.0,708.0,3.995,3.438,4522.7209999994375,5444.32,8792.32,936
170.0,2028.0,704.0,3.995,3.457,4515.5600000005215,5444.36,8828.36,935
171.0,2028.0,704.0,3.995,3.439,4514.343000000343,5444.34,8792.34,934
172.0,2027.75,704.0,3.995,3.439,4508.344000000507,5444.34,8828.34,933
173.0,2025.77,704.0,3.995,3.44,4501.190999999642,5444.39,8792.39,932
174.0,2016.0,700.0,3.995,3.44,4493.990999999922,5408.39,8828.39,931
175.0,2016.0,698.3999999999069,3.995,3.44,4488.931000000332,5410.53,8794.53,930
176.0,2016.0,698.3999999999069,3.995,3.442,4479.513000000268,5408.31,8792.31,929
177.0,2016.0,698.3999999999069,3.995,3.442,4472.483999999706,5408.48,8792.48,928
178.0,2016.0,698.3999999999069,3.995,3.442,4466.328999999911,5408.33,8828.33,927
179.0,2004.0,698.3999999999069,3.995,3.442,4465.159999999683,5408.36,8828.36,926
180.0,2004.03,694.404266666621,3.995,3.442,4460.327999999281,5372.33,8792.33,925
182.0,2016.0,687.6000000000931,3.991,3.772,4406.375,5336.38,8828.38,923
183.0,2016.0,694.3999999999069,3.995,3.445,4465.143999999389,5408.34,8828.34,922
184.0,2016.0,694.3999999999069,3.995,3.445,4472.343999999575,5408.34,8820.06,921
185.0,2004.0,694.7999999998137,3.995,3.443,4465.143999999389,5408.34,8811.78,920
186.0,2004.0,692.7999999998137,3.995,3.444,4457.9440000006,5372.34,8828.34,919
187.0,2004.0,688.7808000002988,3.995,3.444,4450.712999999989,5372.31,8792.31,918
188.0,2004.0,687.2000000001863,3.995,3.444,4442.406000000425,5372.41,8792.41,917
189.0,2004.0,687.2000000001863,3.995,3.445,4436.375,5372.38,8828.38,916
190.0,2004.0,685.2000000001863,3.995,3.444,4430.186999999918,5372.19,8756.19,915
191.0,2004.0,685.6000000000931,3.995,3.446,4424.405999999493,5336.41,8792.41,914
192.0,1992.0,685.6000000000931,3.994,3.445,4418.186999999918,5336.19,8792.19,913
193.0,1992.0,684.0,3.994,3.446,4414.756399999838,5336.34,8792.34,912
194.0,1992.0,684.0,3.994,3.447,4407.512000000104,5336.31,8756.31,911
195.0,1992.0,682.3999999999069,3.994,3.447,4400.343000000343,5336.34,8756.34,910
196.0,1992.0,680.3999999999069,3.993,3.447,4394.313000000082,5336.31,8720.31,909
197.0,1992.0,680.7999999998137,3.993,3.447,4393.1430000001565,5336.34,8756.34,908
198.0,1993.78,680.7999999998137,3.993,3.447,4388.25,5300.25,8720.25,907
199.0,1992.0,680.7999999998137,3.993,3.448,4385.975000000093,5300.38,8756.38,906
200.0,1980.0,679.2000000001863,3.993,3.449,4378.774999999907,5300.38,8756.38,905
201.0,1980.0,679.2000000001863,3.992,3.449,4376.343999999575,5300.34,8745.56,904
202.0,1980.0,677.6000000000931,3.992,3.449,4370.313000000082,5300.31,8720.31,903
203.0,1980.0,675.6000000000931,3.992,3.449,4364.375,5300.38,8756.38,902
204.0,1980.0,676.0,3.992,3.449,4364.436999999918,5300.44,8720.44,901
205.0,1984.81,667.188000000082,4.003,3.783,4304.938000000082,5264.0,8799.0,900
206.0,201088.23,2690.005333333276,4.269,3.284,69089.98199999984,80729.98,80729.98,899
207.0,2004.0,673.2000000001863,3.984,3.439,4820.384000000078,5804.38,9476.38,898
208.0,2004.0,680.0,3.987,3.454,4429.152999999933,5336.35,8828.35,897
209.0,2004.0,679.2000000001863,3.987,3.454,4442.352000000887,5372.35,8864.35,896
210.0,2004.0,679.2000000001863,3.988,3.453,4436.319999999832,5372.32,8828.32,895
211.0,2004.0,678.0,3.988,3.455,4430.319999999832,5372.32,8792.32,894
212.0,1992.0,676.7999999998137,3.988,3.454,4424.320000000298,5336.32,8828.32,893
213.0,1992.0,679.2000000001863,3.987,3.454,4418.319999999832,5336.32,8792.32,892
214.0,1992.0,675.2000000001863,3.988,3.455,4407.520000000019,5336.32,8792.32,891
215.0,1995.04,675.2000000001863,3.988,3.455,4400.351999999955,5336.35,8792.35,890
216.0,1992.0,673.2000000001863,3.988,3.456,4393.151000000071,5300.35,8792.35,889
217.0,1980.0,671.2000000001863,3.988,3.456,4382.319999999832,5300.32,8792.32,888
218.0,1980.0,673.6000000000931,3.988,3.456,4376.351000000257,5300.35,8756.35,887
219.0,1980.0,669.6000000000931,3.988,3.457,4370.351999999955,5300.35,8756.35,886
220.0,1980.0,668.0,3.989,3.457,4364.358999999706,5300.36,8756.36,885
221.0,1980.0,669.6000000000931,3.989,3.457,4357.018999999855,5264.22,8756.22,884
222.0,1968.0,665.6000000000931,3.989,3.457,4346.328000000212,5264.33,8756.33,883
223.0,1968.0,662.0,3.988,3.458,4340.312999999616,5264.31,8684.31,882
224.0,1968.0,664.0,3.989,3.458,4328.344000000507,5264.34,8756.34,881
225.0,1968.0,660.0,3.989,3.459,4322.312000000384,5228.31,8756.31,880
226.0,1968.0,660.0,3.989,3.46,4316.23499999987,5228.23,8720.23,879
227.0,1956.0,656.0,3.989,3.459,4310.35999999987,5228.36,8756.36,878
228.0,1956.0,658.0,3.989,3.46,4304.390999999829,5228.39,8756.39,877
229.0,1956.0,656.3999999999069,3.989,3.46,4298.342999999877,5228.34,8720.34,876
230.0,1965.12,652.7820000001229,3.999,3.786,4235.0,5187.0,8827.0,875
231.0,1956.0,651.6000000000931,3.986,3.78,4227.575000000186,5156.38,8828.38,874
232.0,1956.0,654.3999999999069,3.988,3.463,4292.344000000041,5228.34,8720.34,873
233.0,1956.0,654.3999999999069,3.989,3.461,4299.512000000104,5228.31,8756.31,872
234.0,1956.0,652.7999999998137,3.989,3.461,4292.375,5228.38,8720.38,871
235.0,1956.0,652.7999999998137,3.989,3.462,4280.375,5192.38,8720.38,870
236.0,1956.0,651.2000000001863,3.988,3.463,4274.249999999534,5192.25,8720.25,869
237.0,1955.28,649.5999999996275,3.988,3.463,4263.543000000529,5192.34,8720.34,868
238.0,1944.0,645.5999999996275,3.988,3.463,4256.375,5192.38,8648.38,867
239.0,1944.0,645.5999999996275,3.988,3.463,4250.343999999575,5156.34,8684.34,866
240.0,1944.0,645.5999999996275,3.988,3.464,4244.313000000082,5156.31,8720.31,865
241.0,1944.0,648.0,3.988,3.464,4241.943999999203,5156.34,8684.34,864
242.0,1944.0,644.0,3.987,3.464,4234.712000000291,5156.31,8684.31,863
243.0,1944.0,646.0,3.987,3.464,4227.543999999762,5156.34,8684.34,862
244.0,1932.0,644.0,3.987,3.464,4226.311999999918,5156.31,8648.31,861
245.0,1932.0,640.7999999998137,3.986,3.465,4214.343999999575,5156.34,8648.34,860
246.0,1932.0,642.0,3.986,3.465,4208.343999999575,5120.34,8648.34,859
247.0,1932.0,639.2000000001863,3.986,3.465,4205.849999999628,5120.25,8648.25,858
248.0,1932.0,639.2000000001863,3.986,3.466,4198.713000000455,5120.31,8648.31,857
249.0,1932.0,639.5999999996275,3.985,3.465,4196.343999999575,5120.34,8612.34,856
250.0,1932.0,637.5999999996275,3.985,3.465,4191.543999999762,5120.34,8647.91,855
251.0,1920.0,636.0,3.985,3.466,4184.313000000082,5120.31,8648.31,854
252.0,1920.0,632.0,3.984,3.467,4178.313000000082,5120.31,8612.31,853
253.0,1920.0,630.4000000003725,3.984,3.467,4169.974999999628,5084.38,8612.38,852
254.0,1924.75,628.811999999918,3.995,3.79,4102.063000000082,5054.06,8715.0,851
255.0,1920.0,632.0,3.978,3.786,4090.720399999991,5048.32,8720.32,850
256.0,1932.0,632.0,3.98,3.47,4178.350999999791,5084.35,8684.35,849
257.0,1932.0,636.0,3.982,3.47,4184.44800000079,5084.45,8673.95,848
258.0,1932.0,636.7999999998137,3.983,3.467,4190.318999999203,5120.32,8720.32,847
259.0,1932.0,638.0,3.982,3.466,4184.320000000298,5120.32,8684.32,846
260.0,1920.0,636.7999999998137,3.982,3.466,4184.320999999531,5084.32,8684.32,845
261.0,1920.0,638.0,3.983,3.465,4177.11999999918,5084.32,8648.32,844
262.0,1920.0,638.0,3.982,3.466,4172.351999999955,5084.35,8648.35,843
263.0,1920.0,635.2000000001863,3.982,3.466,4166.320000000298,5084.32,8648.32,842
264.0,1920.0,635.2000000001863,3.982,3.468,4155.652999999933,5084.45,8648.45,841
265.0,1920.0,631.2000000001863,3.982,3.467,4154.350999999791,5084.35,8663.42,840
266.0,1920.0,631.2000000001863,3.982,3.467,4148.320000000298,5048.32,8684.32,839
267.0,1908.0,631.2000000001863,3.983,3.468,4142.359000000171,5048.36,8684.36,838
268.0,1908.0,631.2000000001863,3.983,3.468,4141.033999999985,5048.23,8684.23,837
269.0,1908.0,631.2000000001863,3.983,3.468,4133.974999999628,5048.38,8612.38,836
270.0,1908.0,628.0313333338127,3.983,3.468,4130.359000000171,5048.36,8684.36,835
271.0,1908.0,627.5999999996275,3.983,3.469,4124.327999999747,5048.33,8648.33,834
272.0,1908.0,626.0,3.983,3.47,4118.389999999665,5048.39,8648.39,833
273.0,1908.0,624.0,3.983,3.471,4112.311999999918,5012.31,8648.31,832
274.0,1896.0,622.0,3.983,3.471,4105.143999999389,5012.34,8612.34,831
275.0,1905.5,620.0,3.983,3.472,4097.958999999799,5012.36,8612.36,830
276.0,1896.0,618.0,3.982,3.474,4090.729000000283,5012.33,8612.33,829
277.0,1896.0,618.4000000003725,3.983,3.473,4088.375,5012.38,8612.38,828
278.0,1900.78,615.6095000002533,3.992,3.793,4024.9840000001714,4970.02,8722.02,827
279.0,1896.0,616.7999999998137,3.98,3.788,4018.7120000002906,4940.31,8720.31,826
280.0,1896.0,614.0,3.98,3.476,4094.311999999918,5012.31,8648.31,825
281.0,1896.0,620.0,3.982,3.475,4088.344000000506,5012.34,8684.34,824
282.0,1896.0,618.4000000003725,3.982,3.474,4090.775000000373,5012.38,8648.38,823
283.0,1896.0,616.7999999998137,3.982,3.474,4088.343000000343,5012.34,8576.34,822
284.0,1898.94,614.0,3.981,3.495,4076.313000000082,4976.31,8612.31,821
285.0,1896.0,612.0,3.981,3.476,4069.1749999998137,4976.38,8612.38,820
286.0,1884.0,613.5999999996275,3.981,3.477,4061.974999999628,4976.38,8576.38,819
287.0,1884.0,609.5999999996275,3.98,3.477,4054.7430000007153,4976.34,8612.34,818
288.0,1884.0,610.0,3.981,3.478,4054.5939999995753,4978.59,8578.59,817
289.0,1883.94,612.0,3.98,3.477,4046.2810000004247,4976.28,8576.28,816
290.0,1884.0,608.0,3.979,3.478,4046.405999999493,4976.41,8576.41,815
291.0,1884.0,610.0,3.979,3.477,4034.375,4940.38,8576.38,814
292.0,1884.0,606.4000000003725,3.979,3.477,4028.311999999918,4940.31,8576.31,813
293.0,1884.19,608.0,3.979,3.478,4025.9306000005454,4940.31,8540.31,812
294.0,1872.0,604.7999999998137,3.979,3.478,4018.713000000456,4940.31,8540.31,811
295.0,1872.0,606.0,3.979,3.48,4016.3439999995753,4940.34,8540.34,810
296.0,1872.0,607.2000000001863,3.979,3.478,4013.794000000693,4942.59,8542.59,809
297.0,1872.0,603.2000000001863,3.979,3.479,4010.343000000343,4940.34,8540.34,808
298.0,1872.0,604.0,3.978,3.479,4004.344000000506,4940.34,8540.34,807
299.0,1872.0,601.5999999996275,3.978,3.479,3998.313000000082,4904.31,8540.31,806
300.0,1872.0,602.0,3.978,3.48,3992.218000000343,4904.22,8468.22,805
301.0,1860.0,598.0,3.977,3.48,3989.9119999995455,4904.31,8504.31,804
302.0,1869.62,595.188000000082,3.987,3.796,3913.0,4865.0,8708.0,803
303.0,199505.66,-60481.89633335266,4.266,3.295,67079.9980000006,78660.0,78660.0,802
304.0,1908.0,607.2000000001863,3.974,3.478,4560.9280000003055,5554.53,9622.53,801
305.0,1908.0,615.9890000000596,3.977,3.484,4119.424000000581,5048.22,8684.22,800
306.0,1908.0,616.7999999998137,3.978,3.481,4141.150999999605,5048.35,8648.35,799
307.0,1908.0,620.0,3.978,3.482,4142.226999999955,5048.23,8648.23,798
308.0,1908.0,620.0,3.979,3.481,4136.321000000462,5048.32,8612.32,797
309.0,1908.0,618.4000000003725,3.979,3.481,4130.320000000298,5048.32,8648.32,796
310.0,1908.0,620.0,3.979,3.481,4119.556000000797,5012.36,8612.36,795
311.0,1896.0,618.4000000003725,3.979,3.481,4118.319999999367,5012.32,8648.32,794
312.0,1896.0,616.0,3.979,3.48,4106.350999999791,5012.35,8646.46,793
313.0,1908.0,624.0,3.984,3.481,4097.920999999158,5012.32,8612.32,792
314.0,1896.0,614.0,3.98,3.475,4126.689000000246,5048.29,8648.29,791
315.0,1884.0,612.0,3.979,3.481,4083.5509999999776,4976.35,8612.35,790
316.0,1884.0,608.7999999998137,3.98,3.482,4076.39100000076,4976.39,8588.0,789
317.0,1884.0,608.7999999998137,3.98,3.483,4064.343000000343,4976.34,8612.34,788
318.0,1884.0,608.7999999998137,3.98,3.483,4054.790000000037,4976.39,8612.39,787
319.0,1884.0,606.0,3.98,3.484,4046.311999999918,4940.31,8576.31,786
320.0,1872.0,603.0,3.98,3.484,4040.344000000506,4940.34,8540.34,785
321.0,1872.0,603.2000000001863,3.98,3.483,4033.160000000149,4940.36,8612.36,784
322.0,1872.0,600.0,3.98,3.484,4022.327999999746,4940.33,8540.33,783
323.0,1872.0,601.5999999996275,3.98,3.485,4011.5589999994254,4904.36,8540.36,782
324.0,1872.0,598.0,3.98,3.484,4004.327999999746,4904.33,8540.33,781
325.0,1872.0,597.0,3.979,3.486,4004.375,4904.38,8612.38,780
326.0,1869.16,596.0,3.979,3.486,3989.958999998868,4904.36,8540.36,779
327.0,1864.78,592.813000000082,3.987,3.795,3906.01600000076,4858.02,8666.02,778
328.0,1860.0,589.5999999996275,3.975,3.79,3896.311999999918,4832.31,8648.31,777
329.0,1872.0,594.0,3.979,3.49,3980.344000000506,4904.34,8576.34,776
330.0,1860.0,594.4000000003725,3.978,3.487,3989.81799999997,4904.22,8576.22,775
331.0,1860.0,596.0,3.979,3.486,3982.7430000007153,4904.34,8540.34,774
332.0,1860.0,594.0,3.978,3.486,3974.3439999995753,4868.34,8540.34,773
333.0,1860.0,591.2000000001863,3.977,3.487,3962.311999999918,4868.31,8540.31,772
334.0,1848.0,588.0,3.977,3.488,3956.344000000506,4868.34,8540.34,771
335.0,1848.0,590.0,3.977,3.488,3946.650000000373,4868.25,8540.25,770
336.0,1848.0,588.0,3.976,3.488,3939.606000000611,4832.41,8540.41,769
337.0,1852.72,588.0,3.977,3.488,3932.313000000082,4832.34,8504.31,768
338.0,1848.0,586.0,3.976,3.49,3926.375,4832.38,8504.38,767
339.0,1848.97,584.0,3.975,3.489,3925.143999999389,4832.34,8468.34,766
340.0,1836.0,584.7999999998137,3.976,3.49,3917.944000000134,4832.34,8468.34,765
341.0,1836.0,582.0,3.975,3.491,3908.344000000506,4832.34,8468.34,764
342.0,1836.0,579.9896666668355,3.975,3.49,3902.313000000082,4796.31,8468.31,763
343.0,1839.31,577.5999999996275,3.975,3.49,3890.375,4796.38,8468.38,762
344.0,1836.0,578.0,3.975,3.491,3884.375,4796.38,8468.38,761
345.0,1824.0,579.0,3.974,3.491,3878.313000000082,4796.31,8432.31,760
346.0,1824.0,576.0,3.975,3.491,3872.375,4796.38,8432.38,759
347.0,1824.0,576.0,3.974,3.491,3867.5439999997616,4760.34,8468.34,758
348.0,1824.0,576.0,3.975,3.491,3866.2189999995753,4760.22,8432.22,757
349.0,1824.0,574.0,3.974,3.492,3860.3439999995753,4760.34,8432.34,756
350.0,1824.0,570.0,3.973,3.492,3853.1749999998137,4760.38,8432.38,755
351.0,1821.62,571.186999999918,3.981,3.8,3759.0,4704.0,8617.0,754
352.0,1824.0,572.0,3.966,3.797,3723.55199999921,4652.35,8576.35,753
353.0,1836.0,577.5999999996275,3.97,3.495,3878.223000000231,4796.22,8504.22,752
354.0,1836.0,576.0,3.971,3.493,3890.353000000119,4796.35,8504.35,751
355.0,1824.0,576.0,3.97,3.491,3884.352000000887,4796.35,8500.0,750
356.0,1824.0,576.0,3.971,3.491,3874.7210000008345,4760.32,8504.32,749
357.0,1824.0,576.0,3.971,3.492,3872.350999999792,4760.35,8468.35,748
358.0,1824.0,576.0,3.971,3.493,3866.320000000298,4760.32,8468.32,747
359.0,1824.0,576.0,3.971,3.492,3854.350999999792,4760.35,8432.35,746
360.0,1824.0,572.0,3.971,3.492,3848.351999999024,4760.35,8468.35,745
361.0,1812.0,574.0,3.971,3.493,3838.783000000753,4760.38,8468.38,744
362.0,1812.0,570.0,3.971,3.495,3830.319999999367,4724.32,8468.32,743
363.0,1812.0,570.0,3.971,3.494,3824.2579999994487,4724.26,8432.26,742
380.0,1788.0,556.0,3.967,4.049,458.3439999995753,1304.34,4760.34,725
381.0,1788.0,555.4285714281723,3.968,3.499,3737.877399999648,4652.3,8396.3,724
382.0,1788.0,552.0,3.968,3.5,3734.328999999911,4616.33,8396.33,723
383.0,1788.0,552.0,3.968,3.501,3728.311999998986,4616.31,8432.31,722
384.0,1776.0,550.0,3.968,3.501,3722.39100000076,4616.39,8396.39,721
385.0,1776.0,550.0,3.968,3.501,3716.311999999918,4616.31,8360.31,720
386.0,1776.0,550.0,3.968,3.501,3710.3600000003353,4616.36,8396.36,719
387.0,1776.0,549.0,3.968,3.501,3704.2970000011846,4616.3,8396.3,718
388.0,1776.0,548.0,3.968,3.502,3698.344000000506,4580.34,8396.34,717
389.0,1776.0,545.0,3.967,3.503,3692.25,4580.25,8396.25,716
390.0,1776.0,545.0,3.967,3.504,3686.344000001438,4580.34,8396.34,715
391.0,1776.0,545.5999999996275,3.968,3.504,3680.35899999924,4580.36,8432.36,714
392.0,1776.0,546.0,3.967,3.503,3680.35899999924,4580.36,8396.36,713
393.0,1764.0,542.0,3.967,3.502,3674.3590000001714,4580.36,8360.36,712
394.0,1764.0,542.0,3.967,3.503,3668.375,4580.38,8360.38,711
395.0,1764.0,543.0,3.967,3.503,3665.912999999709,4580.31,8360.31,710
396.0,1764.0,542.0,3.966,3.504,3658.805999999866,4544.41,8360.41,709
397.0,1752.0,529.0,3.962,3.504,3644.3439999995753,4544.34,8360.34,708
398.0,1752.0,532.7809999994934,3.971,3.81,3500.0,4445.0,8484.0,707
399.0,197478.14,95869.0809999993,4.263,3.307,64769.98399999924,76200.0,76200.0,706
400.0,1790.05,538.0,3.956,3.487,4299.456000000238,5300.26,9824.93,705
401.0,1788.0,544.0,3.96,3.518,3740.384000000544,4616.38,8540.38,704
402.0,1788.0,548.0,3.961,3.514,3759.5540000014007,4652.35,8468.35,703
403.0,1788.0,547.2000000001863,3.962,3.514,3764.351999999024,4652.38,8468.35,702
404.0,1788.0,549.0,3.961,3.513,3764.351999999024,4652.35,8468.35,701
405.0,1788.0,549.0,3.962,3.513,3758.25800000038,4652.26,8468.26,700
406.0,1788.0,549.0,3.962,3.512,3752.3169999998063,4652.32,8468.32,699
407.0,1788.0,549.0,3.962,3.512,3745.152000000701,4616.35,8432.35,698
408.0,1788.0,549.0,3.963,3.512,3737.9210000000894,4616.32,8432.32,697
409.0,1776.0,546.0,3.963,3.512,3728.319999999367,4616.32,8468.32,696
410.0,1776.0,543.0,3.962,3.512,3716.320000000298,4616.32,8432.32,695
411.0,1776.0,543.0,3.963,3.512,3709.151999999769,4616.35,8468.35,694
412.0,1776.0,542.0,3.964,3.513,3694.7509999992326,4580.35,8468.35,693
413.0,1764.0,540.0,3.963,3.512,3686.311999999918,4580.31,8432.31,692
414.0,1764.0,539.0,3.964,3.514,3674.25,4580.25,8396.25,691
415.0,1764.0,538.0,3.964,3.514,3665.9599999999614,4544.36,8432.36,690
416.0,1764.0,534.0,3.963,3.514,3656.2189999995753,4544.22,8396.22,689
417.0,1752.0,532.0,3.963,3.515,3644.3439999995753,4544.34,8432.34,688
418.0,1752.0,530.0,3.963,3.515,3637.143999999389,4508.34,8432.34,687
419.0,1752.0,532.0,3.963,3.516,3628.656999999657,4510.66,8434.66,686
420.0,1752.0,528.0,3.963,3.515,3620.3899999996647,4508.39,8432.39,685
421.0,1752.0,528.0,3.962,3.516,3608.327999999746,4508.33,8396.33,684
422.0,1740.0,527.0,3.961,3.516,3601.080999999307,4508.28,8432.28,683
423.0,1737.59,525.625,3.967,3.81,3486.0149999996647,4431.01,8526.01,682
424.0,1740.0,524.0,3.958,3.807,3464.2180000003427,4400.22,8504.22,681
425.0,1740.0,527.0,3.96,3.52,3593.7879999997094,4472.19,8396.19,680
426.0,1740.0,527.0,3.961,3.518,3602.343999999576,4508.34,8360.34,679
428.0,8007.14,524.0,3.957,3.94,1286.3199999993667,2168.32,6236.32,677
429.0,1740.0,528.0,3.959,3.518,3579.5509999999776,4472.35,8360.35,676
430.0,1740.0,525.0,3.96,3.517,3586.752000000328,4472.35,8360.35,675
431.0,1740.0,523.9948333334178,3.96,3.516,3579.552000001073,4472.35,8288.35,674
432.0,1740.0,524.0,3.96,3.517,3566.320000000298,4472.32,8324.32,673
433.0,1728.0,521.1428571427241,3.959,3.519,3560.320000000298,4436.32,8324.32,672
434.0,1728.0,519.0,3.959,3.518,3550.7200000006706,4436.32,8324.32,671
435.0,1728.0,518.0,3.958,3.518,3542.3199999993667,4436.32,8288.32,670
436.0,1728.0,516.0,3.959,3.519,3530.351999999956,4436.35,8324.35,669
437.0,1716.0,517.0,3.958,3.521,3524.35099999886,4400.35,8288.35,668
438.0,1716.0,517.0,3.958,3.52,3518.3590000011027,4400.36,8252.36,667
439.0,1716.0,514.0,3.958,3.541,3514.7210000008345,4400.32,8324.32,666
440.0,1716.0,513.0,3.958,3.52,3507.5519999992102,4400.35,8288.35,665
441.0,1716.0,513.0,3.958,3.52,3500.39100000076,4400.39,8288.39,664
442.0,1716.0,512.0,3.958,3.52,3494.3279999997467,4400.33,8322.86,663
443.0,1704.0,510.0,3.958,3.521,3485.943999999203,4364.34,8252.34,662
444.0,1704.0,510.0,3.957,3.521,3478.760000000708,4364.36,8288.36,661
445.0,1704.0,510.0,3.957,3.521,3476.343999999576,4364.34,8252.34,660
446.0,1704.0,509.0,3.956,3.522,3464.360000000336,4364.36,8252.36,659
447.0,1703.97,508.0,3.956,3.522,3457.268999999389,4328.47,8216.47,658
448.0,1692.0,504.0,3.955,3.522,3449.927999999374,4328.33,8180.33,657
449.0,1693.41,504.0,3.96,3.819,3318.0149999996647,4263.0,8407.0,656
450.0,1716.0,512.0,3.951,3.826,3193.120000000112,4150.72,8650.72,655
451.0,1728.0,516.0,3.954,3.523,3536.318999999203,4400.32,8432.32,654
452.0,1729.28,517.1428571427241,3.955,3.521,3542.3199999993667,4436.32,8360.32,653
453.0,1716.0,516.0,3.955,3.521,3536.319000000134,4400.32,8360.32,652
454.0,1716.0,516.0,3.954,3.521,3530.320000000298,4400.32,8360.32,651
455.0,1716.0,514.0,3.955,3.521,3524.3520000008866,4400.35,8324.35,650
456.0,1716.0,513.9840000001714,3.955,3.521,3512.321000000462,4400.32,8360.32,649
457.0,1716.0,515.0,3.955,3.523,3500.3520000008866,4400.35,8360.35,648
458.0,1704.0,512.0,3.955,3.524,3488.321000000462,4364.32,8324.32,647
459.0,1704.0,512.0,3.955,3.524,3476.4759999997914,4364.48,8324.48,646
460.0,1704.0,509.0,3.956,3.525,3470.351999999024,4364.35,8324.35,645
461.0,1704.0,508.0,3.956,3.524,3458.3525000000373,4328.32,8288.32,644
462.0,1704.0,508.0,3.956,3.523,3452.3520000008866,4328.35,8324.35,643
463.0,1692.0,505.0,3.956,3.523,3442.743999999948,4328.34,8288.34,642
464.0,1692.0,505.0,3.956,3.525,3434.328000000678,4328.33,8288.33,641
465.0,1752.0,558.0,3.95,3.526,3442.883999999613,4328.48,8216.48,640
466.0,1740.0,551.2000000001863,3.948,3.496,3584.328000000678,4472.33,8504.33,639
467.0,1668.0,489.0,3.947,3.498,3566.3899999996647,4472.39,8468.39,638
468.0,1680.0,494.0,3.953,3.533,3338.360000000336,4220.36,8288.36,637
469.0,1680.0,494.0,3.954,3.529,3374.3289999999106,4256.33,8288.33,636
470.0,1680.0,495.8571428572759,3.955,3.528,3370.742999999784,4256.34,8288.34,635
471.0,1668.0,493.2857142854482,3.954,3.528,3374.327999998816,4256.33,8216.33,634
472.0,1668.0,492.0,3.953,3.529,3356.360000000336,4256.36,8252.36,633
475.0,1632.0,476.0,3.945,3.544,3161.9519999986514,4040.35,7964.35,630
476.0,1632.0,478.0,3.947,3.537,3224.3520000008866,4112.35,8072.35,629
477.0,1632.0,474.9741666661576,3.947,3.536,3230.3849999997765,4112.38,8108.38,628
478.0,1632.0,475.2857142854482,3.947,3.537,3224.320000000298,4112.32,8144.32,627
479.0,1620.0,474.0,3.947,3.537,3218.351999999024,4112.35,8108.35,626
480.0,1620.0,474.0,3.947,3.536,3212.3509999997914,4076.35,8108.35,625
481.0,1620.0,472.7142857145518,3.947,3.537,3206.3870000001043,4076.39,8144.39,624
482.0,1620.0,472.0,3.946,3.538,3200.486333332956,4076.48,8108.48,623
483.0,1620.0,471.0,3.945,3.538,3188.351999999024,4076.35,8108.35,622
484.0,1608.0,470.0,3.944,3.538,3182.3899999996647,4076.39,8072.39,621
485.0,1608.0,467.5714285718277,3.945,3.539,3170.3520000008866,4040.35,8108.35,620
486.0,1608.0,466.0,3.945,3.539,3164.3509999997914,4040.35,8108.35,619
487.0,1608.0,466.0,3.945,3.54,3158.351999999024,4040.35,8108.35,618
488.0,1608.0,466.2857142854482,3.945,3.539,3154.7750000003725,4040.38,8072.38,617
489.0,1608.0,465.0,3.944,3.54,3146.375,4040.38,8072.38,616
490.0,1608.0,465.0,3.944,3.54,3140.360000000336,4004.36,8072.36,615
491.0,1596.0,463.7142857145518,3.944,3.54,3134.31299999915,4004.31,8144.31,614
492.0,1596.0,462.4285714281723,3.943,3.54,3128.328000000678,4004.33,8036.33,613
493.0,1596.0,464.1428571427241,3.942,3.541,3118.617999999784,4004.22,8072.22,612
494.0,1596.0,461.1428571427241,3.942,3.542,3116.35899999924,4004.36,8036.36,611
495.0,1596.0,462.0,3.942,3.541,3110.313000000082,4004.31,8108.34,610
496.0,1596.0,462.8571428572759,3.942,3.541,3104.313000000082,3968.31,8072.31,609
497.0,1579.19,457.20349999982864,3.941,3.845,2961.0,3899.01,8379.01,608
498.0,196502.91,3549.995000000112,4.257,3.322,62220.00200000126,73589.99,73589.99,607
499.0,1632.0,465.8571428572759,3.933,3.52,3941.351999999024,4976.35,10016.35,606
500.0,1632.0,471.8571428572759,3.939,3.555,3248.352999999188,4112.35,8324.35,605
501.0,1644.0,475.7142857145518,3.941,3.552,3278.321000000462,4148.32,8252.32,604
502.0,1644.0,474.0,3.941,3.551,3290.320000000298,4148.32,8216.32,603
503.0,1644.0,475.2937142858282,3.942,3.55,3284.3520000008866,4148.35,8180.35,602
504.0,1644.0,475.0,3.942,3.55,3278.2539999997243,4148.25,8180.25,601
505.0,1632.0,475.2857142854482,3.941,3.549,3278.35099999886,5118.16,8106.39,600
506.0,1632.0,475.0,3.942,3.549,3266.226999999956,4148.23,8180.23,599
507.0,1632.0,475.0,3.941,3.548,3260.3509999997914,4112.35,8180.35,598
508.0,1632.0,475.0,3.942,3.548,3254.3509999997914,4112.35,8180.35,597
509.0,1632.0,475.0,3.942,3.548,3242.3509999997914,4112.35,8216.35,596
510.0,1620.0,472.2857142854482,3.942,3.548,3230.3520000008866,4112.35,8216.35,595
511.0,1620.0,472.0,3.943,3.548,3224.3909999988973,4076.39,8216.39,594
512.0,1620.0,472.2857142854482,3.943,3.548,3212.343999999576,4076.34,8180.34,593
513.0,1620.0,469.2857142854482,3.943,3.548,3206.3279999997467,4076.33,8199.88,592
514.0,1620.0,468.0,3.943,3.549,3194.328000000678,4076.33,8216.33,591
515.0,1608.0,465.0,3.943,3.549,3182.35899999924,4040.36,8180.36,590
516.0,1680.0,517.0,3.937,3.549,3190.728000000119,4040.33,8144.33,589
517.0,1677.44,516.0,3.935,3.519,3356.3590000011027,4220.36,8432.36,588
518.0,1668.0,512.0,3.934,3.521,3332.3430000003427,4220.34,8441.11,587
519.0,1668.0,511.0,3.934,3.522,3320.344000000506,4184.34,8396.34,586
520.0,1656.0,510.0,3.933,3.523,3313.1279999995604,4184.33,8396.33,585
521.0,1656.0,507.0,3.933,3.524,3302.35899999924,4184.36,8360.36,584
522.0,1641.62,506.375,3.926,3.828,3143.0,4088.0,8603.0,583
523.0,1656.0,504.0,3.923,3.829,3089.943999999203,4004.34,8540.34,582
524.0,1656.0,508.0,3.929,3.531,3266.343999999576,4148.34,8468.34,581
525.0,1656.0,507.0,3.932,3.527,3291.5120000001043,4184.31,8396.31,580
526.0,1656.0,510.0,3.933,3.527,3298.7130000004545,4184.31,8432.31,579
527.0,1656.0,507.0,3.933,3.525,3296.311999999918,4184.31,8432.31,578
528.0,1656.0,506.8571428572759,3.933,3.525,3290.375,4184.38,8396.38,577
529.0,1656.0,504.0,3.933,3.525,3284.343999999576,4148.34,8396.34,576
530.0,1656.0,505.0,3.932,3.526,3272.311999999918,4148.31,8396.31,575
531.0,1644.0,504.0,3.931,3.526,3266.375,4148.38,8396.38,574
532.0,1644.0,501.0,3.931,3.526,3260.313000000082,4148.31,8360.31,573
533.0,1644.0,502.0,3.931,3.527,3248.344000000506,4112.34,8360.34,572
534.0,1644.0,501.4285714281723,3.931,3.527,3242.313000000082,4112.31,8396.31,571
535.0,1644.0,499.0,3.931,3.527,3236.311999999918,4112.31,8324.31,570
536.0,1644.0,498.0,3.93,3.527,3230.2810000004247,4112.28,8360.28,569
537.0,1632.0,500.0,3.93,3.528,3224.311999999918,4112.31,8360.31,568
538.0,1632.0,498.0,3.929,3.529,3218.344000000506,4076.38,8324.34,567
539.0,1632.0,496.0,3.928,3.528,3212.25,4076.25,8324.25,566
540.0,1632.0,496.7142857145518,3.928,3.529,3206.375,4076.38,8324.38,565
541.0,1632.0,494.0,3.928,3.529,3200.375,4076.38,8288.38,564
542.0,1620.0,493.0,3.927,3.53,3194.3430000003427,4076.34,8324.34,563
543.0,1620.0,492.0,3.927,3.53,3188.375,4076.38,8288.38,562
544.0,1620.0,490.0,3.926,3.531,3182.343999999576,4040.34,8288.34,561
545.0,1620.0,488.5714285718277,3.926,3.531,3176.343999999576,4040.34,8318.56,560
546.0,1603.19,492.0,3.921,3.837,2996.0,3948.0,8575.0,559
547.0,1620.0,489.0,3.919,3.839,2966.375,3896.38,8468.38,558
548.0,1620.0,488.1428571427241,3.915,3.538,3146.313000000082,8946.81,9452.81,557
549.0,1620.0,490.2857142854482,3.923,3.538,3146.313000000082,4004.31,8252.31,556
550.0,1620.0,488.0,3.925,3.535,3170.311999999918,4040.31,8288.31,555
551.0,1619.94,489.9474999997765,3.925,3.535,3164.313000000082,4040.31,8324.31,554
552.0,1608.0,486.2857142854482,3.925,3.535,3158.313000000082,4040.31,8324.31,553
553.0,1608.0,487.2857142854482,3.924,3.535,3152.311999999918,4004.31,8288.31,552
554.0,1608.0,486.0,3.925,3.535,3152.375,4004.38,8288.38,551
555.0,1608.0,483.0,3.925,3.535,3140.3749999990687,4004.37,8288.37,550
556.0,1608.0,486.0,3.926,3.536,3134.31299999915,4004.31,8288.31,549
557.0,1608.0,486.0,3.926,3.535,3134.3120000008494,4004.31,8324.31,548
558.0,1608.0,483.0,3.925,3.535,3128.31299999915,4004.31,8288.31,547
559.0,1608.0,482.0,3.925,3.535,3122.375,4004.38,8288.38,546
560.0,1608.0,483.4285714291036,3.924,3.536,3111.574999999255,4004.38,8324.38,545
561.0,1596.0,482.1428571436554,3.924,3.537,3110.3120000008494,3968.31,8288.31,544
562.0,1596.0,482.1428571436554,3.924,3.536,3104.375,3968.38,8288.38,543
563.0,1596.0,480.0,3.923,3.536,3098.31299999915,3968.31,8311.62,542
564.0,1596.0,480.0,3.924,3.536,3097.1120000015944,3968.31,8288.31,541
565.0,1596.0,477.8571428563446,3.924,3.538,3092.31299999915,3968.31,8288.31,540
566.0,1599.75,479.5714285708964,3.923,3.537,3086.375,3968.38,8252.38,539
567.0,1596.0,478.0,3.922,3.537,3082.712999999523,3968.31,8288.06,538
568.0,1584.0,477.0,3.922,3.537,3075.5129999984056,3932.31,8252.31,537
569.0,1584.0,474.4285714291036,3.921,3.539,3068.25,3932.25,8252.25,536
570.0,1574.44,477.625,3.917,3.846,2891.0,3836.0,8484.0,535
571.0,1584.0,478.0,3.915,3.847,2873.912999998778,3788.31,8396.31,534
572.0,1584.0,475.0,3.916,3.543,3061.175000000745,3932.38,8324.38,533
573.0,1584.0,477.4285714291036,3.919,3.544,3056.25,3932.25,8252.25,532
574.0,1584.0,478.7142857145518,3.921,3.541,3074.31299999915,3932.31,8288.31,531
575.0,1584.0,476.0,3.92,3.54,3080.3120000008494,3932.31,8288.31,530
576.0,1584.0,475.0,3.92,3.541,3068.3120000008494,3932.31,8288.31,529
577.0,1584.0,473.1428571436554,3.92,3.541,3061.112999999896,3932.31,8288.31,528
578.0,1584.0,474.0,3.919,3.542,3050.375,3932.38,8252.38,527
579.0,1584.0,473.0,3.919,3.54,3053.912000000477,3932.31,8252.31,526
580.0,1572.0,472.0,3.919,3.542,3044.31299999915,3896.31,8216.31,525
581.0,1572.0,470.5714285708964,3.919,3.542,3032.3120000008494,3896.31,8288.31,524
582.0,1572.0,472.0,3.919,3.542,3032.31299999915,3896.31,8252.31,523
583.0,1572.0,469.2857142854482,3.918,3.542,3032.375,3896.38,8252.38,522
584.0,1572.0,469.2857142854482,3.918,3.542,3026.375,3896.38,8252.38,521
585.0,1572.0,468.0,3.919,3.542,3020.31299999915,3896.31,8252.31,520
586.0,1572.0,468.0,3.919,3.544,3014.3120000008494,3896.31,8252.31,519
587.0,1572.0,466.7142857145518,3.918,3.544,3010.7750000003725,3860.38,8216.38,518
588.0,1560.0,467.0,3.918,3.544,3002.4370000008494,3860.44,8216.44,517
589.0,1560.0,465.4285714291036,3.917,3.545,2996.31299999915,3860.31,8216.31,516
590.0,1560.0,464.1428571436554,3.917,3.546,2990.25,3860.25,8180.25,515
591.0,1565.38,465.8571428563446,3.917,3.545,2984.375,3860.38,8216.38,514
592.0,1560.0,464.0,3.916,3.546,2978.375,3824.38,8216.38,513
593.0,1548.0,460.7142857145518,3.914,3.546,2966.375,3824.38,8180.38,512
594.0,1540.75,468.0,3.91,3.745,2786.375,3717.0,8491.38,511
595.0,191182.31,354794.6280001569,4.249,3.331,59969.98399999924,71280.0,71280.0,510
596.0,1572.0,466.7142857145518,3.898,3.575,3557.95199999772,4652.35,10520.35,509
597.0,1584.0,470.1428571436554,3.909,3.566,3026.287999998778,3896.29,8468.29,508
598.0,1584.0,472.0,3.912,3.562,3074.351999999956,3932.35,8360.35,507
599.0,1596.0,474.0,3.914,3.561,3092.255999999121,3932.26,8360.26,506
600.0,1596.0,472.0,3.914,3.559,3097.1520000007004,3932.35,8324.35,505
601.0,1596.0,474.4285714291036,3.915,3.558,3092.3829999994487,3932.38,8360.38,504
602.0,1584.0,474.4285714291036,3.914,3.558,3089.95199999772,3932.36,8324.36,503
603.0,1584.0,471.4285714291036,3.915,3.557,3086.320000000298,3932.32,8324.32,502
604.0,1584.0,471.4285714291036,3.915,3.557,3075.5820000004023,3932.38,8288.38,501
605.0,1584.0,470.1428571436554,3.914,3.557,3068.3209999986,3932.32,8322.52,500
606.0,1584.0,468.8571428563446,3.914,3.557,3056.3829999994487,3896.38,8324.38,499
607.0,1572.0,467.0,3.914,3.557,3044.3909999988973,3896.42,8288.39,498
608.0,1572.0,467.5714285708964,3.914,3.557,3032.351999999956,3896.35,8288.35,497
609.0,1572.0,466.0,3.913,3.557,3026.35899999924,3896.36,8294.72,496
610.0,1572.0,466.2857142854482,3.914,3.557,3017.944000000134,3860.34,8288.34,495
611.0,1572.0,465.0,3.913,3.558,3010.712000001222,3860.31,8252.31,494
612.0,1560.0,464.0,3.913,3.558,3002.3120000008494,3860.31,8252.31,493
613.0,1560.0,462.0,3.913,3.558,2996.4529999997467,3860.45,8305.95,492
614.0,1565.83,460.7142857145518,3.912,3.557,2990.265000000596,3860.27,8288.27,491
615.0,1562.89,462.4285714291036,3.913,3.558,2981.9910000003874,3824.39,8252.39,490
616.0,1560.0,461.1428571436554,3.912,3.559,2972.344000000506,3824.34,8288.34,489
617.0,1548.0,459.0,3.912,3.558,2960.2819999996573,3824.28,8288.28,488
618.0,1548.0,456.8571428563446,3.911,3.558,2954.25,3824.25,8252.25,487
619.0,1528.81,462.0159999988973,3.9,3.857,2758.0159999988973,3696.0,8568.0,486
620.0,1536.0,454.7142857145518,3.899,3.859,2708.375,3608.38,8432.38,485
621.0,1548.0,457.7142857145518,3.907,3.565,2912.344000000506,3752.34,8288.34,484
622.0,1548.0,458.5714285708964,3.91,3.562,2945.9749999996275,3788.38,8288.38,483
623.0,1548.0,458.0,3.91,3.56,2954.3120000008494,3788.31,8301.75,482
624.0,1548.0,458.5714285708964,3.91,3.559,2948.344000000506,3788.34,8252.34,481
625.0,1548.0,457.2857142854482,3.91,3.559,2942.219000000506,3788.22,8252.22,480
626.0,1548.0,456.0,3.909,3.559,2936.344000000506,3788.34,8288.34,479
627.0,1536.0,454.7142857145518,3.909,3.561,2924.3120000008494,3788.31,8216.31,478
628.0,1536.0,453.4285714291036,3.908,3.56,2918.4680000003427,3752.47,8216.47,477
629.0,1536.0,453.0,3.908,3.561,2906.4059999994934,3752.41,8216.41,476
630.0,1536.0,450.8881428577006,3.908,3.561,2900.3430000003427,3752.34,8216.34,475
631.0,1524.0,449.5999999996274,3.907,3.563,2888.375,3752.38,8252.38,474
632.0,1524.0,449.5714285708964,3.907,3.562,2882.375,3716.38,8180.38,473
633.0,1524.0,448.2857142854482,3.907,3.562,2876.3430000003427,3716.34,8216.34,472
634.0,1524.03,448.2857142854482,3.907,3.563,2866.744000000879,3716.34,8180.34,471
635.0,1524.0,447.0,3.907,3.564,2858.343999998644,3716.34,8180.34,470
636.0,1512.0,445.7142857145518,3.906,3.563,2852.344000000506,3716.31,8180.31,469
637.0,1512.0,445.0285714287311,3.906,3.563,2840.343999998644,3680.34,8180.34,468
638.0,1512.0,444.4197142850608,3.906,3.564,2834.3120000008494,3680.31,8180.31,467
639.0,1512.0,444.3428571429104,3.906,3.564,2828.219000000506,3680.22,8216.22,466
640.0,1512.0,443.1428571436554,3.905,3.565,2822.25,3680.25,8216.25,465
641.0,1512.0,442.80000000074506,3.905,3.565,2816.3430000003427,3680.34,8144.34,464
642.0,1500.0,441.8571428563446,3.905,3.567,2809.018999999389,3644.22,8180.22,463
644.0,6179.78,440.1428571436554,4.074,4.191,-20.336000010371208,224.38,4652.38,461
645.0,1500.03,437.1428571436554,3.899,3.571,2750.3209999986,3608.32,8180.32,460
646.0,1500.0,438.51428571529686,3.901,3.57,2774.353000001982,3608.35,8216.35,459
647.0,1500.0,438.51428571529686,3.902,3.569,2780.478000000119,3608.48,8180.48,458
648.0,1500.0,438.4285714291036,3.902,3.568,2774.3829999994487,3608.38,8180.38,457
649.0,1488.0,437.82857142947614,3.902,3.568,2768.320000000298,3608.32,8144.32,456
650.0,1488.0,437.1428571436554,3.902,3.569,2762.351999999956,3608.35,8144.35,455
651.0,1488.0,434.7428571432829,3.901,3.569,2756.316000001505,3608.32,8144.32,454
652.0,1488.0,435.4285714291036,3.903,3.569,2756.320000000298,3608.32,8144.32,453
653.0,1488.0,435.4285714291036,3.903,3.569,2762.351999999956,3608.35,8144.35,452
654.0,1488.0,437.1428571436554,3.903,3.568,2756.320000000298,3608.32,8180.32,451
655.0,1488.0,434.1428571436554,3.902,3.569,2750.25,3608.25,8144.25,450
656.0,1488.0,435.8571428563446,3.902,3.569,2744.219000000506,3572.22,8180.22,449
657.0,1487.99,434.04914285615087,3.902,3.569,2738.226999999956,3572.23,8144.23,448
658.0,1476.0,433.3714285716415,3.902,3.569,2738.484999999404,3572.48,8108.48,447
659.0,1475.97,433.2891428563744,3.901,3.57,2732.3279999997467,3572.36,8144.33,446
660.0,1476.0,432.6857142858207,3.901,3.57,2722.759000001475,3572.36,8180.36,445
661.0,1476.0,432.0,3.9,3.57,2715.5120000001043,3572.31,8108.31,444
662.0,1476.0,432.0,3.901,3.57,2708.3279999997467,3536.33,8108.33,443
663.0,1476.0,429.5999999996274,3.901,3.571,2702.219000000506,3536.22,8108.22,442
664.0,1476.0,430.7142857145518,3.901,3.57,2702.344000000506,3536.34,8144.34,441
665.0,1476.0,428.9142857138068,3.9,3.571,2696.354333333671,3536.34,8144.34,440
666.0,1464.0,429.4285714291036,3.9,3.572,2690.2340000011027,3536.23,8144.23,439
667.0,1449.59,435.6019999999553,3.89,3.875,2485.0,3416.0,8491.02,438
668.0,190329.45,4695.007500000298,4.243,3.335,58409.98600000143,69989.99,69989.99,437
669.0,1440.0,400.80000000074506,3.889,3.577,3844.353000001982,4672.35,10252.35,436
670.0,1464.0,405.2571428567171,3.906,3.608,2696.353000000119,3500.35,8180.35,435
671.0,1464.0,408.0,3.909,3.602,2750.320000000298,3572.32,8072.32,434
672.0,1464.0,409.2857142854482,3.911,3.6,2756.3499999996275,3572.35,8000.35,433
673.0,1464.0,409.3714285716415,3.912,3.6,2758.782999999821,3572.38,8000.38,432
674.0,1464.0,407.5714285708964,3.912,3.599,2750.3509999997914,3572.35,8000.35,431
675.0,1452.0,406.9714285712689,3.912,3.599,2738.254000000656,3536.25,7964.26,430
676.0,1452.0,406.2857142854482,3.912,3.599,2726.320000000298,3536.32,7928.32,429
677.0,1428.0,396.9000000003725,3.907,3.6,2702.351999999956,3500.35,7964.35,428
678.0,1416.0,392.2285714298487,3.906,3.604,2624.320000000298,3428.32,7964.32,427
679.0,1416.0,391.542857144028,3.905,3.606,2588.320000000298,3392.32,7928.32,426
680.0,1404.0,390.0,3.906,3.607,2570.3509999997914,3392.35,7856.35,425
681.0,1404.0,388.45714285597205,3.905,3.607,2558.3829999994487,3356.38,7892.38,424
682.0,1404.0,387.7714285701513,3.905,3.607,2548.7974285725504,3356.23,7892.23,423
683.0,1392.0,387.08571428619325,3.904,3.608,2534.3279999997467,3356.33,7856.33,422
684.0,1392.0,386.4000000003725,3.904,3.609,2522.3590000011027,3320.36,7880.52,421
685.0,1380.0,384.5999999996274,3.903,3.609,2504.344000000506,3320.34,7856.34,420
686.0,1380.0,383.6999999992549,3.903,3.609,2486.343999998644,3284.34,7856.34,419
687.0,1380.0,380.4000000003725,3.903,3.609,2474.344000000506,3284.34,7820.34,418
688.0,1380.0,381.5,3.903,3.61,2456.344000000506,3248.34,7820.34,417
689.0,1368.0,380.5714285708964,3.902,3.61,2450.31299999915,3248.31,7856.31,416
690.0,1368.0,379.88571428507566,3.902,3.609,2438.359999999404,3248.36,7784.36,415
691.0,1368.0,379.1999999992549,3.901,3.61,2432.234999999404,3248.23,7784.23,414
692.0,1346.41,384.0,3.894,3.896,2205.0,3094.02,8274.02,413
693.0,1356.0,377.6999999992549,3.894,3.894,2168.406000001356,3032.41,8072.41,412
694.0,1368.0,379.1875999998301,3.9,3.614,2396.31299999915,3212.31,7856.31,411
695.0,1368.0,380.0999999996274,3.902,3.61,2426.375,3212.38,7856.38,410
696.0,1368.0,378.0,3.901,3.611,2426.31299999915,3212.31,7856.31,409
697.0,1366.28,378.30000000074506,3.901,3.61,2414.3120000008494,3212.31,7820.31,408
698.0,1356.0,377.4000000003725,3.901,3.612,2402.344000000506,3212.34,7856.34,407
699.0,1356.0,375.5999999996274,3.9,3.611,2390.343999998644,3212.34,7856.34,406
700.0,1344.0,374.6883749999106,3.9,3.612,2378.3120000008494,3176.31,7784.31,405
701.0,1344.0,373.80000000074506,3.899,3.611,2366.375,3176.38,7784.38,404
