Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
702.0,1344.0,372.5,3.899,3.612,2354.344000000506,3140.34,7820.34,403
703.0,1344.0,370.0,3.898,3.612,2348.375,3140.38,7784.38,402
704.0,1332.0,369.5,3.898,3.613,2336.344000000506,3140.34,7748.34,401
705.0,1332.0,369.0,3.898,3.614,2330.375,3140.38,7712.38,400
706.0,1332.0,366.9000000003725,3.898,3.613,2322.598714284599,3104.31,7748.31,399
707.0,1320.0,366.8571428563446,3.896,3.614,2312.3430000003427,3104.34,7784.34,398
708.0,1320.0,365.0999999996274,3.897,3.614,2300.3430000003427,3104.34,7748.34,397
709.0,1320.0,365.6999999992549,3.895,3.615,2288.281000001356,3068.28,7748.28,396
710.0,1308.0,363.9000000003725,3.894,3.615,2270.344000000506,3068.34,7748.34,395
711.0,1316.06,361.5,3.894,3.616,2258.375,3032.38,7784.38,394
712.0,1308.0,363.0,3.894,3.616,2246.343999998644,3032.34,7712.34,393
713.0,1308.0,363.0,3.893,3.617,2235.2321428563446,3032.38,7748.38,392
714.0,1308.0,363.0,3.895,3.617,2234.25,3032.25,7784.25,391
715.0,1296.0,359.5,3.893,3.638,2234.406000001356,3032.41,7712.41,390
716.0,1281.62,367.2190000005066,3.886,3.907,1981.0,2856.0,8155.0,389
717.0,1296.0,363.5,3.887,3.901,1973.974999999628,2816.38,7964.38,388
718.0,1308.0,363.5999999996274,3.892,3.62,2216.25,2996.25,7856.25,387
719.0,1308.0,363.0,3.894,3.618,2228.375,3032.38,7748.38,386
720.0,1308.0,363.0,3.893,3.617,2240.25,3032.25,7748.25,385
721.0,1308.0,362.0999999996274,3.894,3.62,2234.25,3032.25,7748.25,384
722.0,1296.0,360.0,3.893,3.619,2222.375,2996.38,7784.38,383
723.0,1296.0,359.40000000037253,3.891,3.619,2210.375,2996.38,7748.38,382
724.0,1296.0,358.0,3.891,3.618,2198.18799999915,2996.19,7748.19,381
725.0,1284.0,357.8666666653007,3.89,3.619,2186.375,2960.38,7743.44,380
726.0,1284.0,356.80000000074506,3.89,3.619,2178.5977142862976,2960.31,7712.31,379
727.0,1284.0,354.90000000037253,3.89,3.62,2173.5178571436554,2960.38,7712.38,378
728.0,1284.0,356.0,3.89,3.619,2168.375,2960.38,7712.38,377
729.0,1284.0,354.0,3.889,3.62,2162.3120000008494,2924.31,7676.31,376
730.0,1272.0,354.0,3.889,3.621,2156.375,2924.38,7604.38,375
731.0,1272.0,353.3333333339542,3.888,3.622,2147.740571429953,2924.31,7659.69,374
732.0,1272.0,354.0,3.888,3.621,2137.5178571436554,2924.38,7640.38,373
733.0,1260.0,351.5,3.887,3.623,2127.169142857194,2924.31,7604.31,372
734.0,1260.0,350.0,3.885,3.622,2116.884428570047,2888.31,7604.31,371
735.0,1260.0,350.5,3.886,3.623,2106.598714284599,2888.31,7604.31,370
736.0,1260.0,349.3333333339542,3.886,3.624,2101.3928571436554,2888.25,7604.25,369
737.0,1262.62,347.3333333339542,3.886,3.623,2096.25,2888.25,7604.25,368
738.0,1248.0,346.80000000074506,3.885,3.625,2091.1071428563446,2852.25,7496.25,367
739.0,1251.62,344.6666666660458,3.883,3.625,2084.3120000008494,2852.31,7604.31,366
740.0,1238.38,355.18700000084937,3.88,3.912,1827.0,2695.0,8071.0,365
741.0,1260.0,349.3333333339542,3.883,3.905,1838.312000000849,2672.31,7892.31,364
742.0,1248.0,348.30000000074506,3.882,3.627,2090.25,2852.25,7676.25,363
743.0,1260.0,348.5,3.884,3.627,2084.1870000008494,2852.19,7568.19,362
744.0,1260.0,349.0,3.886,3.626,2096.375,2888.38,7568.38,361
745.0,1260.0,347.0,3.886,3.625,2096.31299999915,2888.31,7568.31,360
746.0,1248.0,348.0,3.886,3.625,2090.3120000008494,2852.31,7568.31,359
747.0,1248.0,346.5,3.886,3.627,2084.25,2852.25,7568.25,358
748.0,1248.0,348.0,3.886,3.626,2078.4370000008494,2852.44,7532.44,357
749.0,1248.0,346.6666666660458,3.886,3.626,2072.375,2852.38,7574.0,356
750.0,1248.0,345.5,3.885,3.627,2070.5977142862976,2852.31,7568.31,355
751.0,1248.0,345.47674999944866,3.885,3.626,2065.3928571436554,2852.25,7532.25,354
752.0,1248.0,345.5,3.885,3.627,2065.5178571436554,2816.38,7568.38,353
753.0,1248.0,345.5,3.886,3.627,2060.31299999915,2816.31,7604.31,352
754.0,1248.0,343.5,3.886,3.627,2060.25,2816.25,7568.25,351
755.0,1248.0,345.0,3.885,3.627,2055.170142855495,2816.31,7568.31,350
756.0,1248.0,344.5,3.885,3.626,2055.170142855495,2816.31,7604.31,349
757.0,1236.0,344.6666666660458,3.884,3.626,2054.375,2816.38,7640.38,348
758.0,1236.0,343.5,3.883,3.627,2044.884428570047,2816.31,7532.31,347
759.0,1236.0,344.6666666660458,3.883,3.627,2044.884428570047,2816.31,7604.31,346
760.0,1236.0,343.0,3.882,3.626,2044.9464285708964,2816.38,7640.38,345
761.0,1236.0,342.0,3.882,3.627,2042.25,2816.25,7604.25,344
762.0,1224.0,342.0,3.882,3.627,2029.455857142806,2780.31,7604.31,343
763.0,1224.0,339.0,3.88,3.629,2003.7769999988377,2780.31,7640.31,342
764.0,1212.0,349.21900000050664,3.876,3.914,1750.0,2611.0,8085.0,341
765.0,194118.84,173958.49200015143,4.24,3.356,57209.98100000247,68460.0,68460.0,340
766.0,1224.0,343.19999999925494,3.869,3.59,3086.320000000298,4220.32,11168.32,339
767.0,1224.0,339.3333333339542,3.871,3.645,1993.334857141599,2744.19,7928.19,338
768.0,1224.0,340.6666666660458,3.873,3.645,1994.3540000002831,2744.35,7748.35,337
769.0,1224.0,338.5,3.873,3.644,2003.780571429059,2744.35,7676.35,336
770.0,1224.0,340.0,3.874,3.644,2006.254000000656,2780.25,7676.25,335
771.0,1224.0,339.0,3.874,3.643,2006.320000000298,2780.32,7640.32,334
772.0,1224.0,339.0,3.874,3.642,2006.320000000298,2744.32,7604.32,333
773.0,1224.0,339.0,3.873,3.643,2003.8185714297,2744.39,7640.39,332
774.0,1224.0,337.98966666683555,3.874,3.642,2000.3829999994489,2744.38,7640.38,331
775.0,1212.0,337.5,3.872,3.642,1993.494857141748,2744.35,7676.35,330
776.0,1212.0,337.5,3.872,3.643,1978.0342857148496,2744.32,7640.32,329
777.0,1212.0,336.0,3.872,3.642,1972.8914285711944,2708.32,7568.32,328
778.0,1212.0,336.0,3.872,3.642,1970.3829999994489,2708.38,7640.38,327
779.0,1212.0,334.4255999997258,3.871,3.643,1970.352000001818,2708.35,7532.35,326
780.0,1212.0,335.0,3.872,3.643,1958.320000000298,2708.31,7604.31,325
781.0,1212.0,335.3333333339542,3.872,3.643,1958.359000001103,2708.36,7608.52,324
782.0,1212.0,336.5,3.874,3.643,1958.280999999493,2708.28,7532.28,323
783.0,1236.0,338.0,3.88,3.64,1978.0582857150584,2744.34,7532.34,322
784.0,1236.0,339.3333333339542,3.882,3.637,2019.2011428568512,2780.34,7604.34,321
785.0,1236.0,340.0,3.882,3.637,2029.501857144758,2780.36,7604.36,320
786.0,1236.0,341.3333333339542,3.882,3.636,2024.265999998897,2780.27,7640.27,319
787.0,1236.0,338.0,3.883,3.636,2024.359000001103,2780.36,7640.36,318
788.0,1236.0,339.3333333339542,3.883,3.635,2024.3129999991504,2780.31,7676.31,317
789.0,1233.59,350.4059999976307,3.879,3.912,1802.515000000596,2660.0,8092.0,316
790.0,1236.0,342.0,3.877,3.906,1808.327999999747,2636.33,8000.33,315
791.0,1224.0,338.6666666660458,3.878,3.636,2034.566714286804,2780.28,7712.28,314
792.0,1224.0,339.0,3.877,3.636,2024.3440000005064,2780.34,7640.34,313
793.0,1224.0,338.0,3.879,3.638,2014.058285716921,2780.34,7532.34,312
794.0,1224.0,338.0,3.879,3.637,2019.1701428592205,2780.31,7604.31,311
795.0,1224.0,337.3333333339542,3.878,3.636,2014.0262857154007,2780.31,7568.31,310
796.0,1220.81,336.0,3.878,3.637,1998.660714285448,2744.38,7604.38,309
797.0,1212.0,335.3333333339542,3.877,3.637,1988.2190000005064,2744.22,7532.22,308
798.0,1212.0,334.6666666660458,3.876,3.639,1972.915428571403,2708.34,7568.34,307
799.0,1212.0,335.3333333339542,3.877,3.659,1964.3440000005064,2708.34,7568.34,306
800.0,1200.0,332.0,3.875,3.638,1964.25,2708.25,7568.25,305
801.0,1188.0,330.0,3.871,3.639,1940.34299999848,2672.34,7496.34,304
802.0,1176.0,327.2380952369422,3.869,3.642,1892.25,2636.25,7532.25,303
803.0,1176.0,328.0,3.868,3.643,1875.2011428587136,2636.34,7496.34,302
804.0,1176.0,328.0,3.868,3.644,1868.312000000849,2600.31,7496.31,301
805.0,1188.0,329.3333333339542,3.872,3.643,1880.312000000849,2636.31,7496.31,300
806.0,1176.0,326.0,3.869,3.641,1898.3440000023693,2636.34,7496.34,299
807.0,1188.0,328.0,3.87,3.644,1874.375,2600.38,7532.38,298
808.0,1200.0,331.3333333339542,3.875,3.642,1904.3440000005064,2636.34,7532.34,297
809.0,1200.0,330.0,3.875,3.64,1926.535714285448,2672.25,7532.25,296
810.0,1200.0,330.0,3.876,3.641,1926.660714285448,2672.38,7532.38,295
811.0,1200.0,328.6666666660458,3.876,3.64,1926.6287142839285,2672.34,7604.34,294
812.0,1200.0,328.6666666660458,3.876,3.661,1926.535714285448,2672.25,7568.25,293
813.0,1212.0,342.0,3.859,3.917,1687.0,17036.97,18264.56,292
814.0,1207.19,343.1869999971241,3.875,3.918,1673.0,2527.0,7875.0,291
815.0,1212.0,335.3333333339542,3.872,3.909,1730.375,2564.38,7964.38,290
816.0,1200.0,333.0,3.872,3.639,1972.8214285708964,2708.25,7604.25,289
817.0,1200.0,330.2857142854482,3.873,3.64,1952.311999997124,2708.31,7532.31,288
818.0,1200.0,331.3333333339542,3.873,3.64,1941.901285711676,2672.19,7532.19,287
819.0,1200.0,330.6666666660458,3.872,3.642,1931.740571426228,2672.31,7568.31,286
820.0,1188.0,330.0,3.873,3.641,1928.25,2672.25,7532.25,285
821.0,1188.0,328.0,3.871,3.643,1911.1701428592205,2636.31,7532.31,284
822.0,1188.0,328.6666666660458,3.871,3.643,1895.803571429104,2636.38,7496.38,283
823.0,1176.0,326.0,3.869,3.643,1890.5977142825725,2636.31,7532.31,282
824.0,1164.0,324.0,3.866,3.645,1859.740571426228,2600.31,7568.31,281
825.0,1164.0,324.0,3.867,3.646,1849.4548571407795,2564.31,7532.31,280
826.0,1164.0,324.6666666660458,3.867,3.646,1838.311999997124,2564.31,7532.31,279
827.0,1176.0,325.5238095223904,3.869,3.646,1844.5,2564.5,7568.5,278
828.0,1164.0,323.3333333339542,3.868,3.644,1868.375,2600.38,7568.38,277
829.0,1176.0,324.0,3.869,3.647,1844.375,2564.38,7496.38,276
830.0,1176.0,326.6666666660458,3.872,3.646,1856.313000002876,2600.31,7496.31,275
831.0,1176.0,327.047619048506,3.873,3.643,1880.313000002876,2636.31,7532.31,274
832.0,1176.0,325.3333333339542,3.873,3.643,1880.311999997124,2636.31,7532.31,273
833.0,1176.0,327.3333333339542,3.873,3.643,1875.1691428534689,2600.31,7532.31,272
834.0,1176.0,325.3333333339542,3.873,3.644,1880.311999997124,2636.31,7532.31,271
835.0,1176.0,326.6666666660458,3.872,3.643,1880.313000002876,2636.31,7568.31,270
836.0,1176.0,326.0,3.872,3.643,1880.438000002876,2636.44,7523.12,269
837.0,1176.0,325.3333333339542,3.871,3.643,1880.313000002876,2600.31,7496.31,268
838.0,1176.0,336.0,3.867,3.917,1631.0,2471.0,8106.0,267
839.0,1176.0,326.0,3.869,3.912,1634.311999997124,2456.31,7928.31,266
840.0,1176.0,326.6666666660458,3.869,3.645,1885.455857146532,2636.31,7568.31,265
841.0,1176.0,325.3333333339542,3.869,3.645,1885.517857143656,2636.38,7532.38,264
842.0,1176.0,326.0,3.868,3.646,1875.2321428563448,2600.38,7460.38,263
843.0,1181.31,326.6666666660458,3.869,3.647,1874.375,2600.38,7424.38,262
844.0,1176.0,324.3809523805976,3.867,3.645,1880.25,2600.25,7461.44,261
845.0,1164.0,323.3333333339542,3.866,3.646,1859.7415714319795,2600.31,7460.31,260
846.0,1164.0,321.3333333339542,3.866,3.647,1849.455857146532,2600.31,7460.31,259
847.0,1152.0,319.3333333339542,3.864,3.647,1839.1691428534689,2564.31,7460.31,258
848.0,1152.0,320.0,3.865,3.65,1818.598714288324,2528.31,7460.31,257
849.0,1152.0,318.0,3.861,3.65,1808.313000002876,2528.31,7460.31,256
850.0,1152.0,319.3333333339542,3.862,3.651,1787.6165714319795,2528.19,7460.19,255
851.0,1148.69,316.80000000074506,3.862,3.651,1792.8844285737723,2528.31,7424.31,254
852.0,1152.0,319.19999999925494,3.864,3.654,1777.5178571436554,2492.38,7460.38,253
853.0,1152.0,319.7142857145518,3.864,3.65,1808.25,2528.25,7496.25,252
854.0,1152.0,318.6666666660458,3.864,3.651,1803.2321428563448,2528.38,7424.38,251
855.0,1165.06,320.0,3.867,3.651,1808.313000002876,2528.31,7496.31,250
856.0,1164.0,322.0,3.868,3.649,1828.8214285708964,2564.25,7496.25,249
857.0,1164.0,322.0,3.868,3.648,1834.089285714552,2564.38,7532.38,248
858.0,1164.0,322.0,3.867,3.648,1833.964285714552,2564.25,7496.25,247
859.0,1164.0,322.0,3.867,3.648,1839.24114285782,2564.38,7568.38,246
860.0,1163.94,320.5714285708964,3.867,3.647,1844.25,2564.25,7532.25,245
861.0,1164.0,323.3333333339542,3.867,3.648,1850.313000002876,2564.31,7532.31,244
862.0,1161.62,331.2184999976307,3.864,3.794,1589.375,2429.0,8015.31,243
863.0,1164.0,324.0,3.865,3.914,1592.125,2420.12,7964.12,242
864.0,1164.0,322.6666666660458,3.864,3.648,1849.517857143656,2564.38,7604.38,241
865.0,1164.0,322.0,3.864,3.65,1839.2321428563448,2564.38,7496.38,240
866.0,1164.0,321.1428571436554,3.864,3.649,1844.25,2564.25,7496.25,239
867.0,1164.0,320.0,3.864,3.651,1839.3571428563448,2564.5,7424.5,238
868.0,1152.0,318.2857142854482,3.862,3.65,1833.839285714552,2564.25,7460.12,237
869.0,1152.0,318.40000000037253,3.862,3.653,1813.517857143656,2528.38,7424.38,236
870.0,1152.0,317.59999999962747,3.862,3.653,1808.375,2528.38,7424.38,235
871.0,1140.0,317.5238095223904,3.862,3.654,1797.8392857145518,2528.12,7496.12,234
872.0,1140.0,316.0,3.86,3.653,1787.9285714291036,2492.5,7460.5,233
873.0,1128.0,314.80000000074506,3.858,3.656,1772.375,2492.38,7424.38,232
874.0,1128.0,313.5238095223904,3.857,3.657,1751.8035714291036,2456.38,7424.38,231
875.0,1128.0,313.19999999925494,3.857,3.657,1746.6607142854482,2456.38,7496.38,230
879.0,1164.0,324.0,3.858,3.656,1813.494857141748,2528.35,7208.35,226
880.0,1164.0,323.3333333339542,3.861,3.652,1864.923428570852,2600.35,7316.35,225
881.0,1164.0,321.3333333339542,3.86,3.652,1865.051428571344,2600.48,7424.48,224
882.0,1164.0,331.19999999925494,3.859,3.922,1575.0080000013113,2415.01,7980.0,223
883.0,1164.0,323.2380952369422,3.862,3.914,1598.288999998942,2420.29,7964.29,222
884.0,1164.0,323.19999999925494,3.864,3.653,1856.2579999994489,2600.26,7604.26,221
885.0,1164.0,322.40000000037253,3.864,3.651,1854.5677142851048,2564.28,7496.28,220
886.0,1164.0,320.6666666660458,3.863,3.651,1849.4948571436107,2564.35,7536.96,219
887.0,1164.0,320.6666666660458,3.864,3.653,1839.1151428557928,2564.26,7532.26,218
888.0,1164.0,319.82966666668653,3.864,3.653,1839.1151428557928,2564.26,7532.25,217
889.0,1152.0,319.8095238097012,3.864,3.653,1839.216142853722,2564.36,7532.36,216
890.0,1152.0,317.3333333339542,3.862,3.652,1834.058285716921,2564.34,7460.34,215
891.0,1152.0,317.3333333339542,3.863,3.653,1823.8185714297,2528.39,7496.39,214
892.0,1140.0,315.8095238097012,3.86,3.653,1823.819571429864,2528.39,7532.39,213
893.0,1144.16,316.0,3.857,3.656,1787.740571429953,2492.31,7496.31,212
894.0,1128.0,313.3333333339542,3.855,3.657,1779.8298571445048,2494.69,7426.69,211
895.0,1128.0,312.0,3.854,3.66,1746.5047142859548,2456.22,7468.92,210
896.0,1128.0,312.7619047630578,3.854,3.66,1731.248142855242,2456.39,7388.39,209
897.0,1116.0,311.19999999925494,3.852,3.659,1751.7715714275837,2456.34,7460.34,208
898.0,1116.0,309.5238095223904,3.852,3.661,1726.0582857131958,2420.34,7424.34,207
899.0,1116.0,309.59999999962747,3.851,3.661,1710.5197142846882,2420.23,7424.23,206
900.0,1116.0,309.1428571436554,3.851,3.663,1705.4868571460247,2420.34,7460.34,205
901.0,1116.0,309.59999999962747,3.851,3.661,1705.4708571415397,2420.33,7435.11,204
902.0,1116.0,309.3333333339542,3.85,3.662,1710.5827142875642,2420.3,7449.31,203
903.0,1116.02,308.01600000076,3.85,3.661,1705.4078571442517,2420.27,7453.55,202
904.0,1104.0,308.91428571380675,3.85,3.663,1700.3129999991506,2384.31,7424.31,201
905.0,1104.0,308.40000000037253,3.849,3.663,1695.1071428563446,2384.25,7352.25,200
906.0,1111.56,316.81200000084937,4.255,3.931,1407.0,2226.0,8029.0,199
907.0,191081.19,170501.18800000288,4.232,3.373,55229.98499999941,66269.98,66269.98,198
908.0,12698.69,312.0,3.843,3.617,2758.9130000006407,3896.51,11564.51,197
909.0,1128.0,311.1428571436554,3.85,3.673,1720.9224285706878,2420.35,7712.35,196
910.0,1128.0,312.0,3.854,3.668,1767.114142857492,2492.26,7532.26,195
911.0,1140.0,314.0,3.856,3.668,1787.7795714270324,2492.35,7496.35,194
912.0,1140.0,315.3333333339542,3.857,3.666,1803.2081428579984,2528.35,7532.35,193
913.0,1153.12,314.6666666660458,3.858,3.663,1814.352000001818,2528.35,7496.35,192
914.0,1152.0,315.3333333339542,3.859,3.663,1823.6825714278968,2528.25,7532.25,191
915.0,1152.0,316.0,3.86,3.662,1823.8075714278968,2528.38,7532.38,190
916.0,1152.0,315.8095238097012,3.859,3.663,1823.780571429059,2528.35,7568.35,189
917.0,1152.0,314.6666666660458,3.86,3.662,1823.6865714285525,2528.26,7568.26,188
918.0,1140.0,315.4285714291036,3.86,3.661,1818.6377142835408,2528.35,7568.35,187
919.0,1140.0,314.9110857155174,3.859,3.662,1813.43185714446,2528.32,7604.29,186
920.0,1140.0,313.3333333339542,3.859,3.662,1803.208142856136,2492.35,7568.35,185
921.0,1139.97,311.6190476194024,3.858,3.663,1803.1461428552864,2492.29,7568.29,184
922.0,1140.0,312.6857142858207,3.858,3.662,1797.9332857150584,2492.22,7532.23,183
923.0,1140.0,311.48571428470314,3.858,3.662,1798.0422857142985,2492.33,7532.33,182
924.0,1140.0,312.40000000037253,3.859,3.661,1797.9642857145518,2492.25,7568.25,181
925.0,1140.0,310.9714285712689,3.859,3.664,1790.327999999747,2492.33,7496.33,180
926.0,1128.0,310.45714285597205,3.858,3.662,1787.6465714275837,2492.22,7532.22,179
927.0,1128.0,309.19999999925494,3.856,3.663,1777.5178571436554,2492.38,7532.38,178
928.0,1116.0,307.88571428507566,3.855,3.666,1762.0892857145518,2456.38,7532.38,177
929.0,1116.0,306.8571428563446,3.853,3.665,1741.4238571450114,2456.28,7496.28,176
930.0,1116.0,307.54285714402795,3.853,3.666,1731.2011428568512,2420.34,7460.34,175
931.0,1101.83,313.60466666705906,4.254,3.931,1428.0,2247.02,8085.0,174
932.0,1104.0,306.6666666660458,3.847,3.924,1424.3440000005066,2204.34,7964.34,173
933.0,1116.0,308.1904761902988,3.851,3.668,1715.740571429953,2420.31,7568.31,172
934.0,1116.0,308.0,3.852,3.665,1741.4868571422994,2456.34,7532.34,171
935.0,1116.0,307.0285714287311,3.851,3.665,1741.4548571445048,2456.31,7460.31,170
936.0,1117.69,307.0285714287311,3.851,3.667,1726.0582857150584,2420.34,7424.34,169
937.0,1116.0,307.0285714287311,3.852,3.668,1726.0272857137024,2420.31,7460.31,168
938.0,1116.0,305.59999999962747,3.851,3.666,1726.0582857131958,2420.34,7424.34,167
939.0,1116.0,306.40000000037253,3.851,3.666,1726.0582857150584,2420.34,7424.34,166
940.0,1116.0,306.51428571529686,3.851,3.665,1731.1071428563446,2420.25,7424.25,165
941.0,1116.0,306.0,3.85,3.667,1726.0582857131958,2420.34,7460.34,164
942.0,1103.97,304.80000000074506,3.85,3.666,1726.0582857150584,2420.34,7424.34,163
943.0,1104.0,304.80000000074506,3.851,3.666,1720.915428571403,2420.34,7496.34,162
944.0,1104.0,303.3333333339542,3.85,3.667,1715.7415714282542,2420.31,7388.31,161
945.0,1104.0,304.0,3.851,3.668,1710.6607142854482,2384.38,7424.38,160
946.0,1104.0,303.08571428619325,3.852,3.669,1700.375,2384.38,7444.28,159
947.0,1104.0,303.08571428619325,3.852,3.669,1700.1879999991506,2384.19,7352.19,158
948.0,1104.0,304.80000000074506,3.852,3.668,1700.3440000005066,2384.34,7424.34,157
949.0,1104.0,304.34390909038484,3.852,3.668,1700.375,2384.38,7460.38,156
950.0,1104.0,303.59999999962747,3.852,3.667,1700.2809999994934,2384.28,7424.28,155
951.0,1104.0,303.08571428619325,3.852,3.668,1695.2001428566873,2384.34,7424.34,154
952.0,1104.0,302.5714285708964,3.851,3.667,1690.0272857137024,2384.31,7424.31,153
953.0,1104.0,302.0,3.851,3.668,1686.8120000008494,2384.31,7424.31,152
954.0,1092.0,301.54285714402795,3.849,3.669,1679.740571429953,2384.31,7424.31,151
955.0,1082.41,307.18700000084937,3.837,3.931,1379.0,2184.0,8141.0,150
956.0,1092.0,303.2727272734046,3.843,3.926,1364.3440000005066,2168.34,7928.34,149
957.0,1092.03,300.7167142871767,3.845,3.672,1659.2321428563446,2348.38,7496.38,148
958.0,1092.0,300.80000000074506,3.847,3.672,1654.0272857137024,2348.31,7460.31,147
959.0,1092.0,302.0952380951494,3.848,3.67,1668.875,2348.38,7424.38,146
960.0,1092.0,300.0,3.847,3.671,1668.8120000008494,2348.31,7460.31,145
961.0,1092.0,300.51428571529686,3.847,3.67,1659.1701428554952,2348.31,7460.31,144
962.0,1092.0,300.51428571529686,3.848,3.671,1664.375,2348.38,7424.38,143
963.0,1092.0,302.40000000037253,3.849,3.67,1669.4548571445048,2348.31,7460.31,142
964.0,1092.0,299.59999999962747,3.848,3.669,1684.9464285708964,2384.38,7460.38,141
965.0,1092.0,300.51428571529686,3.848,3.67,1669.5178571436554,2348.38,7460.38,140
966.0,1092.0,302.0952380951494,3.847,3.67,1669.5178571436554,2348.38,7532.38,139
967.0,1092.0,299.59999999962747,3.848,3.669,1677.875,2348.38,7532.38,138
968.0,1092.0,300.80000000074506,3.848,3.669,1677.8129999991506,2348.31,7460.31,137
969.0,1092.0,300.51428571529686,3.848,3.669,1674.6607142854482,2348.38,7532.38,136
970.0,1092.0,300.0,3.848,3.669,1669.4548571445048,2348.31,7532.31,135
971.0,1092.0,300.51428571529686,3.848,3.67,1664.25,2348.25,7496.25,134
972.0,1092.0,298.80000000074506,3.848,3.67,1664.3120000008494,2348.31,7496.31,133
973.0,1092.0,298.8629999998957,3.848,3.671,1659.8129999991506,2348.31,7460.31,132
974.0,1092.0,298.80000000074506,3.848,3.67,1659.044142857194,2348.19,7460.19,131
975.0,1092.0,297.19480519369245,3.848,3.671,1654.0892857145518,2348.38,7496.38,130
976.0,1080.0,298.0,3.848,3.671,1648.9464285708964,2348.38,7460.38,129
977.0,1080.0,296.18181818164885,3.847,3.672,1643.740571429953,2312.31,7460.31,128
978.0,1068.0,294.0,3.844,3.673,1628.375,2312.38,7424.38,127
979.0,1058.44,298.8125,3.833,3.935,1309.0,2107.0,8078.0,126
980.0,1068.0,296.40000000037253,3.841,3.928,1304.3120000008494,2096.31,7964.31,125
981.0,1068.0,294.6857142858207,3.842,3.675,1610.3120000008494,2276.31,7527.69,124
982.0,1068.0,294.7272727265954,3.842,3.676,1607.7415714282542,2276.31,7449.5,123
983.0,1068.0,294.6857142858207,3.843,3.676,1602.5987142845988,2276.31,7424.31,122
984.0,1068.0,294.6857142858207,3.843,3.676,1605.8120000008494,2276.31,7446.81,121
985.0,1068.0,293.9220779221505,3.843,3.675,1607.8035714291036,2276.38,7424.38,120
986.0,1068.0,295.19999999925494,3.843,3.675,1607.740571429953,2276.31,7424.31,119
987.0,1068.0,294.0,3.844,3.675,1607.8035714291036,2276.38,7460.38,118
988.0,1068.0,294.0,3.844,3.676,1607.8035714291036,2276.38,7460.38,117
989.0,1068.0,294.0,3.843,3.676,1605.875,2276.38,7460.38,116
990.0,1075.81,294.5454545449465,3.844,3.675,1607.6785714291036,2276.25,7424.25,115
991.0,1068.0,294.5454545449465,3.844,3.675,1607.8035714291036,2276.38,7424.38,114
992.0,1068.0,292.83116883039474,3.844,3.675,1607.8035714291036,2276.38,7460.38,113
993.0,1068.0,292.9714285712689,3.843,3.675,1602.5977142862976,2276.31,7424.31,112
994.0,1056.0,290.96103896200657,3.842,3.676,1597.4548571445048,2276.31,7352.31,111
995.0,1056.0,290.18181818164885,3.84,3.677,1587.2321428563446,2240.38,7388.38,110
996.0,1056.0,289.09090909175575,3.84,3.679,1566.5977142862976,2240.31,7352.31,109
997.0,1056.0,290.18181818164885,3.84,3.678,1571.8035714291036,2240.38,7388.38,108
998.0,1056.0,290.18181818164885,3.839,3.678,1569.8129999991506,2240.31,7352.31,107
999.0,1056.0,289.09090909175575,3.84,3.68,1571.740571429953,2240.31,7316.31,106
1000.0,1056.0,290.6493506487459,3.838,3.678,1571.7415714282542,2240.31,7388.31,105
1001.0,1056.0,291.2727272734046,3.839,3.68,1561.455857142806,2240.31,7424.31,104
1002.0,1044.0,289.40259740129113,3.836,3.679,1571.8035714291036,2240.38,7496.38,103
1003.0,1039.19,291.2296666651964,3.828,3.938,1232.0,2023.0,8211.0,102
1004.0,190535.65,167075.6839999985,4.223,3.363,54149.9840000011,65489.98,65489.98,101
1005.0,1020.0,285.2857142854482,3.818,3.621,2537.320000000298,3680.32,12248.32,100
1006.0,1020.0,283.2527472525835,3.823,3.693,1494.6057142857462,2168.32,7712.32,99
1007.0,1032.0,284.70329670235515,3.825,3.693,1515.2421428579837,2168.39,7532.39,98
1008.0,1032.0,286.90909090824425,3.827,3.691,1525.4628571420908,2168.32,7460.32,97
1009.0,1045.92,286.4285714291036,3.829,3.689,1538.2229999992996,2204.22,7424.22,96
1010.0,1044.0,286.8571428563446,3.831,3.688,1551.2091428563,2204.35,7460.35,95
1011.0,1044.0,287.5714285708964,3.832,3.688,1556.351000001654,2204.35,7496.35,94
1012.0,1044.0,287.37662337720394,3.832,3.688,1556.3560000024736,2204.36,7496.36,93
1013.0,1044.0,287.37662337720394,3.832,3.705,1551.8210000023246,2204.32,7460.32,92
1014.0,1044.0,286.5714285708964,3.832,3.686,1556.3830000013113,2204.38,7496.38,91
1015.0,1044.0,287.5714285708964,3.831,3.686,1551.333142856136,2204.48,7460.48,90
1016.0,1044.0,287.5714285708964,3.831,3.686,1551.1771428566426,2204.32,7388.32,89
1017.0,1044.0,287.5714285708964,3.831,3.686,1542.8519999999553,2204.35,7424.35,88
1018.0,1032.0,285.8571428563446,3.831,3.687,1538.3519999999553,2204.35,7388.35,87
1019.0,1032.0,285.8571428563446,3.831,3.687,1533.820000000298,2168.32,7424.33,86
1020.0,1032.0,285.8571428563446,3.831,3.687,1525.455857142806,2168.31,7388.31,85
1021.0,1032.0,285.03896103799343,3.831,3.687,1529.3440000005066,2168.34,7388.34,84
1022.0,1032.0,285.0,3.831,3.686,1530.6767142862082,2168.39,7388.39,83
1023.0,1032.0,284.1428571436554,3.831,3.686,1529.343999998644,2168.34,7388.34,82
1024.0,1032.0,283.0,3.831,3.687,1525.455857142806,2168.31,7388.31,81
1025.0,1032.0,283.4285714291036,3.831,3.688,1515.890000000596,2168.39,7352.39,80
1026.0,1032.0,283.0,3.83,3.688,1515.2011428568512,2168.34,7352.34,79
1027.0,1032.0,282.0779220778495,3.83,3.688,1515.2171428557483,2168.36,7388.36,78
1028.0,1020.0,282.0,3.83,3.687,1510.0272857137024,2168.31,7388.31,77
1029.0,1017.59,282.40100000053644,3.819,3.945,1168.98399999924,1946.02,8112.98,76
1030.0,1020.0,282.8571428563446,3.823,3.937,1184.359999999404,1952.36,7928.36,75
1031.0,1020.0,281.6363636367023,3.826,3.69,1484.25,2132.25,7496.25,74
1032.0,1032.0,282.7142857145518,3.829,3.689,1497.8440000023693,2132.34,7424.34,73
1033.0,1020.0,282.0,3.828,3.688,1502.3120000008494,2168.31,7460.31,72
1034.0,1020.0,280.5,3.829,3.689,1493.3440000023693,2132.34,7388.34,71
1035.0,1019.97,279.0232499986887,3.83,3.689,1488.8440000023693,2132.34,7424.34,70
1036.0,1020.0,279.0,3.829,3.689,1493.3440000005066,2132.34,7424.34,69
1037.0,1020.0,280.2857142854482,3.828,3.69,1488.8440000005066,2132.34,7352.34,68
1038.0,1020.0,277.8571428563446,3.828,3.691,1484.375,2132.38,7388.38,67
1039.0,1020.0,278.8571428563446,3.828,3.689,1479.075142854825,2132.22,7388.22,66
1040.0,1008.0,278.1428571436554,3.827,3.69,1475.343999998644,2132.34,7352.34,65
1041.0,1020.0,278.96103896200657,3.826,3.69,1470.84299999848,2132.34,7352.34,64
1042.0,1008.0,279.1428571436554,3.826,3.69,1474.0582857150584,2132.34,7352.34,63
1043.0,1008.0,277.7142857145518,3.825,3.689,1468.9144285693765,2096.34,7352.34,62
1044.0,1008.0,277.5,3.825,3.691,1457.375,2096.38,7352.38,61
1045.0,1008.0,277.7187142856419,3.825,3.691,1453.5178571436554,2096.38,7352.38,60
1046.0,1008.0,277.5,3.824,3.69,1457.3120000008494,2096.31,7352.31,59
1047.0,1008.0,276.9230769239366,3.825,3.691,1458.6297142840922,2096.34,7316.34,58
1048.0,1008.0,276.1318681314588,3.824,3.692,1457.3440000023693,2096.34,7280.34,57
1049.0,1008.0,274.5714285708964,3.824,3.692,1453.4868571460247,2096.34,7316.34,56
1050.0,1008.0,274.2692307699472,3.823,3.692,1448.375,2096.38,7352.38,55
1051.0,1008.0,275.3406593408436,3.823,3.692,1448.34299999848,2096.34,7352.34,54
1052.0,996.0,272.0439560450613,3.822,3.691,1443.843999998644,2096.34,7316.34,53
1053.0,984.0,270.2857142854482,3.819,3.693,1425.811999997124,2060.31,7316.31,52
1054.0,991.19,271.98899999819696,3.813,3.949,1071.0,1834.0,8071.0,51
1055.0,996.0,274.6813186816871,3.82,3.941,1106.343999998644,1844.34,7964.34,50
1056.0,996.0,273.7582417596132,3.821,3.694,1425.875,2060.38,7460.38,49
1057.0,996.0,272.8351648356765,3.822,3.694,1425.875,2060.38,7352.38,48
1058.0,996.0,272.8351648356765,3.822,3.694,1421.375,2060.38,7316.38,47
1059.0,996.0,272.8351648356765,3.822,3.694,1421.375,2060.38,7316.38,46
1060.0,996.0,272.1428571436554,3.823,3.696,1412.375,2060.38,7316.38,45
1061.0,996.0,272.7692307699472,3.824,3.694,1416.875,2060.38,7316.38,44
1062.0,996.0,272.70329670235515,3.824,3.694,1416.811999997124,2060.31,7316.31,43
1063.0,996.0,272.70329670235515,3.824,3.694,1421.313000002876,2060.31,7280.31,42
1064.0,996.0,272.70329670235515,3.823,3.694,1421.375,2060.38,7316.38,41
1065.0,996.0,270.1978021990508,3.823,3.693,1417.4558571465311,2060.31,7280.31,40
1066.0,984.0,271.12087912112474,3.823,3.694,1412.311999997124,2060.31,7352.31,39
1067.0,984.0,270.32967033050954,3.822,3.695,1403.375,2024.38,7244.38,38
1068.0,984.0,270.6428571436554,3.821,3.695,1407.2321428563446,2024.38,7244.38,37
1069.0,984.0,268.9615384619683,3.821,3.695,1403.375,2024.38,7280.38,36
1070.0,984.0,268.38461538404226,3.819,3.695,1398.875,2024.38,7280.38,35
1071.0,984.0,268.87912087887526,3.819,3.697,1394.375,2024.38,7244.38,34
1072.0,984.0,268.7472527474165,3.82,3.695,1398.811999997124,2024.31,7280.31,33
1073.0,984.0,271.0384615380317,3.821,3.694,1403.313000002876,2024.31,7316.31,32
1074.0,984.0,269.40659340657294,3.822,3.695,1407.1691428534689,2024.31,7316.31,31
1075.0,984.0,270.32967033050954,3.823,3.695,1407.1691428534689,2024.31,7316.31,30
1076.0,984.0,266.88461538404226,3.82,3.695,1398.811999997124,2024.38,7316.31,29
1077.0,972.0,266.0769230760634,3.818,3.696,1376.375,1988.38,7244.38,28
1078.0,960.0,263.1428571417928,3.816,3.698,1353.813000002876,1988.31,7208.31,27
1079.0,969.62,264.3958333339542,3.808,3.953,1008.0,1757.0,8064.0,26
1080.0,972.0,268.2197802197188,3.815,3.944,1042.0892857145518,1772.38,7964.38,25
1081.0,972.0,265.58241758309305,3.817,3.698,1371.875,1988.38,7424.38,24
1082.0,972.0,265.7142857145518,3.817,3.698,1367.375,1988.38,7316.38,23
1083.0,972.0,265.5291098877788,3.818,3.699,1358.375,1988.38,7280.38,22
1084.0,972.0,265.4505494516343,3.819,3.699,1367.25,1988.25,7260.44,21
1085.0,972.0,265.7142857145518,3.819,3.698,1371.2321428563446,1988.38,7280.38,20
1086.0,972.0,265.15384615398943,3.818,3.698,1371.1701428592205,1988.31,7244.31,19
1087.0,972.0,265.15384615398943,3.818,3.698,1362.813000002876,1988.31,7208.31,18
1088.0,972.0,265.15384615398943,3.818,3.698,1366.0892857145518,1988.38,7244.38,17
1089.0,972.0,265.15384615398943,3.817,3.698,1366.0892857145518,1988.38,7280.38,16
1090.0,972.0,264.0,3.818,3.698,1371.813000002876,1988.31,7208.31,15
1091.0,972.0,264.7912087906152,3.817,3.698,1367.313000002876,1988.31,7244.31,14
1092.0,972.0,265.7142857145518,3.817,3.698,1367.313000002876,1988.31,7280.31,13
1093.0,972.0,264.0,3.817,3.698,1367.438000002876,1988.44,7244.44,12
1094.0,972.0,265.7142857145518,3.817,3.698,1362.811999997124,1988.31,7280.31,11
1095.0,972.0,264.0,3.817,3.698,1362.688000002876,1988.19,7244.19,10
1096.0,960.0,263.1428571417928,3.816,3.699,1353.811999997124,1988.31,7280.31,9
1097.0,960.0,261.90000000037253,3.815,3.699,1349.188000002876,1952.19,7280.19,8
1098.0,960.0,261.90000000037253,3.815,3.699,1344.813000002876,1952.31,7208.31,7
1099.0,960.0,260.40000000037253,3.815,3.7,1340.375,1952.38,7208.38,6
1100.0,948.0,258.51428571529686,3.814,3.7,1335.875,1952.38,7172.38,5
1101.0,948.0,258.0,3.812,3.702,1326.813000002876,1952.31,7172.31,4
1102.0,948.0,255.65714285708964,3.81,3.702,1317.875,1916.38,7136.38,3
1103.0,936.0,255.4285714291036,3.81,3.704,1299.1701428592205,1916.31,7172.31,2
1104.0,948.0,255.0160000026226,3.803,3.957,945.0,1687.0,7987.0,1
1105.0,948083.85,7589.984000001103,4.236,3.25,52649.98799999803,875940.93,875940.93,0
1.0,2565.31,1186.4965,3.664,3.221,5439.007,6740.99,10999.07,1107
2.0,7333.44,1196.992000000002,4.24,3.227,5480.991999999995,6740.99,10683.97,1106
3.0,7302.5,1133.984000000004,4.242,3.232,5460.0,6720.0,10579.1,1105
4.0,7300.03,1099.0079999999944,4.244,3.234,5467.004000000001,6720.0,10483.52,1104
6.0,64835.52,1116.4959999999992,4.288,3.239,5467.008000000002,107695.78,107695.78,1102
7.0,3324.32,992.7116896551744,3.698,3.482,5123.092615384667,6057.06,6057.06,1101
8.0,6029.98,1009.4951833333472,4.046,3.473,5136.414642857155,6058.08,6058.08,1100
9.0,6080.93,1009.4954666666744,4.048,3.475,5123.060153846134,6041.41,6041.41,1099
10.0,6060.22,1026.5530000000144,4.046,3.477,5109.219230769231,6028.8,6028.8,1098
11.0,423785.66,3869.984999999986,4.269,3.127,220236.243,2726.19,430651.12,1097
12.0,2267.65,897.6000000000931,4.036,3.903,1954.4000000000235,2934.4,6210.91,1096
13.0,2265.6,897.6010000000242,4.039,3.375,5237.344000000041,6217.34,9479.33,1095
14.0,2264.1,897.6009999999078,4.04,3.373,5237.344000000157,6210.34,9471.74,1094
15.0,2262.79,895.1990000000224,4.04,3.373,5230.366999999969,6203.36,9467.14,1093
16.0,2260.86,895.1990000000224,4.041,3.372,5230.33600000001,6203.33,9473.6,1092
17.0,2258.66,892.795999999973,4.041,3.372,5225.569999999949,6198.56,9449.54,1091
18.0,2256.41,890.3979999999283,4.042,3.371,5216.360000000102,6196.36,9459.75,1090
19.0,2253.63,885.6010000000242,4.042,3.371,5209.375,6182.37,9446.27,1089
20.0,2250.53,880.8050000000512,4.043,3.373,5195.32799999998,6175.33,9419.33,1088
21.0,2247.46,876.0,4.043,3.373,5188.320999999996,6168.32,9413.09,1087
22.0,2245.57,873.6009999999078,4.043,3.373,5181.344000000041,6154.34,9421.53,1086
23.0,2243.33,871.2030000000959,4.043,3.374,5174.367000000086,6147.36,9398.75,1085
24.0,2241.25,868.7970000000205,4.043,3.374,5167.32799999998,6140.31,9369.75,1084
25.0,2239.14,866.390000000014,4.044,3.375,5160.343999999925,6140.34,9383.52,1083
26.0,2236.52,864.0,4.044,3.375,5153.375,6126.38,9348.94,1082
27.0,2234.41,859.2029999999795,4.044,3.376,5146.405999999959,6119.39,9358.66,1081
28.0,2232.83,859.204000000027,4.044,3.377,5139.359999999986,6112.34,9359.11,1080
29.0,2230.5,854.390000000014,4.044,3.377,5132.2970000000205,6105.31,9335.97,1079
30.0,2228.42,854.4070000000065,4.044,3.378,5125.344000000041,6098.33,9322.45,1078
31.0,2226.8,852.0,4.044,3.379,5118.344000000041,6098.34,9311.84,1077
32.0,2224.7,849.609999999986,4.044,3.379,5111.2339999999385,6091.23,9301.44,1076
33.0,2222.41,844.7970000000205,4.043,3.379,5104.375,6084.38,9296.73,1075
34.0,2220.72,844.780999999959,4.043,3.38,5104.359000000055,6077.38,9280.16,1074
35.0,2220.75,842.375,4.026,3.595,5071.844000000041,6048.0,9351.94,1073
36.0,2227.84,842.405999999959,4.042,3.673,5076.25,6063.28,9353.69,1072
37.0,2226.03,842.405999999959,4.043,3.382,5111.375,6091.38,9321.84,1071
38.0,2222.25,840.0,4.043,3.381,5104.218999999925,6084.22,9315.84,1070
39.0,2219.31,840.0,4.043,3.382,5097.344000000041,6077.34,9289.28,1069
40.0,2216.56,832.7820000001229,4.043,3.383,5090.344000000041,6070.34,9317.62,1068
41.0,2213.81,835.2179999998771,4.042,3.385,5076.25,6056.25,9238.78,1067
42.0,2212.31,830.4070000001229,4.042,3.386,5076.342999999877,6049.38,9282.81,1066
43.0,2209.31,830.405999999959,4.042,3.385,5069.375,6049.38,9239.81,1065
44.0,2208.06,828.0,4.042,3.385,5062.344000000041,6042.34,9261.41,1064
45.0,2205.69,825.594000000041,4.042,3.386,5055.342999999877,6035.34,9251.62,1063
46.0,2203.34,823.188000000082,4.041,3.387,5048.342999999877,6028.34,9260.5,1062
47.0,2200.28,820.780999999959,4.041,3.388,5041.375,6021.38,9192.66,1061
48.0,2198.72,818.405999999959,4.041,3.389,5034.342999999877,6014.34,9225.72,1060
49.0,2197.56,818.405999999959,4.041,3.389,5027.280999999959,6007.28,9202.91,1059
50.0,2195.72,816.0,4.041,3.39,5027.280999999959,6000.25,9179.84,1058
51.0,2193.91,816.0,4.041,3.39,5020.344000000041,6000.34,9169.44,1057
52.0,2192.19,813.594000000041,4.041,3.39,5013.407000000123,5993.41,9179.09,1056
53.0,2190.38,813.5929999998771,4.041,3.391,5009.844000000041,5986.34,9170.44,1055
54.0,2188.62,811.188000000082,4.041,3.391,5006.375,5979.38,9189.31,1054
55.0,2187.31,806.375,4.04,3.392,4999.375,5972.38,9167.88,1053
56.0,2185.56,808.811999999918,4.041,3.393,4992.375,5972.38,9177.56,1052
57.0,2184.19,806.375,4.041,3.393,4985.375,5965.38,9137.88,1051
58.0,2181.94,804.0,4.04,3.393,4985.375,5958.38,9141.88,1050
59.0,2180.62,799.186999999918,4.023,3.623,4949.375,5922.0,9193.81,1049
60.0,205671.93,2887.503999999957,4.271,3.179,73800.00399999996,85598.4,85598.4,1048
61.0,2180.99,795.1999999999534,4.002,3.399,5235.42399999965,6200.22,9614.43,1047
62.0,2182.56,804.0,4.004,3.397,4990.751999999862,5948.35,9253.12,1046
63.0,2180.1,807.0,4.005,3.396,4994.320000000065,5948.32,9238.27,1045
64.0,2177.57,807.0,4.005,3.395,4988.352000000188,5948.35,9233.15,1044
65.0,2174.72,805.0,4.005,3.396,4982.320000000065,5948.32,9212.38,1043
66.0,2172.32,801.0,4.005,3.396,4970.350999999791,5948.35,9188.0,1042
67.0,2169.02,801.6000000000931,4.005,3.397,4964.382999999914,5912.38,9192.67,1041
68.0,2166.62,795.6000000000931,4.005,3.399,4958.320999999996,5912.32,9178.69,1040
69.0,2163.88,798.0,4.005,3.4,4947.583000000101,5912.38,9161.63,1039
70.0,2161.95,795.6000000000931,4.005,3.401,4940.352000000188,5912.35,9162.84,1038
71.0,2159.55,793.6000000000931,4.005,3.401,4934.351000000257,5876.35,9140.23,1037
72.0,2158.01,789.6000000000931,4.005,3.402,4926.085000000196,5876.49,9155.33,1036
73.0,2155.64,789.6000000000931,4.006,3.402,4922.360000000102,5876.36,9156.09,1035
74.0,2153.44,788.0,4.005,3.402,4916.344000000274,5876.34,9156.16,1034
75.0,2151.22,786.0,4.006,3.403,4910.328000000212,5876.33,9139.94,1033
76.0,2149.11,784.0,4.006,3.405,4904.344000000041,5876.34,9144.31,1032
77.0,2147.39,782.3999999999069,4.006,3.405,4892.21800000011,5840.22,9118.05,1031
78.0,2145.99,780.0,4.006,3.405,4886.3910000000615,5840.39,9156.03,1030
79.0,2143.61,782.3999999999069,4.006,3.406,4880.358999999706,5840.36,9113.38,1029
80.0,2141.62,777.0,4.006,3.407,4874.311999999685,5840.31,9114.45,1028
81.0,2139.42,778.8000000000466,4.005,3.407,4868.311999999685,5840.31,9123.33,1027
82.0,2137.53,774.0,4.006,3.408,4861.175000000047,5804.38,9117.56,1026
83.0,2135.33,775.187600000063,4.006,3.408,4853.912000000244,5804.31,9110.2,1025
84.0,2142.34,768.0,4.018,3.654,4816.344000000041,5789.0,9132.44,1024
85.0,2140.62,770.3999999999069,4.003,3.738,4817.943000000203,5768.34,9167.97,1023
86.0,2139.44,773.0,4.005,3.41,4861.143999999855,5804.34,9115.56,1022
87.0,2135.94,771.6000000000931,4.004,3.41,4856.34300000011,5804.34,9097.47,1021
88.0,2133.06,768.0,4.005,3.411,4846.774999999907,5804.38,9097.84,1020
89.0,2130.72,768.0,4.005,3.412,4838.375,5804.38,9065.28,1019
90.0,2128.78,768.0,4.005,3.412,4832.375,5804.38,9051.75,1018
91.0,2126.53,764.0,4.005,3.412,4826.219000000041,5768.22,9063.59,1017
92.0,2124.31,764.3999999999069,4.004,3.414,4817.944000000134,5768.34,9051.59,1016
93.0,2122.19,763.0,4.004,3.414,4810.743000000017,5768.34,9026.94,1015
94.0,2119.88,760.8000000000466,4.004,3.414,4803.543999999762,5768.34,9023.25,1014
95.0,2117.31,758.0,4.003,3.415,4796.34300000011,5768.34,8997.78,1013
96.0,2115.94,757.1999999999534,4.003,3.416,4790.311999999918,5768.31,9032.16,1012
97.0,2114.41,757.1999999999534,4.003,3.416,4784.375,5732.38,9037.66,1011
98.0,2112.72,759.0,4.003,3.417,4778.344000000041,5732.34,9015.44,1010
99.0,2110.84,753.0,4.003,3.417,4774.774999999907,5732.38,9006.72,1009
100.0,2108.5,756.0,4.003,3.418,4767.543000000063,5732.34,8984.06,1008
101.0,2107.25,752.0,4.003,3.418,4760.344000000041,5732.34,9027.31,1007
102.0,2104.88,750.0,4.002,3.419,4754.34300000011,5732.34,8991.66,1006
103.0,2103.0,750.3999999999069,4.002,3.419,4748.375,5696.38,8978.28,1005
104.0,2101.38,746.3999999999069,4.002,3.421,4742.313000000082,5696.31,8979.81,1004
105.0,2100.38,746.3999999999069,4.003,3.42,4736.375,5696.38,8990.5,1003
106.0,2098.56,747.0,4.002,3.421,4731.512000000104,5696.31,8976.94,1002
107.0,2105.44,743.2000000001863,4.001,3.421,4687.211999999825,5680.81,9053.31,1001
108.0,2105.5,736.811999999918,4.013,3.67,4718.375,5691.0,9084.62,1000
110.0,2111.84,739.0,3.994,3.422,5069.984000000171,6056.38,9506.34,998
111.0,2115.33,747.2000000001863,3.996,3.424,4767.520000000019,5732.32,9100.29,997
112.0,2112.77,746.0,3.997,3.421,4778.319999999832,5732.32,9096.0,996
113.0,2111.01,748.7999999998137,3.998,3.422,4767.516000000294,5732.32,9081.38,995
114.0,2108.29,744.7859999998473,3.998,3.422,4760.320000000298,5732.32,9045.41,994
115.0,2105.38,744.7999999998137,3.998,3.423,4754.382000000216,5696.38,9047.94,993
116.0,2101.79,742.0,3.998,3.424,4745.82600000035,5696.23,9038.09,992
117.0,2098.02,739.2000000001863,3.998,3.425,4736.320999999996,5696.32,9018.85,991
118.0,2095.48,739.2000000001863,3.998,3.426,4724.350999999791,5660.35,9007.55,990
119.0,2092.99,735.2000000001863,3.998,3.426,4717.151999999769,5660.35,9049.63,989
120.0,2090.17,737.0,3.998,3.427,4706.351999999955,5660.35,9006.34,988
121.0,2087.81,735.0,3.998,3.429,4700.351999999955,5660.35,8996.52,987
122.0,2085.73,733.6000000000931,3.998,3.429,4688.23499999987,5660.23,8993.45,986
123.0,2082.91,729.6000000000931,3.998,3.428,4688.390999999829,5624.39,8970.98,985
124.0,2080.47,729.6000000000931,3.997,3.43,4676.25,5624.25,8976.83,984
125.0,2077.8,728.0,3.998,3.431,4666.774999999907,5624.38,8969.92,983
126.0,2075.14,724.0,3.998,3.431,4659.558999999892,5624.36,8992.97,982
127.0,2072.48,722.3999999999069,3.998,3.433,4652.468999999575,5588.47,8969.17,981
128.0,2071.08,722.3999999999069,3.997,3.433,4645.158999999985,5588.36,8959.69,980
129.0,2064.0,722.3999999999069,3.998,3.433,4637.9590000002645,5588.36,9001.5,979
130.0,2067.0,718.3999999999069,3.998,3.433,4630.759000000078,5588.36,8954.62,978
131.0,2064.89,718.7999999998137,3.997,3.434,4628.311999999918,5588.31,8929.56,977
132.0,2062.38,716.7999999998137,3.998,3.434,4616.344000000041,5552.34,8912.73,976
133.0,2064.84,705.5939999995753,4.009,3.683,4564.375,5537.0,8970.84,975
134.0,2064.81,708.0,3.995,3.765,4556.343000000343,5516.34,9002.66,974
135.0,2065.88,712.7999999998137,3.997,3.438,4610.343999999575,5552.34,8964.0,973
136.0,2062.31,715.2000000001863,3.997,3.435,4616.343999999575,5552.34,8934.06,972
137.0,2060.28,711.2000000001863,3.997,3.436,4609.143999999389,5552.34,8948.22,971
138.0,2057.62,709.0,3.997,3.438,4598.375,5552.38,8967.38,970
139.0,2055.0,705.6000000000931,3.997,3.437,4592.438000000082,5552.44,8941.34,969
140.0,2052.66,708.0,3.997,3.439,4580.375,5516.38,8929.16,968
141.0,2050.84,708.0,3.997,3.439,4574.344000000507,5516.34,8910.97,967
142.0,2048.66,704.0,3.997,3.439,4568.311999999918,5516.31,8891.5,966
143.0,2046.19,704.3999999999069,3.997,3.439,4562.343000000343,5516.34,8877.88,965
144.0,2043.78,700.7999999998137,3.996,3.441,4551.513000000268,5516.31,8890.97,964
145.0,2041.78,700.7999999998137,3.996,3.441,4544.25,5480.25,8883.97,963
146.0,2039.84,699.2000000001863,3.996,3.441,4537.081000000238,5480.28,8872.25,962
147.0,2038.22,697.2000000001863,3.996,3.442,4530.00699999975,5480.41,8879.5,961
148.0,2036.56,697.2000000001863,3.996,3.443,4522.712999999989,5480.31,8871.59,960
149.0,2035.53,695.2000000001863,3.996,3.442,4520.344000000507,5480.34,8864.34,959
150.0,2033.66,697.6000000000931,3.996,3.443,4515.543999999762,5480.34,8882.66,958
151.0,2031.5,693.6000000000931,3.995,3.443,4508.313000000082,5444.31,8862.03,957
152.0,2029.56,696.0,3.995,3.444,4502.218999999575,5444.22,8817.72,956
153.0,2029.0,692.0,3.995,3.444,4496.25,5444.25,8855.66,955
154.0,2026.56,692.0,3.995,3.444,4493.975000000093,5444.38,8818.94,954
155.0,2025.19,692.3999999999069,3.994,3.445,4486.587999999989,5444.19,8822.94,953
156.0,2023.88,690.3999999999069,3.994,3.446,4484.313000000082,5444.31,8843.25,952
157.0,2025.06,679.186999999918,4.006,3.692,4438.375,5404.0,8930.12,951
158.0,2044.54,694.7999999998137,3.988,3.782,4378.816000000108,5372.42,8948.96,950
159.0,2044.54,697.6000000000931,3.99,3.444,4544.320999999531,5480.32,8929.92,949
160.0,2042.18,697.6000000000931,3.99,3.443,4544.385000000242,5480.39,8940.83,948
161.0,2038.79,696.0,3.99,3.444,4537.119999999646,5480.32,8918.85,947
162.0,2036.16,693.6000000000931,3.991,3.443,4526.352000000421,5480.35,8930.91,946
163.0,2033.47,693.6000000000931,3.991,3.445,4520.351000000257,5480.35,8919.14,945
164.0,2030.23,692.0,3.99,3.445,4508.319999999832,5444.32,8864.32,944
165.0,2026.72,690.0,3.99,3.445,4501.151999999769,5444.35,8852.1,943
166.0,2024.09,690.3999999999069,3.99,3.447,4490.351000000257,5444.35,8851.27,942
167.0,2021.06,686.3999999999069,3.99,3.447,4484.350999999326,5444.35,8869.82,941
168.0,2018.31,687.0,3.99,3.447,4472.351000000257,5408.35,8862.24,940
169.0,2016.13,684.7999999998137,3.99,3.449,4465.151000000071,5408.35,8846.59,939
170.0,2014.53,684.7999999998137,3.99,3.448,4457.958999999799,5408.36,8855.47,938
171.0,2012.98,682.7999999998137,3.989,3.449,4454.360000000335,5408.36,8864.61,937
172.0,2010.62,680.7999999998137,3.99,3.45,4448.343999999575,5408.34,8847.45,936
173.0,2008.83,680.7999999998137,3.99,3.45,4442.344000000507,5372.34,8840.16,935
174.0,2006.27,679.2000000001863,3.99,3.45,4430.358999999706,5372.36,8819.36,934
175.0,2004.36,675.2000000001863,3.99,3.451,4421.943999999668,5372.34,8813.95,933
176.0,2001.8,675.6000000000931,3.99,3.452,4414.727999999654,5372.33,8810.5,932
177.0,2000.28,673.6000000000931,3.99,3.452,4407.543999999762,5336.34,8809.05,931
178.0,1998.66,673.6000000000931,3.99,3.454,4400.312999999616,5336.31,8786.84,930
179.0,1997.12,669.6000000000931,3.99,3.453,4400.342999999877,5336.34,8769.72,929
180.0,1995.84,672.0,3.99,3.454,4393.128999999724,5336.33,8797.34,928
181.0,1997.53,664.811999999918,4.001,3.69,4340.25,5306.0,8870.44,927
182.0,1996.75,663.2000000001863,3.987,3.778,4328.343000000343,5300.34,8829.41,926
183.0,1999.44,668.0,3.99,3.458,4388.375,5336.38,8805.09,925
184.0,1997.38,668.0,3.989,3.455,4394.218999999575,5336.22,8814.41,924
185.0,1994.44,668.0,3.99,3.455,4388.280999999493,5336.28,8797.38,923
186.0,1992.97,666.0,3.99,3.455,4378.7440000004135,5336.34,8816.53,922
187.0,1990.22,662.3999999999069,3.99,3.455,4371.575000000186,5300.38,8832.25,921
188.0,1988.03,664.0,3.99,3.456,4364.218000000343,5300.22,8818.97,920
189.0,1985.56,660.7999999998137,3.989,3.458,4357.018999999389,5300.22,8805.22,919
190.0,1983.84,660.7999999998137,3.99,3.458,4349.943999999668,5300.34,8808.19,918
191.0,1981.75,659.2000000001863,3.99,3.457,4342.774999999907,5300.38,8775.66,917
192.0,1979.72,659.2000000001863,3.989,3.459,4335.543999999762,5264.34,8764.72,916
193.0,1977.44,657.6000000000931,3.989,3.459,4328.343999999575,5264.34,8767.62,915
194.0,1975.97,653.6000000000931,3.989,3.459,4322.343999999575,5264.34,8756.34,914
195.0,1973.94,656.0,3.988,3.459,4316.281000000425,5264.28,8764.84,913
196.0,1972.34,652.0,3.988,3.46,4310.375,5264.38,8769.78,912
197.0,1970.81,654.3999999999069,3.988,3.46,4304.375,5228.38,8772.22,911
198.0,1969.28,650.3999999999069,3.987,3.461,4299.513000000268,5228.31,8745.06,910
199.0,1967.69,652.7999999998137,3.988,3.461,4292.343999999575,5228.34,8739.41,909
200.0,1966.28,648.7999999998137,3.988,3.461,4292.313000000082,5228.31,8765.06,908
201.0,1963.34,647.2000000001863,3.987,3.461,4285.14400000032,5228.34,8723.62,907
202.0,1962.44,647.2000000001863,3.987,3.463,4277.943000000436,5228.34,8746.84,906
203.0,1959.56,645.6000000000931,3.986,3.463,4270.711999999825,5192.31,8719.0,905
204.0,1958.25,641.6000000000931,3.987,3.463,4263.575000000186,5192.38,8723.0,904
205.0,1957.88,638.436999999918,3.997,3.702,4207.375,5173.0,8809.31,903
206.0,200368.71,2680.0106666660868,4.269,3.285,68970.0139999995,80580.42,80580.42,902
207.0,1984.38,648.7999999998137,3.979,3.466,4767.552000001073,5768.35,9575.55,901
208.0,1987.62,655.2000000001863,3.982,3.468,4342.7209999994375,5264.32,8853.67,900
209.0,1985.54,655.2000000001863,3.981,3.466,4352.2869999995455,5300.29,8833.66,899
210.0,1981.99,651.2000000001863,3.981,3.466,4349.920999999624,5300.32,8788.32,898
211.0,1979.33,650.0,3.982,3.467,4340.222000000067,5264.22,8793.63,897
212.0,1976.83,648.7999999998137,3.983,3.467,4328.319999999832,5264.32,8795.78,896
213.0,1973.28,647.2000000001863,3.983,3.468,4322.319999999832,5264.32,8787.2,895
214.0,1970.81,647.2000000001863,3.983,3.468,4313.95100000035,5264.35,8804.23,894
215.0,1967.43,644.0,3.982,3.469,4304.267666666303,5228.26,8777.25,893
216.0,1964.41,641.6000000000931,3.982,3.469,4292.389999999665,5228.39,8779.94,892
217.0,1961.18,641.6000000000931,3.981,3.469,4285.121000000276,5228.32,8748.81,891
218.0,1958.66,638.0,3.982,3.471,4274.352000000887,5228.35,8749.6,890
219.0,1956.31,640.0,3.982,3.47,4268.358999999706,5192.36,8743.97,889
220.0,1954.08,640.0,3.982,3.471,4256.25,5192.25,8729.11,888
221.0,1951.75,636.0,3.982,3.471,4250.358999999706,5192.36,8744.39,887
222.0,1948.77,638.0,3.982,3.472,4241.835000000428,5192.24,8717.12,886
223.0,1945.86,634.4103333330713,3.981,3.472,4232.359000000171,5156.36,8697.47,885
224.0,1944.0,634.3999999999069,3.982,3.472,4220.358999999706,5156.36,8741.31,884
225.0,1940.83,632.7999999998137,3.982,3.473,4214.39000000013,5156.39,8719.33,883
226.0,1939.08,632.7999999998137,3.982,3.473,4205.9280000003055,5156.33,8720.7,882
227.0,1937.02,628.7999999998137,3.982,3.474,4198.618999999948,5120.22,8714.11,881
228.0,1934.84,630.0,3.982,3.473,4191.543000000529,5120.34,8703.22,880
229.0,1933.17,626.0,3.982,3.475,4184.343999999575,5120.34,8728.22,879
230.0,1929.94,621.5940000005066,3.991,3.704,4116.327999999747,5082.03,8784.14,878
231.0,1931.16,622.0,3.977,3.787,4094.405999999493,5048.41,8756.22,877
232.0,1934.81,626.0,3.981,3.478,4172.342999999877,5120.34,8726.03,876
233.0,1933.5,624.7999999998137,3.982,3.477,4184.343999999575,5120.34,8725.56,875
