Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
234.0,1930.34,627.2000000001863,3.982,3.475,4178.342999999877,5120.34,8734.88,874
235.0,1926.91,624.0,3.981,3.475,4169.912000000011,5120.31,8706.5,873
236.0,1924.34,621.5999999996275,3.981,3.476,4160.344000000041,5084.34,8673.78,872
237.0,1922.38,622.0,3.981,3.476,4150.561999999918,5086.56,8727.56,871
238.0,1919.16,620.0,3.981,3.477,4141.14400000032,5084.34,8648.34,870
239.0,1917.97,620.4160000002012,3.981,3.477,4133.943999999203,5048.34,8682.34,869
240.0,1916.34,618.4000000003725,3.98,3.477,4126.712000000291,5048.31,8674.91,868
241.0,1914.44,616.0,3.981,3.478,4124.344000000507,5048.34,8692.47,867
242.0,1911.97,618.0,3.98,3.478,4118.313000000082,5048.31,8680.97,866
243.0,1909.56,615.2000000001863,3.98,3.478,4106.375,5048.38,8651.56,865
244.0,1906.59,613.5999999996275,3.98,3.479,4100.343999999575,5048.34,8669.66,864
245.0,1904.81,609.5999999996275,3.98,3.479,4090.713000000456,5012.31,8672.44,863
246.0,1902.25,606.0,3.98,3.481,4083.513000000268,5012.31,8673.31,862
247.0,1900.44,608.0,3.98,3.48,4076.375,5012.38,8656.12,861
248.0,1898.59,608.0,3.98,3.481,4069.143000000157,5012.34,8636.81,860
249.0,1897.62,606.0,3.98,3.481,4064.3439999995753,5012.34,8655.75,859
250.0,1895.69,606.0,3.98,3.481,4061.819000000134,4976.22,8641.62,858
251.0,1893.12,604.0,3.979,3.482,4052.313000000082,4976.31,8607.91,857
252.0,1891.75,604.0,3.979,3.483,4047.575000000186,4976.38,8653.06,856
253.0,1889.5,600.8209999995306,3.979,3.483,4040.311999999918,4976.31,8648.06,855
254.0,1886.56,595.186999999918,3.988,3.709,3969.311999999918,4928.0,8749.81,854
255.0,1893.34,601.5999999996275,3.971,3.794,3932.3519999999553,4904.35,8686.72,853
256.0,1892.35,599.2000000001863,3.973,3.485,4046.319000000134,4976.32,8631.07,852
257.0,1894.69,600.0,3.976,3.485,4040.3209999995306,4976.32,8660.58,851
258.0,1892.45,602.0,3.975,3.482,4047.51900000032,4976.32,8642.11,850
259.0,1889.92,598.4000000003725,3.976,3.482,4046.321000000462,4976.32,8629.06,849
260.0,1888.38,598.4000000003725,3.976,3.482,4034.3829999994487,4976.38,8615.65,848
261.0,1885.82,600.0,3.976,3.482,4033.120000000112,4976.32,8611.94,847
262.0,1883.84,596.0,3.975,3.483,4022.350999999792,4940.35,8610.56,846
263.0,1881.53,598.0,3.975,3.484,4016.3209999995306,4940.32,8641.6,845
264.0,1879.46,595.2000000001863,3.975,3.484,4004.3519999999553,4940.35,8641.57,844
265.0,1876.93,597.5999999996275,3.974,3.486,4004.320000000298,4940.32,8597.25,843
266.0,1875.49,594.0,3.974,3.485,3992.3519999999553,4904.35,8632.73,842
267.0,1873.28,592.0,3.973,3.485,3989.950999999419,4904.36,8611.01,841
268.0,1871.36,592.0,3.974,3.486,3982.7430000007153,4904.34,8572.41,840
269.0,1869.02,590.0,3.974,3.485,3975.55999999959,4904.36,8561.25,839
270.0,1867.17,590.0,3.973,3.487,3968.375,4904.38,8571.83,838
271.0,1864.8,588.0,3.973,3.487,3962.359999999404,4904.36,8573.98,837
272.0,1862.5,584.7999999998137,3.973,3.488,3956.327999999746,4868.33,8539.39,836
273.0,1860.47,586.0,3.973,3.488,3950.3600000003353,4868.36,8538.62,835
274.0,1859.17,583.2000000001863,3.972,3.489,3944.219000000506,4868.22,8575.61,834
275.0,1858.27,583.2000000001863,3.973,3.489,3938.3899999996647,4868.39,8584.22,833
276.0,1856.52,584.0,3.972,3.489,3934.563000000082,4870.56,8539.94,832
277.0,1855.0,581.5999999996275,3.972,3.489,3932.327999999746,4868.33,8521.86,831
278.0,1850.62,576.0,3.98,3.712,3850.375,4809.0,8669.81,830
279.0,1855.81,578.3751999996603,3.969,3.797,3817.112999999896,4760.31,8623.22,829
280.0,1856.47,580.0,3.971,3.494,3926.3439999995753,4868.34,8587.47,828
281.0,1855.31,580.0,3.971,3.491,3925.2060000002384,4868.41,8540.41,827
282.0,1855.59,580.0,3.973,3.491,3925.143000000157,4868.34,8567.0,826
283.0,1853.59,581.5999999996275,3.972,3.49,3920.344000000506,4832.34,8545.12,825
284.0,1849.72,580.0,3.972,3.49,3914.343000000343,4832.34,8526.69,824
285.0,1847.78,576.0,3.972,3.493,3903.575000000186,4832.38,8549.47,823
286.0,1845.81,578.0,3.971,3.492,3896.343000000343,4832.34,8536.81,822
287.0,1843.88,574.0,3.972,3.493,3890.3439999995753,4832.34,8539.09,821
288.0,1842.5,574.0,3.971,3.493,3881.944000000134,4796.34,8548.59,820
289.0,1841.41,574.0,3.972,3.493,3878.2810000004247,4796.28,8544.66,819
290.0,1839.19,572.0,3.972,3.513,3872.375,4796.38,8532.88,818
291.0,1837.56,572.7999999998137,3.971,3.493,3867.4189999997616,4796.22,8542.16,817
292.0,1835.5,570.0,3.971,3.493,3860.3439999995753,4796.34,8547.66,816
293.0,1833.75,572.0,3.971,3.495,3854.313000000082,4796.31,8533.94,815
294.0,1832.78,568.0,3.97,3.495,3848.343000000343,4760.34,8550.03,814
295.0,1830.53,568.0,3.97,3.494,3845.9119999995455,4760.31,8537.25,813
296.0,1828.47,568.0,3.97,3.496,3836.344000000506,4760.34,8518.03,812
297.0,1827.19,564.0,3.97,3.496,3830.375,4760.38,8527.25,811
298.0,1824.94,566.0,3.97,3.495,3824.3439999995753,4760.34,8517.5,810
299.0,1822.91,562.0,3.97,3.496,3817.143999999389,4724.34,8517.75,809
300.0,1820.5,562.410333333537,3.97,3.496,3809.974999999628,4724.38,8482.62,808
301.0,1818.56,560.0,3.969,3.496,3802.713000000456,4724.31,8481.0,807
302.0,1813.31,555.5934999994934,3.977,3.716,3717.313000000082,4676.0,8662.19,806
303.0,199267.74,-59760.69600001816,4.265,3.301,66629.98300000001,78147.62,78147.62,805
304.0,1865.41,578.0,3.966,3.514,4465.088000000455,5480.29,9730.05,804
305.0,1871.39,583.2000000001863,3.97,3.501,3968.353000000119,4904.35,8675.07,803
306.0,1870.37,584.7999999998137,3.97,3.5,3986.384000000544,4904.38,8620.48,802
307.0,1867.24,584.0,3.971,3.497,3982.722000000067,4904.32,8576.45,801
308.0,1865.09,584.0,3.971,3.498,3974.3209999995306,4904.32,8608.45,800
309.0,1862.56,580.0,3.971,3.498,3968.350999999792,4868.35,8616.83,799
310.0,1859.62,580.0,3.971,3.499,3956.320000000298,4868.32,8607.3,798
311.0,1856.03,576.7999999998137,3.971,3.498,3946.658000000753,4868.26,8572.29,797
312.0,1852.26,574.0,3.971,3.498,3938.350999999792,4868.35,8561.31,796
313.0,1862.49,588.0154999997467,3.975,3.499,3925.151999999769,4832.35,8556.32,795
314.0,1847.2,574.0,3.972,3.495,3956.320000000298,4868.32,8551.58,794
315.0,1842.72,572.0,3.971,3.499,3910.720000000671,4832.32,8541.02,793
316.0,1839.61,569.5999999996275,3.971,3.5,3896.3519999999553,4796.35,8511.04,792
317.0,1836.42,570.0,3.97,3.5,3884.313000000082,4796.31,8500.16,791
318.0,1833.98,566.0,3.971,3.5,3874.758999999613,4796.36,8514.73,790
319.0,1831.09,568.0,3.97,3.501,3866.311999999918,4796.31,8473.75,789
320.0,1829.34,564.0,3.971,3.501,3854.311999998986,4760.31,8486.51,788
321.0,1827.0,566.0,3.97,3.501,3848.328000000678,4760.33,8506.56,787
322.0,1824.28,562.0,3.97,3.501,3838.775000000373,4760.38,8507.03,786
323.0,1822.72,564.0,3.97,3.502,3830.311999999918,4760.31,8491.61,785
324.0,1820.06,562.0,3.97,3.502,3824.311999999918,4760.31,8492.12,784
325.0,1817.69,562.0,3.969,3.501,3818.311999999918,4724.31,8468.86,783
326.0,1813.92,559.0,3.968,3.502,3809.943999999203,4724.34,8468.41,782
327.0,1805.12,552.0,3.974,3.715,3710.35899999924,4662.02,8644.55,781
328.0,1810.81,554.0,3.963,3.8,3673.111999999732,4616.31,8578.12,780
329.0,1816.06,558.0,3.968,3.508,3788.375,4688.38,8472.66,779
330.0,1814.81,557.5999999996275,3.969,3.504,3806.343000000343,4724.34,8509.41,778
331.0,1811.94,556.0,3.969,3.503,3800.311999999918,4724.31,8498.28,777
332.0,1807.88,555.0,3.969,3.503,3788.343000000343,4688.34,8471.06,776
333.0,1804.53,554.0,3.968,3.504,3776.344000000506,4688.34,8480.06,775
334.0,1802.5,551.0,3.968,3.504,3764.375,4688.38,8469.06,774
335.0,1799.62,552.0,3.968,3.505,3758.375,4688.38,8432.94,773
336.0,1797.91,549.9893333334476,3.968,3.504,3752.343000000343,4652.34,8464.62,772
337.0,1796.0,548.0,3.968,3.506,3740.375,4652.38,8467.0,771
338.0,1794.38,548.7999999998137,3.968,3.505,3734.3439999995753,4652.34,8447.38,770
339.0,1791.91,546.0,3.968,3.505,3728.313000000082,4652.31,8429.62,769
340.0,1789.78,548.0,3.968,3.506,3722.3439999995753,4652.34,8444.09,768
341.0,1787.25,546.0,3.967,3.505,3710.375,4616.38,8444.03,767
342.0,1785.22,542.0,3.967,3.506,3701.94299999997,4616.34,8410.56,766
343.0,1782.72,540.0,3.966,3.506,3694.743999999948,4616.34,8465.62,765
344.0,1780.5,542.0,3.966,3.507,3686.218000000343,4616.22,8443.81,764
345.0,1777.78,540.0,3.966,3.506,3680.313000000082,4580.31,8430.91,763
346.0,1775.56,540.0,3.966,3.508,3668.3439999995753,4580.34,8416.88,762
347.0,1774.78,536.0,3.966,3.507,3662.3439999995753,4580.34,8456.12,761
348.0,1772.09,537.0,3.966,3.508,3658.650000000373,4580.25,8432.25,760
349.0,1770.41,534.0,3.966,3.508,3650.186999999918,4580.19,8436.84,759
350.0,1764.31,530.0,3.965,3.508,3644.3439999995753,4544.34,8412.22,758
351.0,1755.94,528.0,3.969,3.721,3528.311999999918,4487.0,8592.12,757
352.0,1775.01,535.0,3.958,3.814,3458.320000000298,4436.32,8544.16,756
353.0,1777.76,537.4285714281723,3.961,3.51,3674.350999999792,4580.35,8486.3,755
354.0,1774.4,534.0,3.962,3.508,3680.320000000298,4580.32,8400.55,754
355.0,1770.85,535.0,3.961,3.509,3673.151999999769,4580.35,8430.18,753
356.0,1767.74,532.0,3.962,3.509,3658.752000001259,4580.35,8412.29,752
357.0,1764.54,531.0,3.962,3.509,3644.350999999792,4544.35,8366.5,751
358.0,1762.37,530.0,3.962,3.51,3638.319999999367,4544.32,8397.28,750
359.0,1759.78,528.0,3.962,3.511,3629.950999999419,4544.35,8362.21,749
360.0,1756.77,528.5999999996275,3.961,3.511,3620.350999999792,4544.35,8365.56,748
361.0,1754.4,526.0,3.961,3.512,3614.3519999999553,4508.35,8377.09,747
362.0,1752.55,526.0,3.961,3.513,3602.3520000008866,4508.35,8399.62,746
363.0,1750.55,523.0,3.961,3.512,3596.320000000298,4508.32,8407.58,745
364.0,720.0,460.79999999981374,3.961,3.513,3586.7199999997392,4508.32,8385.57,744
381.0,1721.75,509.0,3.958,4.242,-60.38266671076417,80.34,3957.08,727
382.0,1719.11,511.0,3.958,3.518,3493.1749999998137,4400.38,8351.09,726
383.0,1717.03,508.0,3.958,3.518,3482.35899999924,4400.36,8368.42,725
384.0,1715.16,508.0,3.957,3.52,3476.35899999924,4364.36,8339.97,724
385.0,1713.31,507.0,3.957,3.519,3471.512000001036,4364.31,8334.2,723
386.0,1711.89,506.0,3.957,3.52,3464.360000000336,4364.36,8355.2,722
387.0,1709.95,506.0,3.957,3.52,3458.375,4364.38,8333.99,721
388.0,1708.19,505.0,3.957,3.519,3452.25,4364.25,8346.49,720
389.0,1705.83,502.0,3.956,3.519,3442.71199999936,4364.31,8337.17,719
390.0,1704.09,504.0,3.956,3.521,3434.3279999997467,4328.33,8336.39,718
391.0,1702.33,502.7142857145518,3.956,3.521,3428.343999999576,4328.34,8339.58,717
392.0,1700.44,501.7142857145518,3.956,3.521,3422.344000001438,4328.34,8294.84,716
393.0,1698.75,500.0,3.955,3.521,3421.0499999998137,4328.25,8321.78,715
394.0,1697.44,500.0,3.956,3.522,3413.943999999203,4328.36,8313.33,714
395.0,1695.84,499.0,3.956,3.522,3410.375,4328.38,8340.72,713
396.0,1693.97,497.1428571427241,3.955,3.522,3404.25,4292.25,8344.88,712
397.0,1691.06,495.8571428572759,3.955,3.522,3398.311999999918,4292.31,8308.5,711
398.0,1675.03,492.0,3.957,3.742,3269.2810000004247,4220.97,8507.25,710
399.0,197491.77,186442.0229999991,4.261,3.318,64289.98599999864,75766.46,75766.46,709
400.0,1727.39,503.0,3.946,3.521,4162.752000000328,5192.35,9990.43,708
401.0,1733.22,507.9948333334178,3.95,3.533,3518.3509999997914,4436.35,8508.19,707
402.0,1733.63,507.0,3.951,3.531,3536.354000000283,4436.35,8458.15,706
403.0,1731.55,507.0,3.951,3.531,3542.3199999993667,4436.32,8442.18,705
404.0,1728.45,506.1428571427241,3.952,3.53,3536.383000001312,4436.38,8390.37,704
405.0,1725.76,505.1428571427241,3.952,3.53,3529.1829999992624,4436.38,8404.96,703
406.0,1722.91,504.0,3.952,3.532,3514.689000000246,4400.29,8413.82,702
407.0,1720.06,502.8571428572759,3.952,3.53,3506.3829999994487,4400.38,8377.66,701
408.0,1716.64,501.8571428572759,3.951,3.53,3494.3520000008866,4400.35,8365.6,700
409.0,1713.38,500.0,3.952,3.53,3482.382000000216,4364.38,8343.88,699
410.0,1709.73,502.0,3.952,3.53,3471.5509999999776,4364.35,8343.8,698
411.0,1706.33,499.0,3.951,3.531,3458.2259999997914,4364.23,8320.42,697
412.0,1703.62,496.2857142854482,3.952,3.531,3449.982999999076,4328.38,8335.88,696
413.0,1701.05,496.0,3.951,3.532,3440.35899999924,4328.36,8338.11,695
414.0,1698.28,496.7142857145518,3.951,3.531,3428.35899999924,4328.36,8337.25,694
415.0,1695.17,494.03099999949336,3.951,3.533,3421.158999999985,4328.36,8329.42,693
416.0,1693.09,492.4285714281723,3.951,3.531,3410.35899999924,4292.36,8348.27,692
417.0,1690.66,492.0,3.95,3.531,3404.328000000678,4292.33,8363.3,691
418.0,1680.0,490.8571428572759,3.95,3.531,3392.327999998816,4292.33,8318.02,690
419.0,1685.06,491.5714285718277,3.949,3.533,3385.143999999389,4292.34,8357.98,689
420.0,1681.64,487.2857142854482,3.949,3.532,3374.359000000172,4256.36,8302.44,688
421.0,1679.11,488.0,3.949,3.532,3363.5280000008643,4256.33,8328.97,687
422.0,1674.62,484.7142857145518,3.948,3.533,3356.39100000076,4256.39,8294.25,686
423.0,1660.72,483.60950000118464,3.951,3.73,3206.344000000506,4158.02,8563.94,685
424.0,1670.09,484.0,3.943,3.833,3170.2810000004247,4112.28,8471.88,684
425.0,1676.03,484.0,3.947,3.537,3326.25,4220.25,8325.78,683
426.0,1675.47,486.0,3.949,3.534,3344.3130000010133,4256.31,8298.5,682
429.0,1673.86,487.7142857145518,3.947,3.539,3290.3253333335742,4184.32,8191.62,679
430.0,1672.99,486.0,3.948,3.533,3332.320000000298,4220.32,8252.03,678
431.0,1670.56,485.0,3.949,3.533,3332.353000000119,4220.35,8261.86,677
432.0,1666.82,483.4285714281723,3.948,3.534,3320.25800000038,4220.26,8268.41,676
433.0,1663.94,482.1428571427241,3.948,3.533,3308.222000000067,4184.22,8247.84,675
434.0,1661.47,481.1428571427241,3.948,3.534,3302.3980000000447,4184.38,8268.99,674
435.0,1658.34,480.0,3.948,3.535,3296.371666667052,4184.35,8263.23,673
436.0,1655.87,478.9893333334476,3.948,3.535,3284.320000000298,4184.32,8264.93,672
437.0,1653.34,476.5714285718277,3.947,3.536,3277.120000000112,4148.32,8288.58,671
438.0,1652.61,476.5714285718277,3.948,3.535,3269.919999999925,4148.32,8287.62,670
439.0,1651.3,478.0,3.948,3.535,3266.320000000298,4148.32,8282.78,669
440.0,1649.41,475.0,3.948,3.536,3260.3509999997914,4148.35,8281.76,668
441.0,1647.16,477.0,3.947,3.535,3254.3520000008866,4148.35,8298.08,667
442.0,1644.36,473.0,3.947,3.536,3242.343999999576,4148.34,8266.14,666
443.0,1641.5,472.0,3.947,3.537,3236.343999999576,4112.34,8216.34,665
444.0,1639.75,472.0,3.947,3.536,3226.743999999948,4112.34,8263.39,664
445.0,1636.89,470.1428571427241,3.947,3.537,3224.375,4112.38,8272.03,663
446.0,1633.94,468.8571428572759,3.946,3.537,3212.3119999989867,4112.31,8286.78,662
447.0,1631.88,470.0,3.945,3.539,3200.344000000506,4076.34,8237.41,661
448.0,1629.8,467.5714285718277,3.946,3.538,3200.344000000506,4076.34,8236.67,660
449.0,1613.05,465.60900000017136,3.946,3.747,3054.5620000008494,3997.0,8519.45,659
450.0,1654.75,474.0,3.939,3.854,2866.783999999985,3860.38,8693.5,658
451.0,1656.51,474.0,3.943,3.539,3290.223999999464,4184.22,8382.56,657
452.0,1654.02,474.0,3.943,3.538,3290.354000000283,4184.35,8344.23,656
453.0,1649.66,473.0,3.943,3.538,3284.3209999995306,4148.32,8308.86,655
454.0,1645.7,470.5714285718277,3.943,3.54,3269.950999999419,4148.35,8259.17,654
455.0,1642.62,472.0,3.943,3.539,3260.320000000298,4148.32,8254.3,653
456.0,1639.58,469.2857142854482,3.943,3.539,3248.2889999998733,4112.29,8284.04,652
457.0,1635.55,468.0,3.943,3.54,3230.3520000008866,4112.35,8252.35,651
458.0,1632.48,466.7142857145518,3.942,3.542,3219.5520000001416,4112.35,8254.37,650
459.0,1630.5,467.0,3.942,3.541,3206.3199999993667,4076.32,8241.47,649
460.0,1628.0,465.4285714281723,3.942,3.541,3205.150999999605,4076.35,8242.34,648
461.0,1626.27,464.79999999981374,3.942,3.541,3194.374499999918,4076.36,8244.71,647
462.0,1623.84,465.0,3.942,3.541,3188.3209999995306,4076.32,8243.46,646
463.0,1621.47,462.8571428572759,3.941,3.543,3182.445000000298,4076.48,8243.59,645
464.0,1620.52,464.0,3.941,3.542,3170.360000000336,4040.36,8252.36,644
465.0,1690.22,518.1428571427241,3.938,3.542,3169.144000001252,4076.34,8160.03,643
466.0,1682.3,515.0,3.934,3.51,3356.3909999998286,4256.39,8472.77,642
467.0,1677.38,510.0,3.933,3.514,3332.3120000008494,4220.31,8502.11,641
468.0,1602.5,457.0,3.937,3.515,3296.375,4184.38,8528.99,640
469.0,1603.81,455.0,3.938,3.547,3104.3279999997467,4004.33,8222.44,639
470.0,1606.2,459.0,3.939,3.546,3110.3899999996647,4004.39,8234.72,638
471.0,1600.44,454.9714285722002,3.938,3.545,3116.311999999918,4004.31,8243.06,637
472.0,1597.62,451.88571428507566,3.938,3.545,3098.343999999576,3968.34,8267.73,636
474.0,1551.49,432.4285714281723,3.927,3.998,638.3520000008866,1484.35,6157.54,634
475.0,1557.5,436.4571428569034,3.933,3.555,2936.224000000395,3824.22,8204.93,633
476.0,1557.25,437.1428571427241,3.934,3.554,2960.3509999997914,3824.35,8156.19,632
477.0,1555.46,437.1428571427241,3.933,3.553,2960.3509999997914,3824.35,8152.54,631
478.0,1554.78,434.7428571423516,3.934,3.554,2954.351999999956,3824.35,8175.2,630
479.0,1552.83,434.1428571427241,3.934,3.554,2948.356000000611,3824.36,8191.43,629
480.0,1551.26,435.8571428572759,3.934,3.554,2942.3199999993667,3824.32,8164.35,628
481.0,1549.38,434.05714285746217,3.934,3.555,2936.2179999994114,3824.22,8168.57,627
482.0,1545.95,433.3714285716415,3.934,3.555,2930.360000000336,3788.36,8161.77,626
483.0,1544.23,433.2857142854482,3.933,3.555,2918.3509999997914,3788.35,8142.23,625
484.0,1542.41,432.6857142858207,3.933,3.555,2912.3520000008866,3788.35,8150.02,624
485.0,1541.48,432.0,3.933,3.556,2906.320000000298,3788.32,8147.16,623
486.0,1539.96,433.5,3.933,3.556,2906.320000000298,3788.32,8118.62,622
487.0,1539.2,431.3142857141793,3.932,3.556,2900.321000000462,3788.32,8148.39,621
488.0,1537.38,430.7142857145518,3.932,3.558,2894.344000000506,3752.34,8149.84,620
489.0,1535.06,429.4285714281723,3.931,3.557,2888.3279999997467,3752.33,8154.62,619
490.0,1532.06,428.1428571427241,3.932,3.557,2882.360000000336,3752.36,8137.83,618
491.0,1529.84,427.5428571430966,3.931,3.557,2876.313000000082,3752.31,8173.5,617
492.0,1527.03,426.8571428572759,3.931,3.558,2864.2820000005886,3752.28,8146.08,616
493.0,1525.5,426.1622857144103,3.93,3.559,2858.375,3716.38,8132.73,615
494.0,1523.81,427.2857142854482,3.93,3.559,2854.5309999994934,3718.53,8097.09,614
495.0,1522.5,425.48571428563446,3.93,3.559,2852.360000000336,3716.36,8124.24,613
496.0,1517.92,423.0,3.929,3.559,2846.296999999322,3716.3,8097.67,612
497.0,1503.08,424.7970000002533,3.93,3.766,2660.3899999996647,3598.02,8473.67,611
498.0,195598.59,-173404.41500000004,4.253,3.329,61589.98400000017,72976.99,72976.99,610
499.0,1555.74,430.2857142854482,3.919,3.557,3747.5520000001416,4834.75,10407.52,609
500.0,1565.79,435.08571428526193,3.924,3.57,2981.9210000000894,3860.32,8348.64,608
501.0,1568.48,434.7428571423516,3.927,3.567,3014.3199999993667,3860.32,8237.95,607
502.0,1565.98,437.1428571427241,3.927,3.567,3020.383999999613,3896.38,8190.11,606
503.0,1563.77,435.4285714281723,3.928,3.565,3014.3509999997914,3860.35,8167.39,605
504.0,1562.21,435.4285714281723,3.928,3.565,3008.3870000001043,3860.39,8167.65,604
505.0,1558.12,433.02857142779976,3.927,3.565,3002.3199999993667,5391.01,8055.07,603
506.0,1555.77,432.4285714281723,3.928,3.565,2984.3899999996647,3860.39,8168.2,602
507.0,1552.12,433.5,3.928,3.565,2978.320000000298,3824.32,8114.21,601
508.0,1549.38,431.1428571427241,3.928,3.565,2966.3829999994487,3824.38,8128.19,600
509.0,1547.2,429.9428571425378,3.928,3.564,2954.257000000216,3824.26,8157.44,599
510.0,1544.09,429.8803928578273,3.928,3.565,2945.919999999925,3824.32,8182.34,598
511.0,1540.64,429.2571428576484,3.929,3.565,2936.3199999993667,3788.32,8096.06,597
512.0,1538.84,428.5714285718277,3.928,3.566,2924.35899999924,3788.36,8127.52,596
513.0,1536.3,428.5714285718277,3.928,3.564,2918.343999999576,3788.34,8134.88,595
514.0,1533.0,429.03524999972433,3.927,3.565,2912.23399999924,3788.23,8121.73,594
515.0,1530.3,426.0,3.927,3.565,2900.3279999997467,3752.33,8157.31,593
516.0,1607.97,480.0,3.923,3.565,2894.343999999576,3752.34,8049.44,592
517.0,1607.58,476.5714285718277,3.92,3.535,3125.9129999997094,4004.31,8491.3,591
518.0,1602.84,474.0,3.919,3.536,3098.311999999918,3968.31,8459.08,590
519.0,1599.88,473.0,3.918,3.537,3082.743999999948,3968.34,8463.27,589
520.0,1598.02,471.4285714281723,3.918,3.538,3074.375,3932.38,8506.55,588
521.0,1595.51,473.1428571427241,3.917,3.538,3068.3289999999106,3932.33,8470.59,587
522.0,1567.91,470.40599999949336,3.907,3.741,2870.328000000678,3828.99,8784.95,586
523.0,1583.12,465.0,3.905,3.854,2809.112999999896,3752.31,8655.72,585
524.0,1591.97,469.7142857145518,3.911,3.546,3010.731600000523,3896.31,8487.22,584
525.0,1596.38,471.8571428572759,3.915,3.541,3044.468999999576,3932.47,8481.44,583
526.0,1595.75,471.0,3.916,3.539,3056.313000000082,3932.31,8443.81,582
527.0,1594.22,471.8571428572759,3.916,3.539,3056.375,3932.38,8463.47,581
528.0,1591.62,470.5714285718277,3.915,3.539,3050.343999999576,3932.34,8425.97,580
529.0,1589.06,469.0,3.915,3.538,3044.343999999576,3932.34,8438.53,579
530.0,1586.44,468.0,3.915,3.539,3038.4059999994934,3896.41,8451.47,578
531.0,1583.69,466.7142857145518,3.914,3.539,3026.218999999576,3896.22,8451.84,577
532.0,1580.84,465.4285714281723,3.913,3.54,3020.3430000003427,3896.34,8444.53,576
533.0,1578.41,465.4285714281723,3.914,3.54,3010.7120000002906,3896.31,8391.59,575
534.0,1575.84,464.1428571427241,3.913,3.541,3002.25,3860.25,8404.56,574
535.0,1573.94,462.0,3.913,3.541,2996.311999999918,3860.31,8435.44,573
536.0,1560.0,462.8571428572759,3.913,3.542,2989.1749999998137,3860.38,8401.97,572
537.0,1568.97,461.5714285718277,3.913,3.543,2978.375,3860.38,8403.41,571
538.0,1566.69,460.0,3.912,3.542,2972.3430000003427,3824.34,8423.53,570
539.0,1563.94,459.0,3.912,3.543,2966.25,3824.25,8375.53,569
540.0,1561.88,456.0,3.911,3.544,2954.313000000082,3824.31,8377.84,568
541.0,1560.47,457.7142857145518,3.912,3.545,2948.375,3824.38,8405.88,567
542.0,1558.31,455.3142857141793,3.911,3.545,2942.344000000506,3824.34,8387.88,566
543.0,1556.47,456.4274642858654,3.911,3.545,2936.343999999576,3824.34,8383.78,565
544.0,1554.91,456.4285714281723,3.911,3.546,2930.344000000506,3788.34,8374.19,564
545.0,1553.03,455.1428571427241,3.911,3.545,2924.344000000506,3788.34,8404.25,563
546.0,1528.31,457.2189999995753,3.902,3.75,2730.438000000082,3682.06,8711.25,562
547.0,1545.25,450.8571428572759,3.901,3.863,2672.313000000082,3608.31,8592.56,561
548.0,1547.88,451.7142857145518,3.904,3.55,2888.375,3752.38,8432.38,560
549.0,1550.81,454.2857142854482,3.906,3.549,3443.436999999918,4319.44,9062.62,559
550.0,1554.56,455.1428571427241,3.909,3.548,2906.311999999918,3788.31,8430.44,558
551.0,1552.19,453.8571428572759,3.909,3.546,2912.375,3788.38,8432.88,557
552.0,1550.31,452.5714285718277,3.908,3.546,2906.375,3788.38,8441.12,556
553.0,1547.38,451.88571428507566,3.908,3.547,2900.313000000082,3752.31,8368.56,555
554.0,1547.69,452.5714285718277,3.908,3.547,2900.313000000082,3752.31,8380.81,554
555.0,1544.75,451.2857142854482,3.907,3.547,2894.375,3752.38,8370.69,553
556.0,1545.44,451.0,3.909,3.548,2888.311999999918,3752.31,8393.69,552
557.0,1545.19,449.5714285718277,3.909,3.548,2888.313000000082,3752.31,8428.94,551
558.0,1543.25,451.2857142854482,3.909,3.548,2888.311999999918,3752.31,8451.75,550
559.0,1540.75,448.80000000074506,3.908,3.547,2881.1120000015944,3752.31,8415.38,549
560.0,1537.94,448.7142857145518,3.908,3.549,2870.375,3752.38,8426.56,548
561.0,1535.88,447.4285714291036,3.907,3.548,2864.375,3716.38,8414.0,547
562.0,1534.0,446.1428571436554,3.907,3.549,2858.31299999915,3716.31,8406.12,546
563.0,1532.56,446.1428571436554,3.906,3.549,2852.3120000008494,3716.31,8414.81,545
564.0,1530.56,444.8571428563446,3.906,3.549,2846.3120000008494,3716.31,8407.88,544
565.0,1528.81,444.8571428563446,3.906,3.549,2840.375,3716.38,8409.38,543
566.0,1526.75,443.5714285708964,3.905,3.55,2840.375,3716.38,8362.38,542
567.0,1525.19,442.9714285712689,3.905,3.55,2834.31299999915,3680.31,8406.75,541
568.0,1522.56,444.0,3.904,3.552,2828.31299999915,3680.31,8378.94,540
569.0,1519.06,440.9142857138068,3.903,3.551,2816.31299999915,3680.31,8353.44,539
570.0,1499.5,445.1875,3.898,3.755,2611.375,3556.0,8698.19,538
571.0,1515.5,442.0,3.897,3.87,2564.375,3500.38,8565.38,537
572.0,1513.5,439.2857142854482,3.898,3.556,2798.3120000008494,3644.31,8360.31,536
573.0,1518.12,441.2571428567171,3.9,3.556,2792.3120000008494,3644.31,8393.19,535
574.0,1519.19,441.4285714291036,3.902,3.555,2810.375,3680.38,8331.81,534
575.0,1518.75,440.2285714298487,3.902,3.553,2816.25,3680.25,8357.75,533
576.0,1514.69,437.1428571436554,3.901,3.553,2810.31299999915,3680.31,8319.81,532
577.0,1513.25,438.8571428563446,3.901,3.555,2798.375,3644.38,8344.44,531
578.0,1511.06,437.5714285708964,3.901,3.555,2792.18799999915,3644.19,8320.88,530
579.0,1510.94,436.45714285597205,3.901,3.555,2787.5129999984056,3644.31,8324.12,529
580.0,1508.25,436.0,3.901,3.554,2780.3120000008494,3644.31,8324.62,528
581.0,1508.06,435.7714285701513,3.901,3.555,2774.3120000008494,3644.31,8320.31,527
582.0,1507.19,436.2857142854482,3.901,3.555,2774.375,3644.38,8336.94,526
583.0,1506.31,436.2857142854482,3.9,3.555,2774.31299999915,3644.31,8355.69,525
584.0,1504.94,435.08571428619325,3.9,3.555,2768.18799999915,3644.19,8324.69,524
585.0,1504.19,435.08571428619325,3.901,3.555,2768.3120000008494,3608.31,8342.44,523
586.0,1502.44,435.0,3.901,3.555,2762.375,3608.38,8333.06,522
587.0,1500.62,432.0,3.9,3.556,2756.375,3608.38,8340.44,521
588.0,1498.5,433.7142857145518,3.9,3.557,2750.375,3608.38,8332.5,520
589.0,1497.38,431.3142857141793,3.9,3.557,2744.31299999915,3608.31,8363.06,519
590.0,1494.12,429.4285714291036,3.899,3.558,2738.31299999915,3608.31,8320.25,518
591.0,1493.25,429.4285714291036,3.899,3.557,2732.3120000008494,3572.31,8347.56,517
592.0,1492.25,431.1428571436554,3.899,3.559,2726.375,3572.38,8349.0,516
593.0,1487.62,427.5,3.898,3.558,2722.6500000003725,3572.25,8336.38,515
594.0,1468.0,435.5625,3.891,3.76,2513.375,3451.0,8685.25,514
595.0,189584.87,176522.27599999867,4.244,3.333,59220.00200000033,70578.6,70578.6,513
596.0,1507.58,438.4285714291036,3.881,3.613,3329.3519999980927,4472.35,10928.8,512
597.0,1521.6,440.5714285708964,3.892,3.575,2801.919999999925,3644.32,8548.77,511
598.0,1524.0,442.7142857145518,3.895,3.571,2846.321000000462,3716.32,8454.79,510
599.0,1528.13,439.88571428507566,3.897,3.569,2864.354000000283,3716.35,8445.47,509
600.0,1527.39,442.2857142854482,3.897,3.568,2864.351999999956,3716.35,8424.64,508
601.0,1526.08,441.9948333334178,3.897,3.568,2858.3509999979287,3716.35,8413.79,507
602.0,1524.41,439.88571428507566,3.898,3.566,2852.351999999956,3716.35,8406.05,506
603.0,1522.72,439.25914285704494,3.898,3.567,2846.351999999956,3680.35,8408.84,505
604.0,1520.19,439.2857142854482,3.897,3.567,2837.919999999925,3680.32,8419.91,504
605.0,1512.0,436.80000000074506,3.897,3.566,2828.3120000008494,3680.31,8386.4,503
606.0,1513.7,436.7142857145518,3.896,3.567,2816.3509999997914,3680.35,8419.07,502
607.0,1509.91,435.4285714291036,3.895,3.567,2804.320000000298,3644.32,8366.05,501
608.0,1508.27,434.7428571432829,3.895,3.566,2792.3829999994487,3644.38,8416.7,500
609.0,1506.09,434.1428571436554,3.895,3.567,2786.390000000596,3644.39,8407.3,499
610.0,1504.33,432.3428571429104,3.895,3.566,2780.3590000011027,3608.36,8418.44,498
611.0,1502.19,432.8571428563446,3.895,3.566,2768.3590000011027,3608.36,8416.55,497
612.0,1500.3,431.6571428570896,3.895,3.566,2762.3590000011027,3608.36,8421.77,496
613.0,1498.47,431.5714285708964,3.895,3.567,2756.3909999988973,3608.39,8406.19,495
614.0,1496.12,430.9714285712689,3.895,3.566,2750.390000000596,3608.39,8429.22,494
615.0,1493.55,430.2857142854482,3.894,3.567,2744.2340000011027,3572.23,8434.47,493
616.0,1490.95,429.0,3.894,3.566,2732.3280000016093,3572.33,8418.34,492
617.0,1488.67,428.6999999992549,3.894,3.567,2726.359999999404,3572.36,8410.47,491
618.0,1486.27,426.51428571529686,3.893,3.567,2720.3120000008494,3572.31,8450.94,490
619.0,1459.0,434.40599999949336,3.882,3.752,2492.3590000011027,3430.02,8776.94,489
620.0,1476.94,425.82857142947614,3.883,3.879,2444.375,3356.38,8687.16,488
621.0,1485.31,425.1428571436554,3.89,3.571,2684.343999998644,3536.34,8455.5,487
622.0,1487.31,426.51428571529686,3.892,3.568,2708.25,3536.25,8428.28,486
623.0,1486.19,426.30000000074506,3.893,3.567,2714.3120000008494,3572.31,8434.19,485
624.0,1483.94,424.7142857145518,3.893,3.567,2708.343999998644,3536.34,8425.09,484
625.0,1481.69,423.4285714291036,3.892,3.568,2702.344000000506,3536.34,8412.0,483
626.0,1479.31,425.1428571436554,3.892,3.567,2696.2809999994934,3536.28,8416.44,482
627.0,1476.66,423.0,3.891,3.567,2690.344000000506,3536.34,8408.56,481
628.0,1474.03,421.5,3.891,3.568,2678.343999998644,3536.34,8385.72,480
629.0,1471.81,421.3714285716415,3.891,3.569,2672.343999998644,3500.34,8412.22,479
630.0,1464.0,420.6857142858207,3.891,3.568,2666.4680000003427,3500.47,8423.84,478
631.0,1468.22,420.0,3.89,3.571,2660.406000001356,3500.41,8435.78,477
632.0,1466.34,420.0,3.89,3.57,2654.4059999994934,3500.41,8427.44,476
633.0,1464.5,419.0999999996274,3.89,3.57,2648.3430000003427,3500.34,8395.75,475
634.0,1462.84,416.9142857138068,3.889,3.569,2642.3386666681617,3464.31,8412.31,474
635.0,1460.03,416.2285714298487,3.889,3.57,2636.2809999994934,3464.28,8386.12,473
636.0,1458.16,416.1428571436554,3.888,3.57,2630.31299999915,3464.31,8400.06,472
637.0,1456.34,414.8571428563446,3.888,3.57,2624.344000000506,3464.34,8398.66,471
638.0,1454.19,416.5942857135087,3.887,3.571,2618.3430000003427,3464.34,8374.25,470
639.0,1453.06,414.1714285705239,3.887,3.572,2612.375,3464.38,8394.84,469
640.0,1451.47,413.4857142847032,3.887,3.572,2606.3120000008494,3428.31,8375.72,468
641.0,1449.69,412.5,3.886,3.572,2600.344000000506,3428.34,8381.44,467
642.0,1444.56,409.7142857145518,3.885,3.572,2594.219000000506,3428.22,8383.22,466
644.0,1437.06,409.5,3.875,3.995,606.820000000298,1376.32,6279.01,464
645.0,1441.57,410.1428571436554,3.881,3.576,2558.321000000462,3392.32,8346.27,463
646.0,1442.62,411.4285714291036,3.883,3.574,2576.2560000009835,3392.26,8359.74,462
647.0,1441.95,409.0285714287311,3.883,3.574,2576.3829999994487,3392.38,8383.52,461
648.0,1439.49,409.5,3.883,3.574,2576.3820000011474,3392.38,8335.52,460
649.0,1437.28,408.3428571429104,3.883,3.575,2570.3519999980927,3392.35,8367.59,459
650.0,1435.46,407.13885714299977,3.883,3.576,2558.252999998629,3392.25,8347.84,458
651.0,1437.34,408.3428571429104,3.884,3.575,2552.25,3392.25,8350.62,457
652.0,1438.69,408.5999999996274,3.885,3.574,2564.321000000462,3392.32,8390.52,456
653.0,1436.93,408.0,3.885,3.574,2564.3519999980927,3392.35,8363.91,455
654.0,1435.2,407.6999999992549,3.884,3.574,2558.320000000298,3392.32,8356.06,454
655.0,1433.8,405.9428571444005,3.883,3.575,2552.3509999997914,3392.35,8373.21,453
656.0,1432.93,406.80000000074506,3.884,3.575,2552.3209999986,3392.32,8348.09,452
657.0,1431.97,405.0,3.883,3.574,2546.320000000298,3392.32,8378.23,451
658.0,1430.72,405.2571428567171,3.884,3.576,2546.3279999997467,3356.33,8365.98,450
659.0,1429.41,403.5,3.883,3.575,2540.3279999997467,3356.33,8383.3,449
660.0,1427.69,404.5714285708964,3.883,3.575,2534.3279999997467,3356.33,8348.97,448
661.0,1426.17,403.88571428507566,3.883,3.577,2534.219000000506,3356.22,8344.94,447
662.0,1424.22,401.6999999992549,3.882,3.576,2528.3120000008494,3356.31,8349.28,446
663.0,1422.91,402.0,3.882,3.577,2522.4529999997467,3356.45,8324.34,445
664.0,1421.25,402.30000000074506,3.881,3.579,2522.344000000506,3356.34,8359.97,444
665.0,1419.2,400.11428571492434,3.881,3.577,2516.31299999915,3356.31,8308.56,443
666.0,1413.77,398.0999999996274,3.88,3.577,2510.2659999988973,3320.27,8319.69,442
667.0,1392.84,409.2029999997467,3.871,3.765,2261.3430000003427,3178.02,8731.7,441
668.0,1410.5,400.5,3.872,3.892,2225.9749999996275,3140.38,8640.88,440
669.0,1412.09,398.99200000055134,3.875,3.583,2486.344000000506,3320.34,8398.09,439
670.0,1407.75,398.4000000003725,3.875,3.582,2486.3120000008494,3320.31,8344.06,438
671.0,1408.19,397.5,3.875,3.583,2474.375,3284.38,8319.78,437
672.0,1406.56,398.4000000003725,3.875,3.583,2474.344000000506,3284.34,8312.72,436
673.0,1408.56,399.08571428619325,3.877,3.582,2468.343999998644,3284.34,8330.94,435
674.0,1404.56,396.0,3.876,3.582,2476.8834285717458,3284.31,8323.06,434
675.0,1403.31,397.5,3.875,3.583,2462.344000000506,3284.34,8368.78,433
676.0,1403.22,396.0,3.876,3.584,2462.375,3284.38,8294.0,432
677.0,1402.91,396.0,3.876,3.583,2462.3430000003427,3284.34,8318.53,431
678.0,1402.31,396.0,3.876,3.583,2462.3430000003427,3284.34,8330.5,430
679.0,1402.0,395.0999999996274,3.875,3.583,2456.219000000506,3284.22,8373.28,429
680.0,1400.41,395.0999999996274,3.876,3.584,2456.344000000506,3284.34,8303.62,428
681.0,1400.34,394.7142857145518,3.875,3.584,2456.3430000003427,3284.34,8358.47,427
682.0,1398.75,394.1999999992549,3.875,3.583,2450.25,3284.25,8317.0,426
683.0,1397.16,393.30000000074506,3.875,3.583,2450.344000000506,3248.34,8322.19,425
684.0,1395.59,393.9428571444005,3.873,3.584,2444.31299999915,3248.31,8311.12,424
685.0,1394.31,392.4000000003725,3.874,3.584,2438.344000000506,3248.34,8335.56,423
686.0,1392.97,393.2394285723567,3.874,3.584,2435.772571427748,3248.34,8355.19,422
687.0,1391.19,391.5,3.873,3.586,2432.375,3248.38,8324.09,421
688.0,1389.78,391.5,3.873,3.585,2426.31299999915,3248.31,8314.38,420
689.0,1388.41,390.1714285705239,3.873,3.585,2420.25,3248.25,8305.16,419
690.0,1378.62,387.0,3.87,3.587,2414.3430000003427,3212.34,8269.06,418
691.0,1364.75,398.4379999991506,3.863,3.773,2156.3120000008494,3066.03,8766.59,417
692.0,186784.6,5689.973999999464,4.237,3.348,57029.98399999924,68327.1,68327.1,416
694.0,1356.77,366.8571428563446,3.899,3.617,2404.9234285727143,3176.35,8409.44,414
695.0,1356.32,366.5,3.901,3.615,2420.351999999956,3212.35,8197.31,413
696.0,1352.16,364.5,3.901,3.613,2420.3829999994487,3212.38,8165.6,412
697.0,1347.84,365.0999999996274,3.901,3.614,2404.8914285711944,3176.32,8082.95,411
698.0,1344.2,364.1999999992549,3.901,3.613,2389.4948571436107,3176.35,8092.61,410
699.0,1339.3,362.5213333312422,3.9,3.613,2374.035285713151,3140.32,8072.19,409
700.0,1327.81,359.0,3.899,3.613,2360.320000000298,3140.32,8029.95,408
701.0,1304.73,354.0,3.891,3.615,2317.525857143104,3104.38,8038.37,407
702.0,1296.93,351.0,3.89,3.619,2250.636714287102,3032.35,7968.06,406
703.0,1291.81,350.40000000037253,3.889,3.62,2228.3829999994487,2996.38,7911.13,405
704.0,1289.16,349.5,3.888,3.621,2214.6377142854035,2960.35,7884.92,404
705.0,1286.37,348.59999999962747,3.888,3.62,2204.3820000011474,2960.38,7860.0,403
706.0,1282.02,348.0,3.887,3.621,2192.3209999986,2960.32,7850.65,402
707.0,1277.0,345.90000000037253,3.886,3.621,2180.3280000016093,2960.33,7847.41,401
708.0,1272.56,345.0,3.886,3.621,2163.170142855495,2924.31,7841.38,400
709.0,1268.95,345.59999999962747,3.885,3.622,2150.3120000008494,2924.31,7828.8,399
710.0,1264.86,342.0,3.885,3.622,2138.344000000506,2888.34,7828.19,398
711.0,1261.77,341.5,3.885,3.623,2126.3120000008494,2888.31,7832.0,397
712.0,1259.45,341.0666666664183,3.885,3.624,2114.25,2888.25,7780.92,396
713.0,1258.08,341.0,3.884,3.624,2108.3279999997467,2852.33,7793.25,395
714.0,1255.78,339.0,3.884,3.625,2102.3279999997467,2852.33,7760.88,394
715.0,1252.52,339.3333333339542,3.884,3.623,2096.3909999988973,2852.39,7759.78,393
716.0,1226.55,348.0,3.873,3.793,1827.327999999747,2681.03,8378.75,392
717.0,1241.38,338.6666666660458,3.876,3.911,1796.3440000005066,2636.34,8221.72,391
718.0,1252.22,340.5,3.882,3.629,2060.3120000008494,2816.31,7819.22,390
719.0,1252.78,339.0,3.884,3.625,2091.0761428549886,2852.22,7831.84,389
720.0,1249.19,338.5,3.883,3.624,2091.201142856851,2852.34,7853.56,388
721.0,1246.25,338.6666666660458,3.883,3.624,2080.915428571403,2852.34,7795.47,387
722.0,1242.25,337.0,3.882,3.624,2072.31299999915,2816.31,7816.31,386
723.0,1236.81,336.0,3.881,3.625,2060.343999998644,2816.34,7785.38,385
724.0,1233.0,335.09999999962747,3.879,3.627,2048.344000000506,2816.34,7731.31,384
725.0,1228.19,332.80000000074506,3.879,3.627,2039.740571429953,2780.31,7696.62,383
726.0,1225.81,331.3333333339542,3.879,3.627,2029.4548571445048,2780.31,7702.84,382
727.0,1222.41,331.3333333339542,3.879,3.63,2019.2001428566875,2780.34,7708.78,381
728.0,1219.25,331.3333333339542,3.879,3.628,2008.9464285708964,2744.38,7672.16,380
729.0,1219.44,331.3333333339542,3.88,3.63,2000.3129999991504,2744.31,7641.16,379
730.0,1218.34,330.0,3.879,3.628,1998.6297142859548,2744.34,7659.47,378
731.0,1217.25,330.6666666660458,3.879,3.629,1993.4548571445048,2744.31,7671.59,377
732.0,1213.84,329.0,3.878,3.629,1988.3430000003427,2744.34,7672.06,376
733.0,1210.41,328.5,3.878,3.63,1978.089285714552,2708.38,7664.88,375
734.0,1204.78,325.3333333339542,3.876,3.63,1967.772571427748,2708.34,7655.94,374
735.0,1200.09,324.6666666660458,3.875,3.631,1952.2190000005064,2708.22,7664.59,373
736.0,1199.25,324.6666666660458,3.876,3.632,1942.0272857137024,2672.31,7638.28,372
737.0,1198.72,324.6666666660458,3.876,3.633,1936.9464285708964,2672.38,7649.53,371
738.0,1198.81,324.952380951494,3.876,3.634,1936.9154285695404,2672.34,7643.25,370
739.0,1196.84,324.0,3.874,3.632,1936.7894285693765,2672.22,7609.06,369
740.0,1175.25,331.1880000028759,3.865,3.797,1659.25,2506.0,8238.03,368
741.0,1189.0,322.6666666660458,3.868,3.915,1640.375,2456.38,8059.12,367
742.0,1190.69,323.4285714291036,3.871,3.636,1906.0272857137024,2636.31,7719.88,366
743.0,1195.62,324.0,3.874,3.635,1911.169142857194,2636.31,7616.5,365
744.0,1197.75,323.5,3.875,3.634,1926.660714285448,2672.38,7665.0,364
745.0,1196.44,324.6666666660458,3.876,3.633,1931.740571429953,2672.31,7623.56,363
746.0,1194.44,322.6666666660458,3.876,3.633,1928.312000000849,2672.31,7658.19,362
747.0,1191.62,322.0,3.875,3.635,1911.2321428563448,2636.38,7634.31,361
748.0,1190.31,322.0,3.875,3.633,1911.169142857194,2636.31,7658.06,360
749.0,1187.62,321.3333333339542,3.875,3.634,1906.089285714552,2636.38,7655.06,359
750.0,1186.69,320.7619047630578,3.875,3.634,1900.884428570047,2636.31,7705.94,358
751.0,1185.62,319.3333333339542,3.875,3.635,1895.7415714282545,2636.31,7681.62,357
752.0,1186.75,320.7619047630578,3.875,3.634,1895.7415714282545,2636.31,7717.0,356
753.0,1187.06,320.7619047630578,3.875,3.634,1900.8214285708964,2636.25,7688.19,355
754.0,1186.31,320.6666666660458,3.874,3.634,1900.9464285708964,2636.38,7723.25,354
755.0,1184.06,320.0,3.873,3.634,1900.9464285708964,2636.38,7730.81,353
756.0,1183.19,319.6190476194024,3.873,3.634,1895.740571429953,2636.31,7693.31,352
757.0,1180.31,318.6666666660458,3.873,3.635,1895.7415714282545,2636.31,7693.31,351
758.0,1177.75,318.0,3.871,3.635,1885.3298571445048,2636.19,7702.06,350
759.0,1175.25,319.19999999925494,3.871,3.637,1880.375,2600.38,7653.94,349
760.0,1175.69,319.19999999925494,3.871,3.636,1875.1701428554952,2600.31,7653.0,348
761.0,1175.69,319.3333333339542,3.871,3.636,1880.375,2600.38,7650.44,347
762.0,1175.69,318.40000000037253,3.87,3.636,1875.169142857194,2600.31,7615.88,346
763.0,1175.25,318.0,3.868,3.636,1880.25,2600.25,7605.81,345
764.0,1150.12,324.0,3.86,3.797,1596.375,2436.0,8217.69,344
765.0,1165.5,316.0,3.863,3.918,1556.3129999991506,2384.31,8084.69,343
766.0,1168.56,317.19999999925494,3.866,3.642,1849.517857143656,2564.38,7674.5,342
767.0,1169.75,316.6666666660458,3.867,3.639,1864.884428570047,2600.31,7640.31,341
768.0,1173.69,317.59999999962747,3.869,3.64,1870.089285714552,2600.38,7630.5,340
769.0,1173.12,316.6666666660458,3.869,3.637,1885.642857143656,2600.5,7568.5,339
770.0,1173.44,316.6666666660458,3.869,3.638,1885.392857143656,2600.25,7569.31,338
771.0,1170.56,315.6190476194024,3.869,3.637,1880.1879999991504,2600.19,7513.81,337
772.0,1169.31,315.6190476194024,3.868,3.638,1870.089285714552,2600.38,7563.44,336
773.0,1167.69,315.6190476194024,3.868,3.638,1864.884428570047,2600.31,7537.62,335
774.0,1169.31,317.3333333339542,3.869,3.639,1859.7415714282545,2600.31,7579.44,334
775.0,1168.81,316.0,3.868,3.638,1859.803571429104,2600.38,7559.5,333
776.0,1168.62,316.0,3.869,3.639,1859.803571429104,2600.38,7534.19,332
777.0,1168.75,316.0,3.869,3.639,1859.678571429104,2600.25,7554.88,331
778.0,1167.94,313.9047619048506,3.869,3.638,1862.312000000849,2600.31,7602.69,330
779.0,1167.94,315.3333333339542,3.869,3.637,1859.7415714282545,2600.31,7623.06,329
780.0,1168.19,313.9047619048506,3.868,3.638,1864.884428570047,2600.31,7611.31,328
781.0,1168.0,314.5714285708964,3.868,3.638,1864.9464285708964,2600.38,7638.81,327
782.0,1167.0,314.6666666660458,3.868,3.64,1859.803571429104,2600.38,7621.06,326
783.0,1166.62,316.0,3.868,3.639,1859.678571429104,2564.25,7627.31,325
784.0,1166.69,315.3333333339542,3.867,3.638,1859.803571429104,2564.38,7594.0,324
785.0,1164.56,314.6666666660458,3.866,3.638,1859.7415714282545,2564.31,7613.31,323
786.0,1160.31,312.6666666660458,3.866,3.638,1854.5987142845988,2564.31,7613.56,322
787.0,1154.44,310.2857142854482,3.865,3.639,1844.375,2564.38,7623.62,321
788.0,1140.12,319.25,3.856,3.798,1543.8120000008494,2373.0,8217.88,320
789.0,190955.58,170132.38099999912,4.231,3.353,55740.004000000656,67072.0,67072.0,319
790.0,1176.29,319.3493333347142,3.855,3.655,2708.2880000006407,3896.29,12354.08,318
791.0,1181.09,317.3333333339542,3.862,3.651,1902.820000000298,2636.32,8194.82,317
792.0,1182.3,317.3333333339542,3.863,3.649,1925.256000000984,2636.26,7912.64,316
793.0,1182.21,318.8571428563446,3.864,3.648,1926.6037142854184,2636.32,7819.55,315
794.0,1181.15,317.3333333339542,3.866,3.647,1926.63671428524,2636.35,7750.11,314
795.0,1181.05,317.19999999925494,3.867,3.648,1921.4938571434468,2636.35,7773.89,313
796.0,1179.96,316.6666666660458,3.868,3.647,1916.3519999999555,2636.35,7747.48,312
797.0,1176.77,316.0,3.867,3.647,1911.178142854944,2636.32,7735.27,311
798.0,1174.66,314.8571428563446,3.867,3.647,1900.8914285711944,2600.32,7723.8,310
799.0,1172.89,315.3333333339542,3.866,3.647,1892.3519999999555,2600.35,7755.3,309
800.0,1171.9,314.40000000037253,3.866,3.647,1885.4628571439528,2600.32,7770.4,308
801.0,1164.99,313.19999999925494,3.864,3.647,1884.727000001818,2600.23,7692.81,307
802.0,1161.53,312.17142857052386,3.862,3.647,1864.8914285711944,2564.32,7720.13,306
803.0,1165.89,312.0,3.864,3.648,1853.351000001654,2564.35,7732.76,305
804.0,1160.5,311.3333333339542,3.864,3.647,1864.7894285712391,2564.22,7672.7,304
805.0,1160.77,310.2857142854482,3.864,3.647,1849.4548571445048,2564.31,7640.31,303
806.0,1163.11,312.3809523805976,3.866,3.648,1849.4718571454289,2564.33,7676.08,302
807.0,1162.56,311.3142857141793,3.866,3.647,1859.787571426481,2564.36,7699.78,301
808.0,1156.91,311.19999999925494,3.864,3.646,1854.6297142859548,2564.34,7676.0,300
809.0,1157.23,309.77142857015133,3.864,3.647,1839.123142855242,2528.27,7659.27,299
810.0,1153.8,309.5238095223904,3.863,3.647,1834.0582857150584,2564.34,7676.34,298
811.0,1155.23,310.45714285597205,3.863,3.647,1823.787571426481,2528.36,7675.17,297
812.0,1150.05,309.1428571436554,3.863,3.647,1828.9464285708964,2528.38,7666.53,296
813.0,1130.59,315.593999998644,3.85,3.799,1540.2959999982268,2352.0,8336.09,295
814.0,1145.53,308.952380951494,3.856,3.92,1514.375,2312.38,8122.25,294
815.0,1154.97,311.3333333339542,3.86,3.65,1808.375,2528.38,7742.72,293
816.0,1154.62,309.9428571444005,3.861,3.648,1834.0582857150584,2528.34,7687.88,292
817.0,1151.84,309.4285714291036,3.86,3.646,1834.0272857137024,2528.31,7696.78,291
818.0,1148.44,308.91428571380675,3.859,3.647,1823.740571429953,2528.31,7631.03,290
819.0,1145.69,308.0,3.86,3.647,1818.5977142862976,2528.31,7611.34,289
820.0,1142.44,307.3333333339542,3.859,3.648,1808.2190000005064,2528.22,7611.69,288
821.0,1138.66,305.5238095223904,3.859,3.648,1803.2011428568512,2492.34,7610.28,287
822.0,1136.88,304.80000000074506,3.859,3.648,1792.8834285717458,2492.31,7565.69,286
823.0,7473.47,3468.1720000002533,3.858,3.649,6826.609250001609,9087.38,13889.34,285
824.0,1139.41,306.0,3.858,3.647,1813.455857142806,2528.31,7647.69,284
825.0,1139.09,306.0,3.857,3.648,1787.7725714296105,2492.34,7724.0,283
826.0,1133.81,304.6285714283585,3.857,3.648,1787.6465714294463,2492.22,7685.66,282
827.0,1132.31,304.18181818164885,3.857,3.65,1772.3120000008494,2456.31,7693.88,281
828.0,1135.31,303.9428571444005,3.859,3.649,1772.3120000008494,2456.31,7665.97,280
829.0,1130.44,302.91428571380675,3.857,3.648,1777.485857143998,2492.34,7677.16,279
830.0,1136.53,305.5238095223904,3.859,3.649,1767.2321428563446,2456.38,7650.75,278
831.0,1135.16,304.0,3.858,3.648,1787.6785714291036,2492.25,7718.31,277
832.0,1133.06,304.0,3.858,3.648,1782.628714285791,2492.34,7667.0,276
833.0,1129.16,302.91428571380675,3.857,3.648,1777.3618571422994,2456.22,7649.0,275
834.0,1132.56,304.0,3.858,3.649,1767.2011428568512,2456.34,7694.81,274
835.0,1126.34,301.88571428507566,3.855,3.649,1772.3430000003427,2456.34,7600.56,273
836.0,1122.03,300.6666666660458,3.854,3.65,1756.9464285708964,2456.38,7601.56,272
837.0,1111.34,309.625,3.845,3.799,1456.3430000003427,2261.0,8279.62,271
838.0,1123.06,302.0571428555995,3.852,3.921,1454.3129999991506,2240.31,8147.0,270
839.0,1125.19,302.80000000074506,3.854,3.652,1746.7227142862976,2456.44,7790.12,269
840.0,1128.12,302.40000000037253,3.856,3.651,1756.8834285717458,2456.31,7635.69,268
841.0,1126.94,303.59999999962747,3.856,3.65,1767.1701428554952,2456.31,7656.19,267
842.0,1126.25,302.0,3.855,3.651,1762.0262857154012,2456.31,7627.0,266
843.0,1124.5,300.80000000074506,3.856,3.65,1762.0272857137024,2456.31,7561.19,265
844.0,1124.06,300.5714285708964,3.856,3.652,1756.9464285708964,2456.38,7640.38,264
845.0,1121.06,300.80000000074506,3.856,3.652,1756.884428570047,2456.31,7588.25,263
846.0,1120.0,298.8158095218241,3.856,3.652,1749.875,2456.38,7571.81,262
847.0,1118.5,298.80000000074506,3.855,3.651,1746.5357142854482,2456.25,7594.19,261
848.0,1110.88,298.11428571492434,3.854,3.651,1745.25,2420.25,7527.94,260
849.0,1105.56,296.5714285708964,3.851,3.653,1720.8834285717458,2420.31,7544.31,259
850.0,1102.94,296.0571428555995,3.85,3.655,1705.5178571436554,2384.38,7531.81,258
851.0,1100.62,295.0285714287311,3.849,3.655,1700.3120000008494,2384.31,7555.5,257
852.0,1101.75,294.40000000037253,3.85,3.655,1700.3129999991506,2384.31,7482.75,256
853.0,1102.75,295.54285714402795,3.85,3.655,1704.875,2384.38,7516.38,255
854.0,1105.56,296.0,3.851,3.655,1704.875,2384.38,7611.94,254
855.0,1109.44,297.08571428619325,3.852,3.655,1705.5178571436554,2384.38,7615.75,253
856.0,1109.19,297.08571428619325,3.852,3.652,1720.9464285708964,2420.38,7620.06,252
857.0,1107.5,295.37142857164145,3.852,3.653,1715.8035714291036,2420.38,7616.75,251
858.0,1109.12,295.88571428507566,3.853,3.653,1713.8129999991506,2384.31,7606.56,250
859.0,1101.62,294.8571428563446,3.852,3.654,1715.6785714291036,2384.25,7630.88,249
860.0,1099.38,294.3428571429104,3.851,3.655,1695.1701428554952,2384.31,7588.69,248
861.0,1089.5,302.8023333325982,3.841,3.805,1382.875,2191.0,8286.12,247
862.0,1103.75,297.28414285741746,3.847,3.925,1382.3129999991506,2168.31,8156.75,246
863.0,1096.5,295.7142857145518,3.846,3.657,1695.875,2384.38,7738.56,245
864.0,1102.94,295.59999999962747,3.849,3.657,1679.6165714282542,2348.19,7694.81,244
865.0,1103.25,295.32467532530427,3.85,3.655,1700.375,2384.38,7626.62,243
866.0,1100.88,293.82857142947614,3.849,3.655,1700.25,2384.25,7613.31,242
867.0,1098.75,293.19999999925494,3.851,3.656,1695.1701428554952,2384.31,7619.75,241
868.0,1098.25,293.19999999925494,3.851,3.656,1690.0272857137024,2384.31,7619.94,240
869.0,1098.38,294.2337662354112,3.851,3.656,1690.0892857145518,2348.38,7605.81,239
870.0,1098.81,293.1428571436554,3.851,3.656,1684.9464285708964,2348.38,7619.81,238
871.0,1096.94,293.09090909175575,3.851,3.656,1684.9464285708964,2348.38,7611.75,237
872.0,1091.81,291.59999999962747,3.85,3.656,1679.7415714282542,2348.31,7613.25,236
873.0,1089.88,291.08571428619325,3.849,3.657,1664.3129999991506,2348.31,7586.5,235
874.0,1084.12,290.4935064930469,3.847,3.658,1659.8120000008494,2348.31,7585.44,234
875.0,1085.69,291.2571428567171,3.847,3.658,1643.8035714291036,2312.38,7569.62,233
876.0,1082.88,289.8701298702508,3.847,3.658,1650.6879999991506,2312.19,7604.0,232
877.0,1084.81,290.7428571432829,3.846,3.659,1638.5987142845988,2312.31,7566.19,231
878.0,1082.94,289.8701298702508,3.847,3.676,1648.8214285708964,2312.25,7613.62,230
879.0,1084.12,289.54285714402795,3.847,3.659,1638.6607142854482,2312.38,7589.75,229
880.0,1080.0,290.0571428555995,3.847,3.659,1646.375,2312.38,7611.62,228
881.0,1091.0,292.2857142854482,3.849,3.659,1655.25,2312.25,7660.75,227
882.0,1084.94,290.0571428555995,3.848,3.658,1669.455857142806,2348.31,7632.19,226
