Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
883.0,1081.06,289.0285714287311,3.846,3.658,1649.009428570047,2312.44,7679.81,225
884.0,1078.0,288.51428571529686,3.846,3.659,1638.5987142845988,2312.31,7622.44,224
885.0,1058.5,292.81299999915063,3.833,3.801,1323.375,2114.0,8341.12,223
892.0,1087.36,290.40000000037253,3.841,3.661,1664.3530000001192,2348.35,7912.38,216
893.0,1085.34,290.91287142783403,3.843,3.663,1669.4938571453094,2348.35,7739.04,215
894.0,1079.71,290.18181818164885,3.843,3.662,1664.320000000298,2348.32,7674.79,214
895.0,1075.17,288.9350649341941,3.842,3.664,1643.749571427703,2312.32,7646.43,213
896.0,1072.35,287.2207792196423,3.842,3.663,1632.7579999994489,2312.26,7583.11,212
897.0,1071.04,287.2207792196423,3.842,3.665,1623.2121428567916,2276.36,7627.36,211
898.0,1077.38,289.09090909175575,3.845,3.664,1617.9682857152077,2276.25,7644.13,210
899.0,1068.32,287.2207792196423,3.842,3.663,1633.400857143104,2312.26,7631.36,209
900.0,1069.6,286.1298701297492,3.843,3.664,1610.383000003174,2276.38,7604.38,208
901.0,1073.12,287.37662337720394,3.845,3.665,1618.0652857124803,2276.35,7612.99,207
902.0,1072.67,286.2857142854482,3.845,3.662,1628.3829999994489,2276.38,7608.35,206
903.0,1070.88,286.09090909175575,3.845,3.663,1623.8509999997914,2276.35,7623.01,205
904.0,1070.09,285.66233766265213,3.845,3.663,1619.2190000005066,2276.22,7600.99,204
905.0,1070.17,287.37662337720394,3.845,3.663,1618.0342857148498,2276.32,7583.11,203
906.0,1069.09,285.68448052182794,3.844,3.662,1619.34299999848,2276.34,7623.86,202
907.0,1065.08,285.5064935069531,3.842,3.664,1618.1052857153118,2276.39,7567.14,201
908.0,1063.88,284.88311688415706,3.842,3.664,1605.8120000008494,2276.31,7532.52,200
909.0,1043.91,288.0,3.83,3.807,1267.327999999747,2051.0,8287.23,199
910.0,189502.14,6120.0,4.221,3.356,54000.0,65428.13,65428.13,198
911.0,1055.71,286.59740259870887,3.827,3.637,2492.41599999927,3644.42,12762.72,197
912.0,1063.07,285.97402597405016,3.835,3.678,1592.351000001654,2240.35,8108.99,196
913.0,1065.31,285.03896103799343,3.838,3.675,1617.9702857136726,2276.26,7854.53,195
914.0,1066.43,286.2857142854482,3.839,3.673,1623.8509999997914,2276.35,7728.77,194
915.0,1066.27,284.10389610379934,3.841,3.672,1628.383000003174,2276.38,7689.44,193
916.0,1066.37,285.59999999962747,3.841,3.672,1623.8509999979287,2276.35,7636.1,192
917.0,1064.93,285.59999999962747,3.841,3.672,1623.921875,2276.42,7617.76,191
918.0,1062.43,283.88571428507566,3.84,3.671,1619.2809999994934,2276.28,7622.4,190
919.0,1061.47,283.0129870120436,3.841,3.671,1612.829428570345,2276.26,7617.51,189
920.0,1060.23,284.10389610379934,3.841,3.672,1607.780571429059,2276.35,7632.93,188
921.0,1056.9,283.48051947914064,3.839,3.67,1602.5427142865956,2240.26,7626.2,187
922.0,1055.3,282.8571428563446,3.839,3.671,1592.381999997422,2240.38,7622.49,186
923.0,1053.05,281.1428571436554,3.839,3.671,1587.3421428557483,2240.48,7621.05,185
924.0,1052.58,281.1428571436554,3.839,3.673,1581.9722857140005,2240.26,7591.77,184
925.0,1053.19,280.90909090824425,3.839,3.672,1578.883000003174,2240.38,7603.72,183
926.0,1052.12,280.05194805189967,3.839,3.67,1578.797000000253,2240.3,7547.66,182
927.0,1049.98,280.51948052085936,3.838,3.671,1578.75,2240.25,7523.94,181
928.0,1047.97,279.89610389620066,3.838,3.671,1574.359000001103,2240.36,7563.36,180
929.0,1042.2,277.7727272734046,3.837,3.671,1566.5517142862082,2204.27,7510.84,179
930.0,1036.39,277.40259740129113,3.834,3.673,1556.2809999994934,2204.28,7569.98,178
931.0,1030.5,276.155844155699,3.833,3.673,1538.265000000596,2168.27,7518.34,177
932.0,1025.98,274.90909090824425,3.832,3.674,1524.811999997124,2168.31,7521.95,176
933.0,1023.88,274.2857142854482,3.831,3.675,1511.3440000023693,2168.34,7486.14,175
934.0,1005.03,274.406000001356,3.818,3.806,1158.773499999195,1918.02,8303.88,174
935.0,1021.41,274.0,3.826,3.937,1160.3440000005066,1916.34,8178.36,173
936.0,1027.88,274.90909090824425,3.831,3.677,1502.3129999991506,2132.31,7690.0,172
937.0,1028.84,274.0,3.832,3.677,1520.3430000003427,2168.34,7572.75,171
938.0,1024.78,274.0,3.83,3.674,1520.3440000005066,2168.34,7533.44,170
939.0,1026.22,275.2857142854482,3.83,3.675,1510.1522857137024,2132.44,7508.81,169
940.0,1026.0,274.2857142854482,3.831,3.674,1515.2321428563446,2168.38,7514.56,168
941.0,1025.0,273.5714285708964,3.83,3.674,1511.3440000005066,2168.34,7455.12,167
942.0,1026.97,274.90909090824425,3.831,3.674,1511.4069999996573,2168.41,7529.97,166
943.0,1022.06,272.5714285708964,3.83,3.674,1511.3129999991506,2168.31,7532.12,165
944.0,1023.91,273.0,3.831,3.675,1502.343999998644,2132.34,7564.44,164
945.0,1022.25,273.5714285708964,3.831,3.674,1506.8440000005066,2132.34,7501.31,163
946.0,1020.22,271.9480519481004,3.83,3.674,1502.3440000005066,2132.34,7496.09,162
947.0,1018.75,271.1428571436554,3.83,3.675,1497.8430000003427,2132.34,7507.75,161
948.0,1016.38,270.4285714291036,3.829,3.676,1493.3120000008494,2132.31,7476.62,160
949.0,1014.12,268.9870129879564,3.829,3.675,1488.875,2132.38,7466.16,159
950.0,1011.84,268.7142857145518,3.829,3.677,1484.375,2132.38,7450.88,158
951.0,1008.72,268.7142857145518,3.829,3.677,1475.3440000005066,2096.34,7393.47,157
952.0,1010.44,268.7142857145518,3.83,3.677,1470.875,2096.38,7428.62,156
953.0,1009.66,268.7176071442664,3.83,3.676,1470.8430000003427,2096.34,7449.56,155
954.0,1007.44,267.0,3.829,3.678,1466.4059999994934,2096.41,7415.41,154
955.0,1004.53,266.5,3.828,3.676,1461.8120000008494,2096.31,7406.06,153
956.0,1003.28,266.5,3.829,3.677,1452.843999998644,2096.34,7426.56,152
957.0,999.53,264.87542857043445,3.828,3.678,1448.3129999991506,2060.31,7438.66,151
958.0,976.88,262.19549999944866,3.811,3.812,1099.3440000005066,1848.0,8321.59,150
959.0,991.97,264.9230769239366,3.821,3.941,1072.915428571403,1808.34,8121.25,149
960.0,990.09,263.2087912093848,3.821,3.683,1421.375,2060.38,7566.59,148
961.0,995.06,264.0,3.825,3.682,1416.75,2024.25,7490.12,147
962.0,994.62,264.4285714291036,3.826,3.681,1430.375,2060.38,7491.0,146
963.0,991.56,264.5,3.823,3.681,1430.375,2060.38,7483.0,145
964.0,991.31,264.5,3.823,3.681,1422.6607142854482,2060.38,7418.25,144
965.0,991.69,264.5,3.824,3.681,1425.8120000008494,2060.31,7405.5,143
966.0,994.75,264.5,3.824,3.681,1425.8129999991506,2060.31,7420.62,142
967.0,990.94,263.0769230760634,3.823,3.679,1438.0892857145518,2060.38,7413.12,141
968.0,987.12,261.9230769239366,3.823,3.681,1425.8120000008494,2060.31,7351.25,140
969.0,987.56,262.5,3.824,3.683,1417.455857142806,2060.31,7369.81,139
970.0,985.75,262.2857142854482,3.823,3.681,1421.3120000008494,2060.31,7382.06,138
971.0,985.31,261.9230769239366,3.823,3.681,1416.8129999991506,2024.31,7357.56,137
972.0,984.44,261.494505494833,3.823,3.682,1412.3120000008494,2024.31,7372.94,136
973.0,983.0,260.70329670235515,3.822,3.682,1407.875,2024.38,7341.0,135
974.0,982.81,260.70329670235515,3.822,3.682,1403.375,2024.38,7352.69,134
975.0,981.69,259.84615384601057,3.822,3.682,1407.875,2024.38,7313.06,133
976.0,981.81,259.7802197802812,3.823,3.683,1403.375,2024.38,7333.25,132
977.0,983.31,260.4230769239366,3.823,3.682,1407.875,2024.38,7345.0,131
978.0,983.56,260.4230769239366,3.823,3.682,1407.875,2024.38,7374.44,130
979.0,982.94,259.5,3.824,3.681,1407.8129999991506,2024.31,7420.56,129
980.0,976.19,258.34615384601057,3.823,3.682,1403.375,2024.38,7375.19,128
981.0,972.88,257.7692307699472,3.822,3.683,1385.25,1988.25,7404.44,127
982.0,956.06,255.62450000084937,3.808,3.81,1015.3120000008494,1757.0,8296.06,126
983.0,965.31,257.010989010334,3.815,3.945,1010.3120000008494,1736.31,8098.88,125
984.0,961.12,255.29670329764485,3.816,3.687,1358.5,1952.5,7516.88,124
985.0,960.88,255.42857142724097,3.817,3.688,1344.875,1952.38,7387.31,123
986.0,965.19,256.38461538404226,3.818,3.688,1349.375,1952.38,7406.81,122
987.0,962.69,254.88461538404223,3.818,3.687,1358.1879999991506,1952.19,7414.44,121
988.0,961.88,255.80769230797887,3.818,3.687,1349.375,1952.38,7352.38,120
989.0,961.38,255.16483516432345,3.817,3.687,1344.8120000008494,1952.31,7383.56,119
990.0,963.19,255.2142857145518,3.818,3.688,1344.875,1952.38,7356.56,118
991.0,962.5,254.5714285708964,3.818,3.687,1349.4370000008494,1952.44,7358.06,117
992.0,962.62,254.88461538404223,3.819,3.687,1349.375,1952.38,7372.44,116
993.0,961.31,253.7142857126892,3.819,3.686,1349.375,1952.38,7386.19,115
994.0,960.69,253.96699038520453,3.819,3.687,1349.3129999991506,1952.31,7381.0,114
995.0,961.19,253.5,3.82,3.687,1349.3129999991506,1952.31,7388.31,113
996.0,961.38,254.5384615380317,3.82,3.687,1349.3120000008494,1952.31,7414.06,112
997.0,959.94,253.9615384619683,3.819,3.686,1352.25,1952.25,7362.69,111
998.0,948.0,253.73076923005283,3.817,3.687,1349.3120000008494,1952.31,7367.69,110
999.0,951.12,250.5,3.815,3.689,1340.3129999991506,1952.31,7341.19,109
1000.0,950.81,250.5,3.815,3.689,1326.8129999991506,1916.31,7328.25,108
1001.0,948.38,251.30000000074503,3.815,3.689,1326.875,1916.38,7338.69,107
1002.0,949.31,251.35714285634452,3.815,3.689,1322.375,1916.38,7325.44,106
1003.0,949.38,250.5,3.815,3.69,1326.8120000008494,1916.31,7308.56,105
1004.0,944.75,249.90000000037253,3.813,3.689,1322.3120000008494,1916.31,7321.81,104
1005.0,948.25,250.7142857145518,3.813,3.69,1313.375,1916.38,7348.0,103
1006.0,925.75,242.40650000050664,3.8,3.812,959.375,1680.0,8218.44,102
1007.0,189635.37,164378.49000000022,4.212,3.368,52530.01899999939,63877.67,63877.67,101
1008.0,932.42,247.30000000074503,3.799,3.657,2249.351999999956,3392.35,13399.36,100
1009.0,928.1,242.25,3.803,3.705,1272.8840000014752,1880.38,7914.56,99
1010.0,928.16,242.02941176481545,3.805,3.704,1277.3189999982717,1880.32,7610.69,98
1011.0,928.29,243.75,3.806,3.704,1277.3499999996277,1880.35,7526.17,97
1012.0,930.11,243.75,3.807,3.703,1280.3829999994489,1880.38,7455.27,96
1013.0,931.91,243.4285714291036,3.806,3.704,1284.320000000298,1880.32,7446.69,95
1014.0,931.55,244.5,3.807,3.701,1286.355000000447,1880.36,7426.88,94
1015.0,930.24,243.4285714291036,3.807,3.701,1286.3519999999553,1880.35,7397.54,93
1016.0,928.99,243.0,3.806,3.701,1281.8509999997914,1880.35,7351.81,92
1017.0,926.69,242.25,3.806,3.701,1280.351000001654,1880.35,7421.47,91
1018.0,924.1,240.75,3.806,3.701,1272.7570000011474,1844.26,7357.44,90
1019.0,921.22,240.0,3.805,3.701,1268.381999997422,1844.35,7322.43,89
1020.0,919.17,240.0,3.805,3.702,1260.3509999997914,1844.35,7300.48,88
1021.0,916.67,239.8235294111073,3.804,3.702,1254.8519999999553,1844.35,7328.89,87
1022.0,914.09,237.746000001207,3.803,3.702,1245.820000000298,1844.32,7271.46,86
1023.0,912.48,238.5,3.804,3.703,1241.3899999987334,1808.39,7292.48,85
1024.0,913.53,239.25,3.805,3.703,1240.390999998897,1808.39,7283.44,84
1025.0,913.56,238.5,3.806,3.702,1241.375,1808.38,7253.16,83
1026.0,913.91,239.25,3.806,3.702,1240.3440000023693,1808.34,7264.09,82
1027.0,913.03,237.75,3.806,3.702,1236.890000000596,1808.39,7269.73,81
1028.0,912.86,238.5,3.806,3.701,1236.422000000253,1808.42,7270.08,80
1029.0,912.58,238.5,3.805,3.701,1236.28200000152,1808.28,7264.5,79
1030.0,910.84,237.75,3.804,3.701,1232.327999999747,1808.33,7337.31,78
1031.0,907.33,236.8235294111073,3.804,3.702,1232.328000001609,1808.33,7327.08,77
1032.0,886.81,224.39050000160933,3.789,3.817,847.3279999997467,1547.0,8322.27,76
1033.0,892.47,232.5,3.793,3.959,836.3590000011027,1520.36,8121.01,75
1034.0,896.59,232.4705882351845,3.798,3.708,1182.90700000152,1736.41,7460.72,74
1035.0,900.75,234.0,3.801,3.706,1200.375,1772.38,7365.53,73
1036.0,900.12,232.66666666604576,3.801,3.706,1208.34299999848,1772.34,7303.78,72
1037.0,897.31,232.5,3.799,3.704,1205.4059999994934,1772.41,7320.28,71
1038.0,897.06,232.0588235296309,3.8,3.705,1196.375,1772.38,7243.59,70
1039.0,896.81,232.08333333395424,3.8,3.704,1200.313000002876,1772.31,7254.62,69
1040.0,894.78,231.35294117592275,3.8,3.705,1196.3440000005066,1772.34,7212.62,68
1041.0,893.62,231.0,3.801,3.706,1192.3440000005066,1772.34,7244.34,67
1042.0,892.03,231.75,3.8,3.704,1188.375,1772.38,7270.75,66
1043.0,892.09,230.5588235296309,3.8,3.705,1184.375,1736.38,7266.25,65
1044.0,890.81,230.16666666604576,3.799,3.705,1187.406000001356,1772.41,7302.44,64
1045.0,889.72,229.5,3.799,3.705,1182.811999997124,1736.31,7252.38,63
1046.0,887.25,228.75,3.799,3.704,1182.8440000005066,1736.34,7302.34,62
1047.0,883.91,228.1764705888927,3.798,3.707,1176.34299999848,1736.34,7297.5,61
1048.0,883.97,228.0,3.799,3.706,1168.3440000023693,1736.34,7247.81,60
1049.0,884.84,228.4705882351845,3.799,3.707,1169.343999998644,1736.34,7258.66,59
1050.0,885.41,228.25,3.799,3.706,1172.3440000023693,1736.34,7304.0,58
1051.0,885.0,228.0,3.798,3.706,1172.311999997124,1736.31,7242.28,57
1052.0,885.53,228.75,3.798,3.705,1172.3440000023693,1736.34,7255.16,56
1053.0,884.31,228.08823529444635,3.796,3.705,1172.313000002876,1736.31,7279.59,55
1054.0,882.59,226.5,3.795,3.705,1168.313000002876,1736.31,7264.72,54
1055.0,877.69,224.75,3.795,3.706,1164.375,1736.38,7235.0,53
1056.0,868.59,222.394736841321,3.794,3.706,1155.8440000023693,1700.34,7232.5,52
1057.0,857.66,211.81999999843532,3.782,3.823,749.4059999976307,1428.0,8208.84,51
1058.0,861.84,220.3508771918714,3.787,3.965,759.843999998644,1412.34,8119.31,50
1059.0,864.31,220.0,3.791,3.712,1108.3440000023693,1664.34,7480.75,49
1060.0,865.25,221.3333333320916,3.793,3.711,1120.313000002876,1664.31,7280.75,48
1061.0,865.12,221.894736841321,3.794,3.712,1124.311999997124,1664.31,7219.12,47
1062.0,864.0,222.5964912287891,3.794,3.711,1124.375,1664.38,7276.94,46
1063.0,865.88,222.0,3.795,3.711,1124.375,1664.38,7243.5,45
1064.0,866.19,221.9649122804404,3.795,3.71,1124.311999997124,1664.31,7225.94,44
1065.0,867.88,223.5,3.796,3.71,1124.375,1664.38,7217.62,43
1066.0,870.06,223.58823529444635,3.797,3.71,1128.375,1664.38,7278.06,42
1067.0,871.31,223.92156862840056,3.797,3.71,1132.311999997124,1700.31,7295.94,41
1068.0,870.12,223.58823529444635,3.797,3.709,1133.313000002876,1700.31,7303.75,40
1069.0,868.25,222.66666666604576,3.795,3.708,1132.375,1700.38,7292.56,39
1070.0,865.38,221.26315789483488,3.794,3.708,1128.375,1664.38,7277.56,38
1071.0,861.31,220.66666666604576,3.793,3.71,1124.25,1664.25,7296.94,37
1072.0,861.25,219.5,3.794,3.71,1115.375,1664.38,7259.25,36
1073.0,859.44,220.0,3.793,3.711,1112.313000002876,1664.31,7261.75,35
1074.0,855.88,218.28947368450463,3.792,3.712,1108.375,1664.38,7234.5,34
1075.0,855.75,218.28947368450463,3.792,3.712,1100.25,1664.25,7225.62,33
1076.0,855.81,218.28947368450463,3.792,3.712,1100.311999997124,1664.31,7239.12,32
1077.0,855.94,217.82456140220165,3.792,3.712,1100.311999997124,1664.31,7181.56,31
1078.0,852.0,218.28947368450463,3.792,3.712,1104.311999997124,1664.31,7143.38,30
1079.0,853.94,217.4210526309908,3.79,3.711,1104.311999997124,1664.31,7139.94,29
1080.0,849.81,216.0,3.789,3.712,1100.375,1664.38,7137.0,28
1081.0,844.31,213.61403508670628,3.788,3.714,1092.375,1628.38,7115.0,27
1082.0,827.88,199.90050000324845,3.776,3.826,693.375,1358.0,8142.5,26
1083.0,833.5,211.3333333320916,3.781,3.972,684.375,1340.38,8018.06,25
1084.0,831.88,209.1315789464861,3.782,3.719,1044.375,1592.38,7244.69,24
1085.0,836.25,210.23684210516512,3.784,3.718,1048.311999997124,1592.31,7181.12,23
1086.0,836.31,210.16666666604576,3.784,3.716,1056.25,1592.25,7166.12,22
1087.0,833.31,209.4035087712109,3.784,3.717,1059.574999999255,1592.38,7178.94,21
1088.0,836.56,210.47368421033025,3.786,3.718,1052.313000002876,1592.31,7101.06,20
1089.0,837.5,210.8771929815412,3.787,3.717,1060.25,1592.25,7113.75,19
1090.0,836.81,212.21052631549537,3.787,3.717,1064.311999997124,1592.31,7090.94,18
1091.0,836.81,210.8771929815412,3.787,3.717,1063.175000000745,1592.38,7167.06,17
1092.0,836.25,210.8771929815412,3.787,3.717,1060.375,1592.38,7108.25,16
1093.0,838.38,210.8771929815412,3.787,3.716,1060.375,1592.38,7142.88,15
1094.0,836.88,210.8771929815412,3.787,3.716,1064.375,1592.38,7118.12,14
1095.0,834.62,210.8771929815412,3.787,3.716,1060.313000002876,1592.31,7094.69,13
1096.0,834.12,210.17543859779835,3.787,3.716,1056.313000002876,1592.31,7114.62,12
1097.0,831.44,208.7719298247248,3.785,3.717,1056.313000002876,1592.31,7088.81,11
1098.0,828.12,206.73684210516512,3.785,3.718,1052.375,1592.38,7065.31,10
1099.0,825.94,207.23684210516512,3.785,3.718,1044.311999997124,1592.31,7089.06,9
1100.0,824.31,206.73684210516512,3.785,3.719,1040.313000002876,1556.31,7041.06,8
1101.0,825.0,206.73684210516512,3.785,3.718,1036.375,1556.38,7068.69,7
1102.0,825.5,206.73684210516512,3.785,3.718,1034.313000002876,1556.31,7088.19,6
1103.0,826.44,207.1902916673571,3.785,3.718,1036.313000002876,1556.31,7108.38,5
1104.0,827.69,207.4385964926332,3.785,3.717,1037.9119999967515,1556.31,7122.56,4
1105.0,826.31,207.4385964926332,3.786,3.718,1040.375,1556.38,7123.0,3
1106.0,822.75,206.03508771955967,3.784,3.718,1036.375,1556.38,7177.31,2
1107.0,806.81,188.91249999962747,3.771,3.83,640.875,1288.0,8278.0,1
1108.0,679620.12,162247.00699999742,4.207,3.279,51629.98100000061,604181.47,604181.47,0
1.0,2587.94,1231.999,3.661,3.223,5383.009,6678.02,10856.83,1107
2.0,7364.06,1271.680666666667,4.235,3.235,5432.0,6678.02,10564.77,1106
3.0,7344.54,1200.4959999999992,4.237,3.237,5424.989000000001,6671.01,10456.58,1105
4.0,7334.56,1166.6549999999916,4.238,3.238,5418.015999999996,6671.01,10371.2,1104
6.0,64881.41,1172.4959999999992,4.284,3.244,5411.008000000002,107634.62,107634.62,1102
7.0,3240.0,1019.1016551724168,3.699,3.485,5123.062153846142,6029.98,6029.98,1101
8.0,6029.98,1032.5808571428645,4.046,3.475,5129.984000000026,6029.98,6029.98,1100
9.0,6029.99,1039.4737662338011,4.047,3.477,5116.140307692316,6029.98,6029.98,1099
10.0,6029.98,1052.679374999978,4.045,3.481,5102.293846153829,5940.0,5940.0,1098
11.0,423224.85,170899.92099999997,4.269,3.119,219484.532,87463.88,430308.91,1097
12.0,2261.02,878.3989999999758,4.04,3.9,1968.3199999999488,2934.34,6238.34,1096
13.0,2257.09,876.0,4.042,3.375,5216.319999999949,6182.34,9514.34,1095
14.0,2253.6,873.6000000000931,4.043,3.376,5209.248000000138,6175.23,9486.24,1094
15.0,2251.2,871.1999999999534,4.044,3.376,5202.238000000012,6161.25,9486.24,1093
16.0,2248.8,868.7970000000205,4.044,3.376,5195.32799999998,6161.34,9451.33,1092
17.0,2244.0,864.0,4.044,3.377,5188.352000000072,6154.37,9423.36,1091
18.0,2241.6,859.2029999999795,4.045,3.376,5181.342999999877,6147.33,9430.34,1090
19.0,2239.2,859.2029999999795,4.045,3.378,5174.491999999969,6133.5,9416.48,1089
20.0,2236.8,854.4060000000754,4.045,3.377,5167.359000000055,6126.37,9402.37,1088
21.0,2234.4,849.6009999999078,4.045,3.378,5153.343999999925,6119.33,9416.32,1087
22.0,2232.0,849.594000000041,4.045,3.378,5146.375,6112.35,9402.38,1086
23.0,2227.2,847.2029999999795,4.045,3.38,5139.32799999998,6105.35,9353.35,1085
24.0,2229.61,844.7970000000205,4.046,3.379,5139.359999999986,6098.38,9360.36,1084
25.0,2227.2,842.405999999959,4.046,3.379,5132.32799999998,6091.33,9360.33,1083
26.0,2224.8,840.0,4.045,3.379,5125.375,6084.34,9325.38,1082
27.0,2222.41,835.2029999999795,4.045,3.38,5118.343999999925,6077.34,9360.33,1081
28.0,2220.0,835.188000000082,4.045,3.379,5111.32799999998,6077.34,9318.34,1080
29.0,2217.59,832.7970000000205,4.045,3.38,5104.405999999959,6063.42,9346.42,1079
30.0,2215.2,828.0,4.045,3.381,5097.375,6063.36,9294.42,1078
31.0,2212.8,828.0,4.046,3.382,5090.375,6056.36,9311.36,1077
32.0,2212.8,825.609000000055,4.045,3.382,5090.375,6049.38,9283.36,1076
33.0,2210.41,823.2029999999795,4.045,3.381,5083.32799999998,6042.33,9248.31,1075
34.0,2208.0,820.8129999999655,4.045,3.383,5076.344000000041,6035.36,9269.38,1074
35.0,2210.41,818.405999999959,4.029,3.702,5047.030999999959,6013.0,9324.0,1073
36.0,2215.22,820.7820000000065,4.045,3.687,5065.875,6035.38,9346.38,1072
37.0,2212.81,818.405999999959,4.045,3.384,5090.343999999925,6056.34,9318.34,1071
38.0,2208.0,816.0,4.045,3.383,5083.3120000000345,6049.34,9306.03,1070
39.0,2205.59,811.2179999998771,4.045,3.385,5069.375,6035.34,9297.38,1069
40.0,2203.22,811.1880000003148,4.045,3.385,5062.344000000274,6028.34,9290.34,1068
41.0,2200.81,808.8130000003148,4.045,3.386,5055.375,6014.38,9283.38,1067
42.0,2198.41,808.811999999918,4.045,3.386,5048.342999999877,6014.38,9248.34,1066
43.0,2198.59,806.405999999959,4.045,3.387,5043.593999999808,6009.56,9271.59,1065
44.0,2196.0,806.4070000001229,4.045,3.387,5034.344000000274,6000.31,9227.34,1064
45.0,2193.59,801.594000000041,4.045,3.387,5027.343999999808,5986.38,9262.38,1063
46.0,2191.19,801.5929999998771,4.045,3.388,5020.344000000274,5979.38,9220.34,1062
47.0,2188.78,796.8119999996852,4.044,3.389,5013.313000000315,5972.31,9234.31,1061
48.0,2186.41,799.1869999996852,4.044,3.391,5006.375,5965.38,9241.38,1060
49.0,2186.38,796.8130000003148,4.045,3.39,4999.343999999808,5965.34,9192.31,1059
50.0,2184.0,794.4060000001919,4.045,3.391,4999.344000000041,5958.34,9192.31,1058
51.0,2181.59,794.4060000001919,4.045,3.391,4992.342999999877,5951.34,9178.34,1057
52.0,2179.19,794.4059999997262,4.045,3.391,4985.375,5944.34,9199.34,1056
53.0,2176.78,789.5939999998081,4.044,3.392,4978.219000000041,5944.19,9157.22,1055
54.0,2176.81,789.625,4.044,3.393,4974.813000000082,5937.38,9178.31,1054
55.0,2174.44,787.186999999918,4.044,3.393,4971.375,5930.38,9234.38,1053
56.0,2174.38,787.188000000082,4.044,3.395,4964.311999999918,5923.31,9170.5,1052
57.0,2172.0,784.813000000082,4.044,3.394,4957.311999999918,5916.25,9178.31,1051
58.0,2169.62,787.186999999918,4.044,3.394,4957.311999999918,5916.31,9136.31,1050
59.0,2169.56,782.438000000082,4.027,3.725,4928.0,5894.0,9198.0,1049
60.0,205151.23,2849.967999999644,4.272,3.178,74009.98200000008,85860.0,85860.0,1048
61.0,2172.0,779.9844999997877,4.008,3.388,5258.320000000065,6236.32,9611.17,1047
62.0,2172.0,784.8000000000466,4.008,3.398,4988.319999999832,5948.32,9260.32,1046
63.0,2160.0,784.8000000000466,4.008,3.398,4976.320000000065,5912.32,9252.74,1045
64.0,2160.0,784.8000000000466,4.008,3.399,4970.316000000108,5912.32,9224.32,1044
65.0,2160.0,783.0,4.008,3.399,4964.382999999914,5912.38,9224.38,1043
66.0,2160.0,780.8000000000466,4.008,3.401,4954.751999999862,5912.35,9224.36,1042
67.0,2148.0,778.8000000000466,4.009,3.402,4946.320999999996,5876.32,9224.32,1041
68.0,2148.0,776.8000000000466,4.008,3.403,4940.350999999791,5876.35,9188.35,1040
69.0,2148.0,772.8000000000466,4.008,3.404,4928.320000000065,5876.32,9188.32,1039
70.0,2148.0,772.8000000000466,4.009,3.404,4922.311999999918,5876.31,9152.31,1038
71.0,2148.0,772.8000000000466,4.009,3.405,4916.351999999955,5876.35,9152.35,1037
72.0,2147.78,772.8000000000466,4.009,3.405,4910.360000000102,5840.36,9116.36,1036
73.0,2136.0,770.0,4.009,3.406,4904.3589999999385,5840.36,9152.36,1035
74.0,2136.0,768.0,4.009,3.407,4897.144000000088,5840.34,9116.34,1034
75.0,2136.0,767.1999999999534,4.009,3.407,4889.9590000002645,5840.36,9116.36,1033
76.0,2136.0,763.1999999999534,4.008,3.408,4882.680999999866,5840.28,9149.11,1032
77.0,2136.0,763.1999999999534,4.009,3.409,4874.344000000041,5804.34,9116.34,1031
78.0,2124.0,763.1999999999534,4.009,3.409,4868.280999999959,5804.28,9116.28,1030
79.0,2124.0,763.1999999999534,4.009,3.409,4868.328000000212,5804.33,9116.33,1029
80.0,2124.0,759.0,4.009,3.41,4856.313000000315,5804.31,9080.31,1028
81.0,2124.0,757.6000000000931,4.009,3.411,4850.360000000102,5804.36,9080.36,1027
82.0,2124.0,753.6000000000931,4.009,3.411,4844.313000000082,5804.31,9116.31,1026
83.0,2124.0,756.0,4.009,3.412,4838.344000000041,5768.34,9080.34,1025
84.0,2133.59,753.625,4.023,3.749,4809.0,5775.03,9093.0,1024
85.0,2124.0,752.3999999999069,4.007,3.74,4817.943999999901,5768.34,9152.34,1023
86.0,2124.0,752.0,4.008,3.413,4846.743999999948,5804.34,9116.34,1022
87.0,2124.0,752.3999999999069,4.008,3.413,4838.312999999849,5768.31,9044.31,1021
88.0,2112.0,750.3999999999069,4.008,3.414,4826.311999999918,5768.31,9116.31,1020
89.0,2112.0,747.0,4.008,3.415,4820.344000000041,5768.34,9044.34,1019
90.0,2112.0,747.0,4.009,3.415,4814.3285000000615,5768.31,9044.31,1018
91.0,2112.0,748.8000000000466,4.009,3.415,4808.219000000041,5732.22,9044.22,1017
92.0,2112.0,744.8000000000466,4.009,3.417,4802.344000000041,5732.34,9044.34,1016
93.0,2112.0,744.0,4.008,3.416,4790.312000000151,5732.31,9044.31,1015
94.0,2100.0,745.1999999999534,4.008,3.417,4784.344000000041,5732.34,9044.34,1014
95.0,2100.0,739.1999999999534,4.008,3.417,4778.375,5732.38,9044.38,1013
96.0,2100.0,741.0,4.008,3.418,4772.343999999808,5696.34,9044.34,1012
97.0,2100.0,741.6000000000931,4.008,3.419,4766.34300000011,5696.34,9044.34,1011
98.0,2103.12,741.6000000000931,4.008,3.419,4760.312999999849,5696.31,9044.31,1010
99.0,2100.0,737.6000000000931,4.008,3.419,4754.375,5696.38,9008.38,1009
100.0,2088.0,738.0,4.007,3.42,4748.375,5696.38,9008.38,1008
101.0,2088.0,738.3999999999069,4.007,3.42,4742.312000000151,5696.31,9008.31,1007
102.0,2088.0,734.3999999999069,4.006,3.421,4731.543999999762,5660.34,9008.34,1006
103.0,2088.0,736.8000000000466,4.006,3.421,4730.406000000192,5660.41,8972.41,1005
104.0,2088.0,732.8000000000466,4.006,3.421,4724.312999999849,5660.31,8972.31,1004
105.0,2088.0,734.0413333335891,4.006,3.422,4717.175000000047,5660.38,8972.38,1003
106.0,2088.0,731.2000000001863,4.006,3.423,4712.437999999616,5660.44,8936.44,1002
107.0,2088.0,729.0,4.005,3.423,4658.475000000093,5608.88,8956.88,1001
108.0,2097.62,727.1870000003837,4.019,3.76,4711.0,5677.0,9037.0,1000
109.0,202546.39,199486.39400000032,4.271,3.234,72269.97999999998,84060.0,84060.0,999
110.0,2100.0,732.0,4.001,3.398,5108.416000000201,6094.82,9550.82,998
111.0,2100.0,735.0,4.001,3.425,4766.319999999832,5696.32,9116.32,997
112.0,2100.0,733.0,4.002,3.426,4760.351999999955,5696.35,9080.35,996
113.0,2100.0,729.0,4.002,3.426,4754.449000000022,5696.45,9044.45,995
114.0,2088.0,727.1875999998301,4.002,3.427,4745.952000000048,5696.35,9044.35,994
115.0,2088.0,729.0,4.002,3.427,4736.351999999955,5660.35,9044.35,993
116.0,2088.0,725.6000000000931,4.002,3.428,4724.319999999832,5660.32,9008.32,992
117.0,2076.0,723.6000000000931,4.002,3.43,4717.151999999769,5660.35,9008.35,991
118.0,2076.03,723.5936000002548,4.001,3.43,4706.351999999955,5660.35,9008.35,990
119.0,2076.0,724.0,4.002,3.431,4695.552000000142,5624.35,9008.35,989
120.0,2076.0,724.0,4.001,3.431,4688.319999999832,5624.32,9008.32,988
121.0,2076.0,720.0,4.002,3.432,4681.151999999303,5624.35,9008.36,987
122.0,2064.0,720.0,4.002,3.432,4673.897000000346,5624.3,8972.3,986
123.0,2064.0,720.0,4.002,3.432,4666.759000000078,5588.36,9008.36,985
124.0,2064.0,718.3999999999069,4.002,3.433,4658.359000000171,5588.36,8936.36,984
125.0,2064.0,714.3999999999069,4.002,3.434,4652.343999999575,5588.34,8972.34,983
126.0,2064.0,712.7999999998137,4.001,3.435,4640.327999999747,5588.33,8936.33,982
127.0,2052.0,712.7999999998137,4.001,3.435,4634.359000000171,5588.36,8936.36,981
128.0,2052.0,712.7999999998137,4.001,3.435,4623.544000000227,5552.34,8936.34,980
129.0,2052.0,708.7999999998137,4.001,3.437,4616.343999999575,5552.34,8936.34,979
130.0,2052.0,708.7999999998137,4.002,3.436,4610.358999999706,5552.36,8938.02,978
131.0,2052.0,708.7999999998137,4.002,3.437,4604.375,5552.38,8936.38,977
132.0,2052.77,707.2000000001863,4.001,3.437,4598.375,5552.38,8936.38,976
133.0,2059.22,703.186999999918,4.016,3.77,4556.968999999575,5523.0,8974.0,975
134.0,2052.0,705.0,4.0,3.763,4565.9440000006,5516.34,9008.34,974
135.0,2052.0,707.2000000001863,4.001,3.438,4604.375,5552.38,8936.38,973
136.0,2052.0,703.2000000001863,4.001,3.437,4601.975000000093,5552.38,8936.38,972
137.0,2040.0,703.2000000001863,4.001,3.438,4587.543999999762,5516.34,8936.34,971
138.0,2040.0,701.6000000000931,4.001,3.439,4580.281999999657,5516.28,8900.28,970
139.0,2040.0,699.6000000000931,4.001,3.439,4573.14400000032,5516.34,8936.34,969
140.0,2040.0,697.6000000000931,4.001,3.44,4565.975000000093,5516.38,8936.38,968
141.0,2040.0,700.0,4.001,3.44,4558.7440000004135,5480.34,8900.34,967
142.0,2040.0,696.0,4.001,3.44,4556.281000000425,5480.28,8936.28,966
143.0,2028.0,696.0,4.001,3.44,4550.343999999575,5480.34,8936.34,965
144.0,2028.0,694.3999999999069,4.0,3.441,4544.405999999493,5480.41,8900.41,964
145.0,2028.0,692.7999999998137,4.0,3.441,4532.343999999575,5480.34,8900.34,963
146.0,2028.0,692.7999999998137,4.0,3.442,4526.375,5444.38,8900.38,962
147.0,2028.0,691.2000000001863,4.0,3.443,4520.311999999918,5444.31,8864.31,961
148.0,2028.0,693.0,4.0,3.442,4514.344000000507,5444.34,8903.78,960
149.0,2016.0,689.6000000000931,3.999,3.444,4508.311999999918,5444.31,8864.31,959
150.0,2016.0,687.6000000000931,4.0,3.443,4502.313000000082,5444.31,8864.31,958
151.0,2016.0,684.0,3.999,3.444,4496.25,5444.25,8864.25,957
152.0,2016.0,684.0,3.999,3.445,4486.743999999482,5408.34,8864.34,956
153.0,2016.0,682.3999999999069,3.999,3.445,4479.575000000186,5408.38,8864.41,955
154.0,2016.0,682.3999999999069,3.999,3.446,4472.313000000082,5408.31,8864.31,954
155.0,2004.0,680.3999999999069,3.999,3.446,4466.375,5408.38,8864.81,953
156.0,2004.0,675.2000000001863,3.998,3.447,4465.112999999896,5408.31,8864.31,952
157.0,2018.38,676.813000000082,4.013,3.777,4417.0,5376.0,8918.0,951
158.0,2028.0,688.0,3.995,3.778,4386.047999999952,5336.45,8936.45,950
159.0,2028.0,685.6000000000931,3.995,3.444,4544.351000000257,5480.35,8936.35,949
160.0,2028.0,681.6000000000931,3.996,3.446,4529.822999999858,5444.22,8936.22,948
161.0,2016.0,684.0,3.995,3.447,4514.319999999832,5444.32,8900.32,947
162.0,2016.0,680.0,3.995,3.448,4502.350999999326,5444.35,8900.35,946
163.0,2016.0,678.0,3.995,3.448,4493.9509999998845,5408.35,8864.35,945
164.0,2016.0,678.0,3.995,3.449,4484.351999999955,5408.35,8864.35,944
165.0,2004.0,674.3999999999069,3.995,3.449,4472.320000000298,5408.32,8864.32,943
166.0,2004.0,674.3999999999069,3.995,3.451,4468.695000000298,5410.7,8866.7,942
167.0,2004.0,676.7999999998137,3.995,3.45,4457.82600000035,5372.23,8900.23,941
168.0,2004.0,672.7999999998137,3.995,3.452,4450.719999999739,5372.32,8828.32,940
169.0,2004.01,671.2000000001863,3.995,3.451,4442.289000000339,5372.29,8792.29,939
170.0,2003.52,668.7999999998137,3.995,3.452,4436.39000000013,5372.39,8828.39,938
171.0,1992.0,671.2000000001863,3.994,3.452,4430.343000000343,5372.34,8841.78,937
172.0,1992.0,671.2000000001863,3.995,3.452,4424.344000000041,5372.34,8828.34,936
173.0,1992.0,667.2000000001863,3.995,3.453,4418.343999999575,5336.34,8828.34,935
174.0,1980.0,661.6000000000931,3.994,3.453,4407.528000000399,5336.33,8792.33,934
175.0,1992.0,666.0,3.994,3.456,4388.313000000082,5336.31,8826.39,933
176.0,1980.0,666.0,3.994,3.454,4393.128000000026,5336.33,8792.33,932
177.0,1979.97,664.0,3.994,3.455,4388.358999999706,5300.36,8828.36,931
178.0,1980.0,664.0,3.995,3.455,4382.219000000041,5300.22,8756.22,930
179.0,1980.0,666.0,3.995,3.454,4378.712000000291,5300.31,8792.31,929
180.0,1980.0,664.0,3.995,3.454,4376.219000000507,5300.22,8792.22,928
181.0,1989.59,660.0,4.008,3.701,4340.375,5292.0,8869.41,927
182.0,1980.0,660.7999999998137,3.993,3.775,4334.343999999575,5264.34,8828.34,926
183.0,1980.0,664.0,3.994,3.457,4378.712999999989,5300.31,8864.31,925
184.0,1980.0,664.0,3.994,3.456,4382.343999999575,5300.34,8828.34,924
185.0,1980.0,662.3999999999069,3.994,3.455,4371.606999999844,5300.41,8828.41,923
186.0,1980.0,658.7999999998137,3.993,3.456,4364.343999999575,5300.34,8792.31,922
187.0,1980.0,660.7999999998137,3.993,3.458,4349.912000000011,5264.31,8828.31,921
188.0,1979.81,660.7999999998137,3.993,3.457,4349.913000000175,5264.31,8792.31,920
189.0,1968.0,659.2000000001863,3.992,3.457,4346.343999999575,5264.34,8792.34,919
190.0,1968.0,655.2000000001863,3.993,3.458,4340.313000000082,5264.31,8792.31,918
191.0,1968.0,657.6000000000931,3.993,3.46,4334.343999999575,5264.34,8792.34,917
192.0,1972.03,653.6000000000931,3.993,3.458,4328.313000000082,5264.31,8792.31,916
193.0,1968.0,652.0,3.993,3.46,4321.1430000001565,5228.34,8756.34,915
194.0,1956.0,652.0,3.993,3.46,4310.343999999575,5228.34,8820.22,914
195.0,1956.0,648.0,3.992,3.46,4304.343000000343,5228.34,8756.34,913
196.0,1956.0,646.3999999999069,3.992,3.46,4298.343999999575,5228.34,8756.34,912
197.0,1956.0,646.3999999999069,3.992,3.461,4292.311999999918,5228.31,8720.31,911
198.0,1956.0,646.3999999999069,3.993,3.462,4286.375,5228.38,8756.38,910
199.0,1956.0,646.3999999999069,3.992,3.463,4285.174999999814,5192.38,8792.38,909
200.0,1956.0,642.3999999999069,3.992,3.462,4280.25,5192.25,8756.25,908
201.0,1943.97,640.7999999998137,3.991,3.462,4274.343000000343,5192.34,8720.34,907
202.0,1944.0,640.7999999998137,3.992,3.463,4268.375,5192.38,8792.38,906
203.0,1944.0,643.2000000001863,3.991,3.462,4263.512000000104,5192.31,8756.31,905
204.0,1944.0,643.2000000001863,3.991,3.464,4262.375,5192.38,8756.38,904
205.0,1956.0,638.438000000082,4.004,3.702,4214.313000000082,5166.0,8799.31,903
206.0,200131.26,194371.2580001708,4.269,3.283,69329.97999999998,81029.98,81029.98,902
207.0,1980.0,648.7807999998331,3.987,3.441,4825.184000000358,5804.38,9584.38,901
208.0,1980.0,652.0,3.987,3.466,4346.318999999668,5264.32,8900.32,900
209.0,1980.0,652.0,3.988,3.466,4352.320000000298,5264.32,8864.32,899
210.0,1968.0,652.0,3.988,3.467,4346.289000000339,5264.29,8828.29,898
211.0,1968.0,648.0,3.988,3.468,4340.315999999642,5264.32,8864.32,897
212.0,1968.0,648.0,3.988,3.468,4334.321000000462,5264.32,8828.32,896
213.0,1968.0,650.0,3.987,3.468,4322.350999999326,5228.35,8828.35,895
214.0,1968.0,646.3999999999069,3.987,3.468,4313.960000000428,5228.36,8828.36,894
215.0,1968.0,649.9674999997951,3.988,3.468,4310.351999999955,5228.35,8792.35,893
216.0,1965.41,646.3999999999069,3.988,3.466,4306.719999999739,5228.32,8792.32,892
217.0,1956.0,644.0,3.988,3.467,4299.550999999512,5228.35,8792.35,891
218.0,1956.0,640.7999999998137,3.988,3.469,4292.351999999955,5192.35,8756.35,890
219.0,1956.0,640.7999999998137,3.988,3.469,4280.38300000038,5192.38,8792.38,889
220.0,1944.0,640.7999999998137,3.988,3.469,4274.328000000212,5192.33,8792.33,888
221.0,1944.0,636.7999999998137,3.988,3.469,4268.328000000212,5192.33,8720.33,887
222.0,1944.0,639.2000000001863,3.988,3.47,4256.359000000637,5192.36,8756.36,886
223.0,1944.0,635.2000000001863,3.987,3.47,4250.343000000343,5156.34,8756.34,885
224.0,1944.0,636.0,3.987,3.471,4238.312999999616,5156.31,8720.31,884
225.0,1932.0,633.6000000000931,3.987,3.47,4232.342999999877,5156.34,8720.34,883
226.0,1932.0,633.6000000000931,3.987,3.472,4227.5600000005215,5156.36,8720.36,882
227.0,1932.0,633.6000000000931,3.987,3.472,4220.358999999706,5156.36,8756.36,881
228.0,1932.0,633.6000000000931,3.987,3.471,4214.265999999829,5156.27,8720.27,880
229.0,1932.0,629.9741666661575,3.987,3.471,4208.343999999575,5120.34,8730.08,879
230.0,1941.59,633.5939999995753,4.0,3.787,4158.0,5110.0,8820.0,878
231.0,1932.0,628.0,3.986,3.781,4162.7440000004135,5084.34,8792.34,877
232.0,1932.03,630.0,3.987,3.473,4213.143999999855,5120.34,8720.34,876
233.0,1932.0,629.6000000000931,3.988,3.473,4213.142999999691,5120.34,8756.34,875
234.0,1927.72,620.0,3.987,3.472,4205.975000000093,5120.38,8684.38,874
235.0,1920.0,624.7999999998137,3.986,3.476,4169.912000000011,5084.31,8720.31,873
236.0,1920.0,624.7999999998137,3.986,3.474,4178.344000000507,5084.34,8720.34,872
237.0,1920.0,622.0,3.986,3.474,4172.375,5084.38,8720.38,871
238.0,1920.0,622.0,3.986,3.474,4169.9119999995455,5084.31,8720.31,870
239.0,1920.0,623.2000000001863,3.986,3.474,4162.712000000291,5084.31,8720.34,869
240.0,1920.03,624.7999999998137,3.987,3.475,4155.512000000104,5084.31,8756.31,868
241.0,1920.0,624.7999999998137,3.987,3.473,4160.343999999575,5084.34,8720.34,867
242.0,1920.0,622.0,3.986,3.473,4155.48099999968,5084.28,8792.28,866
243.0,1908.0,624.0,3.986,3.474,4148.375,5048.38,8720.38,865
244.0,1908.0,621.5999999996275,3.985,3.474,4142.375,5048.38,8756.38,864
245.0,1908.0,620.0,3.985,3.475,4133.944000000134,5048.34,8720.34,863
246.0,1908.0,618.4000000003725,3.984,3.475,4126.806000000797,5048.41,8684.41,862
247.0,1908.0,616.0,3.984,3.476,4119.544000000693,5048.34,8720.34,861
248.0,1908.0,612.7999999998137,3.984,3.475,4112.313000000082,5048.31,8684.31,860
249.0,1906.31,614.0,3.984,3.476,4112.375,5012.38,8684.38,859
250.0,1896.0,612.0,3.983,3.477,4105.174999999814,5012.38,8684.38,858
251.0,1896.0,609.5999999996275,3.983,3.477,4094.313000000082,5012.31,8648.34,857
252.0,1896.0,606.0,3.983,3.478,4082.375,5012.38,8684.38,856
253.0,1884.0,604.0,3.983,3.479,4076.311999999918,4976.31,8684.31,855
254.0,1900.75,607.188000000082,3.997,3.792,4011.0,4963.0,8771.0,854
255.0,1908.0,612.0,3.981,3.787,4019.0272000003606,4940.61,8756.61,853
256.0,1896.0,612.0,3.981,3.478,4106.352000000887,5012.35,8720.35,852
257.0,1896.0,612.0,3.982,3.478,4097.919999998994,5012.32,8720.32,851
258.0,1896.0,610.0,3.981,3.478,4094.385000000708,5012.39,8684.39,850
259.0,1896.0,606.4000000003725,3.981,3.478,4088.3519999999553,5012.35,8720.35,849
260.0,1896.0,608.0,3.981,3.479,4070.351999999024,4976.35,8684.35,848
261.0,1884.0,604.7999999998137,3.981,3.479,4069.124000000768,4976.32,8684.32,847
262.0,1884.0,606.4000000003725,3.982,3.48,4058.321000000462,4976.32,8684.32,846
263.0,1884.0,604.7999999998137,3.981,3.479,4061.983000000008,4976.38,8684.38,845
264.0,1884.0,604.7999999998137,3.981,3.48,4047.55999999959,4976.36,8684.39,844
265.0,1884.0,603.0,3.981,3.479,4054.783000000753,4976.38,8684.38,843
266.0,1884.0,603.2000000001863,3.981,3.48,4040.320000000298,4940.32,8684.32,842
267.0,1884.0,603.2000000001863,3.981,3.481,4040.280999999493,4940.28,8651.14,841
268.0,1884.0,603.2000000001863,3.981,3.481,4034.311999999918,4940.31,8648.31,840
269.0,1872.0,602.0,3.981,3.48,4033.112999999896,4940.31,8684.31,839
270.0,1872.0,601.5999999996275,3.98,3.481,4028.3590000001714,4940.36,8684.36,838
271.0,1872.0,597.5999999996275,3.981,3.482,4018.759999999777,4940.36,8684.36,837
272.0,1872.0,596.0,3.98,3.481,4011.5590000003576,4940.36,8612.36,836
273.0,1872.0,596.0,3.98,3.483,4004.3439999995753,4940.34,8648.34,835
274.0,1872.0,594.0,3.98,3.482,3997.143999999389,4904.34,8648.38,834
275.0,1860.0,593.0,3.98,3.483,3986.3600000003353,4904.36,8648.39,833
276.0,1860.0,590.4000000003725,3.98,3.483,3982.760000000708,4904.36,8612.36,832
277.0,1860.0,588.0,3.98,3.483,3980.3439999995753,4904.34,8648.34,831
278.0,1875.78,592.7810000004247,3.993,3.795,3920.0,4865.0,8750.0,830
279.0,1872.0,592.0,3.981,3.789,3932.313000000082,4868.31,8684.31,829
280.0,1872.0,590.4000000003725,3.98,3.484,3998.313000000082,4904.31,8684.31,828
281.0,1860.0,589.0,3.98,3.486,3986.375,4904.38,8648.38,827
282.0,1860.0,589.0,3.98,3.485,3982.743999999948,4904.34,8648.34,826
283.0,1860.0,588.7999999998137,3.98,3.486,3975.544000000693,4904.34,8612.34,825
284.0,1860.0,586.0,3.98,3.485,3968.313000000082,4868.31,8648.31,824
285.0,1848.0,584.0,3.978,3.487,3956.375,4868.38,8648.38,823
286.0,1848.0,580.0,3.978,3.488,3944.344000000506,4868.34,8612.34,822
287.0,1848.0,582.0,3.978,3.489,3932.313000000082,4832.31,8648.31,821
288.0,1848.0,582.0,3.979,3.489,3932.311999999918,4832.31,8612.31,820
289.0,1848.0,578.4000000003725,3.977,3.488,3932.3439999995753,4832.34,8576.34,819
290.0,1848.0,582.0,3.978,3.489,3920.344000000506,4832.34,8612.34,818
291.0,1848.0,578.4000000003725,3.977,3.489,3925.143999999389,4832.34,8612.34,817
292.0,1836.0,576.0,3.976,3.488,3920.280999999493,4832.28,8576.28,816
293.0,1836.0,577.2000000001863,3.976,3.49,3902.375,4832.38,8576.38,815
294.0,1836.0,575.2000000001863,3.977,3.489,3902.2189999995753,4832.22,8576.22,814
295.0,1836.0,575.0,3.976,3.49,3896.313000000082,4796.31,8576.31,813
296.0,1836.0,572.0,3.976,3.491,3889.111999999732,4796.31,8576.31,812
297.0,1836.0,572.0,3.977,3.491,3889.143000000157,4796.34,8540.34,811
298.0,1836.0,574.0,3.977,3.491,3881.943999999203,4796.34,8540.34,810
299.0,1836.0,570.0,3.977,3.491,3872.3439999995753,4796.34,8599.12,809
300.0,1824.0,572.0,3.977,3.492,3866.2189999995753,4796.22,8540.22,808
301.0,1824.0,564.7999999998137,3.975,3.492,3860.375,4760.38,8540.38,807
302.0,1836.0,571.186999999918,3.987,3.8,3787.0,4732.0,8656.88,806
304.0,1872.0,586.0,3.974,3.492,4537.11999999918,5552.32,9764.32,804
305.0,1872.0,592.0,3.976,3.498,4022.352000000887,4940.35,8756.35,803
306.0,1872.0,594.0,3.978,3.495,4034.320000000298,4940.32,8720.32,802
307.0,1872.0,592.0,3.978,3.493,4040.3519999999553,4940.35,8684.35,801
308.0,1871.96,592.0,3.977,3.493,4034.288999998942,4940.29,8648.29,800
309.0,1872.0,592.0,3.978,3.493,4028.3159999996415,4940.32,8684.32,799
310.0,1872.0,590.0,3.978,3.494,4022.3209999995306,4940.32,8684.32,798
311.0,1872.0,592.0,3.978,3.493,4016.280999999493,4904.28,8612.28,797
312.0,1860.0,588.0,3.978,3.493,4004.3519999999553,4904.35,8648.35,796
313.0,1872.0,599.2000000001863,3.984,3.494,3998.3519999999553,4904.35,8720.35,795
314.0,1860.0,586.0,3.979,3.489,4034.352000000887,4940.35,8648.35,794
315.0,1860.0,586.0,3.978,3.494,3986.320000000298,4904.32,8612.32,793
316.0,1848.0,586.0,3.978,3.495,3968.352000000887,4868.35,8612.35,792
317.0,1848.0,582.0,3.978,3.497,3962.3600000003353,4868.36,8576.36,791
318.0,1848.0,578.4000000003725,3.979,3.495,3953.943999999203,4868.34,8652.19,790
319.0,1848.0,580.0,3.979,3.495,3944.344000000506,4868.34,8576.34,789
320.0,1848.0,576.0,3.979,3.495,3938.311999998986,4832.31,8612.31,788
321.0,1836.0,578.0,3.978,3.495,3926.35899999924,4832.36,8612.36,787
322.0,1836.0,574.0,3.978,3.496,3917.958999999799,4832.36,8612.36,786
323.0,1836.0,576.0,3.978,3.495,3908.312999999151,4832.31,8612.31,785
324.0,1836.0,572.0,3.979,3.496,3902.327999999746,4796.33,8612.33,784
325.0,1836.0,571.0,3.978,3.497,3896.344000001438,4796.34,8576.34,783
326.0,1835.72,572.0,3.977,3.497,3884.23399999924,4796.23,8576.23,782
327.0,1826.38,564.0,3.986,3.798,3800.98399999924,4746.02,8722.02,781
328.0,1824.0,562.0,3.974,3.794,3766.806000000797,4688.41,8648.41,780
329.0,1824.0,566.4000000003725,3.976,3.503,3854.218000000343,4760.22,8576.22,779
330.0,1824.0,566.4000000003725,3.977,3.501,3866.375,4760.38,8576.38,778
331.0,1824.0,564.0,3.977,3.5,3860.343000000343,4760.34,8576.34,777
332.0,1826.19,562.0,3.977,3.502,3853.112999999896,4760.31,8576.31,776
333.0,1824.0,566.0,3.977,3.5,3845.912999999709,4760.31,8504.31,775
334.0,1824.0,566.0,3.978,3.499,3854.311999999918,4760.31,8540.31,774
335.0,1824.0,566.0,3.978,3.499,3848.25,4760.25,8612.25,773
336.0,1824.0,565.0,3.977,3.498,3842.3439999995753,4760.34,8576.34,772
337.0,1812.0,565.2000000001863,3.976,3.498,3836.375,4760.38,8540.38,771
338.0,1812.0,562.0,3.976,3.499,3831.5439999997616,4724.34,8576.34,770
339.0,1812.0,561.0,3.976,3.499,3824.343000000343,4724.34,8576.34,769
340.0,1812.0,560.0,3.975,3.5,3812.468000000343,4724.47,8576.47,768
341.0,1800.0,558.0,3.975,3.5,3806.343000000343,4724.34,8540.34,767
342.0,1800.0,556.0,3.975,3.5,3795.513000000268,4688.31,8504.31,766
343.0,1800.0,553.7999999998137,3.975,3.501,3788.3439999995753,4688.34,8504.34,765
344.0,1800.0,554.0,3.975,3.502,3776.25,4688.25,8504.25,764
345.0,1800.0,554.0,3.975,3.502,3773.9119999995455,4688.31,8540.31,763
346.0,1800.0,554.0,3.974,3.502,3770.3439999995753,4688.34,8504.34,762
347.0,1788.0,550.0,3.973,3.501,3766.7120000002906,4688.31,8540.31,761
348.0,1788.0,549.0,3.973,3.502,3758.313000000082,4652.31,8504.31,760
349.0,1788.0,548.0,3.973,3.503,3752.343000000343,4652.34,8504.34,759
350.0,1788.0,546.0,3.973,3.504,3740.311999999918,4652.31,8468.31,758
351.0,1788.0,547.188000000082,3.98,3.803,3647.0,4592.0,8673.06,757
352.0,1800.0,549.5999999996275,3.968,3.801,3608.320000000298,4544.32,8576.32,756
353.0,1788.0,548.0,3.969,3.505,3770.350999999792,4652.35,8576.35,755
354.0,1788.0,548.0,3.969,3.505,3764.352000000887,4652.35,8540.35,754
355.0,1788.0,549.5999999996275,3.969,3.504,3752.225000000559,4652.23,8504.23,753
356.0,1788.0,549.0,3.97,3.504,3746.350999999792,4652.35,8504.35,752
357.0,1788.0,546.5999999996275,3.969,3.504,3746.225999999792,4652.23,8504.23,751
358.0,1787.97,546.0,3.969,3.505,3734.387000000104,4616.39,8468.39,750
359.0,1776.0,546.0,3.969,3.506,3722.382000000216,4616.38,8504.38,749
360.0,1776.0,544.0,3.969,3.506,3716.319999999367,4616.32,8504.32,748
361.0,1776.0,544.0,3.969,3.506,3710.319999999367,4616.32,8553.77,747
362.0,1776.0,544.0,3.969,3.506,3704.350999999792,4616.35,8504.35,746
363.0,1779.36,543.0,3.969,3.506,3698.352000000887,4580.35,8504.35,745
380.0,1752.0,528.0,3.965,4.02,620.2189999995753,1448.22,5120.22,728
381.0,1752.0,526.0,3.966,3.511,3608.375,4508.38,8432.38,727
382.0,1740.0,526.0,3.966,3.511,3602.327999998816,4508.33,8468.33,726
383.0,1740.0,526.0,3.967,3.511,3601.160000000149,4508.36,8468.36,725
384.0,1740.0,524.0,3.967,3.511,3596.35899999924,4508.36,8432.39,724
385.0,1740.0,524.0,3.966,3.512,3590.313000000082,4472.31,8396.31,723
386.0,1740.0,523.0,3.965,3.512,3584.328000000678,4472.33,8432.33,722
387.0,1728.0,520.0,3.965,3.513,3572.35899999924,4472.36,8396.36,721
388.0,1728.0,519.0,3.965,3.514,3560.359000000172,4472.36,8396.36,720
389.0,1728.0,518.0,3.964,3.514,3548.360000000336,4436.36,8396.36,719
390.0,1728.0,518.0,3.964,3.514,3536.3429999994114,4436.34,8396.34,718
391.0,1728.0,515.0,3.964,3.516,3530.3899999996647,4436.39,8396.39,717
392.0,1728.0,518.0,3.964,3.515,3536.2970000011846,4436.3,8432.3,716
393.0,1716.0,514.0,3.964,3.516,3529.160000000149,4436.36,8360.36,715
394.0,1716.0,514.0,3.964,3.517,3518.343999999576,4400.34,8396.34,714
395.0,1716.0,513.0,3.964,3.516,3512.343999999576,4400.34,8360.34,713
396.0,1716.0,511.0,3.962,3.517,3500.3430000003427,4400.34,8396.34,712
397.0,1704.0,506.0,3.961,3.519,3488.375,4400.38,8396.38,711
398.0,1708.78,508.8119999999181,3.969,3.821,3367.0,4312.0,8610.03,710
399.0,197060.49,186830.53300016187,4.262,3.31,65549.98399999924,77160.0,77160.0,709
400.0,1752.0,518.0,3.958,3.503,4270.784000000916,5300.38,10016.39,708
401.0,1752.0,525.1428571427241,3.962,3.525,3629.9199999999255,4508.32,8576.32,707
402.0,1764.0,526.7142857145518,3.962,3.524,3650.320000000298,4544.32,8540.32,706
403.0,1752.0,526.0,3.962,3.523,3651.5509999999776,4544.35,8504.35,705
404.0,1752.0,523.4285714281723,3.962,3.522,3650.320000000298,4544.32,8468.32,704
405.0,1752.0,522.0,3.962,3.523,3637.121000000276,4508.32,8468.32,703
406.0,1740.0,522.0,3.962,3.524,3622.7199999997392,4508.32,8504.32,702
407.0,1740.0,522.0,3.963,3.523,3614.319999999367,4508.32,8504.32,701
408.0,1740.0,520.0,3.963,3.524,3608.257000000216,4508.26,8504.26,700
409.0,1740.0,520.0,3.964,3.524,3601.1209999993443,4472.32,8468.32,699
410.0,1740.0,519.0,3.964,3.523,3590.320000000298,4472.32,8432.32,698
411.0,1740.0,519.0,3.964,3.523,3584.3590000011027,4472.36,8504.36,697
412.0,1740.0,518.0,3.964,3.522,3578.2259999997914,4472.23,8468.23,696
413.0,1728.0,517.1428571427241,3.963,3.522,3566.359000000172,4472.36,8504.36,695
414.0,1728.0,513.8571428572759,3.963,3.523,3554.344000001438,4436.34,8468.34,694
415.0,1716.0,512.0,3.963,3.524,3542.328000000678,4436.33,8468.33,693
416.0,1716.0,509.5714285718277,3.962,3.526,3524.375,4400.38,8432.38,692
417.0,1716.0,510.0206666672602,3.962,3.525,3518.344000000506,4400.34,8396.34,691
418.0,1716.0,510.0,3.962,3.525,3506.3279999997467,4400.33,8396.33,690
419.0,1716.0,510.0,3.963,3.526,3494.5149999996647,4400.51,8360.51,689
420.0,1704.0,507.0,3.962,3.525,3488.344000000506,4364.34,8432.34,688
421.0,1704.0,507.0,3.963,3.526,3478.759000000544,4364.36,8396.36,687
422.0,1704.0,505.0,3.961,3.526,3476.313000000082,4364.31,8432.31,686
423.0,1699.22,504.0,3.965,3.82,3353.0,4291.02,8645.0,685
424.0,1692.0,500.0,3.956,3.819,3320.3429999994114,4256.34,8540.34,684
425.0,1704.0,501.8571428572759,3.959,3.531,3446.4060000004247,4328.41,8396.41,683
426.0,1704.0,503.0,3.959,3.529,3458.343999999576,4328.34,8396.34,682
428.0,1692.0,497.1428571427241,3.955,3.981,818.320000000298,1664.32,5876.32,680
429.0,1692.0,502.2857142854482,3.958,3.53,3434.384000000544,4328.38,8396.38,679
430.0,1692.0,501.0,3.958,3.529,3446.3520000008866,4328.35,8396.35,678
431.0,1698.11,499.7142857145518,3.958,3.528,3435.582999999635,4328.38,8396.38,677
432.0,1692.0,498.4285714281723,3.958,3.529,3428.190999998711,4328.19,8360.19,676
433.0,1692.0,496.0,3.957,3.53,3421.151999999769,4292.35,8360.35,675
434.0,1680.0,495.0,3.956,3.529,3410.320000000298,4292.32,8324.32,674
435.0,1680.0,494.0,3.957,3.53,3398.321000000462,4292.32,8360.32,673
436.0,1680.0,493.0,3.957,3.53,3386.3199999993667,4256.32,8360.32,672
437.0,1680.0,490.0,3.956,3.531,3377.950999999419,4256.35,8360.35,671
438.0,1679.04,490.2857142854482,3.956,3.53,3374.3520000008866,4256.35,8324.35,670
439.0,1668.0,489.0,3.956,3.532,3362.2889999998733,4256.29,8360.29,669
440.0,1668.0,487.7142857145518,3.956,3.532,3356.3509999997914,4256.35,8324.35,668
