Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
441.0,1668.0,488.0,3.956,3.532,3349.150999998674,4220.35,8324.35,667
442.0,1668.0,487.0,3.955,3.532,3338.3279999997467,4220.33,8324.33,666
443.0,1656.0,486.0,3.955,3.533,3332.328000000678,4220.33,8324.33,665
444.0,1656.0,485.0,3.954,3.532,3326.2810000004247,4220.28,8324.28,664
445.0,1656.0,484.0,3.954,3.534,3314.219000001438,4184.22,8324.22,663
446.0,1656.0,484.2857142854482,3.953,3.533,3308.3899999996647,4184.39,8288.39,662
447.0,1656.0,480.0,3.952,3.534,3302.35899999924,4184.36,8288.36,661
448.0,1644.0,480.0,3.951,3.535,3290.3590000011027,4184.36,8288.36,660
449.0,1644.0,480.0,3.956,3.836,3157.0,4095.01,8566.69,659
450.0,1668.0,488.0,3.948,3.843,3010.752000001259,3968.35,8756.35,658
451.0,1680.0,491.0,3.951,3.535,3380.351999999956,4256.35,8432.35,657
452.0,1668.0,488.0,3.951,3.534,3380.354000000283,4256.35,8396.35,656
453.0,1668.0,488.5714285718277,3.952,3.533,3374.3509999997914,4256.35,8324.35,655
454.0,1668.0,488.5714285718277,3.951,3.534,3363.5519999992102,4256.35,8360.35,654
455.0,1668.0,488.5714285718277,3.952,3.534,3356.3509999997914,4220.35,8396.35,653
456.0,1656.0,487.0,3.952,3.534,3344.2229999993,4220.22,8288.23,652
457.0,1656.0,484.0,3.952,3.535,3334.6259999992326,4220.23,8360.23,651
458.0,1656.0,483.0,3.952,3.534,3326.320000000298,4220.32,8324.32,650
459.0,1656.0,483.0,3.952,3.535,3314.321000000462,4184.32,8324.32,649
460.0,1656.0,481.7142857145518,3.952,3.535,3308.3199999993667,4184.32,8360.32,648
461.0,1644.0,481.7142857145518,3.952,3.535,3296.39100000076,4184.39,8360.39,647
462.0,1644.01,479.0,3.952,3.536,3284.2889999998733,4184.29,8324.29,646
463.0,1644.0,480.4285714281723,3.952,3.536,3278.375,4148.38,8324.38,645
464.0,1644.0,477.4285714281723,3.952,3.537,3266.311999999918,4148.31,8324.31,644
465.0,1740.0,550.0,3.953,3.536,3284.2820000005886,4184.28,8252.28,643
466.0,1728.0,546.0,3.951,3.494,3548.327999998816,4436.33,8648.33,642
467.0,1632.0,472.7142857145518,3.948,3.498,3478.7280000010505,4364.33,8720.33,641
468.0,1632.0,472.2857142854482,3.95,3.539,3219.5120000001043,4112.31,8324.31,640
469.0,1632.0,472.0,3.95,3.538,3224.2970000002533,4112.3,8288.3,639
470.0,1632.0,474.0,3.95,3.538,3218.360000000336,4112.36,8324.36,638
471.0,1632.0,471.0,3.95,3.54,3206.360000000336,4076.36,8288.36,637
472.0,1620.0,470.0,3.95,3.538,3205.1430000001565,4076.34,8288.34,636
475.0,1584.0,454.2857142854482,3.943,3.551,3026.351999999024,3896.35,8072.35,633
476.0,1584.0,455.5714285718277,3.944,3.548,3068.321000000462,3932.32,8144.32,632
477.0,1584.0,454.0,3.945,3.546,3074.3520000008866,3932.35,8216.35,631
478.0,1584.0,454.9714285722002,3.945,3.57,3068.354000000283,3932.35,8144.35,630
479.0,1584.0,451.88571428507566,3.945,3.545,3070.6559999994934,3934.66,8182.66,629
480.0,1572.0,453.0,3.945,3.547,3056.321000000462,3932.32,8216.32,628
481.0,1572.0,451.7142857145518,3.945,3.546,3050.3509999997914,3932.35,8216.35,627
482.0,1572.0,450.79999999981374,3.944,3.546,3039.552000001073,3932.35,8180.38,626
483.0,1572.0,450.4285714281723,3.944,3.549,3032.3199999993667,3896.32,8216.32,625
484.0,1572.0,449.1428571427241,3.943,3.548,3026.3509999997914,3896.35,8198.05,624
485.0,1560.0,448.4571428569034,3.943,3.548,3014.3899999996647,3896.39,8180.39,623
486.0,1560.0,447.8571428572759,3.943,3.548,3008.320000000298,3896.32,8180.32,622
487.0,1560.0,449.5714285718277,3.942,3.548,3008.22599999886,3896.23,8144.23,621
488.0,1560.0,448.0,3.942,3.548,3008.2259999997914,3860.23,8144.23,620
489.0,1560.0,447.0,3.941,3.55,3002.344000001438,3860.34,8180.34,619
490.0,1560.0,445.7142857145518,3.941,3.549,2990.360000000336,3860.36,8180.36,618
491.0,1548.0,442.7142857145518,3.941,3.55,2984.343999999576,3860.34,8144.34,617
492.0,1548.0,441.4285714281723,3.94,3.55,2978.344000001438,3860.34,8144.34,616
493.0,1548.0,441.9428571425378,3.94,3.55,2966.311999999918,3824.31,8144.31,615
494.0,1548.0,440.1428571427241,3.94,3.551,2960.3590000011027,3824.36,8180.36,614
495.0,1548.0,440.1428571427241,3.94,3.552,2962.6560000004247,3826.66,8110.66,613
496.0,1548.0,441.2571428576484,3.94,3.552,2954.3279999997467,3824.33,8144.33,612
497.0,1533.59,440.4065000005066,3.94,3.86,2786.0149999996647,3716.98,8448.98,611
498.0,195805.79,3630.0149999996647,4.256,3.323,63089.98900000006,74700.0,74700.0,610
499.0,1584.0,448.7142857145518,3.932,3.535,3889.152000000701,4940.35,10448.35,609
500.0,1596.0,455.3142857141793,3.938,3.563,3104.320000000298,3968.32,8432.32,608
501.0,1596.0,457.2857142854482,3.939,3.559,3140.383999999613,4004.38,8396.38,607
502.0,1596.0,455.0,3.94,3.557,3140.354000000283,4004.35,8360.35,606
503.0,1596.0,456.0,3.94,3.558,3134.3209999995306,4004.32,8324.32,605
504.0,1596.0,455.1428571427241,3.941,3.557,3134.3509999997914,4004.35,8360.35,604
505.0,1596.0,453.9428571425378,3.941,3.558,3122.3509999997914,4224.3,8292.3,603
506.0,1584.0,453.0,3.94,3.558,3111.5261999992654,3968.32,8252.32,602
507.0,1584.0,453.0,3.941,3.558,3104.3509999997914,3968.35,8288.35,601
508.0,1584.0,452.1428571427241,3.942,3.557,3104.321000000462,3968.32,8252.32,600
509.0,1584.0,452.1428571427241,3.942,3.557,3098.2259999997914,3968.23,8252.23,599
510.0,1584.0,452.1428571427241,3.942,3.557,3086.3199999993667,3968.32,8216.32,598
511.0,1584.0,451.0,3.943,3.556,3080.3520000008866,3932.35,8252.35,597
512.0,1584.03,451.0,3.943,3.557,3074.343999999576,3932.34,8288.34,596
513.0,1572.0,450.0,3.942,3.556,3068.219000001438,3932.22,8252.22,595
514.0,1572.0,451.0,3.941,3.556,3062.313000000082,3932.31,8216.31,594
515.0,1572.0,447.0,3.941,3.556,3050.35899999924,3896.36,8252.36,593
516.0,1560.0,444.0,3.94,3.557,3032.25,3896.25,8252.25,592
517.0,1560.0,445.7142857145518,3.94,3.558,3020.311999999918,3896.31,8216.31,591
518.0,1560.0,443.3142857141793,3.94,3.558,3008.3120000008494,3860.31,8216.31,590
519.0,1560.0,444.4285714281723,3.94,3.558,2996.360000000336,3860.36,8180.36,589
520.0,1548.0,441.4285714281723,3.94,3.559,2996.313000000082,3860.31,8216.31,588
521.0,1548.0,441.9428571425378,3.939,3.559,2984.311999999918,3824.31,8216.31,587
522.0,1536.0,441.594000001438,3.939,3.858,2814.01600000076,3745.0,8533.0,586
523.0,1548.0,438.79999999981374,3.934,3.857,2792.344000001438,3680.34,8396.34,585
524.0,1547.97,441.8394285710529,3.937,3.561,2966.343999999576,3824.34,8252.34,584
525.0,1548.0,443.6571428570896,3.938,3.56,2984.31299999915,3824.31,8252.31,583
526.0,1548.0,441.9428571425378,3.939,3.558,2981.944000001065,3824.34,8252.34,582
527.0,1548.0,441.9428571425378,3.939,3.56,2974.7440000018105,3824.34,8288.34,581
528.0,1548.0,441.0,3.939,3.56,2966.31299999915,3824.31,8252.31,580
529.0,1536.0,438.0,3.937,3.558,2960.375,3824.38,8252.38,579
530.0,1536.0,436.11428571492434,3.936,3.56,2930.344000001438,3788.34,8216.34,578
531.0,1536.0,434.7428571423516,3.935,3.561,2918.1869999989867,3788.19,8180.19,577
532.0,1536.0,435.4285714281723,3.936,3.562,2906.375,3752.38,8180.38,576
533.0,1524.0,434.0,3.935,3.562,2912.343999999576,3752.34,8216.34,575
534.0,1524.0,430.2857142854482,3.934,3.562,2895.5750000001863,3752.38,8144.38,574
535.0,1512.0,429.5999999996274,3.934,3.563,2876.344000001438,3716.34,8144.34,573
536.0,1512.0,428.91428571473807,3.933,3.564,2864.3119999989867,3716.31,8144.31,572
537.0,1512.0,428.0,3.933,3.565,2859.5750000001863,3716.38,8144.38,571
538.0,1512.0,426.4285714281723,3.933,3.565,2846.343999999576,3716.34,8144.34,570
539.0,1500.0,425.12957142852247,3.932,3.565,2834.375,3680.38,8108.38,569
540.0,1500.0,426.8571428572759,3.932,3.567,2822.1869999989867,3680.19,8144.19,568
541.0,1500.0,425.5714285718277,3.932,3.565,2822.405999998562,3680.41,8108.41,567
542.0,1500.0,423.771428572014,3.931,3.566,2810.375,3644.38,8108.38,566
543.0,1500.0,423.08571428526193,3.931,3.566,2806.057285713963,3644.34,8144.34,565
544.0,1488.0,422.42479999922216,3.931,3.567,2798.2810000004247,3644.28,8108.28,564
545.0,1488.0,419.7000000001863,3.929,3.567,2780.405999998562,3644.41,8108.41,563
546.0,1476.0,422.375,3.931,3.871,2590.0,3514.0,8407.0,562
547.0,1488.0,420.3428571429104,3.926,3.867,2588.375,3500.38,8288.38,561
548.0,1488.0,421.02857142779976,3.927,3.57,2774.25,3608.25,8144.25,560
549.0,1498.0,420.8571428572759,3.924,3.57,2792.31299999915,7320.0,8510.38,559
550.0,1488.0,421.5,3.928,3.57,2780.31299999915,3608.31,8000.31,558
551.0,1488.0,421.5,3.93,3.568,2792.375,3644.38,8093.0,557
552.0,1496.94,420.0,3.931,3.568,2792.3120000008494,3644.31,8036.31,556
553.0,1488.0,417.5999999996274,3.931,3.567,2790.598714284599,3644.31,8072.31,555
554.0,1488.0,417.5999999996274,3.931,3.568,2780.375,3608.38,8108.38,554
555.0,1476.0,417.0,3.93,3.568,2774.31299999915,3608.31,8108.31,553
556.0,1476.0,415.79999999981374,3.93,3.569,2762.375,3608.38,8036.38,552
557.0,1476.0,415.80000000074506,3.931,3.569,2756.31299999915,3608.31,8108.31,551
558.0,1476.0,416.2285714298487,3.931,3.592,2750.3120000008494,3608.31,8108.31,550
559.0,1476.0,413.0999999996274,3.929,3.569,2750.375,3608.38,8072.38,549
560.0,1464.0,411.7714285701513,3.929,3.57,2738.31299999915,3572.31,8000.31,548
561.0,1464.0,412.2857142854482,3.929,3.571,2720.375,3572.38,8026.38,547
562.0,1464.0,411.30000000074506,3.928,3.572,2708.3120000008494,3572.31,8000.31,546
563.0,1464.0,411.30000000074506,3.928,3.572,2702.31299999915,3536.31,8036.31,545
564.0,1464.0,412.80000000074506,3.929,3.573,2696.25,3536.25,8036.25,544
565.0,1464.0,411.9000000003725,3.927,3.572,2696.375,3536.38,8000.38,543
566.0,1452.0,408.3428571429104,3.926,3.571,2696.375,3536.38,8036.38,542
567.0,1454.44,406.9714285712689,3.925,3.573,2684.25,3536.25,8000.25,541
568.0,1452.0,403.5,3.926,3.574,2662.089285714552,3500.38,8000.38,540
569.0,1440.0,405.0,3.925,3.574,2654.375,3500.38,7964.38,539
570.0,1447.19,412.81200000084937,3.927,3.878,2471.0,3388.0,8386.0,538
571.0,1452.0,408.3428571429104,3.924,3.872,2492.3120000008494,3392.31,8288.31,537
572.0,1440.0,403.1999999992549,3.922,3.575,2678.31299999915,3500.31,8036.31,536
573.0,1452.0,406.2857142854482,3.924,3.576,2648.3120000008494,3500.31,8036.31,535
574.0,1452.0,406.2857142854482,3.923,3.575,2660.375,3500.38,8000.38,534
575.0,1452.0,408.30000000074506,3.925,3.575,2660.375,3500.38,8036.38,533
576.0,1452.0,405.2571428567171,3.925,3.575,2672.375,3500.38,8036.38,532
577.0,1440.0,406.9714285712689,3.925,3.575,2654.43799999915,3500.44,7964.44,531
578.0,1452.0,407.1428571436554,3.927,3.575,2648.375,3500.38,8036.38,530
579.0,1452.0,407.1428571436554,3.926,3.574,2654.343999998644,3500.38,8036.38,529
580.0,1452.0,406.9714285712689,3.925,3.575,2660.31299999915,3500.31,8036.31,528
581.0,1446.69,405.0,3.924,3.576,2654.375,3500.38,8000.38,527
582.0,1440.0,403.1999999992549,3.924,3.576,2636.25,3464.25,7964.25,526
583.0,1440.0,403.5,3.924,3.576,2624.375,3464.38,8000.38,525
584.0,1440.0,402.30000000074506,3.924,3.576,2618.25,3464.25,8000.25,524
585.0,1441.12,402.30000000074506,3.924,3.577,2612.3120000008494,3464.31,8000.31,523
586.0,1428.0,400.7142857145518,3.924,3.576,2612.375,3464.38,8000.38,522
587.0,1428.0,398.0999999996274,3.923,3.576,2612.3120000008494,3428.31,7964.31,521
588.0,1428.0,398.0999999996274,3.924,3.577,2602.625,3430.62,7966.62,520
589.0,1428.0,398.7428571432829,3.923,3.578,2594.3120000008494,3428.31,7928.31,519
590.0,1416.0,396.30000000074506,3.922,3.578,2582.3120000008494,3428.31,7964.31,518
591.0,1427.31,397.3714285716415,3.921,3.578,2570.31299999915,3392.31,7964.31,517
592.0,1416.0,396.6857142858207,3.921,3.578,2570.375,3392.38,7964.38,516
593.0,1416.0,398.4000000003725,3.92,3.579,2564.31299999915,3392.31,7964.38,515
594.0,1408.88,399.6875,3.92,3.881,2373.0,3283.0,8428.0,514
596.0,1440.0,399.4285714291036,3.91,3.576,3522.01600000076,4616.42,11011.74,512
597.0,1452.0,403.542857144028,3.916,3.594,2660.352000001818,3500.35,8288.35,511
598.0,1452.0,403.88571428507566,3.918,3.591,2696.321000000462,3500.32,8144.32,510
599.0,1452.0,404.4000000003725,3.92,3.59,2708.3819999992847,3536.38,8144.38,509
600.0,1452.0,404.2285714298487,3.921,3.589,2708.356000000611,3536.36,8144.36,508
601.0,1452.0,403.7142857145518,3.921,3.589,2703.235714286566,3536.35,8108.35,507
602.0,1452.0,403.7142857145518,3.922,3.589,2702.320000000298,3536.32,8072.32,506
603.0,1452.0,403.5,3.922,3.588,2696.3509999997914,3500.35,8036.35,505
604.0,1452.0,402.51428571529686,3.922,3.589,2690.3909999988973,3500.39,8036.39,504
605.0,1452.0,403.80000000074506,3.921,3.588,2684.351999999956,3500.35,8036.35,503
606.0,1440.0,401.82857142947614,3.921,3.588,2672.2890000008047,3500.29,8036.29,502
607.0,1440.0,401.1428571436554,3.92,3.588,2660.320000000298,3500.32,8036.32,501
608.0,1440.0,399.5999999996274,3.92,3.588,2648.351000001654,3464.35,8036.35,500
609.0,1440.0,400.45714285597205,3.92,3.588,2641.462857143953,3464.32,8000.31,499
610.0,1440.0,399.8571428563446,3.92,3.588,2630.359999999404,3464.36,8036.36,498
611.0,1428.0,398.6999999992549,3.92,3.588,2624.3120000008494,3464.31,8036.31,497
612.0,1435.64,397.80000000074506,3.92,3.588,2618.219000000506,3428.22,8000.22,496
613.0,1428.0,396.6857142858207,3.919,3.588,2612.343999998644,3428.34,8000.34,495
614.0,1428.0,397.5,3.919,3.589,2606.344000000506,3428.34,8068.31,494
615.0,1416.0,395.0999999996274,3.919,3.588,2590.0422857142985,3392.33,8064.19,493
616.0,1416.0,392.9142857138068,3.919,3.589,2584.915428571403,3392.34,8036.34,492
617.0,1416.0,393.4285714291036,3.918,3.589,2579.788571428508,3392.36,8072.36,491
618.0,1416.0,391.542857144028,3.918,3.588,2570.3279999997467,3392.33,8072.33,490
619.0,1396.8,396.0,3.914,3.886,2352.0,3255.0,8420.98,489
620.0,1404.0,392.0999999996274,3.912,3.883,2333.912999998778,3212.31,8324.31,488
621.0,1416.0,394.1999999992549,3.917,3.593,2552.375,3356.38,8158.47,487
622.0,1416.0,394.1999999992549,3.918,3.59,2570.343999998644,3392.34,8108.34,486
623.0,1416.0,394.62857142835855,3.918,3.59,2570.468999998644,3392.47,8072.47,485
624.0,1416.0,393.30000000074506,3.917,3.589,2564.344000000506,3392.34,8072.34,484
625.0,1404.0,390.8571428563446,3.917,3.588,2558.3120000008494,3356.31,8036.31,483
626.0,1404.03,390.6170499995351,3.916,3.591,2546.343999998644,3356.34,8036.34,482
627.0,1404.0,389.6999999992549,3.915,3.59,2538.660714285448,3356.38,8036.38,481
628.0,1404.0,388.80000000074506,3.915,3.59,2522.25,3320.25,8000.25,480
629.0,1392.0,387.0,3.914,3.591,2512.9464285708964,3320.38,7928.38,479
630.0,1392.0,386.0999999996274,3.913,3.591,2498.406000001356,3320.41,7928.41,478
631.0,1392.0,385.1999999992549,3.913,3.592,2492.3430000003427,3320.34,7964.34,477
632.0,1380.0,384.30000000074506,3.913,3.593,2480.375,3284.38,7964.38,476
633.0,1380.0,382.9714285712689,3.912,3.592,2474.343999998644,3284.34,7928.34,475
634.0,1380.0,383.4000000003725,3.912,3.595,2466.535714285448,3284.25,7928.25,474
635.0,1380.0,382.5,3.911,3.595,2461.454857144505,3284.31,7928.31,473
636.0,1380.0,380.5,3.912,3.595,2450.343999998644,3248.34,7892.34,472
637.0,1380.0,381.9000000003725,3.913,3.594,2444.25,3248.25,7928.25,471
638.0,1380.0,382.5,3.912,3.593,2456.3120000008494,3284.31,7928.31,470
639.0,1368.0,381.5999999996274,3.912,3.592,2451.2011428549886,3248.34,7928.34,469
640.0,1368.0,380.0,3.912,3.594,2440.884428570047,3248.31,7928.31,468
641.0,1368.0,379.1999999992549,3.912,3.596,2420.375,3212.38,7964.38,467
642.0,1367.97,379.5,3.912,3.595,2414.25,3212.25,7892.25,466
644.0,1356.0,377.4000000003725,3.903,4.222,-35.711999986320734,116.26,4400.26,464
645.0,1356.0,376.2192000001669,3.908,3.598,2372.352000001818,3176.35,7964.35,463
646.0,1356.0,375.30000000074506,3.908,3.598,2378.2230000011623,3176.22,7928.22,462
647.0,1344.0,374.4000000003725,3.908,3.598,2372.354000000283,3176.35,7928.35,461
648.0,1344.0,374.4000000003725,3.907,3.599,2366.321000000462,3176.32,7964.32,460
649.0,1344.0,373.5,3.906,3.598,2363.7485714294016,3176.32,7964.32,459
650.0,1344.0,373.7142857145518,3.906,3.599,2360.3820000011474,3176.38,7964.38,458
651.0,1344.0,373.0,3.906,3.598,2358.605714285746,3176.32,7928.32,457
652.0,1344.0,374.0999999996274,3.906,3.598,2354.351999999956,3140.35,7964.35,456
653.0,1344.0,371.6999999992549,3.906,3.598,2348.3829999994487,3140.38,8000.38,455
654.0,1345.57,370.80000000074506,3.906,3.599,2337.933285713196,3140.22,8000.22,454
655.0,1332.0,369.9000000003725,3.904,3.602,2330.351999999956,3140.35,7964.35,453
656.0,1332.0,369.0,3.905,3.6,2322.574714286253,3104.29,7928.29,452
657.0,1332.0,370.2857142854482,3.904,3.601,2318.320000000298,3104.32,7892.32,451
658.0,1332.0,368.0999999996274,3.904,3.601,2312.351999999956,3104.35,7928.35,450
659.0,1332.0,366.5,3.904,3.602,2306.3120000008494,3104.31,7928.31,449
660.0,1320.0,367.1999999992549,3.904,3.604,2300.25,3104.25,7892.25,448
661.0,1320.0,366.0154999997467,3.904,3.603,2294.3120000008494,3104.31,7856.31,447
662.0,1320.0,367.3333333339542,3.904,3.602,2294.3279999997467,3068.33,7892.33,446
663.0,1320.0,367.1999999992549,3.904,3.602,2300.390000000596,3104.39,7856.42,445
664.0,1320.0,367.1999999992549,3.904,3.602,2302.089285714552,3104.38,7892.38,444
665.0,1320.0,364.80000000074506,3.904,3.603,2302.089285714552,3104.38,7856.38,443
666.0,1320.0,365.5,3.903,3.602,2294.359999999404,3068.36,7820.36,442
667.0,1315.2,373.20350000076,3.901,3.9,2051.0159999988973,2940.0,8407.02,441
668.0,1320.0,366.30000000074506,3.9,3.895,2060.375,2924.38,8324.38,440
669.0,1332.0,368.0999999996274,3.903,3.605,2302.058285713196,3104.34,8036.34,439
670.0,1332.0,370.5,3.903,3.602,2317.454857144505,3104.31,7964.31,438
671.0,1332.0,369.0,3.903,3.602,2317.491285715252,3104.34,8000.34,437
672.0,1332.0,367.5,3.905,3.602,2317.513285715133,3104.34,7964.34,436
673.0,1332.0,369.0,3.905,3.602,2312.25,3104.25,7964.25,435
674.0,1332.0,366.5999999996274,3.905,3.602,2312.375,3104.38,8036.38,434
675.0,1332.0,366.5,3.904,3.603,2302.0572857148945,3104.34,7964.34,433
676.0,1320.0,367.3333333339542,3.903,3.601,2296.915428571403,3068.34,7964.34,432
677.0,1320.0,367.0,3.902,3.602,2291.740571429953,3068.31,7964.31,431
678.0,1320.0,364.5,3.901,3.604,2286.5977142862976,3068.31,7928.31,430
679.0,1320.0,364.0,3.9,3.603,2276.375,3068.38,7892.38,429
680.0,1320.0,365.0999999996274,3.9,3.604,2271.201142856851,3068.34,7928.34,428
681.0,1308.0,362.6999999992549,3.901,3.604,2270.3430000003427,3068.34,7928.34,427
682.0,1308.0,363.0,3.899,3.605,2255.6465714294463,3032.22,7928.22,426
683.0,1308.0,361.80000000074506,3.9,3.606,2255.803571429104,3032.38,7928.38,425
684.0,1308.0,362.5,3.9,3.605,2250.5977142862976,3032.31,7928.31,424
685.0,1316.22,361.80000000074506,3.9,3.605,2250.629714285955,3032.34,7928.34,423
686.0,1308.0,362.5,3.9,3.605,2250.660714285448,3032.38,7928.38,422
687.0,1308.0,363.5999999996274,3.902,3.606,2245.5178571436554,3032.38,8000.38,421
688.0,1308.0,362.5,3.903,3.604,2258.344000000506,3032.34,8036.34,420
689.0,1308.0,361.0,3.9,3.604,2255.7725714296103,3032.34,8000.34,419
690.0,1295.97,359.09999999962747,3.899,3.606,2234.344000000506,2996.34,7964.34,418
691.0,1293.62,365.9840000011027,3.896,3.903,1980.9690000005064,2863.0,8420.97,417
692.0,193453.91,175633.91200015135,4.242,3.339,59249.98399999924,70800.0,70800.0,416
693.0,1356.0,371.6999999992549,3.885,3.591,3808.2880000006407,4636.29,10864.29,415
694.0,1368.0,374.4000000003725,3.895,3.617,2426.319000000134,3212.32,8324.32,414
695.0,1374.88,375.7714285701513,3.897,3.613,2468.351999999956,3248.35,8144.35,413
696.0,1368.0,373.1999999992549,3.898,3.612,2471.7805714271963,3248.35,8108.35,412
697.0,1368.0,374.5,3.899,3.612,2466.63671428524,3248.35,8108.35,411
698.0,1368.0,375.0,3.9,3.612,2461.4988571442664,3248.36,8108.36,410
699.0,1372.45,373.5,3.9,3.61,2451.240142855793,3248.38,8108.38,409
700.0,1368.0,373.5,3.901,3.61,2444.320000000298,3212.32,8108.32,408
701.0,1344.0,366.30000000074506,3.896,3.609,2430.6377142854035,3212.35,8144.35,407
702.0,1332.0,366.0,3.894,3.615,2354.320000000298,3140.32,8072.32,406
703.0,1332.0,364.1999999992549,3.893,3.615,2332.892428569496,3104.32,8036.32,405
704.0,1320.0,360.9000000003725,3.892,3.616,2322.63671428524,3104.35,8000.35,404
705.0,1320.0,360.9000000003725,3.893,3.616,2306.3519999980927,3068.35,8036.35,403
706.0,1320.0,360.0,3.893,3.617,2294.3509999997914,3068.35,8001.62,402
707.0,1320.0,360.0,3.892,3.617,2282.35899999924,3068.36,8000.36,401
708.0,1308.0,358.19999999925494,3.89,3.617,2271.2011428549886,3032.34,7964.34,400
709.0,1310.92,357.5,3.889,3.617,2260.899428570643,3032.33,8000.33,399
710.0,1296.0,356.5,3.887,3.619,2240.3279999997467,2996.33,8000.33,398
711.0,1296.0,355.19999999925494,3.887,3.618,2230.0582857150584,2996.34,8036.34,397
712.0,1296.0,355.0,3.889,3.62,2219.7875714302063,2996.36,7964.36,396
713.0,1296.0,353.40000000037253,3.887,3.618,2228.3279999997467,2996.33,7964.33,395
714.0,1296.0,354.5,3.885,3.62,2204.3120000008494,2960.31,8000.31,394
715.0,1284.0,352.5,3.886,3.62,2204.218999998644,2960.22,7928.22,393
716.0,1281.61,362.406499998644,3.883,3.909,1960.0,2828.0,8428.0,392
717.0,1284.0,355.0,3.885,3.902,1958.3440000005064,2816.34,8324.34,391
718.0,1296.0,354.90000000037253,3.885,3.621,2198.3430000003427,2960.34,8036.34,390
719.0,1284.0,352.5,3.886,3.62,2209.454857144505,2960.31,7964.31,389
720.0,1284.0,352.5,3.887,3.621,2198.344000000506,2960.34,7928.34,388
721.0,1284.0,352.0,3.887,3.621,2183.740571429953,2960.31,7928.31,387
722.0,1284.0,350.5258333347738,3.887,3.621,2173.486857144162,2924.34,7856.34,386
723.0,1272.0,349.3333333339542,3.887,3.621,2163.201142856851,2924.34,7892.34,385
724.0,1272.0,349.3333333339542,3.887,3.622,2156.31299999915,2924.31,7892.31,384
725.0,1272.0,349.0,3.886,3.621,2147.928571429104,2924.5,7892.5,383
726.0,1272.0,346.5,3.885,3.622,2142.629714285955,2888.34,7892.34,382
727.0,1260.0,346.5,3.886,3.623,2127.076142856851,2888.22,7841.09,381
728.0,1260.0,345.3333333339542,3.886,3.623,2120.344000000506,2888.34,7906.44,380
729.0,1272.0,347.0,3.887,3.624,2116.914428571239,2888.34,7892.34,379
730.0,1260.0,345.3333333339542,3.887,3.623,2120.3430000003427,2888.34,7892.34,378
731.0,1268.31,346.5,3.886,3.622,2116.9464285708964,2888.38,7964.38,377
732.0,1260.0,346.6666666660458,3.884,3.623,2111.740571429953,2852.31,7856.31,376
733.0,1259.59,342.5,3.883,3.623,2108.375,2852.38,7928.38,375
734.0,1248.0,344.0,3.883,3.624,2091.170142855495,2852.31,7883.56,374
735.0,1248.0,343.73333333432674,3.883,3.626,2084.343999998644,2852.34,7928.34,373
736.0,1248.0,341.4879999998957,3.883,3.624,2080.915428571403,2852.34,7892.34,372
737.0,1248.0,340.6666666660458,3.881,3.625,2065.455857142806,2816.31,7892.31,371
738.0,1247.53,342.0154999997467,3.88,3.626,2054.375,2816.38,7892.38,370
739.0,1236.0,341.0,3.879,3.628,2049.964285714552,2816.25,7856.25,369
740.0,1236.0,350.375,3.876,3.913,1799.0319999996573,2653.0,8358.03,368
741.0,1236.0,341.40000000037253,3.877,3.907,1814.375,2636.38,8252.38,367
742.0,1236.0,341.0,3.877,3.63,2050.089285714552,2816.38,7964.38,366
743.0,1236.0,340.0,3.877,3.628,2050.089285714552,2816.38,7856.38,365
744.0,1236.0,340.5,3.877,3.628,2054.31299999915,2816.31,7892.31,364
745.0,1224.0,338.6666666660458,3.877,3.627,2048.375,2780.38,7820.38,363
746.0,1235.38,338.0,3.876,3.628,2029.517857143656,2780.38,7784.38,362
747.0,1224.0,337.3333333339542,3.875,3.629,2024.375,2780.38,7784.38,361
748.0,1224.0,336.6666666660458,3.875,3.63,2014.089285714552,2744.38,7749.5,360
749.0,1224.0,334.6666666660458,3.875,3.632,2003.7415714282545,2744.31,7748.31,359
750.0,1212.0,334.6666666660458,3.876,3.631,1994.3129999991504,2744.31,7748.31,358
751.0,1212.0,334.6666666660458,3.876,3.632,1993.455857142806,2744.31,7748.31,357
752.0,1212.0,334.6666666660458,3.876,3.631,1993.517857143656,2744.38,7748.38,356
753.0,1212.0,334.6666666660458,3.876,3.631,1993.517857143656,2744.38,7712.38,355
754.0,1212.0,334.6666666660458,3.876,3.631,1988.3129999991504,2744.31,7748.31,354
755.0,1212.0,336.0,3.876,3.631,1988.312000000849,2744.31,7784.31,353
756.0,1212.0,334.6666666660458,3.876,3.63,1988.25,2744.25,7820.25,352
757.0,1212.0,332.952380951494,3.876,3.632,1978.089285714552,2708.38,7820.38,351
758.0,1212.0,334.0,3.876,3.631,1972.8834285717453,2708.31,7892.31,350
759.0,1200.0,332.0,3.874,3.632,1962.535714285448,2708.25,7748.25,349
760.0,1200.0,332.0,3.874,3.633,1947.2321428563448,2672.38,7748.38,348
761.0,1200.0,331.3333333339542,3.873,3.633,1947.1701428554952,2672.31,7820.31,347
762.0,1212.0,332.0,3.873,3.633,1947.2321428563448,2672.38,7748.38,346
763.0,1200.0,330.6666666660458,3.873,3.633,1957.455857142806,2708.31,7748.31,345
764.0,1202.38,341.99950000084937,3.871,3.916,1694.0,2534.0,8372.0,344
765.0,1200.0,332.6666666660458,3.871,3.91,1706.3120000008494,2528.31,8252.31,343
766.0,1200.0,331.3333333339542,3.872,3.636,1947.2321428563448,2672.38,7892.38,342
767.0,1200.0,331.3333333339542,3.873,3.635,1952.3129999991504,2672.31,7820.31,341
768.0,1200.0,331.3333333339542,3.873,3.635,1947.2321428563448,2672.38,7784.38,340
769.0,1212.0,330.6666666660458,3.874,3.634,1952.375,2672.38,7820.38,339
770.0,1211.94,331.9793333336711,3.876,3.633,1962.535714285448,2708.25,7856.25,338
771.0,1212.0,332.6666666660458,3.875,3.633,1967.7415714282545,2708.31,7820.31,337
772.0,1212.5,330.0,3.874,3.632,1972.9464285708964,2708.38,7820.38,336
773.0,1212.0,332.0,3.874,3.633,1962.535714285448,2708.25,7784.25,335
774.0,1212.0,331.5,3.875,3.654,1958.3129999991504,2708.31,7784.31,334
775.0,1212.0,331.3333333339542,3.875,3.633,1962.660714285448,2708.38,7820.38,333
776.0,1212.0,333.3333333339542,3.876,3.632,1967.8665714282545,2708.44,7892.44,332
777.0,1212.0,332.1904761902988,3.876,3.633,1967.740571429953,2708.31,7892.31,331
778.0,1200.0,331.3333333339542,3.873,3.632,1967.7415714282545,2708.31,7856.31,330
779.0,1200.0,328.6666666660458,3.873,3.635,1957.517857143656,2672.38,7820.38,329
780.0,1188.0,328.5,3.871,3.635,1942.089285714552,2672.38,7820.38,328
781.0,1188.0,328.5,3.872,3.636,1922.375,2636.38,7820.38,327
782.0,1188.0,328.5,3.872,3.636,1921.392857143656,2636.25,7856.25,326
783.0,1203.0,328.6666666660458,3.874,3.636,1921.4548571445048,2636.31,7856.31,325
784.0,1188.0,328.6666666660458,3.871,3.635,1936.8834285717453,2672.31,7820.31,324
785.0,1188.0,326.0,3.871,3.635,1926.660714285448,2672.38,7820.38,323
786.0,1188.0,327.3333333339542,3.87,3.638,1916.375,2636.38,7784.38,322
787.0,1188.0,325.3333333339542,3.87,3.637,1911.1701428554952,2636.31,7748.31,321
788.0,1190.44,337.218500001356,3.868,3.918,1638.0629999991506,2478.06,8421.0,320
789.0,192261.69,172641.6889999993,4.235,3.345,57569.97999999858,69060.0,69060.0,319
790.0,1209.34,332.6666666660458,3.86,3.618,2861.351999999956,4040.35,12392.35,318
791.0,1200.0,330.0,3.864,3.645,1967.749571427703,2708.32,8216.32,317
792.0,1200.0,329.5,3.866,3.646,1972.8914285711944,2708.32,8000.32,316
793.0,1200.0,327.3333333339542,3.867,3.664,1972.9564285706729,2708.38,7928.38,315
794.0,1200.0,326.6666666660458,3.868,3.645,1967.7795714270324,2672.35,7867.71,314
795.0,1200.0,327.3333333339542,3.869,3.645,1962.6057142857464,2672.32,7856.32,313
796.0,1200.0,326.0,3.869,3.645,1957.369857141748,2672.23,7820.22,312
797.0,1200.0,326.6666666660458,3.87,3.646,1952.2269999999555,2672.23,7820.23,311
798.0,1188.0,326.0,3.869,3.644,1952.3209999985995,2672.32,7820.32,310
799.0,1188.0,325.3333333339542,3.869,3.644,1946.320000000298,2672.32,7820.32,309
800.0,1188.0,325.3333333339542,3.868,3.645,1934.383000003174,2636.38,7784.38,308
801.0,1188.0,324.6666666660458,3.868,3.645,1926.63671428524,2636.35,7748.35,307
802.0,1188.0,323.3333333339542,3.868,3.645,1916.3209999985995,2636.32,7784.32,306
803.0,1188.01,324.00799999944866,3.867,3.644,1916.3830000013115,2636.38,7856.38,305
804.0,1188.0,323.59999999962747,3.867,3.645,1900.9154285695404,2636.38,7820.34,304
805.0,1188.0,323.3333333339542,3.869,3.644,1905.980285713449,2636.27,7820.27,303
806.0,1188.0,325.3333333339542,3.869,3.644,1911.1851428542288,2636.33,7784.33,302
807.0,1188.0,323.6190476194024,3.869,3.643,1911.2011428568512,2636.34,7820.34,301
808.0,1188.0,323.2380952369422,3.867,3.643,1911.1851428560915,2636.33,7748.33,300
809.0,1188.0,324.0,3.867,3.643,1910.2551666665825,2636.25,7856.25,299
810.0,1188.0,323.8095238097012,3.866,3.643,1906.0272857137024,2600.31,7784.31,298
811.0,1176.0,324.0,3.866,3.644,1900.884428570047,2600.31,7784.31,297
812.0,1176.0,322.0952380951494,3.866,3.643,1890.6447142865509,2600.36,7820.36,296
813.0,1168.81,331.2029999997467,3.861,3.921,1613.5079999994489,2436.0,8442.02,295
814.0,1176.0,321.3333333339542,3.863,3.914,1610.343999998644,2420.34,8252.34,294
815.0,1176.0,322.0,3.865,3.646,1875.2011428568512,2600.34,7892.34,293
816.0,1176.0,320.6666666660458,3.866,3.647,1875.2321428563448,2600.38,7820.38,292
817.0,1176.0,322.0,3.866,3.645,1875.1071428563448,2600.25,7820.25,291
818.0,1164.0,320.0,3.865,3.645,1870.089285714552,2600.38,7784.38,290
819.0,1164.0,320.0,3.865,3.646,1864.9464285708964,2564.38,7784.38,289
820.0,1164.0,319.6190476194024,3.865,3.646,1864.915428571403,2564.34,7784.34,288
821.0,1164.0,319.2380952369422,3.864,3.646,1857.75,2564.25,7784.25,287
822.0,1164.0,318.6666666660458,3.864,3.646,1849.455857146532,2564.31,7820.31,286
823.0,1176.0,322.6666666660458,3.863,3.647,1844.375,2908.19,7624.19,285
824.0,1164.0,319.3333333339542,3.862,3.644,1875.2011428549888,2600.34,7820.34,284
825.0,1164.0,320.0,3.862,3.646,1854.6297142878173,2564.34,7856.34,283
826.0,1164.0,317.3333333339542,3.861,3.646,1849.548857141286,2564.41,7820.41,282
827.0,1164.03,316.952380951494,3.86,3.647,1844.25,2564.25,7784.25,281
828.0,1152.0,316.952380951494,3.86,3.647,1844.3129999991504,2564.31,7784.31,280
829.0,1152.0,316.5714285708964,3.86,3.648,1834.0262857154007,2528.31,7748.31,279
830.0,1152.0,315.6190476194024,3.861,3.648,1828.884428570047,2528.31,7748.31,278
831.0,1152.0,317.3333333339542,3.861,3.648,1830.875,2528.38,7784.38,277
832.0,1152.0,317.3333333339542,3.862,3.647,1828.9154285695404,2528.34,7820.34,276
833.0,1152.0,316.952380951494,3.861,3.648,1823.740571429953,2528.31,7748.31,275
834.0,1152.0,316.6666666660458,3.861,3.648,1818.6917142849416,2528.41,7784.41,274
835.0,1152.0,316.0,3.86,3.648,1817.343999998644,2528.34,7774.34,273
836.0,1152.0,317.3333333339542,3.86,3.649,1808.343999998644,2528.34,7748.34,272
837.0,1147.19,326.4070000015199,3.856,3.923,1526.031000001356,2338.03,8419.0,271
838.0,1152.0,316.5714285708964,3.858,3.917,1538.311999997124,2348.31,8288.31,270
839.0,1152.0,318.0,3.859,3.649,1823.740571426228,2528.31,7856.31,269
840.0,1152.0,316.0,3.859,3.65,1818.660714285448,2528.38,7856.38,268
841.0,1152.0,316.952380951494,3.86,3.649,1813.392857143656,2528.25,7856.25,267
842.0,1152.0,316.6666666660458,3.86,3.649,1818.660714285448,2528.38,7820.38,266
843.0,1152.0,316.6666666660458,3.86,3.648,1818.660714285448,2528.38,7784.38,265
844.0,1152.0,316.0,3.86,3.65,1818.5977142825725,2528.31,7820.31,264
845.0,1152.0,315.3333333339542,3.859,3.65,1813.392857143656,2528.25,7784.25,263
846.0,1152.0,314.6666666660458,3.859,3.649,1808.375,2492.38,7784.38,262
847.0,1140.0,312.0,3.857,3.649,1803.75,2492.25,7784.25,261
848.0,1140.0,311.48571428470314,3.857,3.651,1792.8844285737723,2492.31,7712.31,260
849.0,1140.0,311.3333333339542,3.857,3.652,1782.598714288324,2492.31,7748.31,259
850.0,1140.0,313.19999999925494,3.858,3.652,1776.75,2456.25,7748.25,258
851.0,1128.06,310.9714285712689,3.857,3.652,1776.813000002876,2456.31,7712.31,257
852.0,1128.0,309.9047619048506,3.857,3.653,1767.1701428592205,2456.31,7712.31,256
853.0,1140.0,310.2857142854482,3.858,3.653,1767.811999997124,2456.31,7750.06,255
854.0,1140.0,312.0,3.859,3.652,1776.75,2456.25,7748.25,254
855.0,1140.0,312.0,3.858,3.652,1777.5178571436554,2456.38,7748.38,253
856.0,1140.0,313.0285714287311,3.859,3.652,1782.5357142854482,2456.25,7820.25,252
857.0,1140.0,312.7619047630578,3.86,3.65,1798.026285711676,2492.31,7784.31,251
858.0,1140.0,310.6666666660458,3.859,3.651,1782.6607142854482,2492.38,7784.38,250
859.0,1139.88,312.0,3.859,3.652,1776.811999997124,2456.31,7820.31,249
860.0,1128.0,310.2857142854482,3.858,3.652,1772.375,2456.38,7784.38,248
861.0,1128.0,320.40650000050664,3.85,3.925,1477.0,2289.0,8456.0,247
862.0,1128.0,310.6285714283585,3.852,3.919,1484.375,2276.38,8252.38,246
863.0,1133.25,310.40000000037253,3.851,3.656,1756.8214285708964,2456.25,7892.25,245
864.0,1128.0,310.47619047760963,3.854,3.656,1756.8844285737723,2456.31,7748.31,244
865.0,1128.0,309.3333333339542,3.853,3.654,1762.0272857174275,2456.31,7820.31,243
866.0,1128.0,310.80000000074506,3.854,3.655,1754.313000002876,2456.31,7748.31,242
867.0,1128.0,309.9428571444005,3.854,3.654,1767.1691428534689,2456.31,7784.31,241
868.0,1128.0,309.3333333339542,3.854,3.654,1762.0892857145518,2456.38,7748.38,240
869.0,1128.0,309.7142857145518,3.853,3.655,1756.9464285708964,2456.44,7748.38,239
870.0,1128.0,308.0,3.853,3.657,1746.5357142854482,2420.25,7712.25,238
871.0,1116.0,309.3333333339542,3.852,3.656,1741.5178571436554,2420.38,7712.38,237
872.0,1128.0,309.19999999925494,3.852,3.655,1736.313000002876,2420.31,7748.31,236
873.0,1116.0,307.59999999962747,3.852,3.655,1746.5977142825725,2420.31,7712.31,235
874.0,1116.0,307.37142857164145,3.85,3.656,1731.1691428534689,2420.31,7712.31,234
875.0,1116.0,308.0,3.85,3.657,1726.0892857145518,2420.38,7712.38,233
876.0,1116.0,306.80000000074506,3.851,3.658,1726.0892857145518,2420.38,7676.38,232
877.0,1116.0,306.80000000074506,3.851,3.657,1726.0892857145518,2420.38,7676.38,231
878.0,1116.0,306.17142857052386,3.852,3.658,1726.026285711676,2420.31,7676.31,230
879.0,1116.0,306.17142857052386,3.852,3.656,1727.25,2420.25,7712.25,229
880.0,1116.0,306.17142857052386,3.852,3.657,1731.2321428563446,2420.38,7748.38,228
881.0,1116.0,306.6666666660458,3.851,3.657,1727.375,2420.38,7712.38,227
882.0,1116.0,305.65714285708964,3.852,3.658,1726.0272857174275,2420.31,7712.31,226
883.0,1116.0,305.65714285708964,3.851,3.657,1720.7594285737723,2420.19,7712.19,225
884.0,1116.0,305.19999999925494,3.849,3.658,1720.8844285737723,2420.31,7676.31,224
885.0,1116.0,315.5934999976307,3.846,3.927,1417.5,2219.0,8449.0,223
891.0,1128.0,309.2571428567171,3.848,3.659,1767.2091428563,2456.35,8072.35,217
892.0,1128.0,309.19999999925494,3.848,3.658,1772.2870000004768,2456.29,7820.29,216
893.0,1128.0,308.5714285708964,3.849,3.658,1767.1441428568214,2456.29,7784.29,215
894.0,1128.0,308.5714285708964,3.849,3.658,1756.793428570032,2420.22,7892.25,214
895.0,1116.0,306.8571428563446,3.849,3.658,1751.6865714285525,2420.26,7820.26,213
896.0,1116.0,306.8571428563446,3.85,3.659,1741.4938571434468,2420.35,7820.35,212
897.0,1116.0,305.65714285708964,3.85,3.659,1740.7570000011474,2420.26,7784.26,211
898.0,1116.0,305.19999999925494,3.849,3.658,1740.8479999992996,2420.32,7784.35,210
899.0,1116.0,305.19999999925494,3.849,3.66,1725.9332857150584,2420.22,7748.22,209
900.0,1116.0,305.1428571436554,3.85,3.659,1731.0841428563,2420.23,7712.23,208
901.0,1116.0,304.6285714283585,3.849,3.659,1731.1461428552866,2420.29,7748.29,207
902.0,1104.0,303.3333333339542,3.849,3.66,1726.035285713151,2384.32,7748.32,206
903.0,1104.0,304.11428571492434,3.848,3.661,1720.8914285711944,2384.32,7748.32,205
904.0,1116.0,303.3333333339542,3.849,3.66,1720.829428570345,2384.26,7748.25,204
905.0,1116.0,305.19999999925494,3.849,3.678,1722.75,2384.25,7736.25,203
906.0,1116.0,304.0,3.85,3.66,1726.0422857161611,2420.33,7775.23,202
907.0,1104.0,304.0,3.847,3.66,1722.89100000076,2384.39,7770.94,201
908.0,1104.0,302.5714285708964,3.846,3.663,1695.2161428574473,2384.36,7712.36,200
909.0,1104.0,312.0,3.842,3.929,1389.5004999991506,2184.0,8392.98,199
910.0,190745.95,169235.96899999864,4.226,3.345,55649.98399999924,67200.0,67200.0,198
911.0,1109.34,304.6285714283585,3.837,3.601,2672.448999999091,3824.45,12392.45,197
912.0,1104.0,303.9428571444005,3.839,3.67,1710.5747142825276,2384.29,8144.29,196
913.0,1104.0,302.5714285708964,3.842,3.669,1720.8274285700172,2384.26,7892.26,195
914.0,1104.0,302.40000000037253,3.843,3.669,1720.889428569004,2384.32,7856.32,194
915.0,1104.0,302.91428571380675,3.844,3.669,1720.8564285710454,2384.29,7820.29,193
916.0,1104.0,302.0,3.845,3.668,1718.320000000298,2384.32,7784.32,192
917.0,1104.0,300.80000000074506,3.845,3.668,1715.780571429059,2384.35,7712.35,191
918.0,1104.0,300.80000000074506,3.845,3.669,1710.6757142860442,2384.39,7748.39,190
919.0,1092.0,302.2377142868936,3.845,3.669,1704.7579999994489,2384.26,7712.26,189
920.0,1092.0,300.51428571529686,3.845,3.668,1700.352000001818,2348.35,7712.35,188
921.0,1092.0,300.0,3.843,3.669,1695.7580000013113,2348.26,7676.26,187
922.0,1091.97,299.5091857165098,3.843,3.669,1682.3669999986887,2348.35,7712.35,186
923.0,1092.0,299.19999999925494,3.843,3.668,1677.8519999999553,2348.35,7712.35,185
924.0,1092.0,299.37662337720394,3.843,3.669,1673.3509999997914,2348.35,7784.35,184
925.0,1092.0,298.2857142854482,3.844,3.672,1677.2317142840477,2350.95,7750.95,183
926.0,1091.08,297.77142857015133,3.843,3.668,1664.375,2312.38,7748.38,182
927.0,1080.0,297.2571428567171,3.843,3.67,1655.39100000076,2312.39,7712.39,181
928.0,1080.0,297.2571428567171,3.843,3.669,1655.281000001356,2312.28,7716.73,180
929.0,1080.0,296.7428571432829,3.842,3.669,1650.8430000003427,2312.34,7712.34,179
930.0,1067.97,294.5454545449465,3.84,3.672,1648.915428571403,2312.34,7712.34,178
931.0,1068.0,295.19999999925494,3.84,3.671,1628.25,2276.25,7676.25,177
932.0,1068.0,293.9220779221505,3.84,3.671,1619.328000001609,2276.33,7604.33,176
933.0,1068.0,292.9714285712689,3.839,3.671,1614.8290000017732,2276.33,7671.56,175
934.0,1077.61,304.8130000028759,3.835,3.933,1305.4999999981374,2086.02,8400.0,174
935.0,1068.0,296.40000000037253,3.838,3.926,1346.343999998644,2096.34,8288.34,173
936.0,1068.0,294.6857142858207,3.839,3.672,1628.343999998644,2276.34,7784.34,172
937.0,1068.0,295.6363636367023,3.839,3.673,1623.169142857194,2276.31,7712.31,171
938.0,1068.0,294.0,3.84,3.671,1623.2001428566873,2276.34,7712.34,170
939.0,1068.0,293.48571428470314,3.84,3.671,1623.2001428566873,2276.34,7712.34,169
940.0,1068.0,292.83116883039474,3.84,3.672,1610.390499999747,2276.38,7748.38,168
941.0,1068.0,292.2077922075987,3.839,3.671,1607.7415714282542,2276.31,7676.31,167
942.0,1068.0,293.1428571436554,3.833,3.673,1601.375,7755.91,7755.91,166
943.0,1056.0,291.4285714291036,3.837,3.673,1601.3440000005066,2240.34,7640.34,165
944.0,1056.0,289.7142857145518,3.836,3.674,1581.9642857145518,2240.25,7676.25,164
945.0,1056.0,290.96103896200657,3.838,3.676,1578.843999998644,2240.34,7640.34,163
946.0,1056.0,289.7142857145518,3.837,3.674,1587.2321428563446,2240.38,7676.38,162
947.0,1056.0,289.7142857145518,3.838,3.673,1574.375,2204.38,7640.38,161
948.0,1056.0,290.22857142984867,3.838,3.674,1574.375,2204.38,7676.38,160
949.0,1056.0,290.7428571432829,3.839,3.674,1578.8207499999553,2240.34,7640.34,159
950.0,1056.0,290.80519480630755,3.837,3.673,1587.2001428566873,2240.34,7640.34,158
951.0,1056.0,290.18181818164885,3.836,3.674,1576.915428571403,2240.34,7676.34,157
952.0,1056.0,288.46753246709704,3.836,3.673,1574.3440000005066,2204.34,7604.34,156
953.0,1044.0,287.844155844301,3.836,3.673,1574.3440000005066,2204.34,7604.34,155
954.0,1044.0,287.2207792196423,3.835,3.674,1565.3440000005066,2204.34,7532.34,154
955.0,1044.0,285.5064935069531,3.835,3.677,1556.3430000003427,2204.34,7532.34,153
956.0,1044.0,285.5064935069531,3.835,3.676,1551.169142857194,2204.31,7532.31,152
957.0,1044.0,285.5064935069531,3.835,3.676,1547.4069999996573,2204.41,7532.41,151
958.0,1046.41,293.58300000056624,3.829,3.936,1225.0,1995.0,8456.0,150
959.0,1044.0,288.9350649341941,3.834,3.929,1250.3120000008494,1988.31,8252.31,149
960.0,1044.0,285.95454545505345,3.834,3.676,1556.375,2204.38,7712.38,148
961.0,1043.94,285.97402597405016,3.833,3.677,1546.0892857145518,2204.38,7604.38,147
962.0,1044.0,284.88311688415706,3.834,3.677,1540.9464285708964,2168.38,7604.38,146
963.0,1044.0,287.2207792196423,3.835,3.678,1542.875,2168.38,7640.38,145
964.0,1032.0,283.6363636367023,3.833,3.676,1546.0892857145518,2168.38,7640.38,144
965.0,1032.0,284.2597402594984,3.833,3.678,1525.4548571445048,2168.31,7604.31,143
966.0,1032.0,283.6363636367023,3.833,3.677,1529.375,2168.38,7568.38,142
967.0,1032.0,283.0129870120436,3.832,3.678,1520.375,2168.38,7604.38,141
968.0,1032.0,283.6363636367023,3.833,3.679,1520.3129999991506,2168.31,7604.31,140
969.0,1032.0,283.81818181835115,3.832,3.678,1515.8129999991506,2168.31,7604.31,139
970.0,1032.0,284.10389610379934,3.832,3.68,1511.375,2132.38,7568.38,138
971.0,1032.0,284.10389610379934,3.832,3.677,1524.875,2168.38,7640.38,137
972.0,1032.0,282.38961038924754,3.832,3.678,1520.25,2168.25,7604.25,136
973.0,1032.0,281.2987012974918,3.831,3.678,1511.3129999991506,2132.31,7640.31,135
974.0,1032.0,281.7272727265954,3.833,3.678,1520.375,2168.38,7604.38,134
975.0,1032.0,283.0129870120436,3.832,3.679,1510.0272857137024,2132.31,7604.31,133
976.0,1032.0,282.5454545449465,3.834,3.678,1511.375,2132.38,7640.38,132
977.0,1032.0,282.5454545449465,3.834,3.678,1515.875,2168.38,7640.38,131
978.0,1032.0,283.6363636367023,3.834,3.68,1515.8129999991506,2132.31,7640.31,130
979.0,1032.0,281.9220779221505,3.833,3.679,1511.3129999991506,2132.31,7604.31,129
980.0,1020.0,281.31818181835115,3.832,3.679,1506.875,2132.38,7604.38,128
981.0,1020.0,281.76623376458883,3.832,3.679,1506.875,2132.38,7676.38,127
982.0,1022.44,285.59400000050664,3.823,3.94,1169.0,1932.0,8421.0,126
983.0,1020.0,281.1428571436554,3.829,3.932,1186.0892857145518,1916.38,8324.62,125
984.0,1020.0,280.4285714291036,3.829,3.681,1497.8129999991506,2132.31,7820.31,124
985.0,1019.94,280.6790571436286,3.83,3.681,1494.5977142862976,2132.31,7712.31,123
986.0,1020.0,280.4285714291036,3.83,3.68,1497.8129999991506,2132.31,7676.31,122
987.0,1020.0,279.7142857145518,3.829,3.681,1497.875,2132.38,7640.38,121
988.0,1020.0,279.0,3.829,3.682,1493.3129999991506,2132.31,7640.31,120
989.0,1008.0,277.5714285708964,3.826,3.681,1488.875,2132.38,7604.38,119
990.0,1008.0,277.58914285711944,3.827,3.682,1474.0262857154012,2096.31,7604.31,118
991.0,1008.0,276.8571428563446,3.827,3.683,1470.8120000008494,2096.31,7496.31,117
992.0,1008.0,276.9350649341941,3.828,3.684,1466.3129999991506,2096.31,7604.31,116
993.0,1008.0,275.1428571436554,3.826,3.683,1466.375,2096.38,7568.38,115
994.0,1008.0,274.4285714291036,3.825,3.684,1453.5178571436554,2096.38,7532.38,114
995.0,996.0,274.4285714291036,3.826,3.685,1448.3120000008494,2060.31,7568.31,113
996.0,996.0,275.4285714291036,3.826,3.684,1448.3129999991506,2060.31,7568.31,112
997.0,996.0,273.7142857145518,3.825,3.686,1439.3129999991506,2060.31,7496.31,111
998.0,996.0,273.7142857145518,3.825,3.685,1438.0272857137024,2060.31,7496.31,110
999.0,996.0,274.2272727265954,3.825,3.685,1434.875,2060.38,7568.38,109
1000.0,996.0,273.0,3.824,3.685,1434.8129999991506,2060.31,7496.31,108
1001.0,996.0,273.81818181835115,3.825,3.685,1432.9464285708964,2060.38,7532.38,107
1002.0,996.0,272.5,3.824,3.685,1430.375,2060.38,7532.38,106
1003.0,996.0,272.2857142854482,3.824,3.686,1425.875,2060.38,7532.38,105
1004.0,996.0,272.7272727265954,3.825,3.686,1421.375,2024.38,7568.38,104
1005.0,996.0,271.5714285708964,3.823,3.686,1427.6785714291036,2060.25,7604.25,103
1006.0,998.44,276.7916666660458,3.818,3.944,1081.531000001356,1827.0,8428.0,102
1008.0,996.0,273.4073571432382,3.813,3.618,2441.919999999925,3572.32,13004.32,100
1009.0,984.0,269.1428571436554,3.816,3.692,1434.8839999996126,2060.38,8072.38,99
1010.0,984.0,269.1428571436554,3.817,3.695,1430.3850000016391,2060.39,7784.39,98
1011.0,984.0,269.010989010334,3.818,3.694,1425.8509999979287,2024.35,7640.35,97
1012.0,984.0,268.0879120863974,3.819,3.695,1421.3519999999553,2024.35,7640.35,96
1013.0,984.0,268.87912087887526,3.819,3.696,1416.8870000001043,2024.39,7568.39,95
1014.0,984.0,268.5714285708964,3.818,3.694,1416.820000000298,2024.32,7568.32,94
1015.0,984.0,267.95604395493865,3.819,3.694,1416.820000000298,2024.32,7496.32,93
1016.0,984.0,268.38461538404226,3.818,3.694,1412.3509999997914,2024.35,7532.35,92
1017.0,984.0,267.95604395493865,3.819,3.694,1407.8519999999553,2024.35,7532.35,91
1018.0,984.0,267.95604395493865,3.818,3.693,1407.208142856136,2024.35,7568.35,90
1019.0,984.0,267.95604395493865,3.818,3.694,1403.3209999985993,2024.32,7532.32,89
1020.0,984.0,267.5714285708964,3.818,3.695,1398.820000000298,2024.32,7568.32,88
1021.0,984.0,267.0329670328647,3.819,3.693,1394.351000001654,1988.35,7568.35,87
1022.0,972.0,266.1098901089281,3.82,3.694,1394.3829999994489,1988.38,7532.38,86
1023.0,972.0,265.9615384619683,3.819,3.693,1389.8440000005066,1988.34,7568.34,85
1024.0,972.0,266.24175824038684,3.819,3.694,1385.3440000005066,1988.34,7568.34,84
1025.0,972.0,264.5274725276977,3.819,3.694,1385.2819999996573,1988.28,7532.28,83
1026.0,972.0,265.4505494516343,3.818,3.693,1380.8290000017732,1988.33,7496.33,82
1027.0,972.0,266.24175824038684,3.819,3.693,1376.390000000596,1988.39,7568.39,81
1028.0,972.0,264.80769230797887,3.818,3.693,1380.843999998644,1988.34,7568.38,80
1029.0,972.0,263.7362637370825,3.818,3.694,1376.327999999747,1988.33,7568.33,79
1030.0,972.0,263.30769230797887,3.818,3.694,1367.3899999987334,1952.39,7532.39,78
1031.0,960.0,262.7142857145518,3.818,3.694,1366.0892857145518,1952.38,7568.38,77
1032.0,967.2,263.60150000080466,3.81,3.949,1015.0159999988972,1743.02,8351.02,76
1033.0,972.0,264.7912087906152,3.814,3.941,1042.1202857121823,1772.41,8288.41,75
1034.0,960.0,264.0,3.815,3.696,1362.8120000008494,1952.31,7640.31,74
1035.0,960.0,262.2857142854482,3.815,3.696,1353.8440000005066,1952.34,7532.34,73
1036.0,960.0,261.0,3.814,3.696,1349.3120000008494,1952.31,7496.31,72
1037.0,960.0,260.5714285708964,3.815,3.696,1344.311999997124,1952.31,7496.31,71
1038.0,960.0,261.5769230760634,3.816,3.697,1340.40700000152,1952.41,7496.41,70
1039.0,960.0,261.0,3.814,3.695,1352.34299999848,1952.34,7496.34,69
1040.0,960.0,261.37142857164145,3.814,3.696,1352.311999997124,1952.31,7532.31,68
1041.0,960.0,260.30000000074506,3.815,3.695,1352.343999998644,1952.34,7568.34,67
1042.0,960.0,258.8571428563446,3.814,3.695,1344.75,1952.25,7532.25,66
1043.0,948.0,258.2142857145518,3.814,3.696,1335.843999998644,1916.34,7496.34,65
1044.0,948.0,257.1428571436554,3.814,3.698,1326.875,1916.38,7496.38,64
1045.0,948.0,257.5714285708964,3.814,3.698,1322.3440000023693,1916.34,7460.34,63
1046.0,948.0,256.2857142854482,3.813,3.698,1317.938000002876,1916.44,7496.44,62
1047.0,948.0,256.2857142854482,3.813,3.698,1308.875,1916.38,7460.38,61
1048.0,948.0,256.9285714291036,3.813,3.698,1308.813000002876,1916.31,7460.31,60
1049.0,948.0,255.4285714291036,3.813,3.698,1308.875,1916.38,7460.38,59
1050.0,936.0,256.2857142854482,3.813,3.698,1312.3440000005066,1916.34,7424.34,58
1051.0,936.0,254.5,3.812,3.698,1304.375,1880.38,7460.38,57
1052.0,936.0,253.80000000074503,3.812,3.699,1295.34299999848,1880.34,7424.34,56
1053.0,936.0,253.80000000074503,3.812,3.7,1290.8440000005066,1880.34,7424.34,55
1054.0,936.0,253.7142857145518,3.811,3.7,1286.375,1880.38,7460.38,54
1055.0,936.0,253.09999999962747,3.811,3.7,1281.8313749991355,1880.31,7424.31,53
1056.0,936.0,252.85714285634452,3.811,3.701,1280.375,1880.38,7388.38,52
1057.0,938.41,252.601499998942,3.805,3.955,920.4845000002532,1638.0,8351.0,51
1058.0,936.0,255.42857142724097,3.809,3.946,959.8345714304596,1664.41,8288.38,50
1059.0,936.0,252.85714285820723,3.809,3.701,1286.3120000008494,1880.31,7604.31,49
1060.0,936.0,252.2142857145518,3.81,3.701,1281.875,1880.38,7532.38,48
1061.0,924.0,251.14285714365545,3.81,3.702,1272.8120000008494,1844.31,7424.31,47
1062.0,924.0,251.14285714365545,3.81,3.702,1272.375,1844.38,7460.38,46
1063.0,924.0,251.0,3.809,3.702,1268.375,1844.38,7424.38,45
1064.0,924.0,250.9586666654796,3.809,3.702,1263.875,1844.38,7424.38,44
1065.0,924.0,251.0,3.809,3.702,1263.875,1844.38,7424.38,43
1066.0,924.0,250.0714285708964,3.809,3.702,1263.875,1844.38,7424.38,42
1067.0,924.0,250.30000000074503,3.809,3.702,1263.875,1844.38,7460.38,41
1068.0,924.0,249.4285714291036,3.808,3.703,1263.8120000008494,1844.31,7460.31,40
1069.0,924.0,248.7857142854482,3.807,3.702,1259.3129999991506,1844.31,7388.31,39
1070.0,912.0,248.5714285708964,3.807,3.703,1252.375,1844.38,7388.38,38
1071.0,912.0,247.40000000037253,3.808,3.703,1245.875,1808.38,7388.38,37
1072.0,912.0,247.40000000037253,3.807,3.705,1241.375,1808.38,7424.38,36
1073.0,912.0,246.64285714365545,3.806,3.704,1236.875,1808.38,7388.38,35
1074.0,912.0,246.6999999992549,3.807,3.706,1232.1879999991506,1808.19,7388.19,34
1075.0,912.0,246.05714285559952,3.807,3.705,1232.375,1808.38,7280.38,33
1076.0,912.0,246.0,3.807,3.705,1232.375,1808.38,7352.38,32
1077.0,912.0,245.14285714365545,3.806,3.705,1227.9379999991506,1808.44,7388.44,31
