Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
1078.0,912.0,244.5,3.806,3.707,1224.3120000008494,1808.31,7352.31,30
1079.0,912.0,244.5,3.806,3.705,1223.3120000008494,1808.31,7352.31,29
1080.0,912.0,245.1999999992549,3.807,3.705,1223.25,1808.25,7460.25,28
1081.0,912.0,245.14285714365545,3.807,3.705,1220.25,1808.25,7460.25,27
1082.0,909.56,241.1875,3.798,3.959,861.0,1561.0,8351.0,26
1083.0,912.0,245.6785714291036,3.804,3.951,885.875,1556.38,8216.38,25
1084.0,900.0,243.0,3.804,3.706,1227.8120000008494,1808.31,7532.31,24
1085.0,900.0,242.9534999988973,3.804,3.707,1214.3120000008494,1772.31,7460.31,23
1086.0,900.0,243.0,3.804,3.707,1209.875,1772.38,7388.38,22
1087.0,900.0,243.0,3.804,3.707,1212.375,1772.38,7424.38,21
1088.0,900.0,242.25,3.804,3.707,1212.4370000008494,1772.44,7388.44,20
1089.0,900.0,242.8235294111073,3.804,3.707,1204.375,1772.38,7424.38,19
1090.0,900.0,241.5,3.804,3.706,1209.875,1772.38,7388.38,18
1091.0,900.0,240.75,3.803,3.706,1214.375,1772.38,7352.38,17
1092.0,900.0,240.0,3.803,3.706,1205.375,1772.38,7388.38,16
1093.0,900.0,238.9411764703691,3.802,3.708,1200.3129999991506,1772.31,7352.31,15
1094.0,888.0,239.25,3.802,3.709,1192.375,1772.38,7280.38,14
1095.0,888.0,237.75,3.802,3.709,1187.375,1736.38,7316.38,13
1096.0,888.0,238.14705882407725,3.802,3.709,1182.8120000008494,1736.31,7316.31,12
1097.0,888.0,237.4285714291036,3.802,3.709,1180.1879999991506,1736.19,7280.19,11
1098.0,888.0,237.0,3.801,3.71,1176.375,1736.38,7280.38,10
1099.0,888.0,237.75,3.801,3.71,1172.375,1736.38,7352.38,9
1100.0,888.0,236.4642857145518,3.8,3.71,1169.3120000008494,1736.31,7316.31,8
1101.0,888.0,237.0196078419685,3.802,3.71,1168.375,1736.38,7316.38,7
1102.0,888.0,236.25,3.801,3.71,1164.3120000008494,1736.31,7280.31,6
1103.0,888.0,235.0588235296309,3.801,3.711,1160.375,1736.38,7316.38,5
1104.0,876.0,234.16666666604576,3.8,3.711,1160.25,1736.25,7280.25,4
1105.0,876.0,234.75,3.8,3.711,1156.375,1700.38,7352.38,3
1106.0,876.0,233.4705882351845,3.8,3.711,1155.8120000008494,1700.31,7298.06,2
1107.0,885.56,229.78125,3.793,3.966,780.5,1463.0,8337.0,1
1108.0,681626.1,-149011.83400000073,4.213,3.254,52829.98000000045,607607.63,607607.63,0
1.0,2576.0,1197.024,3.663,3.223,5418.016,6712.99,10815.74,1107
2.0,7371.01,1232.0,4.239,3.234,5460.0,6712.99,10500.0,1106
3.0,7343.01,1148.0,4.241,3.24,5439.008000000002,6692.0,10402.02,1105
4.0,7343.01,1123.5040000000008,4.243,3.241,5446.015999999996,6699.01,10363.48,1104
6.0,64889.99,1130.5109999999986,4.287,3.247,5439.008000000002,107552.49,107552.49,1102
7.0,3332.61,1118.3318518518645,3.685,3.502,5032.498583333334,5983.55,5983.55,1101
8.0,6002.59,1140.5228103448171,4.02,3.496,5032.498666666681,5975.52,5975.52,1100
9.0,5999.9,1149.318793103419,4.021,3.498,5017.497999999992,5957.89,5957.89,1099
10.0,5980.35,1168.3430555555387,4.019,3.5,5015.450454545469,5940.0,5940.0,1098
11.0,426521.08,256022.141,4.267,3.119,221199.231,434588.26,434588.26,1097
12.0,2269.5,792.0,3.994,3.916,1870.3359999998936,2857.34,6356.1,1096
13.0,2266.98,792.0,3.995,3.41,5139.392000000109,6126.4,9694.56,1095
14.0,2264.64,789.6000000000931,3.996,3.409,5132.35400000005,6119.36,9665.19,1094
15.0,2262.08,787.1990000000224,3.997,3.41,5125.281000000075,6119.27,9643.3,1093
16.0,2259.64,784.8009999999776,3.997,3.41,5125.375,6112.35,9642.91,1092
17.0,2257.16,780.0,3.998,3.41,5111.3589999999385,6105.38,9643.52,1091
18.0,2254.05,777.6019999999553,3.998,3.41,5104.319999999949,6098.34,9620.64,1090
19.0,2251.07,772.7970000000205,3.998,3.41,5097.375,6084.38,9583.91,1089
20.0,2248.71,770.3989999999758,3.998,3.411,5083.327999999863,6077.34,9601.53,1088
21.0,2245.76,768.0,3.998,3.412,5076.320000000065,6063.33,9591.97,1087
22.0,2243.62,763.2040000001434,3.998,3.412,5069.375,6056.38,9577.16,1086
23.0,2241.03,760.7970000000205,3.998,3.412,5062.33600000001,6049.34,9568.6,1085
24.0,2238.84,758.405999999959,3.999,3.412,5055.359999999986,6042.38,9549.61,1084
25.0,2236.77,756.0,3.999,3.412,5048.3120000000345,6035.33,9535.33,1083
26.0,2234.5,751.2029999999795,3.998,3.413,5041.4679999999935,6028.45,9538.2,1082
27.0,2232.42,751.204000000027,3.998,3.413,5034.328000000096,6021.34,9534.17,1081
28.0,2229.58,748.7970000000205,3.998,3.415,5027.3910000000615,6014.41,9508.77,1080
29.0,2227.23,746.390000000014,3.998,3.415,5020.359000000055,6007.36,9500.06,1079
30.0,2225.25,741.594000000041,3.998,3.416,5013.25,6000.22,9502.05,1078
31.0,2223.23,741.594000000041,3.998,3.416,5006.32799999998,5993.34,9498.2,1077
32.0,2221.31,739.188000000082,3.997,3.416,4999.3589999999385,5986.38,9462.98,1076
33.0,2219.75,736.7970000000205,3.998,3.416,4992.2339999999385,5986.25,9499.11,1075
34.0,2217.25,734.375,3.997,3.417,4985.25,5972.22,9449.16,1074
35.0,2220.28,729.594000000041,3.981,3.611,4970.375,5950.0,9489.78,1073
36.0,2226.56,734.4060000000754,3.997,3.694,4985.343999999925,5979.34,9499.88,1072
37.0,2223.41,732.0,3.997,3.417,5006.219000000041,5993.25,9484.41,1071
38.0,2220.25,729.625,3.996,3.418,4992.249999999884,5986.25,9482.87,1070
39.0,2217.47,729.594000000041,3.996,3.418,4985.375,5972.34,9484.03,1069
40.0,2214.59,727.188000000082,3.996,3.419,4978.375,5965.41,9455.28,1068
41.0,2213.09,727.1869999996852,3.996,3.419,4971.375,5958.41,9451.69,1067
42.0,2211.22,724.780999999959,3.996,3.42,4964.344000000274,5951.38,9454.0,1066
43.0,2208.69,722.4070000001229,3.996,3.419,4957.344000000041,5944.31,9429.44,1065
44.0,2206.28,720.0,3.996,3.42,4950.344000000041,5937.34,9436.06,1064
45.0,2203.22,717.594000000041,3.996,3.421,4943.311999999918,5930.34,9427.47,1063
46.0,2201.91,715.2179999998771,3.996,3.422,4936.186999999918,5923.22,9424.97,1062
47.0,2199.97,715.188000000082,3.995,3.423,4929.280999999726,5916.25,9420.84,1061
48.0,2198.94,712.813000000082,3.995,3.423,4922.343999999808,5909.38,9418.84,1060
49.0,2197.31,710.4059999997262,3.995,3.423,4915.342999999877,5909.38,9405.81,1059
50.0,2196.38,708.0,3.995,3.423,4915.344000000274,5902.38,9400.69,1058
51.0,2194.62,708.0,3.995,3.424,4908.375,5895.38,9375.53,1057
52.0,2191.22,708.0,3.995,3.424,4908.344000000274,5895.34,9361.91,1056
53.0,2191.5,705.5619999996852,3.994,3.426,4901.313000000315,5888.31,9377.0,1055
54.0,2190.31,705.625,3.994,3.426,4894.438000000315,5888.44,9360.88,1054
55.0,2188.69,703.25,3.994,3.426,4887.313000000315,5881.31,9340.44,1053
56.0,2188.0,703.1880000003148,3.994,3.426,4887.375,5881.38,9375.19,1052
57.0,2186.56,703.25,3.994,3.427,4887.375,5874.38,9353.12,1051
58.0,2182.81,698.4380000003148,3.993,3.427,4880.375,5867.38,9364.5,1050
59.0,2186.44,693.5619999996852,3.977,3.63,4858.25,5838.0,9390.38,1049
60.0,205460.61,2910.016000000061,4.269,3.172,74939.9979999999,86920.7,86920.7,1048
61.0,2190.69,696.0,3.958,3.41,5156.415999999968,6164.42,9810.34,1047
62.0,2189.66,702.0,3.959,3.429,4918.719000000041,5876.32,9503.33,1046
63.0,2187.1,701.6000000000931,3.959,3.429,4911.550999999978,5876.35,9460.67,1045
64.0,2184.48,705.6000000000931,3.959,3.429,4904.350999999791,5876.35,9444.86,1044
65.0,2182.34,705.0,3.959,3.429,4897.183000000194,5876.38,9471.04,1043
66.0,2180.09,699.1999999999534,3.96,3.43,4889.9199999999255,5876.32,9457.6,1042
67.0,2177.41,697.1999999999534,3.96,3.431,4882.751000000164,5840.35,9459.62,1041
68.0,2174.98,695.1999999999534,3.96,3.432,4874.319999999832,5840.32,9423.69,1040
69.0,2173.09,693.0,3.961,3.432,4868.320000000065,5840.32,9423.75,1039
70.0,2170.94,693.6000000000931,3.961,3.434,4853.9509999998845,5840.35,9405.09,1038
71.0,2168.8,689.6000000000931,3.96,3.434,4850.352000000188,5840.35,9368.35,1037
72.0,2167.76,689.6000000000931,3.961,3.434,4846.649999999907,5804.25,9403.58,1036
73.0,2165.38,688.0,3.96,3.434,4839.543999999994,5804.34,9378.39,1035
74.0,2163.27,684.0,3.96,3.435,4832.360000000102,5804.36,9354.02,1034
75.0,2160.8,686.3999999999069,3.959,3.436,4825.033999999985,5804.23,9334.19,1033
76.0,2159.42,680.3999999999069,3.959,3.437,4817.913000000408,5804.31,9332.55,1032
77.0,2157.19,682.8000000000466,3.959,3.437,4817.913000000408,5804.31,9288.64,1031
78.0,2156.53,682.8000000000466,3.959,3.438,4810.681999999797,5768.28,9324.25,1030
79.0,2154.25,676.8000000000466,3.958,3.439,4810.619000000181,5768.22,9309.19,1029
80.0,2153.06,679.1999999999534,3.959,3.44,4803.528000000166,5768.33,9325.16,1028
81.0,2150.62,677.0,3.958,3.439,4796.327999999747,5768.33,9289.16,1027
82.0,2149.06,675.6000000000931,3.958,3.44,4789.12900000019,5768.33,9326.47,1026
83.0,2146.34,672.0,3.958,3.441,4789.158999999985,5768.36,9289.84,1025
84.0,2158.62,669.5930000001099,3.973,3.647,4760.375,5747.0,9343.38,1024
85.0,2155.28,676.0,3.957,3.734,4781.944000000134,5768.34,9316.44,1023
86.0,2152.25,671.9689999998081,3.957,3.442,4803.543999999762,5768.34,9325.47,1022
87.0,2149.41,670.3999999999069,3.957,3.443,4796.312000000151,5768.31,9344.12,1021
88.0,2146.97,670.3999999999069,3.957,3.443,4781.912000000011,5768.31,9302.94,1020
89.0,2145.28,668.3999999999069,3.957,3.444,4778.344000000041,5768.34,9324.0,1019
90.0,2143.12,670.8000000000466,3.956,3.445,4774.711999999825,5732.31,9317.34,1018
91.0,2141.03,664.8000000000466,3.956,3.444,4767.449999999953,5732.25,9272.69,1017
92.0,2139.72,667.1999999999534,3.955,3.445,4760.344000000041,5732.34,9260.34,1016
93.0,2138.0,667.1999999999534,3.955,3.445,4753.112000000197,5732.31,9282.91,1015
94.0,2136.19,665.0,3.955,3.445,4753.050000000047,5732.25,9283.78,1014
95.0,2135.0,665.6000000000931,3.955,3.445,4745.931599999778,5732.31,9285.91,1013
96.0,2133.94,669.0,3.955,3.446,4742.375,5696.38,9272.94,1012
97.0,2132.22,665.6000000000931,3.955,3.447,4738.618999999948,5696.22,9248.75,1011
98.0,2131.16,663.1999999999534,3.955,3.446,4731.574999999953,5696.38,9266.19,1010
99.0,2129.25,663.6000000000931,3.955,3.447,4730.375,5696.38,9269.97,1009
100.0,2127.09,661.6000000000931,3.955,3.447,4724.312999999849,5696.34,9258.0,1008
101.0,2125.66,660.0,3.955,3.449,4717.112999999896,5696.31,9246.84,1007
102.0,2124.25,660.0,3.955,3.45,4709.912000000011,5660.31,9250.75,1006
103.0,2122.56,656.0,3.955,3.449,4702.711999999825,5660.31,9227.81,1005
104.0,2121.69,656.3999999999069,3.954,3.45,4700.375,5660.38,9244.06,1004
105.0,2120.19,656.3999999999069,3.954,3.45,4695.513000000268,5660.31,9221.0,1003
106.0,2129.81,656.3999999999069,3.954,3.45,4660.475000000093,5646.88,9241.94,1002
107.0,2123.06,651.2000000001863,3.952,3.45,4717.112999999896,5696.31,9305.56,1001
108.0,2130.56,650.436999999918,3.968,3.659,4683.311999999918,5670.06,9284.31,1000
109.0,202101.35,2670.0159999998286,4.269,3.246,73169.9860000005,85147.1,85147.1,999
110.0,2134.88,654.0,3.95,3.424,4997.952000000514,5984.35,9721.25,998
111.0,2134.5,660.0,3.95,3.45,4731.552000000607,5696.35,9344.96,997
112.0,2132.51,661.6000000000931,3.951,3.45,4731.526200000197,5696.32,9355.74,996
113.0,2129.6,661.0,3.951,3.451,4724.350999999791,5696.35,9317.05,995
114.0,2128.0,660.0,3.952,3.451,4717.151999999769,5696.35,9349.6,994
115.0,2125.24,656.7999999998137,3.953,3.452,4709.823000000324,5696.22,9329.06,993
116.0,2122.27,652.7999999998137,3.953,3.453,4702.750999999698,5660.35,9342.08,992
117.0,2119.84,654.0,3.953,3.454,4688.351000000257,5660.35,9330.85,991
118.0,2116.96,649.2000000001863,3.953,3.454,4681.160000000149,5660.36,9303.91,990
119.0,2114.88,649.6000000000931,3.953,3.455,4673.9199999999255,5624.32,9294.4,989
120.0,2112.39,645.6000000000931,3.953,3.456,4659.550999999978,5624.35,9286.43,988
121.0,2110.44,648.0,3.953,3.456,4652.359000000171,5624.36,9254.81,987
122.0,2107.77,644.0,3.952,3.457,4645.128000000026,5624.33,9230.08,986
123.0,2106.02,644.3999999999069,3.952,3.458,4637.913000000175,5624.31,9240.98,985
124.0,2102.78,644.7999999998137,3.951,3.459,4630.759000000078,5588.36,9199.72,984
125.0,2101.12,640.7999999998137,3.95,3.459,4623.513000000268,5588.31,9230.66,983
126.0,2099.14,639.2000000001863,3.951,3.46,4623.450000000186,5588.25,9198.2,982
127.0,2096.92,639.2000000001863,3.95,3.462,4616.344000000041,5588.34,9187.7,981
128.0,2095.2,637.2000000001863,3.95,3.462,4616.313000000082,5588.31,9203.73,980
129.0,2093.69,637.6000000000931,3.95,3.462,4609.158999999985,5588.36,9188.36,979
130.0,2092.25,637.6000000000931,3.95,3.462,4601.913000000175,5588.31,9191.84,978
131.0,2089.83,636.0,3.95,3.462,4601.912999999709,5588.36,9173.28,977
132.0,2086.84,632.3999999999069,3.949,3.463,4594.711999999825,5552.31,9149.98,976
133.0,2097.56,631.186999999918,3.964,3.676,4557.343999999575,5544.0,9207.5,975
134.0,2095.72,632.0,3.949,3.768,4573.143999999389,5552.34,9222.75,974
135.0,2091.81,634.3999999999069,3.949,3.464,4609.111999999732,5588.31,9199.03,973
136.0,2088.09,630.3999999999069,3.948,3.464,4594.712999999989,5552.31,9200.91,972
137.0,2085.47,628.7999999998137,3.948,3.466,4587.575000000186,5552.38,9170.72,971
138.0,2083.59,631.2000000001863,3.948,3.465,4580.311999999918,5552.31,9182.81,970
139.0,2082.0,631.2000000001863,3.948,3.465,4573.174999999814,5552.38,9187.94,969
140.0,2080.81,627.2000000001863,3.947,3.466,4565.9440000006,5516.34,9180.91,968
141.0,2079.59,628.0,3.947,3.466,4565.975000000093,5516.38,9163.28,967
142.0,2078.31,629.6000000000931,3.947,3.465,4558.7440000004135,5516.34,9169.75,966
143.0,2076.28,627.6000000000931,3.947,3.466,4551.575000000186,5516.38,9168.16,965
144.0,2074.59,627.6000000000931,3.947,3.467,4544.25,5516.25,9160.19,964
145.0,2072.91,627.6000000000931,3.947,3.467,4537.112999999896,5516.31,9166.0,963
146.0,2071.53,625.6000000000931,3.947,3.467,4537.112999999896,5516.31,9167.62,962
147.0,2069.91,625.6000000000931,3.947,3.467,4529.975000000093,5480.38,9163.53,961
148.0,2068.91,621.6000000000931,3.948,3.468,4522.743999999482,5480.34,9174.25,960
149.0,2067.59,624.0,3.948,3.468,4520.311999999918,5480.31,9161.59,959
150.0,2065.53,620.0,3.947,3.468,4515.543000000529,5480.34,9150.22,958
151.0,2064.19,622.3999999999069,3.947,3.469,4508.344000000507,5480.34,9134.34,957
152.0,2063.0,622.3999999999069,3.947,3.469,4501.199799999595,5480.34,9148.34,956
153.0,2060.44,620.0,3.946,3.469,4493.975000000093,5480.38,9112.12,955
154.0,2059.69,620.0,3.946,3.47,4493.975000000093,5444.38,9127.81,954
155.0,2057.06,619.2000000001863,3.945,3.47,4486.774999999907,5444.38,9161.12,953
156.0,2052.25,612.0,3.944,3.471,4472.375,5444.38,9154.75,952
157.0,2064.31,614.375,3.96,3.686,4445.375,5432.0,9151.56,951
158.0,2080.19,623.2000000001863,3.943,3.788,4414.783999999985,5408.38,9208.93,950
159.0,2077.28,625.2000000001863,3.944,3.467,4551.550999999978,5516.35,9234.91,949
160.0,2074.34,627.2000000001863,3.944,3.468,4544.350999999791,5516.35,9225.02,948
161.0,2071.43,624.7999999998137,3.944,3.469,4529.9199999999255,5480.32,9233.38,947
162.0,2068.54,624.0,3.945,3.469,4522.754999999888,5480.35,9219.52,946
163.0,2066.23,620.3999999999069,3.946,3.471,4515.552000000142,5480.35,9224.39,945
164.0,2063.33,620.7999999998137,3.946,3.471,4501.049999999814,5480.25,9207.13,944
165.0,2060.48,616.7999999998137,3.946,3.471,4493.857000000309,5444.26,9191.68,943
166.0,2058.21,615.2000000001863,3.946,3.472,4486.719999999739,5444.32,9204.26,942
167.0,2054.62,613.6000000000931,3.946,3.473,4472.351999999955,5444.35,9161.02,941
168.0,2052.7,613.6000000000931,3.945,3.474,4465.182999999262,5444.38,9151.26,940
169.0,2050.75,612.0,3.945,3.475,4457.951999999583,5408.35,9149.12,939
170.0,2048.95,612.0,3.945,3.475,4450.711999999825,5408.31,9148.25,938
171.0,2047.3,608.0,3.945,3.475,4443.435000000056,5408.23,9136.88,937
172.0,2044.92,608.3999999999069,3.944,3.476,4443.513000000268,5408.31,9112.34,936
173.0,2041.56,604.7999999998137,3.943,3.476,4436.218000000343,5408.22,9112.98,935
174.0,2037.03,601.6000000000931,3.942,3.479,4421.990000000224,5372.39,9104.3,934
175.0,2035.75,601.6000000000931,3.942,3.481,4414.760000000242,5372.36,9086.5,933
176.0,2034.33,601.6000000000931,3.942,3.48,4407.543999999762,5372.34,9075.73,932
177.0,2032.95,601.6000000000931,3.942,3.48,4407.543000000529,5372.34,9080.86,931
178.0,2031.73,600.0,3.942,3.481,4406.327999999747,5372.33,9065.06,930
179.0,2029.88,600.0,3.942,3.481,4400.313000000082,5372.31,9044.31,929
180.0,2026.31,596.3999999999069,3.941,3.481,4393.14400000032,5372.34,9063.14,928
181.0,2036.75,597.5940000005066,3.956,3.691,4354.375,5334.0,9125.16,927
182.0,2034.84,598.0,3.941,3.784,4364.343999999575,5336.34,9094.03,926
183.0,2032.72,598.3999999999069,3.941,3.482,4407.543000000529,5372.34,9111.91,925
184.0,2029.69,596.7999999998137,3.94,3.482,4400.375,5372.38,9098.69,924
185.0,2027.5,596.7999999998137,3.94,3.483,4385.912000000011,5336.31,9082.09,923
186.0,2025.59,595.2000000001863,3.94,3.483,4378.774999999907,5336.38,9084.94,922
187.0,2024.5,595.2000000001863,3.94,3.5,4371.543999999762,5336.34,9068.34,921
188.0,2023.16,596.0,3.939,3.483,4371.575000000186,5336.38,9068.91,920
189.0,2022.09,597.6000000000931,3.94,3.483,4364.406000000425,5336.41,9060.81,919
190.0,2021.03,596.0,3.94,3.483,4364.343999999575,5336.34,9068.16,918
191.0,2019.28,597.6000000000931,3.939,3.483,4357.205999999307,5300.41,9040.97,917
192.0,2017.97,592.0,3.94,3.484,4349.818999999668,5300.22,9073.81,916
193.0,2016.06,593.6000000000931,3.94,3.485,4342.774999999907,5300.38,9038.72,915
194.0,2013.94,593.6000000000931,3.94,3.484,4342.7440000004135,5300.34,9036.19,914
195.0,2012.5,589.6000000000931,3.939,3.486,4335.575000000186,5300.38,9054.12,913
196.0,2010.91,589.6000000000931,3.94,3.485,4328.375,5300.38,9051.59,912
197.0,2009.81,589.6000000000931,3.94,3.486,4321.174999999814,5264.38,9023.5,911
198.0,2008.38,588.0,3.94,3.486,4313.943000000436,5264.34,9042.38,910
199.0,2006.59,588.0,3.94,3.487,4313.943000000436,5264.34,9025.12,909
200.0,2004.94,586.3999999999069,3.939,3.487,4306.711999999825,5264.31,9020.88,908
201.0,2004.31,586.3999999999069,3.939,3.488,4299.575000000186,5264.38,9022.31,907
202.0,1992.0,584.7999999998137,3.939,3.488,4299.575000000186,5264.38,9032.44,906
203.0,2000.75,584.7999999998137,3.938,3.489,4292.25,5264.25,9014.88,905
204.0,1995.19,580.0,3.936,3.489,4285.112999999896,5228.31,9050.44,904
205.0,2006.0,583.25,3.951,3.698,4242.375,5229.06,9059.69,903
207.0,2026.5,584.0,3.933,3.462,4731.520000000484,5732.32,9687.39,901
208.0,2027.29,591.9689999995753,3.934,3.489,4371.456000000238,5336.26,9141.92,900
209.0,2025.38,590.0019999998622,3.934,3.489,4371.520999999717,5336.32,9117.83,899
210.0,2024.1,593.5751999998465,3.935,3.489,4364.354999999981,5336.35,9149.06,898
211.0,2021.54,591.2000000001863,3.935,3.489,4357.182999999728,5300.38,9119.01,897
212.0,2019.2,590.0,3.935,3.49,4349.888999999967,5300.29,9125.19,896
213.0,2016.84,590.0,3.936,3.49,4342.751000000164,5300.35,9122.72,895
214.0,2013.8,587.2000000001863,3.937,3.491,4335.583000000101,5300.38,9127.07,894
215.0,2010.55,585.6000000000931,3.936,3.491,4321.151999999769,5264.35,9107.68,893
216.0,2007.94,582.0,3.935,3.493,4313.981999999844,5264.38,9098.37,892
217.0,2005.41,584.0,3.936,3.493,4299.552000000142,5264.35,9089.31,891
218.0,2003.11,580.0,3.935,3.493,4292.351999999955,5264.35,9055.4,890
219.0,2001.0,582.0,3.935,3.493,4285.066000000108,5264.27,9049.73,889
220.0,1998.41,578.3999999999069,3.934,3.493,4285.158999999519,5228.36,9026.28,888
221.0,1994.97,576.7999999998137,3.934,3.494,4277.958999999799,5228.36,9020.0,887
222.0,1989.89,576.0,3.932,3.495,4256.344000000041,5228.34,9069.19,886
223.0,1987.58,572.0,3.932,3.497,4241.959999999963,5192.36,9040.0,885
224.0,1987.69,574.0,3.932,3.498,4234.712999999523,5192.31,9022.05,884
225.0,1984.23,572.0,3.931,3.496,4241.960000000428,5192.36,9026.34,883
226.0,1981.53,570.3999999999069,3.931,3.498,4220.328000000212,5192.33,9025.0,882
227.0,1982.56,572.0,3.932,3.499,4226.312999999616,5192.31,8969.59,881
228.0,1981.16,572.0,3.933,3.497,4234.649999999907,5192.25,8979.66,880
229.0,1979.45,570.3999999999069,3.932,3.498,4227.684000000358,5192.48,8972.97,879
230.0,1988.28,573.594000000041,3.948,3.695,4186.313000000082,5166.03,9067.97,878
231.0,1984.53,572.0,3.931,3.793,4193.313000000082,5156.31,9027.09,877
232.0,1981.84,572.7999999998137,3.931,3.499,4234.713000000455,5192.31,8992.09,876
233.0,1979.81,568.7999999998137,3.931,3.499,4227.60599999968,5192.41,9007.91,875
234.0,1977.56,570.0,3.931,3.498,4220.343999999575,5192.34,8984.41,874
235.0,1975.28,571.2000000001863,3.93,3.5,4213.111999999732,5156.31,8993.38,873
236.0,1973.94,571.2000000001863,3.93,3.499,4205.944000000134,5156.34,8988.59,872
237.0,1972.28,568.0,3.931,3.499,4198.7750000003725,5156.38,9017.84,871
238.0,1970.66,568.0,3.93,3.5,4191.575000000186,5156.38,9022.25,870
239.0,1969.06,568.0,3.931,3.501,4184.375,5156.38,8998.47,869
240.0,1968.25,568.0,3.931,3.5,4177.080999999307,5120.28,8992.12,868
241.0,1965.31,565.5999999996275,3.931,3.501,4177.174999999814,5120.38,8982.59,867
242.0,1962.16,564.0,3.929,3.501,4170.006000000052,5120.41,8969.47,866
243.0,1960.31,564.0,3.929,3.501,4155.543999999762,5120.34,8970.78,865
244.0,1958.28,562.0,3.93,3.502,4148.375,5120.38,8968.16,864
245.0,1952.75,559.2000000001863,3.928,3.502,4141.143999999389,5084.34,8995.31,863
246.0,1949.44,556.0,3.928,3.504,4119.575000000186,5084.38,8967.19,862
247.0,1948.34,557.5999999996275,3.928,3.506,4112.311999999918,5084.31,8965.97,861
248.0,1946.22,557.5999999996275,3.928,3.505,4112.343999999575,5084.34,8918.06,860
249.0,1945.56,554.0,3.927,3.507,4097.974999999628,5048.38,8964.53,859
250.0,1944.62,556.0,3.927,3.506,4097.9119999995455,5048.31,8951.16,858
251.0,1943.94,552.0,3.927,3.506,4105.112999999896,5048.31,8937.88,857
252.0,1944.25,556.0,3.928,3.506,4097.849999999628,5048.25,8934.38,856
253.0,1944.56,556.0,3.928,3.505,4097.974999999628,5048.38,8943.62,855
254.0,1951.0,556.813000000082,3.942,3.704,4060.375,5047.0,8988.56,854
255.0,1957.15,560.0,3.93,3.799,4047.520000000484,5012.32,9025.63,853
256.0,1953.89,558.0,3.93,3.504,4133.950999999419,5084.35,9017.76,852
257.0,1950.75,556.0,3.93,3.505,4119.520000000484,5084.32,8978.27,851
258.0,1948.29,556.7999999998137,3.929,3.505,4112.320000000298,5048.32,8975.49,850
259.0,1945.18,555.2000000001863,3.929,3.505,4105.151999999769,5048.35,8927.2,849
260.0,1942.53,551.9896666668355,3.929,3.506,4090.752000000328,5048.35,8923.93,848
261.0,1940.57,553.5999999996275,3.929,3.506,4083.5520000001416,5048.35,8927.23,847
262.0,1938.02,552.0,3.928,3.507,4076.320000000298,5048.32,8890.66,846
263.0,1935.75,554.0,3.928,3.507,4076.3519999999553,5048.35,8907.74,845
264.0,1933.57,550.0,3.927,3.508,4069.150999999605,5012.35,8905.88,844
265.0,1932.29,552.0,3.926,3.508,4061.951999999583,5012.35,8894.05,843
266.0,1930.69,548.0,3.927,3.508,4061.951999999583,5012.35,8908.38,842
267.0,1927.3,547.2000000001863,3.926,3.509,4054.743999999948,5012.34,8877.44,841
268.0,1924.0,548.0,3.924,3.51,4033.143000000157,4976.34,8932.86,840
269.0,1921.95,546.0,3.924,3.511,4025.866000000387,4976.27,8899.14,839
270.0,1924.12,549.5999999996275,3.925,3.511,4018.744000000879,4976.34,8903.61,838
271.0,1918.81,545.0,3.923,3.51,4033.1909999996415,4976.39,8900.39,837
272.0,1917.81,542.0,3.924,3.511,4004.3590000001714,4976.36,8887.23,836
273.0,1918.5,544.0,3.925,3.511,4018.7253999998793,4976.34,8864.34,835
274.0,1916.88,542.4000000003725,3.924,3.512,4011.466000000015,4976.27,8895.11,834
275.0,1918.27,544.0,3.925,3.511,4011.55999999959,4976.36,8878.05,833
276.0,1917.05,545.0,3.924,3.511,4011.4189999997616,4976.22,8865.02,832
277.0,1915.55,542.4000000003725,3.924,3.51,4011.5439999997616,4976.34,8851.16,831
278.0,1922.5,547.188000000082,3.939,3.707,3962.2810000004247,4942.0,8954.34,830
279.0,1921.44,542.0,3.924,3.802,3968.311999999918,4940.31,8958.41,829
280.0,1918.97,543.0,3.925,3.511,4022.313000000082,4976.31,8917.03,828
281.0,1912.25,536.7999999998137,3.924,3.513,4011.5439999997616,4976.34,8896.0,827
282.0,1912.56,540.7999999998137,3.924,3.514,3989.943999999203,4940.34,8889.88,826
283.0,1911.34,540.7999999998137,3.923,3.513,3989.849999999628,4940.25,8885.28,825
284.0,1910.12,540.0,3.923,3.513,3989.81799999997,4940.22,8878.81,824
285.0,1909.03,538.0,3.923,3.514,3982.744000000879,4940.34,8880.47,823
286.0,1907.53,538.0,3.924,3.513,3982.7430000007153,4940.34,8867.84,822
287.0,1904.81,538.0,3.923,3.514,3975.575000000186,4940.38,8887.19,821
288.0,1902.62,535.2000000001863,3.924,3.533,3968.2810000004247,4940.28,8887.09,820
289.0,1899.88,536.0,3.923,3.515,3968.311999999918,4904.31,8879.5,819
290.0,1895.47,532.0,3.922,3.516,3953.943999999203,4904.34,8877.69,818
291.0,1892.16,532.0,3.921,3.516,3932.3439999995753,4868.34,8890.38,817
292.0,1891.66,532.0,3.921,3.518,3923.343000000343,4868.34,8869.16,816
293.0,1890.12,529.7999999998137,3.921,3.517,3923.311999999918,4868.31,8863.19,815
294.0,1887.88,530.0,3.92,3.519,3917.94299999997,4868.34,8855.31,814
295.0,1886.12,529.2000000001863,3.92,3.519,3903.418000000529,4868.22,8844.19,813
296.0,1887.06,531.2000000001863,3.92,3.519,3903.544000000693,4868.34,8868.91,812
297.0,1884.03,528.0,3.92,3.518,3903.5439999997616,4868.34,8863.5,811
298.0,1882.19,528.5999999996275,3.92,3.519,3889.143000000157,4832.34,8837.34,810
299.0,1880.75,526.0,3.919,3.521,3889.143999999389,4832.34,8849.72,809
300.0,1878.81,528.0,3.919,3.521,3881.912999999709,4832.31,8807.44,808
301.0,1877.62,525.0,3.919,3.52,3874.650000000373,4832.25,8851.56,807
302.0,1886.56,528.0,3.933,3.712,3829.25,4809.0,8920.12,806
304.0,1923.81,536.0,3.919,3.481,4472.321000000462,5480.32,9784.64,804
305.0,1928.19,543.5999999996275,3.922,3.516,4040.319000000134,4976.32,8992.48,803
306.0,1928.99,546.0,3.923,3.515,4054.720000000671,5012.32,8991.33,802
307.0,1926.88,548.0,3.923,3.514,4054.7210000008345,5012.32,8965.38,801
308.0,1924.51,546.0,3.925,3.515,4047.582999999635,4976.38,8960.54,800
309.0,1922.05,544.0206666672602,3.925,3.514,4040.2579999994487,4976.26,8982.11,799
310.0,1919.69,540.0,3.926,3.515,4025.919999998994,4976.32,8984.28,798
311.0,1916.64,542.0,3.926,3.515,4018.751999999397,4976.35,9006.43,797
312.0,1912.58,540.0,3.926,3.515,4010.320000000298,4940.32,8946.88,796
313.0,1914.84,538.0,3.929,3.516,3998.227000000887,4940.23,8890.56,795
314.0,1907.78,536.7999999998137,3.926,3.514,4011.521000000648,4940.32,8927.39,794
315.0,1903.75,536.0,3.925,3.517,3975.5520000001416,4940.35,8874.81,793
316.0,1901.48,533.5999999996275,3.924,3.518,3961.128000000492,4904.33,8865.86,792
317.0,1899.12,534.0,3.924,3.518,3959.2659999998286,4904.27,8874.75,791
318.0,1897.41,534.0,3.924,3.519,3946.742999999784,4904.34,8864.64,790
319.0,1894.2,531.0,3.923,3.519,3946.759000001475,4904.36,8874.41,789
320.0,1891.83,530.0,3.923,3.519,3939.450000000186,4868.25,8844.19,788
321.0,1888.34,528.7999999998137,3.922,3.52,3932.311999998986,4868.31,8826.81,787
322.0,1886.45,530.0,3.922,3.52,3925.0660000005737,4868.27,8823.14,786
323.0,1884.58,526.0,3.922,3.521,3917.94299999997,4868.34,8810.36,785
324.0,1881.86,528.0206666672602,3.922,3.521,3910.728000000119,4868.33,8809.41,784
325.0,1879.22,526.0,3.921,3.521,3904.562999999151,4834.56,8820.7,783
326.0,1875.91,524.0,3.92,3.523,3889.017999999225,4832.22,8820.58,782
327.0,1874.5,525.5939999995753,3.931,3.703,3815.25,4795.0,8941.41,781
328.0,1877.56,522.0,3.919,3.808,3809.818999999203,4760.22,8844.59,780
329.0,1877.75,524.0,3.92,3.525,3889.143000000157,4832.34,8848.5,779
330.0,1875.53,524.0,3.92,3.523,3889.143000000157,4832.34,8807.91,778
331.0,1873.31,522.0,3.92,3.523,3881.818999999203,4832.22,8801.62,777
332.0,1874.19,524.0,3.921,3.524,3874.743999999948,4832.34,8832.22,776
333.0,1872.75,522.0,3.921,3.523,3878.25,4832.25,8833.09,775
334.0,1870.0,522.0,3.92,3.523,3874.619000000879,4796.22,8818.84,774
335.0,1867.5,521.0,3.92,3.524,3866.3439999995753,4796.34,8834.66,773
336.0,1863.88,520.0,3.92,3.524,3853.143999999389,4796.34,8823.25,772
337.0,1861.31,517.0,3.921,3.524,3845.912999999709,4796.31,8791.34,771
338.0,1859.44,516.7999999998137,3.92,3.525,3838.7120000002906,4760.31,8782.38,770
339.0,1857.5,514.0,3.92,3.526,3831.544000000693,4760.34,8761.56,769
340.0,1855.78,514.9870833326131,3.92,3.526,3824.3439999995753,4760.34,8774.16,768
341.0,1854.28,514.0,3.919,3.526,3809.94299999997,4760.34,8766.16,767
342.0,1852.75,514.0,3.919,3.526,3802.744000000879,4760.34,8766.53,766
343.0,1851.03,516.0,3.919,3.526,3802.619000000879,4760.22,8734.97,765
344.0,1850.75,516.0,3.919,3.526,3795.481999999844,4724.28,8771.69,764
345.0,1850.16,516.0,3.919,3.526,3795.5439999997616,4724.34,8779.53,763
346.0,1848.72,515.0,3.918,3.526,3795.575000000186,4724.38,8770.0,762
347.0,1846.66,514.0,3.917,3.526,3794.375,4724.38,8762.81,761
348.0,1842.5,512.0,3.918,3.526,3788.375,4724.38,8736.31,760
349.0,1839.75,510.0,3.917,3.528,3773.912999999709,4724.31,8761.56,759
350.0,1828.75,503.4000000003725,3.914,3.529,3752.313000000082,4688.31,8746.31,758
351.0,1835.75,511.188000000082,3.926,3.716,3654.375,4634.0,8828.25,757
352.0,1844.26,510.0,3.912,3.813,3668.256000000052,4618.66,8820.99,756
353.0,1844.67,512.0,3.914,3.528,3781.118999999017,4724.32,8799.23,755
354.0,1843.1,511.0,3.914,3.527,3781.120000000112,4724.32,8763.46,754
355.0,1840.99,513.5999999996275,3.915,3.527,3773.984999999404,4724.38,8791.29,753
356.0,1836.0,513.0,3.916,3.528,3766.787000001408,4724.39,8805.63,752
357.0,1837.12,507.0,3.917,3.528,3759.5509999999776,4688.35,8814.98,751
358.0,1834.82,508.0,3.917,3.529,3746.3240000000224,4688.32,8795.52,750
359.0,1831.91,506.0,3.917,3.529,3737.950999999419,4688.35,8803.36,749
360.0,1829.99,507.0,3.916,3.53,3728.312999999151,4652.31,8776.99,748
361.0,1828.1,504.0,3.916,3.531,3723.5509999999776,4652.35,8757.02,747
362.0,1825.79,503.0,3.915,3.53,3716.319999999367,4652.32,8748.8,746
363.0,1823.27,504.0,3.914,3.531,3709.120000000112,4652.32,8713.86,745
380.0,1811.61,499.0,3.912,3.917,2110.7750000003725,3032.38,7238.26,728
381.0,1809.53,499.0,3.912,3.532,3665.958999998868,4616.36,8756.36,727
382.0,1808.24,498.0,3.913,3.532,3658.778600000776,4580.36,8758.28,726
383.0,1805.98,498.0,3.913,3.532,3651.528000000864,4580.33,8709.25,725
384.0,1804.64,496.0,3.913,3.533,3644.3439999995753,4580.34,8735.12,724
385.0,1802.05,497.0,3.913,3.533,3637.160000000149,4580.36,8703.2,723
386.0,1800.0,496.0,3.912,3.534,3629.958999998868,4580.36,8718.92,722
387.0,1797.66,493.0,3.912,3.534,3622.743999999948,4544.34,8709.17,721
388.0,1792.8,493.0,3.91,3.536,3615.5130000012,4544.31,8696.09,720
389.0,1791.05,492.0,3.91,3.536,3601.160000000149,4544.36,8695.53,719
390.0,1789.5,489.0,3.909,3.536,3593.927999999374,4544.33,8645.5,718
391.0,1791.36,490.0,3.91,3.536,3586.743999999948,4544.34,8653.81,717
392.0,1787.78,491.0,3.909,3.535,3593.802999999374,4544.2,8649.97,716
393.0,1786.03,491.0,3.909,3.537,3586.7750000003725,4508.38,8667.03,715
394.0,1783.78,488.0,3.909,3.537,3579.513000000268,4508.31,8668.88,714
395.0,1777.47,485.0,3.907,3.537,3572.343999999576,4508.34,8641.0,713
396.0,1775.16,486.0,3.906,3.539,3550.7130000004545,4472.31,8649.19,712
397.0,1768.38,481.0,3.904,3.54,3536.343999999576,4472.34,8652.34,711
398.0,1772.94,489.5930000003427,3.914,3.725,3437.344000000506,4416.97,8806.75,710
399.0,195130.37,-119776.90833331551,4.26,3.316,65909.98399999924,77614.08,77614.08,709
400.0,1814.59,492.0,3.902,3.524,4172.895999998786,5231.3,10012.58,708
401.0,1821.6,496.0,3.905,3.544,3687.5509999999776,4616.35,8878.3,707
402.0,1822.79,500.0,3.907,3.541,3709.1829999992624,4616.38,8826.24,706
403.0,1822.62,502.0,3.908,3.54,3709.1830000001937,4652.38,8868.8,705
404.0,1819.14,502.0,3.908,3.539,3701.919999998994,4616.32,8813.34,704
405.0,1815.45,498.0,3.909,3.54,3694.622999999672,4616.22,8859.96,703
406.0,1810.91,494.0,3.908,3.54,3680.323999999091,4616.32,8825.35,702
407.0,1807.65,495.0077499998733,3.909,3.541,3665.951999998651,4580.35,8828.2,701
408.0,1804.83,492.0,3.909,3.542,3651.55199999921,4580.35,8792.06,700
409.0,1801.85,490.7142857145518,3.909,3.542,3644.226999999024,4580.23,8755.55,699
410.0,1799.26,491.0,3.908,3.542,3637.18200000003,4580.38,8754.95,698
411.0,1795.96,490.0,3.907,3.543,3622.7210000008345,4544.32,8742.91,697
412.0,1792.88,489.0,3.907,3.543,3615.520000000484,4544.32,8734.05,696
413.0,1789.77,486.0,3.907,3.544,3601.158999999054,4544.36,8711.78,695
414.0,1786.72,485.0,3.907,3.544,3593.958999999799,4508.36,8726.59,694
415.0,1783.39,484.0,3.906,3.545,3579.5280000008643,4508.33,8699.72,693
416.0,1781.47,486.0,3.905,3.545,3572.344000000506,4508.34,8728.77,692
417.0,1778.56,482.0,3.905,3.544,3565.158999999985,4508.36,8707.56,691
418.0,1777.0,484.0,3.904,3.544,3557.9589999988675,4472.36,8669.48,690
419.0,1773.78,482.1428571427241,3.904,3.545,3554.2970000011846,4472.3,8688.74,689
420.0,1770.31,481.1428571427241,3.904,3.545,3543.5120000001043,4472.31,8665.34,688
421.0,1764.0,480.0,3.904,3.546,3536.2970000002533,4472.3,8663.81,687
422.0,1756.95,475.7142857145518,3.901,3.547,3521.928000000305,4436.33,8672.03,686
423.0,1755.5,482.4060000004247,3.91,3.722,3388.3279999997467,4368.0,8818.48,685
424.0,1766.12,478.0,3.901,3.823,3399.5439999997616,4364.34,8751.91,684
425.0,1763.81,478.0,3.902,3.548,3521.94299999997,4436.34,8688.16,683
427.0,1752.7,477.0,3.893,4.257,-70.7626667059958,44.32,3919.42,681
428.0,1756.09,476.0,3.9,3.551,3471.5520000001416,4400.35,8603.94,680
429.0,1753.89,474.0,3.902,3.55,3493.151999999769,4436.35,8641.28,679
430.0,1750.91,473.0,3.901,3.549,3485.919999998994,4400.32,8641.41,678
431.0,1748.45,472.0,3.901,3.55,3476.356000000611,4400.36,8629.47,677
432.0,1745.89,471.0,3.901,3.55,3464.35099999886,4400.35,8616.09,676
433.0,1743.68,471.0,3.901,3.55,3457.120000000112,4364.32,8607.91,675
434.0,1741.56,470.0,3.9,3.551,3449.950999999419,4364.35,8597.89,674
435.0,1739.33,469.0,3.9,3.55,3442.7200000006706,4364.32,8578.27,673
436.0,1738.62,469.2857142854482,3.899,3.551,3434.383000001312,4364.38,8605.22,672
437.0,1737.6,469.2812857143581,3.899,3.551,3428.321000000462,4364.32,8588.7,671
438.0,1735.84,468.0,3.899,3.55,3428.351999999024,4364.35,8623.74,670
439.0,1734.01,468.0,3.898,3.551,3421.1209999993443,4328.32,8616.95,669
440.0,1732.58,468.0,3.899,3.55,3414.045999999158,4328.45,8610.66,668
441.0,1730.45,465.0,3.899,3.551,3406.7750000003725,4328.38,8631.7,667
442.0,1725.86,465.4285714281723,3.899,3.551,3399.544000000693,4328.34,8636.55,666
443.0,1725.86,465.4285714281723,3.899,3.552,3377.958999999799,4292.36,8617.0,665
444.0,1716.0,464.0,3.899,3.551,3377.943999999203,4292.34,8621.75,664
445.0,1723.22,462.9896666668356,3.899,3.552,3370.6313999993727,4292.22,8620.92,663
446.0,1716.74,462.0,3.898,3.552,3370.7910000011325,4292.39,8575.88,662
447.0,1712.61,460.0,3.897,3.554,3349.144000001252,4256.34,8592.34,661
448.0,1700.03,457.0,3.892,3.554,3327.62200000044,4256.42,8579.48,660
449.0,1703.05,463.20299999881536,3.901,3.731,3199.35899999924,4172.0,8745.16,659
450.0,1733.15,464.0,3.891,3.844,3095.383999999613,4112.38,8905.28,658
451.0,1736.67,467.0,3.894,3.555,3421.1529999990016,4328.35,8710.27,657
452.0,1735.49,468.0,3.895,3.552,3428.3509999997914,4364.35,8691.65,656
453.0,1733.34,468.0,3.897,3.553,3421.1529999990016,4328.35,8697.34,655
454.0,1729.31,466.0,3.898,3.553,3410.351999999956,4328.35,8681.18,654
455.0,1726.4,463.0,3.897,3.554,3392.3870000001043,4328.39,8670.59,653
456.0,1722.27,462.0,3.897,3.554,3385.0540000014007,4292.25,8660.48,652
457.0,1718.95,461.0,3.896,3.555,3370.752000001259,4292.35,8660.42,651
458.0,1714.85,460.2857142854482,3.896,3.554,3356.3520000008866,4292.35,8613.79,650
459.0,1711.91,459.0,3.895,3.555,3341.9519999986514,4256.35,8594.43,649
460.0,1709.34,457.7142857145518,3.896,3.556,3334.752000001259,4256.35,8595.87,648
461.0,1706.43,456.4285714281723,3.895,3.556,3327.519999999553,4256.32,8542.59,647
462.0,1703.78,457.0,3.895,3.557,3320.351999999956,4256.35,8585.32,646
463.0,1700.75,456.0,3.894,3.557,3308.359000000172,4220.36,8553.8,645
464.0,1768.24,498.0,3.895,3.557,3298.758999999613,4220.36,8573.95,644
465.0,1762.05,494.0,3.894,3.531,3514.791000000201,4436.39,8702.05,643
466.0,1682.98,448.0,3.888,3.532,3485.928000000305,4400.33,8716.2,642
467.0,1690.11,452.0,3.891,3.561,3241.158999999054,4148.36,8523.11,641
468.0,1689.81,450.0,3.892,3.56,3262.759000000544,4184.36,8537.44,640
469.0,1687.25,451.7142857145518,3.892,3.559,3262.7130000004545,4184.31,8557.47,639
470.0,1684.52,448.7142857145518,3.892,3.56,3255.527999999933,4184.33,8545.89,638
471.0,1681.53,447.4285714281723,3.892,3.56,3248.3120000008494,4184.31,8523.26,637
472.0,1673.5,445.0,3.89,3.56,3233.9749999996275,4148.38,8510.39,636
475.0,1643.42,438.0,3.885,3.569,3104.319000001065,4004.32,8364.13,633
476.0,1643.42,436.2857142854482,3.886,3.566,3118.738600000739,4040.35,8439.97,632
477.0,1641.34,435.0,3.886,3.566,3118.752000000328,4040.35,8448.0,631
478.0,1641.09,435.0,3.886,3.566,3116.3520000008866,4040.35,8430.95,630
479.0,1638.56,434.0,3.885,3.566,3111.5200000004843,4040.32,8439.2,629
480.0,1638.5,435.4285714281723,3.885,3.567,3104.3520000008866,4040.35,8428.16,628
481.0,1636.9,434.1428571427241,3.885,3.566,3104.3199999993667,4004.32,8429.38,627
482.0,1634.01,435.0,3.884,3.566,3097.150999998674,4004.35,8396.35,626
483.0,1634.17,434.1428571427241,3.884,3.567,3086.320000000298,4004.32,8454.79,625
484.0,1631.78,432.8571428572759,3.884,3.567,3082.7199999997392,4004.32,8436.35,624
485.0,1631.29,433.2000000001863,3.884,3.567,3075.5520000001416,4004.35,8453.63,623
486.0,1629.99,434.1428571427241,3.885,3.568,3074.3199999993667,4004.32,8459.71,622
487.0,1627.91,431.2000000001863,3.886,3.568,3068.351999999956,3968.35,8479.84,621
488.0,1624.92,429.0,3.886,3.568,3061.0499999998137,3968.25,8455.67,620
489.0,1622.09,428.0,3.884,3.57,3046.7750000003725,3968.38,8449.34,619
490.0,1619.58,430.0,3.885,3.569,3039.5589999994263,3968.36,8450.62,618
491.0,1615.66,427.2000000001863,3.884,3.569,3032.360000000336,3932.36,8406.41,617
492.0,1613.38,427.7142857145518,3.883,3.571,3017.8349999999627,3932.24,8400.2,616
493.0,1611.33,426.4285714281723,3.883,3.571,3010.743000000716,3932.34,8381.95,615
494.0,1609.16,425.8285714285448,3.883,3.572,3008.2819999996573,3932.28,8365.84,614
495.0,1607.27,425.1428571427241,3.882,3.572,3002.218999999576,3932.22,8378.17,613
496.0,1601.99,422.5714285718277,3.881,3.572,2996.3590000011027,3896.36,8341.58,612
497.0,1602.94,432.0,3.887,3.753,2842.375,3815.01,8643.69,611
498.0,193833.34,-56133.37400001753,4.254,3.323,63569.98599999957,75234.02,75234.02,610
499.0,1652.1,433.2857142854482,3.875,3.552,3797.352000000887,4904.35,10356.99,609
500.0,1664.54,438.0,3.88,3.58,3169.120000000112,4076.32,8672.29,608
501.0,1664.32,440.5714285718277,3.881,3.576,3205.154000000097,4112.35,8629.98,607
502.0,1663.3,440.1428571427241,3.883,3.575,3197.9210000000894,4112.32,8652.99,606
503.0,1661.38,438.4285714281723,3.884,3.575,3190.751000000164,4112.35,8629.02,605
504.0,1658.21,438.4285714281723,3.884,3.574,3183.5820000004023,4076.38,8633.76,604
505.0,1653.95,436.0,3.884,3.574,3221.4420000007376,4121.44,8663.96,603
506.0,1650.55,434.1295714294538,3.883,3.575,3154.720999999903,4076.32,8574.82,602
507.0,1650.98,435.4285714281723,3.885,3.574,3147.5520000001416,4040.38,8574.98,601
508.0,1647.55,434.05714285746217,3.883,3.574,3147.521000000648,4040.32,8574.21,600
509.0,1641.02,431.5714285718277,3.883,3.574,3140.38300000038,4040.38,8539.45,599
510.0,1637.15,430.0,3.882,3.575,3118.782999999821,4040.38,8530.69,598
511.0,1635.14,430.2857142854482,3.883,3.576,3110.3509999997914,4004.35,8484.87,597
512.0,1633.64,429.0,3.882,3.576,3097.1430000001565,4004.34,8490.97,596
513.0,1632.45,429.5999999996274,3.882,3.576,3089.928000000305,4004.33,8498.75,595
514.0,1628.58,429.0,3.882,3.575,3082.6500000003725,4004.25,8489.77,594
515.0,1625.22,427.2000000001863,3.882,3.576,3074.375,3968.38,8509.38,593
516.0,1622.12,426.5142857143656,3.883,3.577,3061.112000000663,3968.31,8524.12,592
517.0,1619.05,426.4285714281723,3.881,3.577,3050.360000000336,3968.36,8481.19,591
518.0,1613.61,425.01174999959767,3.88,3.577,3039.529000000097,3932.33,8459.69,590
519.0,1608.44,423.08571428526193,3.879,3.578,3026.35899999924,3932.36,8439.11,589
520.0,1604.36,420.0,3.879,3.579,3010.6500000003725,3932.25,8420.31,588
521.0,1596.41,419.1428571427241,3.877,3.579,3003.560000000521,3896.36,8442.53,587
522.0,1596.0,429.563000000082,3.883,3.753,2835.26600000076,3801.0,8672.36,586
523.0,1609.47,423.08571428526193,3.877,3.862,2852.375,3824.38,8560.06,585
524.0,1607.97,423.08571428526193,3.879,3.58,3025.1440000003204,3932.34,8498.19,584
525.0,1604.0,421.2857142854482,3.878,3.579,3017.8499999996275,3932.25,8445.84,583
526.0,1602.66,420.0,3.878,3.579,3010.7120000002906,3896.31,8432.31,582
527.0,1599.97,420.4285714281723,3.877,3.579,3003.543000000529,3896.34,8452.0,581
528.0,1594.56,419.1428571427241,3.876,3.579,2990.375,3896.38,8446.78,580
529.0,1590.72,417.8571428572759,3.877,3.581,2967.606000000611,3860.41,8467.25,579
530.0,1587.19,416.5714285718277,3.876,3.581,2954.25,3860.25,8460.72,578
531.0,1588.22,416.5714285718277,3.876,3.582,2942.344000000506,3824.34,8441.25,577
532.0,1583.69,415.88571428507566,3.876,3.581,2945.944000000134,3860.34,8429.75,576
533.0,1580.22,415.7142857145518,3.875,3.582,2924.344000000506,3824.34,8419.22,575
534.0,1577.25,414.5142857143656,3.874,3.582,2917.143999999389,3824.34,8399.69,574
535.0,1577.22,416.228571427986,3.874,3.583,2902.743000000716,3788.34,8406.16,573
536.0,1575.19,414.4285714281723,3.874,3.582,2902.7130000004545,3824.31,8398.25,572
537.0,1571.31,413.8285714285448,3.874,3.582,2900.343999999576,3788.34,8410.09,571
538.0,1567.84,410.7428571423516,3.874,3.583,2888.343999999576,3788.34,8405.34,570
539.0,1567.06,412.4571428569034,3.874,3.584,2881.1430000001565,3788.34,8436.44,569
540.0,1564.81,411.771428572014,3.873,3.585,2873.943999999203,3752.34,8401.41,568
541.0,1563.84,410.05714285746217,3.874,3.584,2866.7120000002906,3752.31,8432.47,567
542.0,1561.0,410.5714285718277,3.874,3.584,2859.544000000693,3752.34,8406.69,566
543.0,1547.62,405.40571428556,3.871,3.584,2852.313000000082,3752.31,8397.28,565
544.0,1543.75,405.9428571425378,3.87,3.588,2809.143999999389,3716.34,8364.34,564
545.0,1532.72,402.5142857143656,3.867,3.589,2787.543000000529,3680.34,8363.47,563
546.0,1536.19,411.59349999949336,3.873,3.766,2611.375,3576.94,8604.25,562
547.0,1558.25,409.2857142854482,3.871,3.875,2645.31299999915,3608.31,8506.0,561
548.0,1554.06,408.0,3.871,3.587,3526.1870000008494,4360.19,9025.25,560
549.0,1557.12,407.6571428570896,3.874,3.588,2828.25,3716.25,8390.12,559
550.0,1555.62,407.5714285708964,3.873,3.587,2838.037999998778,3752.44,8367.12,558
551.0,1550.31,405.5999999996274,3.872,3.586,2837.912999998778,3752.31,8363.31,557
552.0,1545.5,403.7142857145518,3.872,3.587,2823.574999999255,3716.38,8325.5,556
553.0,1543.81,403.80000000074506,3.872,3.588,2810.375,3716.38,8313.12,555
554.0,1545.38,405.0,3.871,3.588,2801.912000000477,3716.31,8338.56,554
555.0,1543.06,403.542857144028,3.87,3.588,2809.1120000015944,3716.31,8351.06,553
556.0,1539.12,403.542857144028,3.87,3.588,2801.9749999996275,3680.38,8291.12,552
557.0,1536.44,402.8571428563446,3.871,3.589,2792.375,3680.38,8330.5,551
558.0,1533.31,400.45714285597205,3.871,3.589,2780.3120000008494,3680.31,8299.44,550
559.0,1530.06,399.7714285701513,3.869,3.589,2765.912999998778,3644.31,8309.75,549
560.0,1527.81,399.08571428619325,3.869,3.59,2756.3120000008494,3644.31,8301.19,548
561.0,1525.88,399.30000000074506,3.869,3.59,2750.375,3644.38,8306.62,547
562.0,1525.88,399.0,3.868,3.592,2744.3120000008494,3644.31,8312.75,546
563.0,1523.38,399.0,3.868,3.591,2744.3120000008494,3644.31,8275.69,545
564.0,1519.88,397.1999999992549,3.866,3.591,2744.375,3644.38,8289.44,544
565.0,1515.19,395.5714285708964,3.866,3.591,2729.9749999996275,3608.38,8282.81,543
566.0,1513.06,395.5714285708964,3.866,3.592,2720.3120000008494,3608.31,8272.56,542
567.0,1510.44,396.6857142858207,3.865,3.593,2708.375,3608.38,8258.88,541
568.0,1503.69,392.9142857138068,3.864,3.594,2693.9749999996275,3572.38,8267.06,540
569.0,1498.88,393.9428571444005,3.862,3.595,2665.1120000015944,3536.31,8305.0,539
570.0,1506.19,405.625,3.87,3.771,2506.375,3465.0,8518.88,538
571.0,1519.0,398.1428571436554,3.865,3.881,2549.912999998778,3500.31,8520.5,537
572.0,1515.38,397.3714285716415,3.864,3.593,2729.787000000477,3608.19,8368.75,536
573.0,1517.56,397.1999999992549,3.866,3.593,2714.375,3608.38,8335.62,535
574.0,1513.25,396.6857142858207,3.864,3.592,2720.3120000008494,3608.31,8342.88,534
575.0,1511.75,394.2857142854482,3.864,3.593,2701.175000000745,3572.38,8317.81,533
576.0,1511.06,395.4000000003725,3.865,3.594,2701.112999999896,3572.31,8282.12,532
577.0,1510.88,395.5714285708964,3.865,3.593,2696.31299999915,3572.31,8308.31,531
578.0,1508.88,394.9714285712689,3.866,3.593,2701.112999999896,3572.31,8318.12,530
579.0,1506.38,394.2857142854482,3.866,3.595,2690.3120000008494,3572.31,8309.0,529
580.0,1500.0,392.0999999996274,3.866,3.595,2684.25,3572.25,8320.12,528
581.0,1502.81,392.9142857138068,3.864,3.596,2678.375,3572.38,8303.62,527
582.0,1498.31,391.80000000074506,3.864,3.594,2672.3120000008494,3572.31,8271.38,526
583.0,1496.19,390.51428571529686,3.865,3.597,2660.375,3536.38,8275.12,525
584.0,1494.56,390.51428571529686,3.865,3.596,2650.587000001222,3536.19,8290.56,524
585.0,1492.88,390.0,3.865,3.596,2643.574999999255,3536.38,8270.38,523
586.0,1490.19,387.4285714291036,3.864,3.597,2636.31299999915,3536.31,8247.5,522
587.0,1485.12,386.6999999992549,3.863,3.597,2630.3120000008494,3500.31,8277.0,521
588.0,1483.94,387.7714285701513,3.862,3.598,2614.712000001222,3500.31,8284.94,520
589.0,1480.12,387.9000000003725,3.86,3.598,2612.3120000008494,3500.31,8255.81,519
590.0,1477.38,385.7142857145518,3.86,3.598,2600.3120000008494,3464.31,8236.0,518
591.0,1468.38,383.6571428570896,3.858,3.599,2593.050000000745,3464.25,8253.62,517
592.0,1463.12,384.0,3.856,3.601,2564.375,3428.38,8249.0,516
593.0,1460.88,381.5999999996274,3.856,3.603,2540.375,3428.38,8221.0,515
594.0,1463.38,396.0,3.86,3.776,2380.375,3332.0,8530.75,514
595.0,192846.21,120140.70333331636,4.248,3.335,61439.99600000121,73089.18,73089.18,513
596.0,1503.11,390.51428571529686,3.85,3.593,3428.351999999956,4580.35,10865.73,512
597.0,1515.55,394.5,3.856,3.61,2701.126600001008,3572.32,8539.46,511
598.0,1520.86,396.6857142858207,3.858,3.607,2737.120000001043,3608.32,8456.38,510
599.0,1521.09,394.80000000074506,3.86,3.604,2750.3509999997914,3608.35,8443.74,509
600.0,1519.1,395.6999999992549,3.861,3.604,2750.320000000298,3608.32,8452.96,508
601.0,1518.05,394.62857142835855,3.862,3.605,2738.351999999956,3608.35,8443.55,507
602.0,1515.11,392.2285714298487,3.861,3.604,2732.3509999997914,3608.35,8428.48,506
603.0,1512.35,393.9428571444005,3.861,3.604,2722.7200000006706,3608.32,8411.42,505
604.0,1509.19,393.2571428567171,3.861,3.604,2714.320000000298,3572.32,8375.84,504
605.0,1505.45,390.1714285705239,3.859,3.604,2702.320000000298,3572.32,8390.43,503
606.0,1500.6,389.4857142847032,3.859,3.604,2693.9519999995828,3572.35,8377.06,502
607.0,1497.98,388.80000000074506,3.858,3.604,2678.320000000298,3536.32,8360.32,501
608.0,1497.44,390.51428571529686,3.858,3.605,2665.1510000005364,3536.35,8365.48,500
609.0,1494.23,390.3124000001699,3.858,3.604,2660.354333333671,3536.34,8363.55,499
610.0,1491.42,387.92479999922216,3.858,3.604,2654.359999999404,3536.36,8358.25,498
611.0,1487.81,387.0,3.858,3.605,2643.606000000611,3500.41,8346.36,497
612.0,1485.02,386.0999999996274,3.858,3.605,2636.359999999404,3500.36,8348.89,496
613.0,1474.2,383.4000000003725,3.855,3.606,2621.8499999996275,3500.25,8292.8,495
614.0,1472.73,383.4000000003725,3.856,3.608,2593.159000001848,3464.36,8275.36,494
615.0,1470.94,382.2857142854482,3.856,3.609,2585.944000000134,3464.34,8294.97,493
616.0,1468.47,381.5999999996274,3.854,3.608,2582.2960000000894,3464.3,8279.75,492
617.0,1465.69,380.9142857138068,3.854,3.608,2576.344000000506,3428.34,8263.55,491
618.0,1455.83,381.2571428567171,3.852,3.608,2564.344000000506,3428.34,8286.97,490
619.0,1452.5,391.1569999996573,3.855,3.782,2352.35899999924,3297.0,8634.59,489
620.0,1470.03,384.0,3.852,3.894,2369.912999998778,3320.31,8490.97,488
621.0,1469.19,382.5,3.854,3.608,2585.9749999996275,3464.38,8345.84,487
622.0,1466.91,381.0,3.855,3.608,2578.712000001222,3464.31,8329.0,486
623.0,1464.44,379.88571428507566,3.855,3.607,2571.574999999255,3428.38,8318.75,485
624.0,1460.59,379.1999999992549,3.854,3.609,2564.31299999915,3428.31,8307.84,484
625.0,1458.56,378.5328857135028,3.854,3.608,2549.94299999997,3428.34,8306.09,483
626.0,1454.19,378.9000000003725,3.854,3.609,2542.743000000716,3392.34,8234.09,482
627.0,1452.09,378.0,3.853,3.609,2528.219000000506,3392.22,8261.0,481
628.0,1448.38,377.0999999996274,3.852,3.61,2522.375,3392.38,8251.38,480
629.0,1446.47,378.1714285705239,3.852,3.612,2513.912000000477,3392.31,8245.38,479
