Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
630.0,1441.94,376.1999999992549,3.852,3.61,2510.344000000506,3356.34,8230.41,478
631.0,1439.44,375.08571428619325,3.852,3.613,2498.344000000506,3356.34,8215.19,477
632.0,1438.53,375.08571428619325,3.852,3.612,2492.3430000003427,3356.34,8248.44,476
633.0,1438.28,374.4000000003725,3.851,3.611,2486.18799999915,3356.19,8235.59,475
634.0,1435.69,374.4000000003725,3.852,3.611,2486.3483333345503,3356.34,8241.38,474
635.0,1434.38,372.9000000003725,3.852,3.611,2477.819000000134,3320.22,8270.28,473
636.0,1435.16,373.80000000074506,3.853,3.612,2474.3430000003427,3320.34,8251.16,472
637.0,1433.19,372.9000000003725,3.853,3.611,2474.344000000506,3320.34,8221.69,471
638.0,1430.41,372.0,3.852,3.612,2468.31299999915,3320.31,8260.66,470
639.0,1425.88,372.0,3.85,3.612,2462.25,3320.25,8229.38,469
640.0,1421.38,370.9714285712689,3.849,3.613,2448.9870000015944,3284.19,8189.16,468
641.0,1416.09,369.0,3.848,3.613,2438.375,3284.38,8209.66,467
642.0,1410.56,368.0999999996274,3.848,3.615,2413.019000001252,3284.22,8169.59,466
645.0,1407.81,367.80000000074506,3.845,3.619,2372.3519999980927,3212.35,8078.82,463
646.0,1405.31,367.0,3.845,3.617,2384.352999998257,3248.35,8093.6,462
647.0,1402.72,366.9000000003725,3.845,3.617,2384.320000000298,3248.32,8151.74,461
648.0,1399.46,366.5,3.845,3.617,2377.153999999165,3212.35,8146.34,460
649.0,1397.02,366.0,3.845,3.619,2369.982999999076,3212.38,8135.3,459
650.0,1394.43,365.0999999996274,3.844,3.619,2362.911999998614,3212.51,8124.8,458
651.0,1393.88,364.1999999992549,3.844,3.619,2354.351999999956,3212.35,8138.53,457
652.0,1393.05,364.1999999992549,3.844,3.619,2348.3829999994487,3212.38,8137.8,456
653.0,1391.37,363.0,3.844,3.618,2348.3519999980927,3176.35,8145.21,455
654.0,1388.8,361.80000000074506,3.844,3.618,2341.151000002399,3176.35,8170.3,454
655.0,1385.89,360.9000000003725,3.843,3.62,2330.2579999994487,3176.26,8138.72,453
656.0,1384.45,360.0,3.843,3.62,2324.3509999997914,3176.35,8125.38,452
657.0,1384.0,361.3333333339542,3.842,3.62,2318.351999999956,3176.35,8155.91,451
658.0,1382.33,359.5,3.842,3.621,2318.320000000298,3176.32,8141.18,450
659.0,1380.06,360.26666666567326,3.842,3.622,2312.3909999988973,3140.39,8125.89,449
660.0,1378.75,360.5999999996274,3.842,3.622,2305.019000001252,3140.22,8120.8,448
661.0,1377.56,359.0,3.842,3.621,2305.191000001505,3140.39,8091.48,447
662.0,1380.41,359.5,3.842,3.621,2300.18799999915,3140.19,8141.05,446
663.0,1382.16,359.5,3.842,3.62,2312.3430000003427,3140.34,8181.5,445
664.0,1383.14,359.5,3.843,3.619,2318.3590000011027,3140.36,8159.48,444
665.0,1383.3,361.5,3.843,3.619,2318.3279999997467,3176.33,8166.91,443
666.0,1375.84,358.19999999925494,3.842,3.619,2312.3590000011027,3140.36,8212.06,442
667.0,1371.3,368.3909999988973,3.843,3.786,2079.3280000016093,3016.98,8515.67,441
668.0,1383.69,360.5,3.842,3.908,2089.112999999896,3032.31,8488.81,440
669.0,1383.53,360.5,3.843,3.621,2312.406000001356,3176.41,8241.88,439
670.0,1380.78,358.5,3.843,3.621,2312.4059999994934,3140.41,8168.47,438
671.0,1378.03,358.0,3.843,3.621,2305.175000000745,3140.38,8168.56,437
672.0,1374.94,357.5,3.842,3.621,2294.3430000003427,3140.34,8133.62,436
673.0,1373.25,357.0,3.842,3.622,2288.343999998644,3140.34,8103.34,435
674.0,1370.72,356.80000000074506,3.842,3.622,2283.5129999984056,3140.31,8108.31,434
675.0,1368.03,356.0,3.841,3.624,2276.343999998644,3104.34,8097.22,433
676.0,1368.72,356.0,3.84,3.623,2269.050000000745,3104.25,8097.94,432
677.0,1366.16,355.53099999949336,3.84,3.623,2269.175000000745,3104.38,8110.22,431
678.0,1364.5,355.5,3.84,3.623,2258.31299999915,3104.31,8118.09,430
679.0,1362.09,353.5,3.84,3.623,2254.712999999523,3104.31,8095.56,429
680.0,1359.16,354.59999999962747,3.84,3.624,2247.5439999997616,3104.34,8103.78,428
681.0,1354.56,352.80000000074506,3.838,3.625,2240.375,3068.34,8090.62,427
682.0,1353.16,351.90000000037253,3.838,3.625,2225.912999998778,3068.31,8088.94,426
683.0,1350.53,352.6666666660458,3.837,3.627,2222.375,3068.38,8028.94,425
684.0,1352.38,351.90000000037253,3.838,3.626,2216.3120000008494,3068.31,8051.47,424
685.0,1347.22,350.5,3.836,3.626,2222.3120000008494,3068.31,8044.69,423
686.0,1345.75,351.59999999962747,3.836,3.628,2210.344000000506,3068.34,8031.91,422
687.0,1344.41,350.0,3.836,3.628,2216.219000000506,3068.22,8033.69,421
688.0,1342.41,349.5,3.835,3.627,2216.343999998644,3032.34,8009.25,420
689.0,1340.69,349.0,3.834,3.628,2204.344000000506,3032.34,8049.28,419
690.0,1336.12,348.0,3.833,3.628,2192.3430000003427,3032.34,8053.91,418
691.0,1334.44,358.8125,3.834,3.791,1960.3430000003427,2891.0,8493.38,417
692.0,192075.46,4890.015999998897,4.242,3.344,59340.0,70900.58,70900.58,416
693.0,1496.03,423.4285714291036,3.891,3.611,3104.351999999956,4672.11,10433.17,415
694.0,1500.77,424.52325000055134,3.9,3.578,2786.352000001818,3608.35,8559.55,414
695.0,1500.96,423.8571428563446,3.903,3.576,2801.9539999999106,3644.35,8526.3,413
696.0,1488.0,423.7714285701513,3.903,3.576,2798.320000000298,3644.32,8463.04,412
697.0,1494.3,421.2857142854482,3.902,3.577,2787.5519999992102,3608.35,8381.05,411
698.0,1488.22,419.3142857141793,3.902,3.576,2774.3209999986,3608.32,8387.91,410
699.0,1483.59,418.1999999992549,3.901,3.577,2756.3519999980927,3572.35,8280.61,409
700.0,1470.66,414.1714285705239,3.899,3.578,2744.2890000008047,3572.29,8253.54,408
701.0,1455.65,410.5714285708964,3.894,3.58,2690.320000000298,3536.32,8254.37,407
702.0,1451.33,410.4000000003725,3.893,3.583,2642.251833334565,3464.23,8245.16,406
703.0,1448.26,408.0,3.893,3.584,2630.321000000462,3464.32,8229.95,405
704.0,1448.77,405.5999999996274,3.893,3.585,2618.351000001654,3464.35,8239.84,404
705.0,1447.33,408.0,3.893,3.583,2621.919999999925,3464.32,8305.89,403
706.0,1443.61,408.0,3.894,3.584,2614.6500000003725,3428.25,8304.25,402
707.0,1438.05,402.0077500008047,3.893,3.584,2606.344000000506,3428.34,8297.92,401
708.0,1430.33,402.5999999996274,3.89,3.586,2582.219000000506,3392.22,8240.41,400
709.0,1427.94,402.0,3.889,3.586,2558.35899999924,3392.36,8229.25,399
710.0,1423.88,400.11428571492434,3.888,3.587,2552.3279999997467,3392.33,8220.73,398
711.0,1425.38,400.7142857145518,3.888,3.587,2540.31299999915,3356.31,8203.48,397
712.0,1419.97,400.11428571492434,3.889,3.587,2554.5,3358.5,8206.34,396
713.0,1416.58,397.0285714287311,3.888,3.587,2534.3430000003427,3356.34,8205.95,395
714.0,1417.31,399.0,3.889,3.589,2522.18799999915,3356.19,8230.98,394
715.0,1410.86,396.30000000074506,3.887,3.588,2516.31299999915,3320.31,8248.77,393
716.0,1406.0,408.0,3.886,3.767,2310.3909999988973,3212.98,8555.86,392
717.0,1426.5,403.2857142854482,3.888,3.883,2324.375,3212.38,8498.44,391
718.0,1421.56,400.5,3.888,3.587,2552.25,3356.25,8285.69,390
719.0,1415.84,397.7142857145518,3.888,3.586,2534.344000000506,3356.34,8236.16,389
720.0,1412.5,396.5999999996274,3.889,3.589,2516.31299999915,3320.31,8204.5,388
721.0,1408.97,396.3428571429104,3.888,3.588,2498.375,3320.38,8180.0,387
722.0,1404.94,395.6571428570896,3.888,3.589,2486.3120000008494,3320.31,8162.59,386
723.0,1402.0,393.0,3.887,3.589,2474.21799999848,3284.22,8184.12,385
724.0,1398.81,391.88571428507566,3.887,3.59,2474.311999997124,3284.31,8181.06,384
725.0,1398.62,393.5999999996274,3.887,3.59,2462.344000000506,3284.34,8189.84,383
726.0,1398.59,393.5999999996274,3.885,3.589,2462.375,3284.38,8181.41,382
727.0,1397.25,392.6999999992549,3.886,3.59,2462.31299999915,3284.31,8188.38,381
728.0,1393.56,391.80000000074506,3.886,3.589,2456.375,3284.38,8183.12,380
729.0,1390.62,389.82857142947614,3.885,3.59,2444.218999998644,3248.22,8155.84,379
730.0,1388.19,390.9000000003725,3.885,3.591,2438.25,3248.25,8160.88,378
731.0,1386.03,389.1428571436554,3.884,3.591,2426.3440000023693,3248.34,8137.19,377
732.0,1383.22,387.5999999996274,3.884,3.591,2414.344000000506,3248.34,8166.53,376
733.0,1380.62,386.6999999992549,3.884,3.591,2408.219000000506,3212.22,8166.53,375
734.0,1378.16,387.7714285701513,3.884,3.592,2408.3440000023693,3212.34,8171.56,374
735.0,1371.12,387.0,3.881,3.593,2396.313000002876,3212.31,8161.56,373
736.0,1369.97,384.5999999996274,3.881,3.594,2378.3440000023693,3176.34,8119.34,372
737.0,1366.34,385.1999999992549,3.88,3.594,2372.375,3176.38,8132.94,371
738.0,1366.44,385.1999999992549,3.88,3.596,2366.25,3176.25,8154.84,370
739.0,1359.59,382.9714285712689,3.879,3.594,2348.34299999848,3176.34,8189.97,369
740.0,1362.44,396.0,3.879,3.777,2142.343999998644,3038.03,8529.72,368
741.0,1378.12,388.80000000074506,3.88,3.891,2180.375,3068.38,8418.38,367
742.0,1374.38,387.9000000003725,3.88,3.594,2402.3120000008494,3212.31,8169.81,366
743.0,1363.0,378.51428571529686,3.88,3.594,2390.3120000008494,3212.31,8165.94,365
744.0,1366.94,384.5999999996274,3.88,3.595,2378.375,3176.38,8135.81,364
745.0,1364.38,382.62857142835855,3.881,3.595,2372.3120000008494,3176.31,8159.44,363
746.0,1365.06,383.6999999992549,3.88,3.595,2360.375,3176.38,8206.12,362
747.0,1364.81,382.62857142835855,3.881,3.594,2358.660714285448,3176.38,8180.38,361
748.0,1364.31,383.0999999996274,3.882,3.595,2354.31299999915,3140.31,8232.06,360
749.0,1362.62,380.9142857138068,3.882,3.596,2348.3120000008494,3140.31,8234.25,359
750.0,1359.44,382.1999999992549,3.882,3.595,2342.375,3140.38,8207.06,358
751.0,1356.06,378.9000000003725,3.882,3.595,2330.31299999915,3140.31,8128.31,357
752.0,1353.56,378.8571428563446,3.881,3.596,2322.660714285448,3140.38,8165.06,356
753.0,1349.69,378.5999999996274,3.88,3.598,2317.5178571436554,3140.38,8093.12,355
754.0,1347.25,377.6999999992549,3.879,3.598,2312.375,3104.38,8139.62,354
755.0,1346.5,378.30000000074506,3.878,3.598,2300.3120000008494,3104.31,8108.31,353
756.0,1339.94,377.4000000003725,3.877,3.598,2294.375,3104.38,8102.88,352
757.0,1338.69,375.0,3.877,3.6,2276.375,3068.38,8098.62,351
758.0,1337.5,376.5,3.877,3.599,2276.31299999915,3068.31,8083.88,350
759.0,1339.75,375.5999999996274,3.875,3.6,2270.25,3068.25,8061.81,349
760.0,1337.0,375.5999999996274,3.876,3.6,2282.375,3068.38,8064.0,348
761.0,1330.0,375.08571428619325,3.874,3.599,2266.026285715401,3068.31,8052.0,347
762.0,1328.5,372.9000000003725,3.874,3.602,2246.25,3032.25,8058.0,346
763.0,1326.88,374.0,3.873,3.602,2240.1870000008494,3032.19,8080.5,345
765.0,1345.94,378.30000000074506,3.875,3.896,2096.375,2960.38,8404.38,343
766.0,1348.38,379.1999999992549,3.876,3.6,2300.3120000008494,3104.31,8182.12,342
767.0,1347.5,377.4857142847032,3.878,3.598,2312.3120000008494,3104.31,8151.56,341
768.0,1345.88,376.2378000002354,3.879,3.6,2306.25,3104.25,8144.25,340
769.0,1343.06,377.4857142847032,3.879,3.599,2300.375,3104.38,8176.0,339
770.0,1340.12,375.9000000003725,3.878,3.6,2294.43799999915,3104.44,8124.75,338
771.0,1335.5,374.0999999996274,3.877,3.6,2286.535714285448,3068.25,8079.19,337
772.0,1331.75,373.1999999992549,3.876,3.601,2276.18799999915,3068.19,8042.06,336
773.0,1331.06,373.1999999992549,3.875,3.601,2270.375,3068.38,8059.0,335
774.0,1330.62,373.5,3.875,3.601,2264.25,3068.25,8048.81,334
775.0,1331.88,372.30000000074506,3.875,3.601,2258.31299999915,3068.31,8040.5,333
776.0,1327.12,371.4000000003725,3.874,3.601,2258.375,3068.38,8109.81,332
777.0,1325.81,371.4000000003725,3.874,3.602,2240.375,3032.38,8101.0,331
778.0,1323.69,372.0,3.873,3.602,2240.3120000008494,3032.31,8089.06,330
779.0,1321.94,371.0,3.872,3.603,2234.31299999915,3032.31,8076.94,329
780.0,1317.94,369.5,3.873,3.603,2240.375,3032.38,8046.62,328
781.0,1317.25,369.5,3.873,3.604,2228.3120000008494,3032.31,8063.19,327
782.0,1316.75,368.6999999992549,3.872,3.604,2222.375,3032.38,8064.81,326
783.0,1316.69,369.0,3.872,3.604,2222.31299999915,2996.31,8054.56,325
784.0,1313.19,366.9000000003725,3.871,3.606,2216.3120000008494,2996.31,8101.88,324
785.0,1307.88,367.0,3.869,3.606,2204.31299999915,2996.31,8103.81,323
786.0,1306.69,366.5999999996274,3.869,3.606,2186.31299999915,2960.31,8063.5,322
787.0,1306.94,366.5,3.868,3.607,2186.375,2960.38,8077.62,321
788.0,1308.38,380.4375,3.867,3.783,1974.375,2856.0,8564.25,320
789.0,187410.78,-161768.15899999812,4.238,3.348,57869.98399999924,69316.13,69316.13,319
790.0,1332.54,375.0,3.862,3.623,2924.320000000298,4112.32,11795.71,318
791.0,1334.95,375.9000000003725,3.865,3.615,2294.3190000019968,3104.32,8440.42,317
792.0,1338.85,375.6062000002712,3.869,3.614,2306.3210000023246,3104.32,8308.96,316
793.0,1341.12,375.4285714291036,3.869,3.613,2312.3190000019968,3104.32,8274.88,315
794.0,1340.7,375.9000000003725,3.871,3.613,2312.351999999956,3104.35,8215.68,314
795.0,1341.18,376.80000000074506,3.872,3.612,2312.4490000009537,3104.45,8250.75,313
796.0,1340.55,375.30000000074506,3.873,3.612,2307.1771428566426,3104.32,8218.21,312
797.0,1340.6,373.80000000074506,3.873,3.629,2307.1071428563446,3104.25,8219.26,311
798.0,1337.79,372.9000000003725,3.873,3.611,2312.351999999956,3104.35,8208.58,310
799.0,1335.93,374.4000000003725,3.872,3.612,2294.3210000023246,3068.32,8239.75,309
800.0,1332.04,371.5,3.871,3.611,2288.226999999956,3068.23,8204.03,308
801.0,1328.67,370.1999999992549,3.87,3.612,2276.3509999997914,3068.35,8201.12,307
802.0,1327.52,370.5,3.87,3.612,2270.3509999997914,3068.35,8165.56,306
803.0,1325.92,370.80000000074506,3.869,3.613,2264.351999999956,3032.34,8174.11,305
804.0,1328.25,370.6471714284271,3.87,3.613,2258.343999998644,3032.34,8163.09,304
805.0,1329.08,370.5,3.87,3.611,2266.026285715401,3032.31,8162.3,303
806.0,1328.39,371.7186000011861,3.87,3.611,2270.3440000023693,3068.34,8166.81,302
807.0,1326.56,370.5,3.87,3.611,2266.043285716325,3032.33,8173.64,301
808.0,1324.19,370.1333333346993,3.87,3.612,2264.375,3032.38,8163.83,300
809.0,1324.25,369.9000000003725,3.869,3.611,2258.3120000008494,3032.31,8138.36,299
810.0,1324.61,369.9000000003725,3.868,3.611,2255.647571427748,3032.22,8159.83,298
811.0,1322.56,368.4000000003725,3.869,3.61,2252.3280000016093,3032.33,8169.47,297
812.0,1311.16,366.1333333346993,3.866,3.612,2245.407857142389,3032.26,8171.08,296
814.0,1322.94,369.9428571444005,3.867,3.904,2018.3440000005064,2888.34,8437.62,294
815.0,1316.62,367.5,3.866,3.612,2255.740571429953,3032.31,8219.34,293
816.0,1316.5,368.0999999996274,3.866,3.613,2240.3120000008494,3032.31,8122.38,292
817.0,1314.84,369.0,3.866,3.612,2234.375,2996.38,8176.28,291
818.0,1312.16,366.5999999996274,3.867,3.612,2228.3120000008494,2996.31,8151.31,290
819.0,1306.44,363.9000000003725,3.864,3.615,2222.375,2996.38,8134.91,289
820.0,1306.09,365.0,3.864,3.614,2204.31299999915,2996.31,8119.34,288
821.0,1297.5,374.4248000010848,3.83,3.614,2204.375,7437.59,7437.59,287
822.0,1308.0,366.0,3.862,3.611,2245.361857144162,2996.22,7944.44,286
823.0,1307.66,364.0,3.862,3.613,2216.4059999994934,2996.41,8137.59,285
824.0,1307.0,364.6666666660458,3.862,3.613,2210.344000000506,2996.34,8149.38,284
825.0,1311.47,366.0,3.863,3.613,2209.454857144505,2996.31,8166.59,283
826.0,1309.34,365.4000000003725,3.864,3.611,2222.344000000506,2996.34,8216.59,282
827.0,1307.31,365.5,3.865,3.612,2210.2180000003427,2996.22,8244.62,281
828.0,1308.12,364.80000000074506,3.867,3.612,2204.344000000506,2960.34,8243.62,280
829.0,1305.78,364.0,3.866,3.613,2204.25,2960.25,8246.28,279
830.0,1294.41,358.6666666660458,3.865,3.612,2198.375,2960.38,8228.53,278
831.0,1301.5,362.5,3.865,3.612,2192.344000000506,2960.34,8199.38,277
832.0,1300.03,362.5,3.864,3.615,2180.219000000506,2960.22,8164.59,276
833.0,1297.34,360.5,3.864,3.613,2178.628714285791,2960.34,8171.97,275
834.0,1292.97,360.28062500059605,3.863,3.614,2168.375,2924.38,8108.38,274
835.0,1285.31,358.9333333335817,3.861,3.616,2156.344000000506,2924.34,8115.69,273
836.0,1272.0,358.19999999925494,3.859,3.617,2137.485857143998,2888.34,8125.47,272
837.0,1292.88,376.8129999991506,3.858,3.785,1911.3440000005064,2772.0,8575.34,271
838.0,1296.69,363.5,3.86,3.906,1964.3129999991504,2816.31,8481.31,270
839.0,1293.56,361.80000000074506,3.861,3.615,2186.43799999915,2960.44,8193.75,269
840.0,1292.31,361.0,3.861,3.615,2174.31299999915,2960.31,8156.75,268
841.0,1290.94,359.40000000037253,3.861,3.616,2173.5178571436554,2924.38,8125.44,267
842.0,1289.19,358.5,3.861,3.616,2168.25,2924.25,8120.0,266
843.0,1289.94,360.0,3.861,3.616,2162.31299999915,2924.31,8121.88,265
844.0,1288.12,359.5,3.86,3.616,2158.026285715401,2924.31,8150.19,264
845.0,1285.19,359.09999999962747,3.859,3.617,2150.3120000008494,2924.31,8150.5,263
846.0,1282.88,357.5,3.86,3.616,2142.598714284599,2924.31,8128.56,262
847.0,1280.38,357.3333333339542,3.86,3.617,2132.18799999915,2888.19,8177.69,261
848.0,1278.44,356.6666666660458,3.86,3.618,2126.25,2888.25,8135.75,260
849.0,1280.88,356.0,3.862,3.618,2120.3120000008494,2888.38,8144.81,259
850.0,1280.06,356.0,3.861,3.617,2132.375,2888.38,8149.06,258
851.0,1277.81,355.3333333339542,3.861,3.617,2127.295142855495,2888.44,8114.06,257
852.0,1275.69,355.0,3.86,3.619,2126.31299999915,2888.31,8103.94,256
853.0,1276.62,354.6666666660458,3.859,3.618,2120.3120000008494,2888.31,8071.88,255
854.0,1273.12,354.0,3.857,3.618,2120.3120000008494,2888.31,8079.69,254
855.0,1270.56,353.461249999702,3.857,3.618,2114.31299999915,2888.31,8074.25,253
856.0,1271.88,354.0,3.856,3.619,2106.598714284599,2852.31,8108.44,252
857.0,1265.19,352.5333333332092,3.857,3.618,2106.535714285448,2852.25,8084.25,251
858.0,1262.44,352.0,3.855,3.62,2084.31299999915,2852.31,8072.31,250
859.0,1257.0,350.6666666660458,3.854,3.62,2075.803571429104,2816.38,8084.94,249
860.0,1258.31,350.6666666660458,3.853,3.622,2060.31299999915,2816.31,8073.81,248
861.0,1263.56,367.25,3.851,3.787,1834.375,2688.0,8611.56,247
862.0,1270.12,356.0,3.855,3.911,1874.3129999991504,2708.31,8472.44,246
863.0,1266.88,353.3333333339542,3.855,3.621,2108.375,2852.38,8207.44,245
864.0,1264.38,352.5,3.855,3.621,2096.3120000008494,2852.31,8128.69,244
865.0,1260.44,353.3333333339542,3.854,3.622,2090.3120000008494,2852.31,8079.06,243
866.0,1258.38,350.40000000037253,3.855,3.621,2080.884428570047,2852.31,8092.06,242
867.0,1256.12,349.5,3.854,3.622,2075.678571429104,2816.25,8115.44,241
868.0,1258.06,350.0,3.855,3.623,2070.535714285448,2816.25,8107.44,240
869.0,1255.44,349.59999999962747,3.853,3.622,2072.31299999915,2816.31,8115.31,239
870.0,1254.25,349.3333333339542,3.853,3.623,2060.3120000008494,2816.31,8096.19,238
871.0,1254.25,350.0,3.853,3.622,2055.170142855495,2816.31,8149.5,237
872.0,1252.69,348.6666666660458,3.854,3.622,2055.1071428563446,2816.25,8168.56,236
873.0,1251.94,348.6666666660458,3.854,3.623,2050.089285714552,2816.38,8141.69,235
874.0,1250.19,346.6666666660458,3.853,3.622,2048.3120000008494,2816.31,8110.81,234
875.0,1248.0,347.19999999925494,3.854,3.623,2042.3129999991504,2780.31,8082.06,233
876.0,1245.56,346.1333333346993,3.852,3.625,2036.375,2780.38,8055.69,232
877.0,1243.69,345.0666666664183,3.852,3.624,2030.375,2780.38,8061.19,231
878.0,1240.75,344.0,3.852,3.626,2024.3129999991504,2780.31,8057.5,230
879.0,1238.12,344.5,3.85,3.626,2019.1071428563448,2780.25,8032.69,229
880.0,1234.56,344.0,3.849,3.627,2014.0272857137024,2744.31,8054.0,228
881.0,1233.81,343.3333333339542,3.849,3.626,2000.375,2744.38,8055.19,227
882.0,1232.88,343.3333333339542,3.849,3.626,1998.660714285448,2744.38,8069.0,226
883.0,1231.81,343.2000000011176,3.848,3.627,1993.455857142806,2744.31,8070.06,225
888.0,1261.25,354.0,3.85,3.622,2090.992000000552,2816.99,7831.49,220
889.0,1254.75,349.0,3.852,3.623,2078.351999999956,2816.35,8031.49,219
890.0,1247.87,347.3333333339542,3.852,3.624,2060.351000001654,2816.35,8102.97,218
891.0,1238.75,345.3333333339542,3.85,3.626,2039.797285715118,2780.35,8044.19,217
892.0,1236.48,344.6666666660458,3.849,3.628,2014.066285714507,2744.35,8054.3,216
893.0,1232.03,343.3333333339542,3.848,3.627,2006.351000001654,2744.35,8042.18,215
894.0,1231.72,342.6666666660458,3.847,3.63,1998.5437142848969,2744.26,7986.75,214
895.0,1231.27,341.40000000037253,3.847,3.629,2003.7485714294016,2744.32,8044.87,213
896.0,1230.12,342.6666666660458,3.848,3.628,1994.3519999980929,2744.35,8048.48,212
897.0,1230.85,342.0,3.849,3.629,1993.4948571436107,2744.35,8064.16,211
898.0,1227.71,341.3333333339542,3.848,3.628,1994.3829999994489,2744.38,8072.38,210
899.0,1223.64,340.0,3.847,3.628,1988.218999998644,2708.22,8004.0,209
900.0,1223.65,341.3333333339542,3.846,3.629,1976.25,2708.25,8014.2,208
901.0,1223.42,341.3333333339542,3.846,3.629,1972.923428570852,2708.35,7994.63,207
902.0,1222.56,341.3333333339542,3.847,3.629,1976.375,2708.38,8005.56,206
903.0,1221.92,339.3333333339542,3.847,3.631,1978.0582857150584,2708.34,8025.56,205
904.0,1213.95,337.3333333339542,3.845,3.63,1972.930428571999,2708.36,7996.8,204
905.0,1213.22,338.6666666660458,3.844,3.632,1952.265000000596,2672.27,8003.44,203
906.0,1209.11,336.0,3.843,3.632,1947.2161428574475,2672.36,7967.75,202
907.0,1210.92,336.0,3.843,3.632,1934.3440000005064,2672.34,8033.22,201
908.0,1210.88,351.6089999973774,3.837,3.791,1687.327999999747,2527.0,8614.39,200
909.0,185511.82,6960.0,4.227,3.354,55860.004000000656,67511.33,67511.33,199
910.0,1219.52,344.6666666660458,3.834,3.618,2663.38399999775,3860.38,12170.08,198
911.0,1221.92,343.3333333339542,3.838,3.64,1982.2559999991208,2708.26,8469.38,197
912.0,1222.18,342.40000000037253,3.842,3.639,1994.351000001654,2708.35,8292.0,196
913.0,30.79,44.44444444589317,3.109,3.639,124.11437492631376,8.0,8.0,195
914.0,1222.27,342.6838888898492,3.844,3.637,2084.31799999997,2816.32,8432.32,194
915.0,1221.25,340.5333333332092,3.845,3.639,1988.2580000013115,2708.26,8239.74,193
916.0,1219.2,340.5092222224921,3.845,3.638,1983.208142854273,2708.35,8184.32,192
917.0,1216.45,338.6666666660458,3.845,3.638,1982.2579999994489,2708.26,8156.52,191
918.0,1217.79,340.0,3.844,3.638,1972.923428570852,2708.35,8137.41,190
919.0,1215.65,339.30000000074506,3.845,3.638,1972.829428570345,2708.26,8167.91,189
920.0,1211.16,338.0,3.843,3.638,1962.6687142848969,2672.38,8140.41,188
921.0,1202.62,334.80000000074506,3.841,3.638,1952.351000001654,2672.32,8084.64,187
922.0,1201.38,334.6666666660458,3.84,3.64,1931.810571430251,2636.38,8055.68,186
923.0,1199.01,334.40620000101626,3.84,3.64,1926.7697142865509,2636.48,8017.22,185
924.0,1201.83,335.3333333339542,3.841,3.64,1921.525857146829,2636.38,8003.17,184
925.0,1198.56,335.3333333339542,3.839,3.639,1926.5047142878173,2636.22,8015.52,183
926.0,1195.94,335.3333333339542,3.839,3.639,1916.25,2636.25,8031.19,182
927.0,1195.3,334.0,3.839,3.641,1911.1851428542288,2636.33,8082.73,181
929.0,1199.69,335.3333333339542,3.838,3.638,1942.026285711676,2672.31,8414.59,179
930.0,1196.06,334.0,3.838,3.639,1922.359999999404,2636.36,8205.86,178
931.0,1191.39,332.6666666660458,3.838,3.641,1916.390000000596,2636.39,8139.27,177
932.0,1189.5,330.6666666660458,3.837,3.642,1900.8834285717453,2636.31,8101.97,176
933.0,1191.53,344.39849999919534,3.83,3.794,1645.375,2464.0,8683.59,175
934.0,1195.03,334.6666666660458,3.835,3.925,1670.25,2492.25,8570.34,174
935.0,1187.84,332.3999999985099,3.835,3.641,1910.3129999991504,2636.31,8142.25,173
936.0,1184.81,330.40000000037253,3.835,3.641,1890.6917142849416,2600.41,8070.16,172
937.0,1185.5,330.0,3.836,3.642,1885.486857144162,2600.34,8098.75,171
938.0,1186.75,330.6666666660458,3.838,3.641,1885.423857145012,2600.28,8094.03,170
939.0,1180.09,328.6666666660458,3.834,3.641,1890.660714285448,2600.38,8023.88,169
940.0,1178.81,327.59999999962747,3.835,3.642,1874.343999998644,2600.34,7990.25,168
941.0,1179.34,327.59999999962747,3.835,3.642,1868.375,2564.38,7963.03,167
942.0,1179.09,328.80000000074506,3.834,3.641,1870.0262857154007,2600.31,7976.22,166
943.0,1177.88,328.0,3.834,3.641,1870.1202857140447,2564.41,8004.81,165
944.0,1178.84,328.80000000074506,3.834,3.641,1862.3440000005064,2564.34,7983.44,164
945.0,1176.44,326.6666666660458,3.836,3.641,1864.834714286029,2564.25,8052.75,163
946.0,1172.53,326.0,3.834,3.641,1856.3440000005064,2564.34,8028.81,162
947.0,1167.94,326.0,3.833,3.642,1844.375,2564.38,8003.91,161
948.0,1163.97,323.59999999962747,3.831,3.643,1832.3440000005064,2528.34,8000.38,160
949.0,1162.12,322.6666666660458,3.832,3.644,1820.3440000005064,2528.34,7985.91,159
950.0,1164.28,323.59999999962747,3.832,3.645,1818.6297142859548,2528.34,7985.44,158
951.0,1165.41,322.80000000074506,3.831,3.643,1826.375,2528.38,7970.06,157
952.0,1166.0,323.3333333339542,3.832,3.643,1832.3440000005064,2528.34,8007.78,156
953.0,1164.41,323.3333333339542,3.831,3.643,1828.9464285708964,2528.38,8067.56,155
954.0,1161.91,322.40000000037253,3.832,3.643,1818.660714285448,2528.38,8051.28,154
955.0,1159.34,321.3333333339542,3.832,3.644,1813.4868571423,2528.34,8080.09,153
956.0,1158.06,321.59999999962747,3.833,3.645,1803.1701428554952,2492.31,8000.06,152
957.0,1156.72,331.97866666689515,3.823,3.795,1543.82850000076,2352.0,8620.72,151
958.0,1163.12,324.0,3.829,3.928,1562.3120000008494,2348.31,8516.25,150
959.0,1159.5,322.0,3.83,3.646,1823.803571429104,2528.38,8112.81,149
960.0,1156.25,321.09090909175575,3.829,3.645,1813.4548571445048,2528.31,8028.31,148
961.0,1157.19,320.80000000074506,3.831,3.645,1803.2321428563448,2492.38,8026.69,147
962.0,1151.81,320.0,3.831,3.645,1808.312000000849,2492.31,8047.88,146
963.0,1150.44,319.09090909175575,3.83,3.646,1792.8834285717458,2492.31,8011.81,145
964.0,1150.75,319.09090909175575,3.831,3.647,1787.7415714282542,2492.31,8001.0,144
965.0,1152.0,318.3428571429104,3.83,3.647,1790.375,2492.38,7962.81,143
966.0,1152.44,318.8571428563446,3.83,3.646,1792.9464285708964,2492.38,7995.75,142
967.0,1149.25,318.0,3.831,3.645,1787.740571429953,2492.31,8052.81,141
968.0,1144.06,316.18181818164885,3.83,3.646,1777.5178571436554,2492.38,7992.94,140
969.0,1137.06,314.0,3.827,3.649,1762.0892857145518,2456.38,7919.19,139
970.0,1133.81,314.40000000037253,3.826,3.649,1746.5987142845988,2456.31,7886.44,138
971.0,1133.19,315.59999999962747,3.825,3.65,1741.5178571436554,2456.38,7896.0,137
972.0,1133.94,313.59999999962747,3.826,3.649,1736.375,2420.38,7926.5,136
973.0,1130.31,313.0285714287311,3.825,3.649,1746.5987142845988,2456.31,7927.94,135
974.0,1128.56,311.81818181835115,3.825,3.65,1731.2321428563446,2420.38,7938.38,134
975.0,1129.12,311.81818181835115,3.825,3.65,1730.375,2420.38,7966.31,133
976.0,1127.88,310.90909090824425,3.824,3.65,1726.0272857137024,2420.31,7911.44,132
977.0,1126.69,312.0,3.824,3.65,1726.0892857145518,2420.38,7956.12,131
978.0,1125.5,310.2237142845988,3.824,3.652,1726.0892857145518,2420.38,7874.19,130
979.0,1124.0,310.29457142949104,3.824,3.651,1722.8120000008494,2420.31,7903.69,129
980.0,1123.62,311.2857142854482,3.823,3.651,1720.884428570047,2420.31,7931.25,128
981.0,1133.94,322.375333333388,3.819,3.793,1435.3129999991506,2233.06,8592.88,127
982.0,1131.06,312.90909090824425,3.822,3.931,1490.375,2276.38,8514.81,126
983.0,1124.88,311.09090909175575,3.822,3.65,1741.5178571436554,2420.38,8079.38,125
984.0,1123.38,312.18181818164885,3.823,3.651,1722.8517499994489,2420.31,7990.38,124
985.0,1122.38,310.18181818164885,3.823,3.652,1720.910428572446,2420.31,7954.0,123
986.0,1122.44,309.03896103799343,3.822,3.652,1720.8834285717458,2420.31,7945.06,122
987.0,1117.31,308.41558441706,3.822,3.651,1715.740571429953,2420.31,7965.44,121
988.0,1116.69,308.41558441706,3.822,3.652,1700.3129999991506,2384.31,7965.19,120
989.0,1114.69,307.7922077924013,3.821,3.653,1695.2321428563446,2384.38,7954.19,119
990.0,1112.19,307.45454545505345,3.821,3.653,1690.0262857154012,2384.31,7918.19,118
991.0,1111.31,307.16883116960526,3.821,3.653,1690.0272857137024,2384.31,7926.81,117
992.0,1109.56,305.45454545505345,3.821,3.653,1679.8035714291036,2348.38,7928.62,116
993.0,1109.69,305.45454545505345,3.821,3.653,1677.8129999991506,2348.31,7971.0,115
994.0,1106.56,305.45454545505345,3.82,3.654,1674.5977142862976,2348.31,7952.56,114
995.0,1104.25,305.6363636367023,3.819,3.655,1668.875,2348.38,7916.94,113
996.0,1102.62,303.6363636367023,3.819,3.655,1659.875,2348.38,7894.5,112
997.0,1101.06,303.58441558294,3.819,3.655,1659.2321428563446,2348.38,7891.56,111
998.0,1102.19,302.7272727265954,3.819,3.656,1659.1701428554952,2348.31,7904.75,110
999.0,1100.81,303.58441558294,3.819,3.655,1664.375,2348.38,7847.88,109
1000.0,1098.62,302.7272727265954,3.819,3.655,1653.9022857137024,2348.19,7948.0,108
1001.0,1096.88,301.2467532474548,3.819,3.655,1646.375,2312.38,7905.81,107
1002.0,1095.75,300.90909090824425,3.818,3.656,1643.740571429953,2312.31,7910.88,106
1003.0,1093.81,300.90909090824425,3.818,3.656,1638.6607142854482,2312.38,7893.5,105
1004.0,1092.38,300.0,3.817,3.656,1633.5178571436554,2312.38,7880.69,104
1005.0,1078.81,298.7142857145518,3.789,3.798,1344.3120000008494,2135.0,8571.56,103
1006.0,1094.75,304.875,3.809,3.797,1372.375,2163.0,8606.62,102
1007.0,184693.02,7589.984000001103,4.219,3.376,54149.98499999941,65547.27,65547.27,101
1008.0,1103.62,306.8571428563446,3.809,3.644,2402.3519999980927,3572.35,12762.98,100
1009.0,1098.27,304.2077922075987,3.813,3.662,1668.852000001818,2348.35,8420.45,99
1010.0,1095.01,304.0,3.814,3.663,1664.320000000298,2348.32,8183.17,98
1011.0,1094.46,303.0,3.815,3.664,1654.0322857163846,2312.32,8090.4,97
1012.0,1092.25,302.0,3.815,3.663,1650.8509999997914,2312.35,8025.12,96
1013.0,1089.57,300.5714285708964,3.815,3.664,1643.686571430415,2312.26,7968.38,95
1014.0,1088.38,300.0,3.815,3.664,1638.6057142857462,2312.32,7982.56,94
1015.0,1090.59,300.5714285708964,3.815,3.663,1638.6057142857462,2312.32,7973.77,93
1016.0,1084.16,298.61538461595774,3.815,3.663,1638.5117142852396,2312.23,7925.06,92
1017.0,1083.4,298.0,3.813,3.665,1623.1771428566426,2276.32,7959.39,91
1018.0,1080.09,297.0,3.813,3.665,1619.352000001818,2276.35,7903.36,90
1019.0,1078.4,297.0,3.812,3.664,1612.9544285722077,2276.38,7900.55,89
1020.0,1077.31,296.7142857145518,3.812,3.665,1607.7485714294016,2276.32,7843.2,88
1021.0,1077.89,296.0,3.813,3.665,1607.7485714294016,2276.32,7885.83,87
1022.0,1077.16,295.0,3.813,3.664,1607.7725714277476,2276.34,7890.48,86
1023.0,1075.64,295.0,3.813,3.665,1605.859000001103,2276.36,7921.06,85
1024.0,1072.28,294.2857142854482,3.812,3.665,1597.3468571454289,2276.2,7857.22,84
1025.0,1069.38,293.5714285708964,3.812,3.666,1592.3129999991506,2240.31,7857.16,83
1026.0,1071.59,292.87912087887526,3.812,3.665,1583.3517500013113,2240.34,7888.09,82
1027.0,1069.89,293.0,3.812,3.665,1592.327999999747,2240.33,7891.42,81
1028.0,1069.09,292.0879120863974,3.811,3.665,1587.2161428555846,2240.36,7922.17,80
1029.0,1067.14,291.8571428563446,3.811,3.666,1578.859000001103,2240.36,7911.78,79
1030.0,1063.58,291.1428571436554,3.811,3.665,1574.3440000005066,2240.34,7874.36,78
1031.0,1061.56,290.4285714291036,3.81,3.667,1566.5987142845988,2204.31,7858.39,77
1032.0,1065.14,291.9939999990165,3.802,3.8,1267.327999999747,2037.03,8590.47,76
1033.0,1067.88,295.0,3.808,3.939,1304.3440000005066,2060.34,8459.19,75
1034.0,1063.75,291.4285714291036,3.809,3.665,1582.0582857131958,2240.34,7994.28,74
1035.0,1062.19,290.0,3.809,3.666,1571.7725714277476,2240.34,7939.34,73
1036.0,1058.62,289.7142857145518,3.809,3.666,1566.5357142854482,2204.25,7934.31,72
1037.0,1057.28,288.9230769239366,3.809,3.668,1558.688000002876,2206.69,7895.44,71
1038.0,1055.41,288.1318681314588,3.808,3.668,1551.8440000023693,2204.34,7879.94,70
1039.0,1053.62,286.4175824169069,3.807,3.667,1546.0582857131958,2204.34,7827.09,69
1040.0,1051.91,286.7692307699472,3.807,3.667,1540.9774285703895,2204.41,7843.66,68
1041.0,1052.34,286.2857142854482,3.807,3.667,1540.9144285693765,2204.34,7846.97,67
1042.0,1049.16,285.4418571423739,3.807,3.668,1538.3440000023693,2204.34,7852.62,66
1043.0,1044.0,284.57142857275903,3.807,3.669,1530.6287142839285,2168.34,7845.72,65
1044.0,1045.41,284.0439560450613,3.806,3.671,1524.8129999991506,2168.31,7803.59,64
1045.0,1042.91,284.0439560450613,3.806,3.67,1520.313000002876,2168.31,7818.44,63
1046.0,1042.81,282.8571428582072,3.806,3.669,1515.200142854825,2168.34,7798.34,62
1047.0,1042.72,283.2527472525835,3.805,3.669,1515.875,2168.38,7823.16,61
1048.0,1043.44,283.2527472525835,3.805,3.669,1520.343999998644,2168.34,7864.66,60
1049.0,1040.03,281.5217692311853,3.805,3.669,1515.875,2168.38,7888.25,59
1050.0,1038.12,280.7472527474165,3.805,3.669,1504.8844285737723,2132.31,7866.0,58
1051.0,1036.25,281.38461538404226,3.805,3.669,1499.7725714277476,2132.34,7863.12,57
1052.0,1034.94,279.95604395493865,3.804,3.67,1497.875,2132.38,7851.06,56
1053.0,1036.19,279.95604395493865,3.804,3.67,1494.5357142854482,2132.25,7826.91,55
1054.0,1030.41,279.16483516432345,3.804,3.67,1499.7405714262277,2132.31,7828.81,54
1055.0,1029.47,278.30769230797887,3.804,3.671,1484.218999998644,2132.22,7801.47,53
1056.0,1028.56,278.37362637370825,3.803,3.671,1479.843999998644,2132.34,7801.0,52
1057.0,1030.94,276.0,3.794,3.801,1169.343999998644,1925.0,8566.09,51
1058.0,1036.12,281.1428571417928,3.801,3.943,1202.313000002876,1952.31,8514.5,50
1059.0,1029.19,279.29670329764485,3.802,3.67,1497.813000002876,2132.31,7942.0,49
1060.0,1027.31,277.7142857145518,3.802,3.671,1484.313000002876,2132.31,7896.19,48
1061.0,1024.75,276.7912087906152,3.801,3.672,1479.2321428563446,2096.38,7853.06,47
1062.0,1023.94,276.7912087906152,3.801,3.673,1470.875,2096.38,7835.44,46
1063.0,1021.62,275.1428571436554,3.801,3.673,1468.9464285708964,2096.38,7834.38,45
1064.0,1021.88,276.0,3.801,3.673,1466.375,2096.38,7845.94,44
1065.0,1020.69,274.0,3.801,3.688,1466.375,2096.38,7842.94,43
1066.0,1018.69,275.2087912093848,3.801,3.673,1461.811999997124,2096.31,7803.88,42
1067.0,1017.06,273.37142857164145,3.8,3.674,1457.375,2096.38,7823.5,41
1068.0,1014.88,273.5,3.8,3.673,1452.875,2096.38,7793.94,40
1069.0,1008.0,272.45714285597205,3.8,3.675,1448.375,2060.38,7795.12,39
1070.0,1012.25,271.54285714402795,3.799,3.676,1443.875,2060.38,7792.44,38
1071.0,32.38,42.10526315867901,3.114,3.674,114.25,8.0,8.0,37
1072.0,1014.69,271.59999999962747,3.799,3.671,1529.375,2168.38,7963.75,36
1073.0,1014.62,271.65714285708964,3.799,3.673,1448.375,2060.38,7863.06,35
1074.0,1009.75,269.82857142947614,3.799,3.673,1443.875,2060.38,7856.69,34
1075.0,1007.0,268.91428571380675,3.798,3.674,1432.8844285737723,2060.31,7783.56,33
1076.0,1005.25,269.7142857145518,3.798,3.675,1425.75,2060.25,7766.75,32
1077.0,1003.56,268.0,3.798,3.677,1421.375,2060.38,7736.12,31
1078.0,1002.62,268.80000000074506,3.797,3.675,1421.375,2060.38,7793.06,30
1079.0,1003.88,268.5,3.797,3.676,1421.375,2024.38,7730.19,29
1080.0,999.19,266.7857142854482,3.798,3.675,1421.313000002876,2024.31,7755.56,28
1081.0,999.5,265.37142857164145,3.797,3.676,1407.811999997124,2024.31,7761.81,27
1082.0,1003.31,262.8125,3.788,3.8,1085.438000002876,1827.0,8553.0,26
1083.0,1004.62,268.86199999786913,3.795,3.947,1124.436999997124,1844.44,8488.69,25
1084.0,1000.75,266.9714285712689,3.795,3.678,1421.313000002876,2060.31,7933.19,24
1085.0,998.44,265.6071428563446,3.795,3.677,1416.75,2024.25,7859.94,23
1086.0,999.69,267.88571428507566,3.796,3.677,1407.875,2024.38,7848.06,22
1087.0,1001.31,266.2857142854482,3.798,3.677,1412.375,2024.38,7882.62,21
1088.0,998.0,265.37142857164145,3.797,3.676,1412.375,2024.38,7854.75,20
1089.0,994.81,265.8214285708964,3.796,3.677,1403.375,2024.38,7805.94,19
1090.0,992.88,264.8571428563446,3.796,3.678,1396.9464285708964,2024.38,7786.81,18
1091.0,991.56,262.1785714291036,3.796,3.678,1394.375,2024.38,7793.0,17
1092.0,990.25,263.54285714402795,3.796,3.678,1389.811999997124,1988.31,7804.0,16
1093.0,985.38,261.7142857145518,3.795,3.678,1385.375,1988.38,7783.38,15
1094.0,981.94,259.88571428507566,3.793,3.679,1371.811999997124,1988.31,7708.19,14
1095.0,982.0,260.6857142858207,3.793,3.68,1367.375,1988.38,7727.12,13
1096.0,979.81,259.0714285708964,3.792,3.68,1367.375,1988.38,7719.0,12
1097.0,978.19,258.0571428555995,3.792,3.68,1362.875,1988.38,7659.25,11
1098.0,977.94,259.77142857015133,3.792,3.681,1362.875,1988.38,7707.12,10
1099.0,976.94,258.0571428555995,3.792,3.681,1358.25,1952.25,7704.06,9
1100.0,974.69,257.1428571436554,3.79,3.68,1353.811999997124,1952.31,7709.0,8
1101.0,974.0,256.22857142984867,3.791,3.681,1349.311999997124,1952.31,7680.0,7
1102.0,973.25,256.22857142984867,3.791,3.681,1349.375,1952.38,7686.88,6
1103.0,970.94,254.42016806825995,3.79,3.681,1344.875,1952.38,7723.06,5
1104.0,969.94,255.12605042010543,3.79,3.682,1340.311999997124,1952.31,7573.94,4
1105.0,968.25,254.42016806825995,3.791,3.682,1340.375,1952.38,7724.44,3
1106.0,967.06,253.41176470555365,3.79,3.684,1335.2321428563446,1952.38,7701.81,2
1107.0,969.81,246.4755000025034,3.78,3.81,994.436999997124,1722.06,8538.25,1
1108.0,671096.3,8130.01600000076,4.212,3.264,52560.0,601726.6,601726.6,0
1.0,2652.99,1364.991,3.652,3.233,5340.992999999999,6664.0,11018.02,1107
2.0,7356.99,1386.0169999999998,4.231,3.247,5368.991999999998,6643.01,10766.02,1106
3.0,7336.0,1295.0079999999944,4.232,3.251,5355.008000000002,6628.99,10612.0,1105
4.0,7328.99,1260.0,4.233,3.253,5348.0,6628.99,10576.99,1104
6.0,65032.8,1284.5120000000024,4.283,3.261,5340.991999999998,107900.27,107900.27,1102
7.0,3329.98,1046.255999999994,3.694,3.492,5081.545384615398,6023.65,6023.65,1101
8.0,6029.99,1060.7174999999988,4.036,3.482,5088.453461538476,6018.43,6018.43,1100
9.0,6031.42,1063.9314285714354,4.037,3.485,5072.137500000012,5999.23,5999.23,1099
10.0,5940.0,1075.567290640407,4.035,3.489,5060.765538461536,5989.47,5989.47,1098
11.0,426207.68,254565.797,4.269,3.126,222054.844,87429.84,433662.03,1097
12.0,2269.7,883.2000000000698,4.02,3.907,1919.456000000122,2892.45,6279.36,1096
13.0,2266.15,880.798000000068,4.022,3.38,5202.398999999976,6175.39,9591.36,1095
14.0,2264.93,878.4000000000233,4.023,3.381,5195.359000000055,6168.35,9607.65,1094
15.0,2262.11,878.3989999999758,4.023,3.381,5195.3589999999385,6161.38,9574.08,1093
16.0,2259.55,873.597000000067,4.023,3.38,5188.352000000072,6161.38,9530.3,1092
17.0,2256.8,871.2029999999795,4.024,3.38,5181.3429999999935,6154.33,9542.33,1091
18.0,2253.44,866.3989999999758,4.024,3.381,5174.397999999928,6140.38,9490.72,1090
19.0,2251.17,864.0,4.024,3.381,5160.351000000024,6133.34,9515.48,1089
20.0,2247.88,859.1949999999488,4.024,3.381,5153.343999999925,6126.34,9485.66,1088
21.0,2245.79,856.7969999999041,4.024,3.382,5146.367000000086,6119.36,9511.36,1087
22.0,2243.27,852.0,4.024,3.382,5139.359000000055,6105.38,9488.58,1086
23.0,2241.34,849.594000000041,4.024,3.382,5132.3120000000345,6098.34,9503.36,1085
24.0,2238.92,847.2029999999795,4.025,3.383,5121.866999999969,6091.36,9470.97,1084
25.0,2235.72,844.8120000000345,4.025,3.383,5118.375,6084.36,9412.73,1083
26.0,2233.12,842.405999999959,4.024,3.384,5104.32799999998,6077.34,9407.2,1082
27.0,2231.33,840.0,4.024,3.385,5097.4220000000205,6070.41,9435.23,1081
28.0,2228.95,837.6089999999385,4.024,3.385,5090.234999999986,6063.23,9417.56,1080
29.0,2226.98,835.2029999999795,4.025,3.386,5083.375,6056.36,9435.2,1079
31.0,2222.31,830.405999999959,4.024,3.386,5076.3589999999385,6042.38,9385.22,1077
32.0,2220.61,828.0,4.024,3.387,5069.405999999959,6035.39,9389.89,1076
33.0,2218.69,825.5929999999935,4.024,3.387,5062.375,6028.39,9375.11,1075
34.0,2216.53,823.1870000000345,4.024,3.388,5055.3589999999385,6028.34,9370.2,1074
35.0,2221.0,820.7810000000754,4.008,3.603,5033.375,6006.0,9420.28,1073
36.0,2226.25,823.219000000041,4.024,3.677,5048.375,6021.38,9406.03,1072
37.0,2223.47,818.4070000000065,4.024,3.387,5069.343999999925,6042.34,9447.47,1071
38.0,2219.16,818.405999999959,4.024,3.388,5062.375,6028.38,9390.78,1070
39.0,2216.22,813.5940000002738,4.023,3.389,5048.342999999877,6021.38,9388.5,1069
40.0,2212.72,813.6560000001919,4.023,3.39,5041.375,6014.38,9343.59,1068
41.0,2211.5,811.2179999998771,4.023,3.391,5034.343999999808,6000.31,9391.59,1067
42.0,2209.0,808.813000000082,4.023,3.391,5027.344000000274,6000.31,9351.41,1066
43.0,2207.25,806.4060000001919,4.023,3.392,5020.311999999918,5993.34,9371.75,1065
44.0,2204.72,804.0,4.023,3.393,5013.342999999877,5986.34,9359.06,1064
45.0,2202.28,801.5929999998771,4.023,3.393,5006.375,5972.34,9323.56,1063
46.0,2200.41,799.186999999918,4.022,3.394,4999.344000000041,5972.34,9330.91,1062
47.0,2198.56,796.7820000001229,4.022,3.394,4992.344000000041,5965.34,9330.56,1061
48.0,2196.75,796.7810000001919,4.022,3.395,4985.343999999808,5958.34,9304.25,1060
49.0,2195.12,794.405999999959,4.022,3.396,4985.375,5951.34,9310.31,1059
50.0,2193.75,794.4060000001919,4.022,3.396,4978.311999999918,5944.31,9296.69,1058
51.0,2192.69,792.0,4.022,3.396,4971.343999999808,5944.31,9316.34,1057
52.0,2190.69,789.5939999998081,4.022,3.397,4971.311999999685,5937.34,9285.78,1056
53.0,2189.12,789.625,4.022,3.397,4964.311999999918,5930.34,9293.06,1055
54.0,2187.44,787.25,4.021,3.398,4957.313000000082,5930.31,9287.19,1054
55.0,2186.31,784.813000000082,4.022,3.399,4950.375,5923.31,9294.81,1053
56.0,2185.62,784.811999999918,4.022,3.399,4950.313000000082,5916.31,9301.69,1052
57.0,2183.56,784.75,4.022,3.399,4943.313000000082,5916.31,9283.69,1051
58.0,2180.44,777.625,4.021,3.399,4943.25,5909.25,9244.88,1050
59.0,2184.44,777.625,4.005,3.62,4914.25,5887.0,9308.5,1049
60.0,207014.94,2949.994666666724,4.271,3.18,73949.98300000024,85841.86,85841.86,1048
61.0,2188.26,780.0,3.985,3.405,5217.056000000099,6203.46,9739.01,1047
62.0,2185.86,786.0,3.985,3.4,4976.351999999955,5948.35,9364.32,1046
63.0,2183.68,786.0,3.986,3.401,4970.352000000188,5912.35,9339.3,1045
64.0,2181.02,786.0,3.986,3.402,4964.289000000106,5912.29,9317.82,1044
65.0,2179.65,786.0,3.986,3.401,4958.351999999955,5912.35,9359.93,1043
66.0,2177.44,783.6000000000931,3.986,3.403,4947.458000000101,5912.26,9346.47,1042
67.0,2175.01,780.0,3.986,3.403,4940.352000000188,5912.35,9346.62,1041
68.0,2172.42,780.0,3.986,3.404,4934.320999999996,5876.32,9299.84,1040
69.0,2170.56,780.0,3.986,3.404,4928.351999999955,5876.35,9300.9,1039
70.0,2169.25,773.6000000000931,3.987,3.406,4922.389999999898,5876.39,9318.66,1038
71.0,2167.3,771.6000000000931,3.987,3.405,4916.350999999791,5876.35,9298.4,1037
72.0,2165.5,774.0,3.987,3.407,4911.591000000015,5876.39,9268.12,1036
73.0,2163.42,772.0,3.987,3.406,4904.343999999808,5876.34,9273.78,1035
74.0,2161.81,768.0,3.987,3.423,4898.360000000102,5840.36,9282.66,1034
75.0,2159.39,764.0,3.987,3.408,4892.375,5840.38,9268.41,1033
76.0,2157.28,764.3999999999069,3.987,3.409,4886.344000000041,5840.34,9232.83,1032
77.0,2156.06,764.3999999999069,3.987,3.41,4882.618999999948,5840.22,9243.48,1031
78.0,2154.72,763.0,3.987,3.411,4875.559000000125,5840.36,9208.86,1030
79.0,2153.19,759.0,3.987,3.41,4874.2660000000615,5840.27,9228.3,1029
80.0,2150.81,760.8000000000466,3.987,3.411,4868.312000000151,5804.31,9214.05,1028
81.0,2149.0,756.0,3.986,3.411,4861.142999999691,5804.34,9205.31,1027
82.0,2147.17,757.1999999999534,3.986,3.413,4853.940400000196,5804.33,9207.26,1026
83.0,2145.05,753.0,3.986,3.429,4850.375,5804.38,9227.09,1025
84.0,2157.06,753.5939999998081,4.0,3.64,4823.312000000151,5796.0,9222.31,1024
85.0,2153.28,753.0,3.985,3.722,4839.543999999994,5804.34,9238.03,1023
86.0,2150.56,753.0,3.985,3.413,4868.34300000011,5804.34,9229.47,1022
87.0,2148.41,753.6000000000931,3.985,3.414,4861.112999999896,5804.31,9275.06,1021
88.0,2145.44,747.6000000000931,3.985,3.415,4850.375,5804.38,9219.19,1020
89.0,2142.97,750.0,3.985,3.416,4844.34300000011,5804.34,9192.22,1019
90.0,2141.31,748.0,3.985,3.417,4838.218999999808,5804.22,9191.5,1018
91.0,2139.59,744.0,3.985,3.416,4832.311999999918,5804.31,9193.69,1017
92.0,2137.12,746.3999999999069,3.985,3.417,4825.1130000001285,5768.31,9180.47,1016
93.0,2135.38,741.0,3.984,3.418,4817.944000000134,5768.34,9205.56,1015
94.0,2133.31,740.8000000000466,3.984,3.419,4814.344000000041,5768.34,9164.5,1014
95.0,2131.44,738.0,3.984,3.419,4808.311999999918,5768.31,9139.5,1013
96.0,2130.25,738.0,3.984,3.42,4803.511999999872,5768.31,9176.06,1012
97.0,2128.62,739.1999999999534,3.984,3.42,4796.343999999808,5732.34,9152.97,1011
98.0,2127.06,735.1999999999534,3.984,3.42,4796.343999999808,5732.34,9121.47,1010
99.0,2126.0,735.0,3.983,3.422,4789.175000000047,5732.38,9171.5,1009
100.0,2124.0,733.6000000000931,3.983,3.421,4781.943999999901,5732.34,9130.84,1008
101.0,2122.75,732.0,3.983,3.422,4778.375,5732.38,9152.38,1007
102.0,2121.41,732.0,3.983,3.423,4774.680999999866,5732.28,9159.94,1006
103.0,2120.06,732.0,3.983,3.422,4767.543999999994,5732.34,9143.84,1005
104.0,2118.69,730.3999999999069,3.983,3.423,4766.188000000082,5732.19,9108.88,1004
105.0,2118.19,730.3999999999069,3.983,3.423,4760.313000000082,5696.31,9139.06,1003
106.0,2112.0,735.6000000000931,3.977,3.423,4760.313000000082,5646.75,9156.38,1002
107.0,2112.88,727.2000000001863,3.98,3.424,4753.049999999814,5696.25,9139.88,1001
108.0,2125.19,727.25,3.996,3.753,4725.375,5698.38,9149.0,1000
109.0,203575.68,-196149.2740000002,4.271,3.248,71940.00399999972,83788.19,83788.19,999
110.0,2132.7,730.3999999999069,3.978,3.421,5062.752000000328,6022.75,9625.34,998
111.0,2131.01,732.0,3.978,3.422,4796.320000000298,5732.32,9253.85,997
112.0,2128.96,732.0,3.978,3.422,4789.119999999646,5732.32,9221.47,996
113.0,2126.78,732.0,3.978,3.423,4784.351000000257,5732.35,9207.84,995
114.0,2124.0,735.6000000000931,3.979,3.424,4778.319999999832,5732.32,9233.15,994
115.0,2112.0,735.6000000000931,3.979,3.424,4772.382999999914,5732.38,9228.67,993
116.0,2120.29,729.6000000000931,3.979,3.425,4766.352000000421,5696.35,9209.44,992
117.0,2118.11,729.6000000000931,3.98,3.425,4754.350999999791,5696.35,9222.98,991
118.0,2115.1,725.6000000000931,3.979,3.426,4745.858000000473,5696.26,9180.7,990
119.0,2112.74,723.6000000000931,3.98,3.427,4738.719999999739,5696.32,9175.33,989
120.0,2110.59,723.6000000000931,3.98,3.428,4731.552000000607,5696.35,9176.32,988
121.0,2107.97,717.6000000000931,3.98,3.428,4724.257000000216,5660.26,9143.68,987
122.0,2106.2,720.0,3.981,3.43,4717.158999999985,5660.36,9140.86,986
123.0,2104.25,720.0,3.981,3.43,4709.912000000011,5660.31,9152.28,985
124.0,2101.86,716.3999999999069,3.98,3.431,4702.743999999948,5660.34,9144.12,984
125.0,2099.36,710.3999999999069,3.98,3.432,4695.513000000268,5624.31,9138.72,983
126.0,2096.83,712.7999999998137,3.98,3.433,4688.344000000041,5624.34,9108.55,982
127.0,2095.03,708.7999999998137,3.98,3.433,4681.111999999732,5624.31,9136.16,981
128.0,2093.44,708.0,3.98,3.434,4673.944000000134,5624.34,9109.95,980
129.0,2091.72,709.2000000001863,3.979,3.435,4666.743999999948,5624.34,9099.3,979
130.0,2090.05,707.2000000001863,3.979,3.434,4664.359000000171,5624.36,9120.52,978
131.0,2087.88,705.6000000000931,3.979,3.435,4659.465000000317,5624.27,9075.81,977
132.0,2085.61,701.6000000000931,3.979,3.436,4652.344000000041,5588.34,9085.95,976
133.0,2095.22,703.2189999995753,3.994,3.767,4627.375,5600.38,9112.78,975
134.0,2093.47,705.6000000000931,3.978,3.757,4630.7440000004135,5588.34,9112.81,974
135.0,2089.97,704.0,3.978,3.436,4670.359499999788,5624.34,9098.34,973
136.0,2086.75,704.3999999999069,3.978,3.437,4659.543000000529,5624.34,9080.34,972
137.0,2084.06,702.3999999999069,3.978,3.438,4652.343999999575,5588.34,9074.25,971
138.0,2081.19,700.7999999998137,3.977,3.438,4645.112999999896,5588.31,9065.0,970
139.0,2078.75,696.7999999998137,3.977,3.439,4634.344000000507,5588.34,9047.0,969
140.0,2076.41,696.7999999998137,3.976,3.439,4628.343999999575,5588.34,9003.78,968
141.0,8.69,39.48636363586411,3.043,3.44,127.82899997010828,8.0,8.0,967
142.0,2075.22,697.2000000001863,3.977,3.434,4676.311999999918,5624.31,9065.47,966
143.0,2074.12,697.2000000001863,3.977,3.44,4616.344000000507,5552.34,9047.72,965
144.0,2071.41,693.6000000000931,3.976,3.44,4610.313000000082,5552.31,9021.38,964
145.0,2069.31,696.0,3.976,3.442,4601.913000000175,5552.31,9020.34,963
146.0,2067.16,692.0,3.976,3.443,4598.405999999493,5552.41,9013.88,962
147.0,2065.81,690.0,3.976,3.442,4592.343999999575,5552.34,9000.78,961
148.0,2064.47,690.0,3.976,3.443,4586.343000000343,5516.34,9015.62,960
149.0,2063.19,690.3999999999069,3.976,3.443,4580.343000000343,5516.34,9018.41,959
150.0,2061.94,690.3999999999069,3.975,3.444,4580.375,5516.38,8999.78,958
151.0,2059.88,687.0,3.975,3.444,4573.112999999896,5516.31,8998.41,957
152.0,2059.0,688.7999999998137,3.975,3.444,4565.943000000436,5516.34,9012.22,956
153.0,2057.88,684.7999999998137,3.974,3.445,4562.343999999575,5516.34,9021.59,955
154.0,2056.31,685.2000000001863,3.975,3.445,4556.311999999918,5516.31,8999.62,954
155.0,2054.56,685.2000000001863,3.974,3.445,4551.512000000104,5516.31,8988.81,953
156.0,2053.25,685.6000000000931,3.974,3.446,4544.375,5480.38,9001.19,952
157.0,2063.31,684.0,3.989,3.776,4515.186999999918,5488.19,9074.56,951
158.0,2077.54,689.6000000000931,3.972,3.779,4479.520000000019,5444.32,9091.3,950
159.0,2074.43,693.6000000000931,3.972,3.441,4616.384000000078,5552.38,9106.27,949
