Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
160.0,2071.29,693.598000000231,3.971,3.441,4601.951999999583,5552.35,9081.63,948
161.0,2069.18,693.6000000000931,3.972,3.442,4594.751999999862,5552.35,9111.97,947
162.0,2065.76,689.6000000000931,3.972,3.442,4586.350999999791,5516.38,9048.77,946
163.0,2063.04,689.6000000000931,3.972,3.444,4574.351999999955,5516.35,9062.24,945
164.0,2060.41,689.6000000000931,3.972,3.443,4565.95100000035,5516.35,9090.91,944
165.0,2057.79,687.6000000000931,3.973,3.444,4558.657999999356,5480.26,9096.32,943
166.0,2055.33,685.6000000000931,3.973,3.445,4550.351999999955,5480.35,9079.77,942
167.0,2051.59,681.6000000000931,3.973,3.445,4537.151000000071,5480.35,9064.45,941
168.0,2049.09,680.0,3.973,3.448,4529.95100000035,5480.35,9036.86,940
169.0,2047.3,678.0,3.973,3.448,4522.6190000004135,5480.22,9032.41,939
170.0,2045.34,678.0,3.973,3.448,4515.513000000268,5444.31,9019.77,938
171.0,2043.42,678.3999999999069,3.973,3.448,4508.359000000171,5444.36,9008.81,937
172.0,2042.25,674.3937999997288,3.973,3.449,4502.342999999877,5444.34,9034.11,936
173.0,2039.58,672.7999999998137,3.973,3.449,4496.360000000335,5444.36,9044.27,935
174.0,2036.38,666.3999999999069,3.969,3.45,4486.712999999523,5444.31,9016.83,934
175.0,2035.91,666.0,3.97,3.453,4472.282000000123,5408.28,9030.39,933
176.0,2033.92,666.3999999999069,3.97,3.454,4472.358999999706,5408.36,8987.84,932
177.0,2032.72,662.3999999999069,3.97,3.454,4465.112999999896,5408.31,9016.7,931
178.0,2030.39,664.7999999998137,3.969,3.455,4460.328999999911,5408.33,8955.42,930
179.0,2029.08,664.7999999998137,3.969,3.454,4457.912000000011,5408.31,8956.98,929
180.0,2026.66,661.2000000001863,3.969,3.454,4454.25,5408.25,8946.56,928
181.0,2035.69,660.0,3.983,3.783,4417.375,5390.38,9011.53,927
182.0,2033.78,661.2000000001863,3.968,3.775,4421.943999999668,5372.34,8993.34,926
183.0,2031.5,661.2000000001863,3.968,3.457,4466.218999999575,5408.22,9008.22,925
184.0,2027.88,661.6000000000931,3.967,3.456,4457.975000000093,5408.38,8962.78,924
185.0,2026.0,657.6000000000931,3.967,3.457,4450.774999999907,5408.38,8993.16,923
186.0,2022.16,654.0,3.966,3.458,4442.343000000343,5372.34,8969.12,922
187.0,2020.66,653.9689999995753,3.967,3.459,4430.343999999575,5372.34,8933.91,921
188.0,2018.81,654.3999999999069,3.967,3.46,4429.174999999814,5372.38,8945.19,920
189.0,2017.25,650.3999999999069,3.966,3.459,4421.943000000436,5372.34,8951.28,919
190.0,2015.34,652.7999999998137,3.966,3.46,4418.344000000507,5372.34,8913.84,918
191.0,2013.66,652.7999999998137,3.966,3.46,4412.343999999575,5336.34,8938.59,917
192.0,2011.91,650.0,3.966,3.46,4407.513000000268,5336.31,8931.97,916
193.0,2010.44,649.2000000001863,3.966,3.461,4400.344000000507,5336.34,8953.06,915
194.0,2007.84,649.6000000000931,3.965,3.462,4393.299999999814,5336.5,8901.75,914
195.0,2006.97,645.6000000000931,3.965,3.462,4385.818999999668,5336.22,8935.78,913
196.0,2005.0,648.0,3.965,3.462,4382.375,5336.38,8908.25,912
197.0,2004.0,644.0,3.965,3.462,4378.74300000025,5300.34,8907.34,911
198.0,2003.44,644.0,3.965,3.463,4371.512000000104,5300.31,8912.56,910
199.0,2001.41,646.3999999999069,3.964,3.462,4370.218000000343,5300.22,8896.12,909
200.0,2000.5,644.3999999999069,3.964,3.463,4364.344000000507,5300.34,8920.81,908
201.0,1998.62,642.3999999999069,3.964,3.463,4357.143999999389,5300.34,8911.62,907
202.0,1997.5,644.7999999998137,3.964,3.464,4352.313000000082,5300.31,8917.88,906
203.0,1996.12,644.7999999998137,3.963,3.464,4349.975000000093,5300.38,8886.5,905
204.0,1991.38,638.0,3.962,3.464,4342.774999999907,5300.38,8893.31,904
205.0,2002.56,640.813000000082,3.977,3.79,4298.375,5264.38,8961.88,903
207.0,2011.68,594.0,3.938,3.463,4738.720000000205,5732.32,9656.32,901
208.0,2011.52,596.0,3.938,3.487,4342.720000000205,5300.32,9114.24,900
209.0,2010.21,595.9980000001378,3.938,3.487,4342.719999999739,5300.32,9122.62,899
210.0,2008.16,596.0,3.938,3.488,4335.551000000443,5300.35,9113.21,898
211.0,2005.95,597.6000000000931,3.938,3.488,4328.38199999975,5264.38,9110.53,897
212.0,2003.17,597.6000000000931,3.939,3.488,4321.24899999937,5264.45,9066.3,896
213.0,2001.31,596.0,3.94,3.488,4313.921000000089,5264.32,9131.33,895
214.0,1997.7,593.6000000000931,3.939,3.489,4299.520000000019,5264.32,9081.06,894
215.0,1997.05,594.0,3.941,3.49,4292.351999999955,5228.35,9084.99,893
216.0,1994.37,591.2000000001863,3.941,3.489,4292.320999999996,5228.32,9099.56,892
217.0,1991.81,588.0,3.941,3.49,4280.38199999975,5228.38,9103.23,891
218.0,1988.86,586.0,3.941,3.491,4270.719999999739,5228.32,9073.93,890
219.0,1986.69,586.0,3.941,3.49,4263.543999999762,5192.34,9061.95,889
220.0,1983.78,584.0,3.94,3.493,4256.25,5192.25,9045.41,888
221.0,1981.53,584.0,3.94,3.492,4249.174999999814,5192.38,9030.45,887
222.0,1978.59,584.0,3.939,3.493,4238.311999999918,5192.31,9001.78,886
223.0,1976.12,581.9844999997877,3.939,3.493,4227.528000000399,5192.33,9011.75,885
224.0,1973.77,579.2000000001863,3.938,3.494,4220.358999999706,5156.36,9003.66,884
225.0,1971.2,581.6000000000931,3.938,3.494,4213.158999999985,5156.36,8952.27,883
226.0,1969.83,580.0,3.937,3.494,4208.360000000335,5156.36,8969.67,882
227.0,1968.12,580.0,3.937,3.495,4205.975000000093,5156.38,8951.64,881
228.0,1966.56,576.0,3.937,3.495,4198.727999999654,5156.33,9008.61,880
229.0,1963.06,574.3999999999069,3.936,3.495,4196.313000000082,5156.31,8961.44,879
230.0,1969.66,576.0,3.95,3.801,4151.342999999877,5131.34,9031.69,878
231.0,1969.75,574.3999999999069,3.935,3.794,4155.575000000186,5120.38,9006.12,877
232.0,1966.59,576.0,3.935,3.496,4213.081999999937,5156.28,9017.81,876
233.0,1956.0,574.0,3.935,3.496,4198.712999999989,5156.31,8965.03,875
234.0,1957.38,569.5999999996275,3.934,3.498,4177.14400000032,5120.34,8976.97,874
235.0,1944.0,569.5999999996275,3.934,3.499,4162.743999999948,5120.34,8921.41,873
236.0,1953.62,570.0,3.934,3.499,4162.713000000455,5120.31,8929.25,872
237.0,1953.19,570.0,3.934,3.499,4154.313000000082,5084.31,8953.5,871
238.0,1950.59,568.0,3.933,3.499,4154.343999999575,5084.34,8967.88,870
239.0,1950.88,570.0,3.933,3.499,4141.0180000001565,5084.22,8918.06,869
240.0,1949.94,570.0,3.933,3.498,4148.313000000082,5084.31,8934.88,868
241.0,1948.0,570.4000000003725,3.933,3.498,4141.111999999732,5084.31,8910.25,867
242.0,1946.22,568.0,3.933,3.499,4133.943999999203,5084.34,8915.28,866
243.0,1943.94,568.8310000002384,3.933,3.499,4133.944000000134,5084.34,8904.56,865
244.0,1943.19,564.7999999998137,3.933,3.5,4126.712000000291,5084.31,8959.62,864
245.0,1940.97,566.0,3.933,3.5,4119.543999999762,5048.34,8929.62,863
246.0,1939.5,566.0,3.933,3.5,4112.343000000343,5048.34,8920.75,862
247.0,1938.22,562.0,3.932,3.5,4105.111999999732,5048.31,8908.69,861
248.0,1937.0,563.2206666665152,3.932,3.5,4105.1430000001565,5048.34,8912.31,860
249.0,1934.94,564.0103333331645,3.933,3.502,4097.819000000134,5048.22,8911.56,859
250.0,1931.12,557.5999999996275,3.932,3.502,4090.7430000007153,5048.34,8884.59,858
251.0,1929.44,558.0,3.932,3.504,4076.313000000082,5012.31,8908.25,857
252.0,1927.38,556.0,3.932,3.504,4069.112999999896,5012.31,8900.31,856
253.0,1921.75,552.0,3.93,3.504,4061.912999999709,5012.31,8912.06,855
254.0,1931.38,558.0309999994934,3.945,3.806,4011.375,4984.38,8949.06,854
255.0,1933.12,554.0,3.931,3.801,4018.720000000671,4976.32,8906.37,853
256.0,1929.66,556.0,3.931,3.505,4090.720000000671,5048.35,8914.78,852
257.0,1926.82,554.0,3.93,3.507,4083.5830000005662,5012.38,8894.3,851
258.0,1923.91,552.7999999998137,3.93,3.507,4069.120000000112,5012.32,8874.75,850
259.0,1921.09,550.0,3.929,3.507,4058.320000000298,5012.32,8874.18,849
260.0,1921.09,555.2000000001863,3.929,3.507,4047.5509999990463,4976.35,8854.85,848
261.0,1912.67,546.0206666672602,3.928,3.507,4047.5520000001416,4976.35,8867.52,847
262.0,1917.8,553.5999999996275,3.929,3.51,4018.752000000328,4976.35,8869.27,846
263.0,1916.86,552.0,3.929,3.508,4040.3209999995306,4976.32,8862.37,845
264.0,1908.0,549.5999999996275,3.929,3.507,4040.321000000462,4976.32,8871.17,844
265.0,1914.49,550.0053333332762,3.929,3.507,4033.120000000112,4976.32,8866.76,843
266.0,1913.47,550.0,3.928,3.506,4025.9199999999255,4976.32,8869.28,842
267.0,1912.74,552.0,3.928,3.508,4025.927999999374,4976.33,8828.12,841
268.0,1911.88,552.0,3.928,3.507,4018.759000000544,4976.36,8878.73,840
269.0,1910.84,552.0,3.928,3.508,4011.5590000003576,4940.36,8887.69,839
270.0,1909.25,548.0,3.928,3.508,4011.527999999933,4940.33,8834.75,838
271.0,1907.52,550.0,3.928,3.507,4004.3590000001714,4940.36,8818.97,837
272.0,1906.38,550.0,3.928,3.508,3997.1749999998137,4940.38,8868.41,836
273.0,1905.83,550.0,3.929,3.508,3989.912999999709,4940.31,8847.14,835
274.0,1905.16,550.0,3.929,3.508,3989.958999998868,4940.36,8860.33,834
275.0,1904.0,546.4000000003725,3.929,3.509,3982.775000000373,4940.38,8885.66,833
276.0,1894.59,542.0,3.926,3.508,3980.327999999746,4940.33,8869.86,832
277.0,1893.12,542.0,3.926,3.512,3946.713000000456,4904.31,8816.06,831
278.0,1906.34,547.188000000082,3.941,3.81,3912.969000000506,4886.0,8883.84,830
279.0,1908.94,548.0,3.928,3.802,3932.344000000506,4904.34,8901.41,829
280.0,1906.12,546.0,3.928,3.508,3997.143999999389,4940.34,8863.47,828
281.0,1901.06,544.0,3.927,3.509,3989.9936000006273,4940.38,8886.62,827
282.0,1898.16,542.0,3.927,3.511,3968.343000000343,4904.34,8863.72,826
283.0,1893.78,540.0,3.926,3.511,3953.912999999709,4904.31,8839.25,825
284.0,1892.31,541.5999999996275,3.926,3.512,3946.743999999948,4904.34,8889.78,824
285.0,1889.41,538.0,3.926,3.513,3939.5439999997616,4868.34,8820.38,823
286.0,1889.16,538.0,3.927,3.514,3939.5439999997616,4868.34,8839.25,822
287.0,1886.47,537.0,3.926,3.513,3932.311999999918,4868.31,8847.62,821
288.0,1885.81,540.0,3.927,3.513,3925.143000000157,4868.34,8822.5,820
289.0,1883.81,536.0,3.926,3.514,3925.1749999998137,4868.38,8826.34,819
290.0,1879.22,535.0,3.925,3.514,3917.912999999709,4868.31,8803.44,818
291.0,1879.09,534.4000000003725,3.926,3.515,3903.544000000693,4832.34,8825.72,817
292.0,1877.69,532.0,3.926,3.515,3903.4189999997616,4832.22,8814.88,816
293.0,1875.31,532.7999999998137,3.926,3.515,3896.313000000082,4832.31,8784.72,815
294.0,1877.06,532.0,3.926,3.516,3889.1749999998137,4832.38,8825.84,814
295.0,1873.66,530.0,3.925,3.515,3896.281999999657,4832.28,8776.25,813
296.0,1872.75,532.0,3.925,3.517,3881.912999999709,4832.31,8791.5,812
297.0,1872.31,532.0,3.924,3.516,3878.311999999918,4832.31,8791.12,811
298.0,1869.22,530.0,3.924,3.517,3874.743999999948,4832.34,8795.69,810
299.0,1862.69,526.0,3.923,3.518,3860.375,4796.38,8765.38,809
300.0,1860.69,524.0,3.922,3.519,3845.7869999995455,4796.19,8767.56,808
301.0,1861.38,526.0,3.923,3.521,3838.713000000456,4796.31,8811.0,807
302.0,1869.88,528.0,3.936,3.814,3801.375,4774.38,8853.44,806
304.0,1896.61,528.0,3.921,3.51,4457.951999999583,5480.35,9830.98,804
305.0,1902.11,534.0,3.923,3.522,3968.3519999999553,4904.35,8911.23,803
306.0,1903.2,536.0,3.924,3.52,3989.821999999695,4940.22,8869.5,802
307.0,1903.04,538.0,3.924,3.52,3989.950999999419,4940.35,8893.92,801
308.0,1901.22,540.0,3.925,3.519,3989.884999999777,4940.29,8881.12,800
309.0,1899.14,538.0,3.926,3.518,3982.720000000671,4904.32,8870.85,799
310.0,1897.98,536.0,3.926,3.518,3980.350999999792,4904.35,8900.61,798
311.0,1895.3,536.0,3.927,3.518,3974.320000000298,4904.32,8901.38,797
312.0,1892.57,534.0,3.927,3.519,3961.150999998674,4904.35,8899.14,796
313.0,1895.8,540.0,3.932,3.519,3953.950999999419,4904.35,8821.41,795
314.0,1887.52,532.0,3.927,3.515,3975.489000000991,4904.29,8871.65,794
315.0,1883.84,530.0,3.927,3.52,3932.352000000887,4868.35,8880.48,793
316.0,1880.09,529.0,3.927,3.52,3920.3899999996647,4868.39,8807.56,792
317.0,1877.83,528.0,3.926,3.521,3910.743999999948,4832.34,8827.12,791
318.0,1875.45,528.0,3.927,3.521,3903.529000000097,4832.33,8796.24,790
319.0,1872.92,526.0,3.927,3.521,3896.3439999995753,4832.34,8804.0,789
320.0,1870.36,524.0,3.926,3.522,3889.1749999998137,4832.38,8811.64,788
321.0,1867.42,526.0,3.926,3.522,3874.713000000456,4832.31,8825.16,787
322.0,1864.47,521.9741666661575,3.926,3.523,3867.450000000186,4796.25,8748.99,786
323.0,1862.47,524.0,3.925,3.524,3866.35899999924,4796.36,8766.38,785
324.0,1860.86,520.0,3.925,3.523,3860.328000000678,4796.33,8777.48,784
325.0,1857.47,518.0,3.925,3.524,3853.112999999896,4796.31,8733.22,783
326.0,1854.69,517.0,3.924,3.525,3842.313000000082,4760.31,8768.19,782
327.0,1856.78,519.5935000004247,3.934,3.814,3766.375,4739.38,8819.47,781
328.0,1858.47,518.0,3.922,3.808,3773.974999999628,4724.38,8821.41,780
329.0,1858.06,517.0,3.923,3.545,3845.942999999039,4796.34,8777.19,779
330.0,1854.56,518.0,3.923,3.525,3845.912999998778,4796.31,8736.44,778
331.0,1851.66,517.2000000001863,3.923,3.525,3838.713000001386,4760.31,8714.34,777
332.0,1852.06,519.2000000001863,3.923,3.525,3824.3429999994114,4760.34,8689.38,776
333.0,1853.28,520.0,3.923,3.526,3831.575000000186,4760.38,8719.62,775
334.0,1849.78,517.5999999996275,3.922,3.524,3831.4189999997616,4760.22,8744.22,774
335.0,1847.81,518.0,3.922,3.525,3824.344000001438,4760.34,8707.12,773
336.0,1847.06,517.9946666667238,3.922,3.524,3817.1749999998137,4760.38,8701.78,772
337.0,1846.44,517.0,3.922,3.525,3809.9130000006407,4760.31,8704.44,771
338.0,1845.09,517.0,3.922,3.524,3809.974999999628,4760.38,8691.09,770
339.0,1843.56,516.0,3.922,3.524,3802.742999999784,4724.34,8700.28,769
340.0,1842.5,516.0,3.922,3.524,3795.511999999173,4724.31,8750.41,768
341.0,1840.72,516.0,3.922,3.525,3794.344000001438,4724.34,8706.38,767
342.0,1838.84,515.0,3.922,3.525,3788.2189999995753,4724.22,8756.69,766
343.0,1836.12,514.0,3.921,3.525,3781.074800000526,4724.25,8709.34,765
344.0,1833.0,513.0,3.92,3.526,3773.974999999628,4724.38,8673.25,764
345.0,1831.62,513.0,3.92,3.526,3766.7119999993593,4688.31,8715.56,763
346.0,1830.31,510.0,3.921,3.527,3759.5429999995977,4688.34,8716.34,762
347.0,1828.28,510.0,3.921,3.527,3758.3439999995753,4688.34,8665.31,761
348.0,1826.41,509.0,3.921,3.528,3752.3429999994114,4688.34,8658.47,760
349.0,1824.25,507.97933333273977,3.921,3.527,3738.007000000216,4688.41,8646.66,759
350.0,1816.94,505.0,3.918,3.53,3730.712999999523,4652.31,8671.0,758
351.0,1820.5,508.75,3.928,3.819,3633.375,4613.38,8766.06,757
352.0,1831.17,509.9845000002533,3.915,3.814,3629.919000000693,4580.32,8780.13,756
353.0,1830.53,511.0,3.916,3.528,3759.5509999990463,4688.35,8744.99,755
354.0,1829.18,511.0,3.916,3.527,3752.320000000298,4688.32,8717.79,754
355.0,1826.31,511.0,3.916,3.528,3745.1529999990016,4688.35,8680.67,753
356.0,1827.45,512.0,3.918,3.528,3737.857999999076,4688.26,8739.1,752
357.0,1823.68,510.0,3.918,3.527,3737.791000000201,4652.19,8745.86,751
358.0,1820.64,506.0,3.918,3.529,3723.521000000648,4652.32,8706.98,750
359.0,1818.5,506.0,3.918,3.528,3716.352000000887,4652.35,8725.12,749
360.0,1815.59,505.0,3.918,3.529,3704.319999999367,4652.32,8742.88,748
361.0,1813.7,504.0,3.918,3.53,3694.7210000008345,4616.32,8714.05,747
362.0,1810.76,502.0,3.918,3.53,3687.427000001073,4616.23,8688.99,746
363.0,1809.09,501.0,3.918,3.533,3680.321000000462,4616.32,8664.87,745
381.0,1786.08,492.0,3.912,4.186,-23.80800000205636,404.36,4519.62,727
382.0,1785.86,490.0,3.913,3.536,3608.35899999924,4544.36,8626.2,726
383.0,1785.06,492.0,3.913,3.536,3608.359000001103,4544.36,8609.7,725
384.0,1785.34,490.0,3.914,3.536,3608.328000000678,4544.33,8651.2,724
385.0,1783.97,492.0,3.913,3.536,3601.158999999054,4544.36,8634.95,723
386.0,1782.83,491.0,3.912,3.536,3601.1440000003204,4544.34,8607.52,722
387.0,1781.06,491.4285714281723,3.912,3.537,3593.819000001065,4508.22,8600.42,721
388.0,1777.95,490.0,3.912,3.536,3586.758999999613,4508.36,8613.25,720
389.0,1776.12,488.0,3.912,3.537,3579.560000000521,4508.36,8654.08,719
390.0,1773.62,489.0,3.911,3.537,3565.158999999054,4508.36,8642.66,718
391.0,1771.78,486.0,3.911,3.538,3557.9129999997094,4508.31,8604.74,717
392.0,1773.61,487.0,3.912,3.539,3550.618999999948,4472.22,8636.77,716
393.0,1769.74,486.0,3.912,3.537,3557.928000000305,4508.33,8617.95,715
394.0,1767.16,485.0,3.911,3.538,3543.6059999987483,4472.41,8576.41,714
395.0,1765.78,485.0,3.911,3.54,3542.375,4472.38,8635.34,713
396.0,1762.59,484.0,3.911,3.539,3529.1749999998137,4472.38,8615.16,712
397.0,1759.12,480.0,3.91,3.54,3514.743999999948,4436.34,8595.97,711
398.0,1755.91,482.4059999985621,3.918,3.826,3430.343999999576,4410.34,8756.22,710
400.0,1790.78,484.0,3.904,3.523,4213.55999999959,5266.56,9979.39,708
401.0,1797.82,488.0,3.906,3.547,3629.952000000514,4544.35,8750.3,707
402.0,1799.94,489.0,3.907,3.545,3651.48900000006,4580.29,8738.46,706
403.0,1799.9,490.0,3.907,3.546,3656.320000000298,4580.32,8741.54,705
404.0,1797.89,490.0,3.908,3.544,3651.5509999999776,4580.35,8727.17,704
405.0,1794.08,487.0,3.908,3.544,3644.257000000216,4580.26,8724.23,703
406.0,1790.82,485.0,3.909,3.545,3629.9199999999255,4544.32,8728.0,702
407.0,1788.12,485.0,3.909,3.546,3622.720000000671,4544.32,8716.45,701
408.0,1785.85,484.0,3.909,3.546,3615.520999999717,4544.32,8648.32,700
409.0,1776.0,484.0,3.909,3.546,3602.3199999993667,4508.32,8725.76,699
410.0,1781.44,482.0,3.91,3.546,3593.919999999925,4508.32,8676.99,698
411.0,1778.44,482.0,3.91,3.547,3584.311999999918,4508.31,8696.95,697
412.0,1775.2,481.0,3.91,3.546,3572.3520000008866,4508.35,8666.79,696
413.0,1771.94,480.0,3.909,3.547,3565.111999999732,4472.31,8640.34,695
414.0,1769.44,478.7142857145518,3.909,3.546,3557.911999999545,4472.31,8682.78,694
415.0,1766.25,478.0,3.908,3.547,3543.560000000521,4472.36,8629.12,693
416.0,1762.69,477.0,3.907,3.547,3536.35899999924,4472.36,8625.89,692
417.0,1758.16,473.5714285718277,3.907,3.548,3529.096999999136,4436.3,8613.83,691
418.0,1755.55,473.5714285718277,3.907,3.548,3514.760000000708,4436.36,8621.95,690
419.0,1752.5,472.0,3.906,3.55,3507.559000001289,4436.36,8603.01,689
420.0,1750.53,474.0,3.906,3.549,3500.343999999576,4436.34,8540.16,688
421.0,1748.89,471.0,3.906,3.55,3493.1749999998137,4400.38,8551.0,687
422.0,1743.33,471.4285714281723,3.905,3.55,3482.313000000082,4400.31,8597.5,686
423.0,1743.66,476.3900000005961,3.914,3.83,3367.375,4340.36,8763.75,685
424.0,1749.72,472.0,3.903,3.825,3374.343999999576,4328.34,8674.0,684
425.0,1748.78,472.0,3.904,3.551,3485.944000000134,4400.34,8587.12,683
428.0,1741.76,471.0,3.903,3.555,3428.319000000134,4364.32,8510.53,680
429.0,1740.0,471.0,3.904,3.552,3457.1519999988377,4364.35,8541.38,679
430.0,1737.98,468.8571428572759,3.903,3.553,3449.919999998994,4364.32,8570.02,678
431.0,1735.46,467.0,3.903,3.553,3442.7200000006706,4364.32,8577.09,677
432.0,1732.83,466.0,3.902,3.552,3435.5200000004843,4364.32,8529.31,676
433.0,1732.67,466.0,3.903,3.553,3428.320000000298,4364.32,8568.77,675
434.0,1729.02,468.0,3.902,3.553,3421.115999998525,4364.32,8528.0,674
435.0,1726.69,465.0,3.902,3.553,3413.9519999986514,4328.35,8536.32,673
436.0,1724.74,465.0,3.902,3.554,3406.7210000008345,4328.32,8530.91,672
437.0,1723.3,464.0,3.903,3.554,3399.5520000001416,4328.35,8490.88,671
438.0,1720.8,464.0,3.902,3.555,3399.5519999992102,4328.35,8516.96,670
439.0,1718.21,462.4285714281723,3.902,3.555,3385.120000000112,4328.32,8533.28,669
440.0,1715.69,461.1428571427241,3.902,3.575,3377.982999999076,4292.38,8473.99,668
441.0,1712.19,459.0,3.901,3.555,3370.727999999188,4292.33,8465.59,667
442.0,1710.2,458.0,3.901,3.556,3363.543000000529,4292.34,8468.28,666
443.0,1705.78,457.2857142854482,3.9,3.556,3349.158999999054,4256.36,8497.7,665
444.0,1704.22,456.0,3.9,3.557,3341.911999998614,4256.31,8481.69,664
445.0,1701.92,456.0,3.9,3.557,3334.758999999613,4256.36,8470.53,663
446.0,1699.58,455.0,3.899,3.557,3327.560000000521,4256.36,8476.25,662
447.0,1695.48,453.0,3.898,3.559,3320.3430000003427,4256.34,8463.78,661
448.0,1690.02,452.5714285718277,3.896,3.559,3305.942999999039,4220.34,8497.56,660
449.0,1692.51,458.4060000004247,3.905,3.843,3185.203000000678,4158.2,8694.84,659
450.0,1719.75,459.0,3.893,3.847,3082.912000001408,4076.51,8834.34,658
451.0,1722.62,461.0,3.896,3.558,3392.3510000007227,4328.35,8640.48,657
452.0,1721.7,459.0,3.897,3.557,3399.519999999553,4328.32,8623.9,656
453.0,1719.07,459.0,3.897,3.556,3392.321000000462,4292.32,8620.8,655
454.0,1716.22,457.2857142854482,3.898,3.557,3385.120000000112,4292.32,8608.48,654
455.0,1712.26,458.964999999851,3.899,3.557,3370.752000000328,4292.35,8565.86,653
456.0,1709.18,456.0,3.898,3.557,3362.346999999136,4292.35,8612.13,652
457.0,1705.56,453.0,3.899,3.559,3349.150999998674,4256.35,8574.41,651
458.0,1700.9,452.0,3.899,3.56,3334.7509999992326,4256.35,8535.97,650
459.0,1698.98,453.4285714281723,3.899,3.559,3320.3509999997914,4220.35,8541.82,649
460.0,1695.55,452.1428571427241,3.898,3.561,3313.1829999992624,4220.38,8529.34,648
461.0,1692.84,450.0,3.898,3.561,3305.9509999984875,4220.35,8501.34,647
462.0,1690.5,447.8571428572759,3.897,3.561,3291.5589999994263,4220.36,8498.12,646
463.0,1687.61,449.57917857170105,3.897,3.561,3284.3120000008494,4184.31,8500.64,645
464.0,1741.25,476.5714285718277,3.897,3.563,3277.1899999994785,4184.39,8513.53,644
465.0,1732.06,473.1428571427241,3.894,3.542,3442.7280000010505,4364.33,8652.27,643
466.0,1666.31,435.8571428572759,3.891,3.545,3406.743999999948,4328.34,8627.94,642
467.0,1675.12,444.0,3.894,3.568,3205.128000000492,4112.33,8432.33,641
468.0,1674.75,446.1428571427241,3.895,3.565,3233.94299999997,4148.34,8442.66,640
469.0,1672.95,444.0,3.893,3.564,3233.94299999997,4148.34,8449.75,639
470.0,1671.55,443.0,3.893,3.565,3230.311999999918,4148.31,8423.88,638
471.0,1670.19,443.5714285718277,3.893,3.565,3226.758999999613,4148.36,8449.19,637
472.0,1663.01,441.0,3.892,3.565,3219.5280000008643,4148.33,8469.0,636
474.0,1639.87,432.4285714281723,3.886,3.958,1160.3199999993667,2060.32,6641.98,634
475.0,1641.92,433.2857142854482,3.89,3.569,3118.719000000506,4040.32,8485.47,633
476.0,1640.93,433.0,3.89,3.569,3125.889000000432,4040.29,8451.87,632
477.0,1641.54,433.0,3.891,3.57,3125.953000000678,4040.35,8454.79,631
478.0,1639.14,432.6857142858207,3.89,3.569,3125.8569999998435,4040.26,8473.05,630
479.0,1637.18,432.0,3.89,3.569,3116.361666666344,4040.35,8418.91,629
480.0,24.54,51.06382978800684,3.085,3.57,87.20499998703599,8.0,8.0,628
481.0,1635.26,432.0,3.89,3.568,3205.1829999992624,4112.38,8567.88,627
482.0,1631.94,430.7142857145518,3.89,3.57,3104.3509999997914,4004.35,8410.69,626
483.0,1628.95,429.4285714281723,3.889,3.571,3089.9210000000894,4004.32,8452.16,625
484.0,1626.81,429.9428571425378,3.889,3.572,3082.752000001259,4004.35,8414.72,624
485.0,1623.91,429.0,3.889,3.572,3075.5200000004843,3968.32,8425.05,623
486.0,1621.99,426.8571428572759,3.888,3.572,3061.1520000007004,3968.35,8387.58,622
487.0,1620.77,426.8571428572759,3.888,3.572,3061.183000001125,3968.38,8342.17,621
488.0,1619.2,425.5714285718277,3.888,3.573,3053.818999999203,3968.22,8388.51,620
489.0,1616.89,425.48571428563446,3.887,3.573,3046.682000000961,3968.28,8375.39,619
490.0,1614.73,426.0,3.887,3.574,3044.3429999994114,3968.34,8360.64,618
491.0,1612.67,424.7142857145518,3.886,3.574,3039.5120000001043,3968.31,8349.25,617
492.0,1609.84,423.4285714281723,3.885,3.574,3032.375,3932.38,8360.8,616
493.0,1608.7,424.0,3.885,3.575,3025.1749999998137,3932.38,8364.31,615
494.0,1607.17,422.7428571423516,3.885,3.575,3025.0660000005737,3932.27,8344.42,614
495.0,1607.55,422.7428571423516,3.885,3.576,3020.313000000082,3932.31,8366.42,613
496.0,1606.22,423.0077499998733,3.885,3.575,3017.943999999203,3932.34,8344.89,612
497.0,1600.7,429.6399999996647,3.889,3.866,2877.375,3857.38,8616.19,611
498.0,196951.39,-177844.22300000023,4.256,3.318,63269.98300000001,74870.98,74870.98,610
499.0,1636.86,426.4285714281723,3.877,3.548,3874.8159999996415,4940.42,10311.46,609
500.0,1649.47,429.4285714281723,3.882,3.584,3133.120000000112,4040.32,8574.34,608
501.0,1652.03,433.7142857145518,3.883,3.58,3169.185000000521,4076.39,8584.77,607
502.0,1651.14,430.2857142854482,3.883,3.58,3176.2229999993,4076.22,8536.89,606
503.0,1650.85,431.5714285718277,3.885,3.58,3169.1830000001937,4076.38,8546.18,605
504.0,1644.0,429.8571428572759,3.885,3.579,3164.3509999997914,4076.35,8535.71,604
505.0,1645.09,429.8571428572759,3.886,3.579,3453.9730000020936,4105.43,8556.18,603
506.0,1642.56,429.2571428576484,3.886,3.579,3146.3520000008866,4040.35,8523.59,602
507.0,1642.44,429.8571428572759,3.887,3.58,3134.3520000008866,4040.35,8502.11,601
508.0,1638.59,426.8571428572759,3.887,3.579,3140.2270000008866,4040.23,8491.52,600
509.0,1633.57,426.1602857140824,3.887,3.579,3125.919999998994,4040.32,8507.23,599
510.0,1630.62,425.5714285718277,3.887,3.58,3111.4889999991283,4004.29,8459.62,598
511.0,1620.0,424.2857142854482,3.886,3.58,3104.351999999024,4004.35,8455.08,597
512.0,1625.61,423.08571428526193,3.886,3.58,3089.9129999997094,4004.31,8423.39,596
513.0,1623.62,423.0,3.886,3.581,3082.79099999927,3968.39,8410.53,595
514.0,1621.03,421.7142857145518,3.885,3.582,3075.560000000521,3968.36,8412.36,594
515.0,1619.45,422.0,3.885,3.581,3068.3289999999106,3968.33,8414.69,593
516.0,1616.16,422.1428571427241,3.883,3.582,3061.111999999732,3968.31,8414.08,592
517.0,1611.61,420.8571428572759,3.884,3.581,3050.3429999994114,3968.34,8378.26,591
518.0,1607.7,417.8571428572759,3.883,3.582,3039.5750000001863,3932.38,8413.02,590
519.0,1604.48,418.9714285722002,3.883,3.583,3025.143999999389,3932.34,8383.17,589
520.0,1601.08,418.0,3.883,3.583,3014.3279999997467,3932.33,8392.52,588
521.0,1592.7,414.4285714281723,3.88,3.584,3002.3119999989867,3896.31,8340.16,587
522.0,1592.53,424.813000000082,3.887,3.869,2842.343999999576,3815.33,8628.17,586
523.0,1604.06,418.2857142854482,3.88,3.863,2852.375,3788.38,8492.16,585
524.0,1602.25,418.2857142854482,3.881,3.585,3017.9749999996275,3932.38,8394.0,584
525.0,1598.81,416.91428571473807,3.881,3.584,3008.313000000082,3896.31,8338.84,583
526.0,1594.62,416.228571427986,3.881,3.584,2996.218999999576,3896.22,8329.94,582
527.0,1591.56,415.5428571430966,3.88,3.585,2989.1440000003204,3896.34,8311.94,581
528.0,1589.81,413.1428571427241,3.88,3.586,2978.343999999576,3896.34,8325.75,580
529.0,1586.25,413.5714285718277,3.879,3.585,2967.5439999997616,3860.34,8381.66,579
530.0,1582.88,413.48571428563446,3.878,3.585,2953.112999999896,3860.31,8343.44,578
531.0,1581.03,412.79999999981374,3.878,3.586,2942.468999999576,3860.47,8331.72,577
532.0,1582.31,413.48571428563446,3.879,3.586,2938.7120000002906,3860.31,8324.66,576
533.0,1578.25,412.79999999981374,3.878,3.586,2938.743999999948,3824.34,8336.84,575
534.0,1576.09,411.0,3.879,3.586,2924.3430000003427,3824.34,8371.25,574
535.0,1572.44,410.4000000003725,3.878,3.586,2917.1430000001565,3824.34,8351.0,573
536.0,1569.72,409.7142857145518,3.878,3.587,2902.7120000002906,3788.31,8335.75,572
537.0,1567.09,408.4285714281723,3.878,3.588,2895.543000000529,3788.34,8292.72,571
538.0,1564.19,408.3428571429104,3.877,3.588,2888.313000000082,3788.31,8337.69,570
539.0,1561.56,407.6571428570896,3.877,3.588,2873.911999999545,3788.31,8310.09,569
540.0,1558.56,406.9714285722002,3.875,3.589,2866.7750000003725,3752.38,8291.25,568
541.0,1557.44,404.5714285718277,3.875,3.589,2859.513000000268,3752.31,8294.75,567
542.0,1554.62,403.88571428507566,3.875,3.589,2858.3430000003427,3752.34,8290.34,566
543.0,1548.0,405.0,3.874,3.59,2846.375,3752.38,8276.0,565
544.0,1549.75,404.228571427986,3.873,3.591,2837.944000000134,3716.34,8295.31,564
545.0,1540.62,402.1714285714552,3.871,3.591,2823.543000000529,3716.34,8327.78,563
546.0,1542.19,410.375,3.879,3.882,2653.375,3619.38,8582.44,562
547.0,1560.44,407.3142857141793,3.872,3.874,2686.7750000003725,3644.38,8483.62,561
548.0,1526.0,406.9714285722002,3.846,3.59,2866.7120000002906,7585.62,7585.62,560
549.0,1555.5,403.7142857145518,3.872,3.592,2845.175000000745,3752.38,8280.69,559
550.0,1558.44,404.0999999996274,3.874,3.59,2852.3120000008494,3752.31,8247.62,558
551.0,1559.06,406.2857142854482,3.874,3.59,2859.5129999984056,3752.31,8252.31,557
552.0,1558.06,403.88571428507566,3.875,3.609,2859.5120000001043,3752.31,8344.88,556
553.0,1557.5,403.88571428507566,3.875,3.588,2858.375,3752.38,8338.5,555
554.0,1553.06,404.6999999992549,3.874,3.588,2852.31299999915,3752.31,8335.94,554
555.0,1551.88,403.1999999992549,3.874,3.59,2840.375,3752.38,8293.94,553
556.0,1550.62,403.1999999992549,3.875,3.59,2838.037000000477,3716.44,8323.94,552
557.0,1549.12,403.1999999992549,3.875,3.59,2830.587999999523,3716.19,8358.25,551
558.0,1546.94,402.51428571529686,3.875,3.59,2823.5120000001043,3716.31,8333.62,550
559.0,1543.31,401.1428571436554,3.873,3.59,2822.375,3716.38,8327.88,549
560.0,1538.56,399.8571428563446,3.873,3.59,2809.175000000745,3716.38,8309.56,548
561.0,1536.56,398.6999999992549,3.873,3.592,2798.25,3680.25,8312.69,547
562.0,1537.0,398.0571428555995,3.873,3.594,2792.375,3680.38,8320.56,546
563.0,1537.75,398.0571428555995,3.873,3.593,2787.574999999255,3680.38,8302.5,545
564.0,1535.94,398.0571428555995,3.872,3.592,2786.31299999915,3680.31,8317.31,544
565.0,1531.44,397.3714285716415,3.873,3.419,2779.574999999255,3636.0,8322.31,543
566.0,1528.75,397.2857142854482,3.872,3.593,2758.712999999523,3644.31,8283.5,542
567.0,1526.19,396.0,3.872,3.593,2751.574999999255,3644.38,8322.69,541
568.0,1520.94,396.3428571429104,3.869,3.594,2744.3120000008494,3644.31,8297.88,540
569.0,1506.75,393.0,3.864,3.596,2726.375,3608.38,8270.94,539
570.0,1511.62,403.18700000084937,3.874,3.888,2548.375,3507.38,8537.5,538
571.0,1524.69,395.3142857141793,3.868,3.88,2564.31299999915,3500.31,8437.94,537
572.0,1523.19,395.3142857141793,3.869,3.596,2744.3120000008494,3644.31,8340.94,536
573.0,1519.88,395.1428571436554,3.868,3.596,2738.18799999915,3644.19,8282.62,535
574.0,1519.88,394.62857142835855,3.869,3.596,2739.300000000745,3610.5,8250.44,534
575.0,1517.56,393.8571428563446,3.868,3.596,2732.25,3608.25,8263.12,533
576.0,1521.31,395.6999999992549,3.868,3.597,2726.3120000008494,3608.31,8252.5,532
577.0,1519.5,393.9428571444005,3.868,3.595,2737.175000000745,3608.38,8254.75,531
578.0,1515.81,393.2571428567171,3.868,3.596,2729.912000000477,3608.31,8254.12,530
579.0,1512.88,390.8571428563446,3.869,3.596,2722.6500000003725,3608.25,8255.81,529
580.0,1511.38,391.5,3.869,3.597,2708.375,3608.38,8237.06,528
581.0,1509.62,390.5999999996274,3.868,3.597,2701.112999999896,3608.31,8221.56,527
582.0,1508.56,391.88571428507566,3.868,3.598,2696.3120000008494,3572.31,8210.69,526
583.0,1508.38,390.5999999996274,3.868,3.597,2693.912999998778,3572.31,8257.81,525
584.0,1506.75,391.5,3.868,3.598,2693.912999998778,3572.31,8238.94,524
585.0,1504.88,390.30000000074506,3.867,3.598,2693.9749999996275,3572.38,8203.12,523
586.0,1501.81,390.51428571529686,3.866,3.599,2693.912999998778,3572.31,8233.44,522
587.0,1498.56,388.11428571492434,3.866,3.598,2684.3120000008494,3572.31,8235.69,521
588.0,1497.12,388.5,3.866,3.599,2666.3120000008494,3536.31,8246.31,520
589.0,1495.44,388.5,3.866,3.599,2657.912000000477,3536.31,8254.69,519
590.0,1493.19,388.45714285597205,3.865,3.6,2650.587000001222,3536.19,8242.88,518
591.0,1488.75,385.1999999992549,3.866,3.6,2648.43799999915,3536.44,8228.88,517
592.0,1482.25,384.0,3.863,3.601,2629.175000000745,3500.38,8251.0,516
593.0,1478.5,383.6999999992549,3.861,3.602,2606.25,3500.25,8239.75,515
594.0,1474.5,393.625,3.866,3.893,2443.375,3409.38,8499.12,514
595.0,196003.8,180562.7589999996,4.251,3.33,61319.99600000121,72858.24,72858.24,513
596.0,1505.54,388.1999999992549,3.855,3.588,3545.351999999956,4652.35,10717.15,512
597.0,1518.72,390.51428571529686,3.859,3.613,2715.5509999990463,3608.35,8452.9,511
598.0,1524.0,392.5714285708964,3.861,3.609,2758.752000000328,3644.35,8383.39,510
599.0,1526.53,392.1428571436554,3.862,3.609,2773.024000002072,3644.22,8352.48,509
600.0,1526.15,392.2285714298487,3.863,3.608,2774.351000001654,3644.35,8405.38,508
601.0,1525.22,394.1999999992549,3.864,3.607,2773.151000002399,3644.35,8382.88,507
602.0,1523.23,391.7142857145518,3.864,3.606,2765.951000001281,3644.35,8326.3,506
603.0,1520.35,390.51428571529686,3.864,3.606,2758.752000000328,3644.35,8353.73,505
604.0,1513.73,390.9000000003725,3.863,3.607,2750.2570000011474,3644.26,8286.14,504
605.0,1511.45,389.1428571436554,3.863,3.607,2729.889000000432,3608.29,8335.97,503
606.0,1506.47,387.5999999996274,3.863,3.608,2720.219000000506,3608.22,8298.84,502
607.0,1502.59,386.6999999992549,3.862,3.608,2702.351999999956,3572.35,8294.34,501
608.0,1499.62,385.80000000074506,3.862,3.609,2690.2579999994487,3572.26,8280.73,500
609.0,1498.59,384.6857142858207,3.862,3.61,2679.5519999992102,3572.35,8278.85,499
610.0,1496.53,384.6857142858207,3.861,3.608,2678.25,3536.25,8305.59,498
611.0,1493.64,384.6857142858207,3.862,3.609,2672.344000000506,3536.34,8288.16,497
612.0,1490.53,382.5,3.862,3.609,2657.927999999374,3536.33,8301.45,496
613.0,1486.47,382.62857142835855,3.86,3.611,2648.344000000506,3536.34,8232.95,495
614.0,1485.72,382.1999999992549,3.86,3.61,2636.344000000506,3500.34,8260.98,494
615.0,1482.72,383.6999999992549,3.86,3.61,2636.31299999915,3500.31,8240.25,493
616.0,1478.72,380.4000000003725,3.859,3.611,2624.359999999404,3500.36,8250.5,492
617.0,1474.97,380.5714285708964,3.858,3.611,2612.234999999404,3500.23,8231.27,491
618.0,1467.86,379.1999999992549,3.856,3.611,2600.3120000008494,3464.31,8242.33,490
619.0,1464.19,389.9845000002533,3.86,3.898,2401.375,3353.0,8533.38,489
620.0,1478.22,381.5999999996274,3.855,3.892,2413.112999999896,3356.31,8440.12,488
621.0,1477.88,380.0999999996274,3.856,3.611,2614.7750000003725,3500.38,8289.25,487
622.0,1478.22,379.88571428507566,3.856,3.61,2612.344000000506,3500.34,8260.41,486
623.0,1477.62,382.2857142854482,3.856,3.61,2612.3430000003427,3500.34,8232.03,485
624.0,1475.66,381.0,3.857,3.61,2607.574999999255,3464.38,8259.91,484
625.0,1473.0,378.5999999996274,3.858,3.61,2600.344000000506,3464.34,8278.22,483
626.0,1468.44,377.6999999992549,3.857,3.61,2593.143999999389,3464.34,8252.09,482
627.0,1465.62,376.80000000074506,3.857,3.612,2578.7439999990165,3464.34,8246.31,481
628.0,1462.06,376.11428571492434,3.856,3.612,2570.375,3428.38,8228.84,480
629.0,1459.38,375.4285714291036,3.856,3.612,2557.175000000745,3428.38,8208.41,479
630.0,1455.75,374.7428571432829,3.855,3.612,2546.375,3428.38,8177.72,478
631.0,1454.75,373.1999999992549,3.855,3.613,2535.574999999255,3392.38,8175.53,477
632.0,1452.84,374.6999999992549,3.854,3.612,2534.344000000506,3392.34,8211.97,476
633.0,1452.12,372.30000000074506,3.854,3.613,2528.31299999915,3392.31,8190.97,475
634.0,1450.56,373.80000000074506,3.854,3.613,2528.344000000506,3392.34,8201.62,474
635.0,1450.66,373.80000000074506,3.853,3.614,2521.0810000002384,3392.28,8198.59,473
636.0,1454.72,373.1999999992549,3.855,3.614,2521.112999999896,3392.31,8203.66,472
637.0,1454.25,375.5999999996274,3.855,3.612,2534.375,3392.38,8267.53,471
638.0,1450.59,372.30000000074506,3.855,3.612,2528.375,3392.38,8244.72,470
639.0,1441.22,370.0,3.853,3.612,2521.143999999389,3392.34,8185.38,469
640.0,1438.97,369.5999999996274,3.854,3.615,2498.2809999994934,3356.28,8173.19,468
641.0,1437.12,369.5,3.853,3.615,2492.1870000008494,3356.19,8196.34,467
642.0,1432.41,369.30000000074506,3.852,3.616,2474.219000000506,3356.22,8155.22,466
645.0,1464.32,381.9000000003725,3.848,3.612,2594.320000000298,3464.32,8024.58,463
646.0,1459.01,378.5714285708964,3.85,3.614,2578.719999998808,3428.32,8117.12,462
647.0,1455.26,376.1999999992549,3.849,3.613,2564.320000000298,3428.32,8157.7,461
648.0,1449.92,375.30000000074506,3.85,3.613,2552.353000000119,3428.35,8174.62,460
649.0,1435.01,372.30000000074506,3.846,3.616,2528.320000000298,3392.32,8178.08,459
650.0,1429.98,372.0,3.845,3.617,2470.751999998465,3320.35,8220.67,458
651.0,1424.73,370.1999999992549,3.843,3.618,2456.3829999994487,3320.38,8168.23,457
652.0,1429.31,370.5,3.846,3.619,2441.982000000775,3284.38,8178.69,456
653.0,1416.0,369.0,3.844,3.618,2462.3829999994487,3320.38,8147.84,455
654.0,1419.88,369.0,3.845,3.62,2427.519999999553,3284.32,8161.76,454
655.0,1428.52,368.8571428563446,3.849,3.62,2427.519999999553,3284.32,8148.8,453
656.0,1428.93,368.8571428563446,3.849,3.619,2456.351999999956,3320.35,8133.31,452
657.0,1426.66,367.5,3.849,3.617,2456.25,3320.25,8175.1,451
658.0,1425.89,366.5714285708964,3.848,3.619,2456.2579999994487,3320.26,8143.16,450
659.0,1426.31,367.88571428507566,3.848,3.618,2456.359999999404,3320.36,8116.36,449
660.0,1426.36,366.5999999996274,3.848,3.618,2456.35899999924,3320.36,8191.91,448
661.0,1423.97,366.5,3.848,3.617,2450.2809999994934,3320.28,8139.7,447
662.0,1421.38,364.80000000074506,3.847,3.618,2444.3289999999106,3320.33,8176.89,446
663.0,1420.0,364.80000000074506,3.847,3.619,2438.3590000011027,3284.36,8215.36,445
664.0,1416.84,365.4000000003725,3.846,3.62,2432.31299999915,3284.31,8191.45,444
665.0,1415.77,365.0,3.846,3.619,2420.31299999915,3284.31,8158.23,443
666.0,1415.48,364.5,3.846,3.619,2420.3430000003427,3284.34,8167.27,442
667.0,1420.3,376.81200000084937,3.853,3.903,2233.4069999996573,3171.0,8504.67,441
668.0,1417.41,365.4000000003725,3.844,3.897,2261.924800001085,3212.31,8397.94,440
669.0,1415.97,364.5,3.844,3.62,2434.7439999990165,3284.34,8198.81,439
670.0,1414.41,364.0,3.843,3.62,2427.5120000001043,3284.31,8194.19,438
671.0,1408.47,365.0999999996274,3.843,3.62,2414.3120000008494,3284.31,8166.28,437
672.0,1399.5,360.9000000003725,3.842,3.622,2391.574999999255,3248.38,8156.94,436
673.0,1391.06,361.1999999992549,3.84,3.624,2360.3120000008494,3212.31,8168.78,435
674.0,1386.28,359.5,3.839,3.625,2336.344000000506,3176.34,8163.75,434
675.0,1385.69,359.40000000037253,3.839,3.627,2319.5439999997616,3176.34,8125.06,433
676.0,1385.91,360.30000000074506,3.839,3.626,2319.5439999997616,3176.34,8125.91,432
677.0,1377.59,356.5,3.838,3.626,2318.3430000003427,3176.34,8165.56,431
678.0,1373.44,356.69999999925494,3.837,3.628,2288.3430000003427,3140.34,8097.31,430
679.0,1370.75,356.6666666660458,3.837,3.629,2276.31299999915,3140.31,8109.59,429
680.0,1369.94,357.0,3.837,3.63,2269.143000001088,3104.34,8114.19,428
681.0,1368.78,355.80000000074506,3.836,3.63,2264.4059999994934,3104.41,8095.31,427
682.0,1367.25,354.40000000037253,3.836,3.63,2261.944000000134,3104.34,8121.81,426
683.0,1364.19,356.0,3.836,3.63,2254.712999999523,3104.31,8087.75,425
684.0,1364.94,354.5,3.836,3.631,2246.3430000003427,3104.34,8112.28,424
685.0,1363.69,353.3333333339542,3.836,3.63,2252.3646666668355,3104.34,8107.69,423
686.0,1359.69,352.6666666660458,3.835,3.63,2246.375,3104.38,8117.47,422
687.0,1357.47,353.59999999962747,3.834,3.632,2233.112999999896,3068.31,8087.06,421
688.0,1355.22,352.19999999925494,3.834,3.631,2228.375,3068.38,8094.97,420
689.0,1353.47,351.0,3.834,3.632,2222.4069999996573,3068.41,8076.5,419
690.0,1353.38,351.3333333339542,3.834,3.632,2218.7439999990165,3068.34,8082.47,418
691.0,1354.41,362.406499998644,3.839,3.918,2023.375,2954.0,8443.94,417
692.0,194754.62,4210.005333332345,4.245,3.337,59219.995999999344,70647.64,70647.64,416
693.0,1462.78,397.1840000003576,3.878,3.732,3221.351999999956,4328.35,11022.62,415
694.0,1462.05,396.0,3.882,3.602,2636.320000000298,3500.32,8500.19,414
695.0,1461.38,395.3142857141793,3.882,3.601,2636.351999999956,3464.35,8334.56,413
696.0,1460.67,395.0999999996274,3.882,3.601,2636.353000000119,3464.35,8287.55,412
697.0,1457.82,392.9142857138068,3.882,3.601,2630.351999999956,3464.35,8226.11,411
698.0,1451.39,390.9000000003725,3.882,3.602,2624.320000000298,3464.32,8227.33,410
699.0,1449.25,392.4000000003725,3.881,3.602,2607.4570000004023,3464.26,8217.79,409
700.0,1430.05,386.6999999992549,3.875,3.602,2600.351000001654,3428.35,8212.51,408
701.0,1418.11,383.6999999992549,3.871,3.606,2534.351999999956,3356.35,8171.3,407
702.0,1414.37,383.1428571436554,3.87,3.608,2498.320000000298,3320.32,8137.34,406
703.0,1414.55,383.6999999992549,3.871,3.608,2486.351000001654,3320.35,8182.05,405
704.0,1413.45,382.62857142835855,3.872,3.609,2480.226999999956,3320.23,8144.23,404
705.0,1411.94,381.30000000074506,3.872,3.608,2474.3209999986,3320.32,8173.76,403
706.0,1410.59,381.9428571444005,3.871,3.608,2468.359999999404,3284.36,8170.5,402
707.0,1410.84,381.9000000003725,3.87,3.608,2462.344000000506,3284.34,8184.83,401
708.0,1403.33,381.5999999996274,3.867,3.607,2462.3120000008494,3284.31,8180.03,400
709.0,1400.95,379.1999999992549,3.868,3.609,2438.25,3284.25,8190.94,399
710.0,1397.19,379.80000000074506,3.867,3.609,2427.543999997899,3248.34,8135.67,398
711.0,1400.58,379.1999999992549,3.869,3.61,2420.3590000011027,3248.36,8185.56,397
712.0,1392.0,378.9000000003725,3.867,3.608,2432.359999999404,3248.36,8195.78,396
713.0,1396.92,377.1428571436554,3.867,3.609,2414.26600000076,3248.27,8169.42,395
714.0,1394.66,376.5,3.867,3.609,2414.31299999915,3248.31,8110.02,394
715.0,1385.59,376.1999999992549,3.865,3.609,2402.390000000596,3248.39,8201.66,393
716.0,1383.55,388.7969999983907,3.867,3.904,2191.273000001908,3108.27,8497.03,392
717.0,1405.19,382.2857142854482,3.867,3.896,2211.449999999255,3104.25,8408.5,391
718.0,1400.41,380.6999999992549,3.868,3.609,2444.344000000506,3284.34,8209.69,390
719.0,1394.25,377.4000000003725,3.867,3.609,2427.5439999997616,3248.34,8197.81,389
720.0,1389.75,375.4285714291036,3.867,3.61,2408.375,3248.38,8143.91,388
721.0,1385.0,375.5999999977648,3.867,3.611,2396.3430000003427,3212.34,8089.47,387
722.0,1381.91,374.6999999992549,3.866,3.611,2378.311999997124,3212.31,8067.84,386
723.0,1378.28,373.80000000074506,3.866,3.613,2372.311999997124,3212.31,8104.75,385
724.0,1376.62,372.6857142858207,3.866,3.612,2360.3120000008494,3176.31,8117.28,384
725.0,1375.25,372.9000000003725,3.865,3.613,2360.219000000506,3176.22,8119.75,383
726.0,1376.0,372.0,3.864,3.612,2354.344000000506,3176.34,8139.44,382
727.0,1373.5,371.5,3.865,3.612,2354.344000000506,3176.34,8067.47,381
728.0,1369.03,371.0999999996274,3.865,3.612,2348.28200000152,3176.28,8077.09,380
729.0,1367.59,368.6999999992549,3.865,3.613,2336.311999997124,3176.31,8068.19,379
730.0,1365.34,370.1999999992549,3.865,3.613,2330.3440000023693,3140.34,8058.59,378
731.0,1362.94,369.0,3.864,3.614,2318.343999998644,3140.34,8051.19,377
732.0,1359.91,369.30000000074506,3.864,3.615,2312.343999998644,3140.34,8055.19,376
733.0,1358.06,366.9000000003725,3.864,3.614,2300.344000000506,3140.34,8087.59,375
734.0,1355.78,368.0,3.863,3.615,2294.25,3104.28,8078.47,374
735.0,1346.5,364.80000000074506,3.86,3.637,2288.375,3104.38,8074.81,373
736.0,1346.5,364.80000000074506,3.861,3.618,2261.944000000134,3068.34,8036.34,372
737.0,1342.62,365.0,3.86,3.617,2258.2975000012666,3068.28,8042.81,371
738.0,33.41,42.10526315867901,3.121,3.619,86.36274990811944,8.0,8.0,370
739.0,1341.41,364.5,3.858,3.618,2355.5120000001043,3176.31,8181.97,369
740.0,1340.03,375.62450000084937,3.861,3.912,2051.343999998644,2961.34,8466.06,368
741.0,1350.44,366.5,3.859,3.905,2067.5129999984056,2960.31,8298.5,367
742.0,1346.19,364.80000000074506,3.86,3.618,2282.31299999915,3104.31,8126.94,366
743.0,1345.25,364.80000000074506,3.86,3.618,2270.3120000008494,3104.31,8040.69,365
744.0,1341.69,363.9000000003725,3.86,3.619,2264.375,3068.38,8021.44,364
745.0,1339.12,363.0,3.859,3.619,2246.31299999915,3068.31,7964.62,363
746.0,1336.31,362.0999999996274,3.859,3.619,2246.3120000008494,3068.31,7982.06,362
747.0,1333.88,362.6999999992549,3.858,3.62,2234.31299999915,3068.31,7957.62,361
748.0,1333.12,360.30000000074506,3.858,3.621,2228.3120000008494,3032.31,7951.5,360
749.0,1333.31,360.30000000074506,3.857,3.621,2228.375,3032.38,8017.5,359
750.0,1333.19,360.30000000074506,3.858,3.62,2228.3120000008494,3032.31,8008.12,358
751.0,1334.0,361.5,3.858,3.62,2228.375,3032.38,7988.19,357
752.0,1333.94,361.1999999992549,3.859,3.62,2228.25,3032.25,8011.25,356
753.0,1332.81,361.1999999992549,3.859,3.619,2228.3120000008494,3032.31,8054.44,355
754.0,1330.44,360.30000000074506,3.859,3.62,2222.375,3032.38,8037.88,354
755.0,1328.75,359.40000000037253,3.858,3.622,2210.3120000008494,3032.31,8085.88,353
756.0,1326.25,358.5,3.857,3.62,2204.3120000008494,3032.31,8043.69,352
757.0,1323.94,358.0,3.857,3.622,2198.5,2996.5,8035.62,351
758.0,1321.81,359.09999999962747,3.855,3.622,2192.3120000008494,2996.31,8064.5,350
759.0,1321.62,358.0,3.857,3.623,2186.25,2996.25,8033.62,349
760.0,1321.31,358.0,3.857,3.622,2180.31299999915,2996.31,8022.75,348
761.0,1322.62,357.0,3.858,3.621,2180.25,2996.25,8040.44,347
762.0,1313.31,357.2606250010431,3.855,3.622,2180.3120000008494,2996.31,8056.81,346
763.0,1308.81,353.5,3.853,3.624,2156.31299999915,2960.31,8025.88,345
764.0,1307.69,367.1879999991506,3.856,3.917,1939.375,2842.0,8375.38,344
765.0,1325.25,359.40000000037253,3.856,3.909,1966.712000001222,2852.31,8345.56,343
766.0,1320.12,356.5,3.856,3.623,2192.375,2996.38,8117.56,342
767.0,1317.44,356.51033333316445,3.857,3.623,2180.25,2996.25,8062.31,341
768.0,1315.5,356.0,3.856,3.624,2174.375,2996.38,8031.75,340
769.0,1310.62,354.0,3.857,3.625,2168.31299999915,2960.31,7989.88,339
770.0,1308.5,354.30000000074506,3.856,3.626,2161.175000000745,2960.38,7968.25,338
771.0,1307.5,353.5,3.856,3.625,2150.375,2960.38,7967.06,337
772.0,1308.0,351.90000000037253,3.856,3.626,2150.4370000008494,2960.44,7962.5,336
773.0,1308.19,351.90000000037253,3.856,3.626,2150.31299999915,2960.31,7971.56,335
774.0,1309.25,354.30000000074506,3.857,3.625,2150.25,2960.25,7979.44,334
775.0,1308.12,353.40000000037253,3.856,3.626,2156.31299999915,2960.31,8002.31,333
776.0,1303.12,351.3333333339542,3.855,3.625,2150.31299999915,2960.31,8019.69,332
777.0,1299.44,351.59999999962747,3.855,3.626,2138.31299999915,2924.31,7972.38,331
778.0,1294.88,349.80000000074506,3.853,3.628,2126.5,2924.5,7940.88,330
779.0,1294.88,349.3333333339542,3.853,3.629,2108.375,2924.38,7975.5,329
780.0,1295.56,350.54199999943376,3.853,3.629,2108.31299999915,2924.31,8001.69,328
781.0,1299.69,349.8666666653007,3.855,3.628,2108.375,2924.38,8019.81,327
782.0,1298.0,351.3333333339542,3.853,3.627,2122.089285714552,2924.38,7998.69,326
783.0,1296.62,350.40000000037253,3.852,3.627,2120.375,2924.38,7987.94,325
784.0,1294.12,350.40000000037253,3.852,3.627,2114.375,2924.38,8025.94,324
785.0,1288.62,348.0,3.852,3.628,2108.375,2888.38,7983.12,323
786.0,1282.44,347.69999999925494,3.85,3.629,2084.1870000008494,2888.19,7946.88,322
787.0,1277.12,345.90000000037253,3.849,3.63,2066.3120000008494,2852.31,7922.0,321
788.0,1280.88,358.8125,3.851,3.922,1848.375,2737.0,8326.69,320
789.0,193419.88,5069.984000001103,4.241,3.337,58349.98800000176,69755.87,69755.87,319
790.0,1306.3,354.5,3.842,3.61,3023.351999999956,4184.35,11614.46,318
791.0,1305.73,353.0,3.846,3.637,2180.3189999982715,2996.32,8291.04,317
792.0,1307.87,353.3333333339542,3.847,3.638,2182.688999997452,2998.69,8090.59,316
793.0,1308.45,353.0666666664183,3.849,3.636,2186.351999999956,2996.35,8036.35,315
794.0,1309.12,352.80000000074506,3.85,3.636,2186.3519999980927,2960.35,8068.03,314
795.0,1309.5,352.6666666660458,3.85,3.635,2183.8115714285523,2960.38,8041.12,313
796.0,1310.02,353.69999999925494,3.851,3.635,2180.320000000298,2960.32,8021.6,312
797.0,1310.69,353.0,3.851,3.635,2180.2259999997914,2960.23,8034.11,311
798.0,1308.26,351.3333333339542,3.851,3.634,2180.320000000298,2960.32,8060.84,310
799.0,1304.96,352.0,3.85,3.634,2168.351999999956,2960.35,7981.91,309
800.0,1301.79,350.0,3.85,3.635,2162.3509999997914,2960.35,8020.84,308
801.0,1300.26,349.5,3.849,3.635,2150.289999999106,2960.29,7993.66,307
802.0,1298.59,349.5,3.848,3.634,2138.288999998942,2924.29,8003.58,306
803.0,1296.67,349.0,3.848,3.636,2132.2180000003427,2924.22,8032.44,305
804.0,1298.88,350.6666666660458,3.849,3.636,2126.3279999997467,2924.33,7988.17,304
805.0,1300.06,350.0,3.85,3.635,2139.5120000001043,2924.31,8029.95,303
806.0,1299.67,350.0,3.85,3.633,2138.25,2924.25,8054.5,302
807.0,1297.98,348.0,3.85,3.634,2132.3120000008494,2924.31,7993.06,301
808.0,1295.92,349.3333333339542,3.85,3.633,2132.375,2924.38,8019.73,300
809.0,1292.61,347.5,3.849,3.634,2125.1120000015944,2924.31,8003.91,299
810.0,1289.86,347.19999999925494,3.849,3.634,2114.2190000023693,2888.22,7996.5,298
811.0,1287.36,346.5,3.848,3.634,2102.2659999988973,2888.27,7984.77,297
812.0,1283.72,345.0666666664183,3.847,3.636,2096.2340000011027,2888.23,7950.25,296
813.0,1282.38,358.79649999924004,3.847,3.923,1871.655999999493,2751.0,8405.03,295
814.0,1291.19,349.32622222043574,3.845,3.916,1892.25,2744.25,8304.88,294
815.0,1289.44,347.69999999925494,3.847,3.634,2120.3440000023693,2924.34,8085.91,293
816.0,1286.38,347.3333333339542,3.847,3.635,2108.313000002876,2888.31,8030.03,292
817.0,1284.03,346.0,3.847,3.635,2096.311999997124,2888.31,8033.31,291
