Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
818.0,1282.75,345.0666666664183,3.847,3.635,2090.34299999848,2888.34,8016.72,290
819.0,1279.28,345.5,3.847,3.636,2084.344000000506,2888.34,7989.25,289
820.0,1276.09,345.3333333339542,3.845,3.636,2078.34299999848,2852.34,8033.5,288
821.0,1273.16,343.3333333339542,3.846,3.636,2066.375,2852.38,8003.38,287
822.0,1275.25,346.0,3.841,3.637,2060.3440000023693,4170.06,7604.19,286
823.0,1268.75,342.5,3.842,3.636,2072.31299999915,2852.31,7891.03,285
824.0,1266.94,341.3333333339542,3.842,3.637,2054.3120000008494,2852.31,7953.0,284
825.0,1262.97,342.0,3.842,3.638,2048.31299999915,2816.31,7919.62,283
826.0,1263.03,340.6666666660458,3.842,3.639,2039.754285711795,2816.31,7917.72,282
827.0,1263.25,340.0,3.841,3.638,2042.25,2816.25,7916.38,281
828.0,1263.66,340.6666666660458,3.842,3.638,2036.3440000023693,2816.34,7945.03,280
829.0,1266.62,342.0,3.843,3.637,2036.3129999991504,2816.31,7940.66,279
830.0,1268.25,341.0666666664183,3.844,3.637,2042.311999997124,2816.31,7977.69,278
831.0,1267.84,342.6666666660458,3.844,3.636,2042.311999997124,2816.31,7957.91,277
832.0,1265.5,341.0666666664183,3.844,3.636,2030.34299999848,2816.34,7942.47,276
833.0,1263.09,340.6666666660458,3.844,3.637,2034.535714285448,2816.25,7967.62,275
834.0,1261.41,338.6666666660458,3.844,3.637,2024.313000002876,2816.31,8043.81,274
835.0,1258.34,338.0,3.844,3.638,2018.25,2816.25,7972.62,273
836.0,1249.84,336.6666666660458,3.841,3.639,2012.311999997124,2780.31,7935.22,272
837.0,1249.81,349.1875,3.841,3.926,1760.76600000076,2639.0,8396.97,271
838.0,1260.94,340.6666666660458,3.843,3.918,1786.7130000032485,2636.31,8344.75,270
839.0,1255.5,338.5,3.842,3.641,2018.375,2816.38,8072.38,269
840.0,1252.44,337.3333333339542,3.842,3.64,2003.678571429104,2780.25,7974.31,268
841.0,1251.94,337.3333333339542,3.843,3.641,1994.313000002876,2780.31,7988.0,267
842.0,1249.56,335.3333333339542,3.843,3.641,1994.311999997124,2780.31,7941.81,266
843.0,1250.75,336.6391111128032,3.842,3.642,1988.25,2780.25,7948.44,265
844.0,1249.12,336.6666666660458,3.843,3.641,1993.517857143656,2780.38,7915.38,264
845.0,1243.44,334.0,3.842,3.641,1988.375,2780.38,7944.94,263
846.0,1241.0,333.3333333339542,3.841,3.642,1970.375,2744.38,7922.0,262
847.0,1237.56,334.0,3.84,3.643,1962.598714288324,2744.31,7900.25,261
848.0,1236.38,333.3333333339542,3.839,3.643,1952.375,2708.38,7895.12,260
849.0,1233.31,331.3333333339542,3.84,3.643,1952.25,2708.25,7937.75,259
850.0,1232.56,331.3333333339542,3.839,3.644,1940.375,2708.38,7908.75,258
851.0,1236.25,332.0,3.84,3.644,1940.25,2708.25,7896.94,257
852.0,1236.62,332.0,3.84,3.643,1952.25,2708.25,7888.19,256
853.0,1236.31,333.3333333339542,3.84,3.644,1952.375,2708.38,7907.06,255
854.0,1235.38,331.3333333339542,3.839,3.644,1947.2321428563448,2708.38,7865.5,254
855.0,1235.38,333.3333333339542,3.84,3.643,1952.311999997124,2708.31,7829.81,253
856.0,1230.88,332.0,3.838,3.644,1952.25,2708.25,7848.44,252
857.0,1230.56,331.3333333339542,3.838,3.645,1940.375,2708.38,7907.81,251
858.0,1228.44,332.0,3.837,3.644,1934.375,2708.38,7903.88,250
859.0,1222.12,328.0,3.836,3.645,1931.803571429104,2708.38,7891.69,249
860.0,1217.0,328.6666666660458,3.835,3.645,1910.313000002876,2672.31,7864.88,248
861.0,1217.06,339.5625,3.835,3.93,1659.375,2527.0,8364.31,247
862.0,1224.69,332.0,3.835,3.923,1676.25,2528.25,8222.94,246
863.0,1218.94,328.7999999988824,3.834,3.648,1922.311999997124,2708.31,7921.25,245
864.0,1218.06,328.6666666660458,3.834,3.649,1910.375,2672.38,7878.56,244
865.0,1218.12,328.0,3.836,3.647,1910.25,2672.25,7892.88,243
866.0,1217.0,328.0,3.836,3.647,1905.964285714552,2672.25,7878.62,242
867.0,1211.62,326.80000000074506,3.835,3.648,1904.375,2672.38,7831.81,241
868.0,1210.06,327.4285714291036,3.835,3.649,1886.311999997124,2636.31,7821.25,240
869.0,1208.19,326.0,3.834,3.65,1880.5,2636.5,7803.88,239
870.0,1210.44,327.19999999925494,3.834,3.649,1874.375,2636.38,7824.88,238
871.0,1205.5,325.3333333339542,3.834,3.648,1880.375,2636.38,7830.88,237
872.0,1203.12,324.6666666660458,3.833,3.65,1868.311999997124,2636.31,7792.19,236
873.0,1202.69,323.58110000006855,3.832,3.651,1862.313000002876,2636.31,7817.69,235
874.0,1202.62,323.59999999962747,3.833,3.65,1859.740571426228,2600.31,7796.06,234
875.0,1203.62,323.59999999962747,3.833,3.65,1859.7415714319795,2600.31,7795.94,233
876.0,1203.94,324.6666666660458,3.833,3.649,1862.375,2636.38,7810.06,232
877.0,1203.75,325.59999999962747,3.833,3.65,1862.313000002876,2636.31,7832.75,231
878.0,1203.5,325.59999999962747,3.833,3.65,1862.375,2636.38,7834.0,230
879.0,1201.69,324.0,3.833,3.65,1862.25,2636.25,7836.69,229
880.0,1199.75,322.80000000074506,3.832,3.651,1856.375,2600.38,7815.75,228
881.0,1199.0,322.80000000074506,3.832,3.651,1854.660714285448,2600.38,7820.31,227
882.0,1196.62,321.3333333339542,3.832,3.652,1850.25,2600.25,7816.44,226
883.0,1192.38,322.0,3.831,3.652,1838.313000002876,2600.31,7859.75,225
884.0,1190.5,320.40000000037253,3.829,3.653,1826.311999997124,2564.31,7848.69,224
889.0,1215.42,329.3333333339542,3.825,3.652,1928.3733333349228,2672.35,7597.76,219
890.0,1210.65,326.40000000037253,3.828,3.651,1910.352000001818,2672.35,7710.53,218
891.0,1205.63,324.37760000117123,3.828,3.652,1895.651571428404,2636.22,7719.39,217
892.0,1204.57,325.2000000011176,3.828,3.652,1885.4628571439528,2636.32,7768.1,216
893.0,1203.23,324.0,3.829,3.653,1874.3870000001043,2636.39,7831.2,215
894.0,1199.55,324.0,3.828,3.651,1870.0342857148496,2636.32,7814.56,214
895.0,1199.39,324.0,3.829,3.652,1859.780571429059,2600.35,7820.35,213
896.0,1199.05,323.19999999925494,3.83,3.652,1856.3870000001043,2600.39,7835.9,212
897.0,1195.23,322.40000000037253,3.829,3.652,1854.6687142848969,2600.38,7867.74,211
898.0,1197.09,323.3333333339542,3.828,3.653,1844.320000000298,2600.32,7867.55,210
899.0,1196.99,322.40000000037253,3.83,3.653,1850.2579999994489,2600.26,7824.99,209
900.0,1194.4,321.59999999962747,3.829,3.653,1850.351000001654,2600.35,7805.57,208
901.0,1193.41,319.88571428507566,3.829,3.653,1849.400857143104,2600.26,7824.93,207
902.0,1194.34,322.6666666660458,3.828,3.654,1844.3209999985995,2600.32,7805.6,206
903.0,1196.77,322.40000000037253,3.829,3.652,1849.5258571449667,2600.38,7861.3,205
904.0,1196.42,321.19999999925494,3.83,3.653,1850.3430000003427,2600.34,7903.3,204
905.0,35.27,42.10526315867901,3.125,3.652,96.25699994526803,8.0,8.0,203
906.0,1195.03,321.19999999925494,3.831,3.65,1952.311999997124,2708.34,8065.88,202
907.0,1187.64,320.0,3.828,3.652,1844.25,2600.25,7889.62,201
908.0,1186.44,320.0,3.828,3.654,1823.678571429104,2564.25,7878.56,200
909.0,1182.59,327.593500001356,3.826,3.934,1568.461000001058,2436.45,8352.61,199
910.0,192352.25,171688.79050000012,4.233,3.341,56580.00399999879,68109.96,68109.96,198
911.0,1192.77,324.40000000037253,3.818,3.594,2816.352000001818,3968.35,11843.14,197
912.0,1194.53,321.96699999831617,3.82,3.663,1862.320000000298,2600.32,8173.25,196
913.0,1196.8,322.40000000037253,3.823,3.662,1875.1771428566424,2636.32,7960.29,195
914.0,1198.75,322.80000000074506,3.825,3.661,1880.320000000298,2636.32,7939.17,194
915.0,1199.87,322.40000000037253,3.825,3.662,1880.350999999792,2636.35,7901.7,193
916.0,1201.82,322.40000000037253,3.825,3.661,1885.400857143104,2636.26,7922.21,192
917.0,1201.02,321.19999999925494,3.825,3.66,1885.365857142955,2636.22,7886.43,191
918.0,1200.25,321.19999999925494,3.826,3.66,1880.382000001148,2636.38,7903.65,190
919.0,1199.3,321.19999999925494,3.825,3.66,1875.2091428581623,2636.35,7871.16,189
920.0,1198.91,321.19999999925494,3.825,3.659,1874.3519999999555,2636.35,7895.36,188
921.0,1193.09,319.59999999962747,3.824,3.659,1870.0032857153565,2600.29,7892.09,187
922.0,1192.52,320.40000000037253,3.825,3.66,1850.2819999996573,2600.28,7911.93,186
923.0,1190.78,320.40000000037253,3.825,3.66,1849.400857143104,2600.26,7916.29,185
924.0,1188.9,318.3920000009239,3.825,3.661,1844.350999999792,2600.35,7909.77,184
925.0,1186.02,317.59999999962747,3.825,3.659,1839.1861428581176,2564.33,7869.58,183
926.0,1184.77,316.80000000074506,3.824,3.661,1828.884428570047,2564.31,7909.44,182
927.0,1186.55,317.59999999962747,3.825,3.662,1823.787571426481,2564.36,7883.39,181
928.0,1184.34,317.59999999962747,3.825,3.66,1828.8214285708964,2564.25,7955.05,180
929.0,1182.23,316.80000000074506,3.823,3.66,1820.312000000849,2564.31,7864.34,179
930.0,1176.2,315.2571428567171,3.821,3.66,1818.629714284092,2564.34,7887.33,178
931.0,1173.47,315.59999999962747,3.821,3.662,1802.25,2528.25,7875.33,177
932.0,1172.8,313.59999999962747,3.821,3.663,1792.8054285682738,2528.23,7866.83,176
933.0,1172.2,314.80000000074506,3.821,3.661,1792.90214285627,2528.34,7898.72,175
934.0,1175.11,324.0,3.82,3.937,1533.375,2380.0,8401.78,174
935.0,1185.47,318.80000000074506,3.822,3.929,1568.375,2420.38,8322.59,173
936.0,1179.44,316.40000000037253,3.82,3.66,1832.3129999991504,2564.31,7965.34,172
937.0,1176.0,315.2571428567171,3.821,3.66,1814.375,2564.38,7900.31,171
938.0,1172.62,314.80000000074506,3.82,3.663,1808.375,2528.38,7903.03,170
939.0,1172.31,313.59999999962747,3.821,3.661,1792.915428571403,2528.34,7888.75,169
940.0,1171.47,314.22857142984867,3.82,3.662,1792.915428571403,2528.34,7818.97,168
941.0,1166.41,313.7142857145518,3.82,3.661,1790.5,2528.5,7896.0,167
942.0,1166.0,313.7142857145518,3.82,3.662,1777.5178571436554,2492.38,7837.25,166
943.0,1162.34,311.19999999925494,3.819,3.662,1772.3440000005066,2492.34,7843.81,165
944.0,1162.59,311.37662337720394,3.82,3.663,1762.0892857145518,2492.38,7846.53,164
945.0,1160.34,311.19999999925494,3.819,3.663,1766.343999998644,2492.34,7790.44,163
946.0,1160.06,310.75324675254524,3.818,3.663,1760.4379999991506,2492.44,7819.44,162
947.0,1162.0,311.09090909175575,3.819,3.663,1760.343999998644,2492.34,7872.0,161
948.0,1164.38,312.0,3.82,3.662,1762.0892857145518,2492.38,7854.97,160
949.0,1158.12,310.1298701297492,3.818,3.662,1772.3120000008494,2492.31,7819.03,159
950.0,1157.62,309.59999999962747,3.818,3.663,1754.2180000003427,2492.22,7793.34,158
951.0,1158.25,309.2727272734046,3.818,3.664,1754.3440000005066,2492.34,7786.66,157
952.0,1156.5,309.5064935069531,3.817,3.662,1754.3440000005066,2492.34,7787.81,156
953.0,1153.53,308.22857142984867,3.817,3.663,1751.709571428597,2492.28,7750.44,155
954.0,1153.91,308.88311688415706,3.816,3.664,1746.6297142840922,2456.34,7774.88,154
955.0,1153.41,308.3636363632977,3.816,3.664,1742.2809999994934,2456.28,7775.06,153
956.0,1152.06,307.2727272734046,3.818,3.665,1742.3440000005066,2456.34,7841.69,152
957.0,1146.44,306.5454545449465,3.816,3.664,1736.375,2456.38,7809.97,151
958.0,1158.41,315.6244999989867,3.815,3.939,1452.828499998897,2289.0,8443.94,150
959.0,1155.69,310.3636363632977,3.815,3.932,1502.375,2348.38,8305.31,149
960.0,1150.56,307.45454545505345,3.816,3.665,1748.3129999991506,2492.31,7923.31,148
961.0,1147.94,307.45454545505345,3.816,3.666,1736.4379999991506,2456.44,7828.12,147
962.0,1146.94,305.45454545505345,3.816,3.666,1730.375,2456.38,7849.94,146
963.0,1144.75,306.40000000037253,3.815,3.666,1726.0272857137024,2456.31,7870.69,145
964.0,1143.75,306.7272727265954,3.814,3.666,1720.8834285717458,2456.31,7825.44,144
965.0,1142.12,304.7272727265954,3.814,3.666,1715.6785714291036,2456.25,7825.0,143
966.0,1144.94,306.5454545449465,3.816,3.686,1710.5987142845988,2420.31,7829.88,142
967.0,1138.06,304.67532467469573,3.814,3.665,1718.3120000008494,2456.31,7813.38,141
968.0,1135.06,302.96103896200657,3.814,3.667,1700.3129999991506,2420.31,7820.25,140
969.0,1136.56,302.7272727265954,3.815,3.667,1690.0262857154012,2420.31,7793.38,139
970.0,1134.12,302.96103896200657,3.814,3.666,1690.1522857137024,2420.44,7792.12,138
971.0,1133.25,302.96103896200657,3.814,3.667,1684.8834285717458,2420.31,7775.31,137
972.0,1135.12,302.7272727265954,3.815,3.668,1684.9464285708964,2420.38,7752.75,136
973.0,1135.06,302.96103896200657,3.815,3.667,1690.0892857145518,2420.38,7770.44,135
974.0,1135.0,302.7272727265954,3.815,3.667,1690.0272857137024,2420.31,7797.31,134
975.0,1134.81,302.40000000037253,3.816,3.668,1694.3129999991506,2420.31,7789.44,133
976.0,1133.81,300.7272727265954,3.814,3.666,1690.0892857145518,2420.38,7847.25,132
977.0,1132.0,301.2467532474548,3.814,3.667,1688.375,2420.38,7804.94,131
978.0,1128.81,300.7142857145518,3.813,3.667,1682.375,2384.38,7767.38,130
979.0,1125.62,299.2857142854482,3.812,3.669,1674.5977142862976,2384.31,7743.81,129
980.0,1123.44,299.5714285708964,3.811,3.668,1669.5178571436554,2384.38,7758.31,128
981.0,1124.94,299.5714285708964,3.811,3.668,1664.375,2384.38,7810.12,127
982.0,1123.5,302.375,3.809,3.942,1386.375,2219.0,8383.25,126
983.0,1131.62,303.4285714291036,3.811,3.934,1406.3120000008494,2240.31,8271.5,125
984.0,1126.62,301.09090909175575,3.811,3.669,1688.375,2420.38,7882.56,124
985.0,1125.38,300.0,3.811,3.67,1674.6607142854482,2384.38,7867.75,123
986.0,1123.56,299.5714285708964,3.811,3.669,1669.5178571436554,2384.38,7805.56,122
987.0,1119.69,298.3636363632977,3.81,3.669,1664.375,2384.38,7830.94,121
988.0,1117.5,298.1428571436554,3.81,3.67,1654.0262857154012,2348.31,7716.12,120
989.0,1117.56,298.1428571436554,3.809,3.671,1652.375,2348.38,7785.19,119
990.0,1118.0,297.1428571436554,3.809,3.671,1648.8834285717458,2348.31,7787.81,118
991.0,1114.12,296.4285714291036,3.809,3.67,1652.25,2348.25,7763.44,117
992.0,1112.81,296.0,3.809,3.672,1638.5977142862976,2348.31,7833.38,116
993.0,1116.06,297.4285714291036,3.809,3.672,1633.5178571436554,2348.38,7803.88,115
994.0,1111.69,295.0,3.807,3.67,1643.8035714291036,2348.38,7782.81,114
995.0,1110.19,295.0,3.808,3.671,1633.5178571436554,2348.38,7776.62,113
996.0,1108.81,295.0,3.808,3.671,1628.3129999991506,2348.31,7777.44,112
997.0,1108.75,293.2857142854482,3.808,3.673,1628.375,2348.38,7751.5,111
998.0,1104.06,292.5714285708964,3.808,3.674,1628.3120000008494,2348.31,7778.81,110
999.0,1101.38,292.0,3.808,3.673,1612.9464285708964,2312.38,7717.19,109
1000.0,1100.56,291.8571428563446,3.807,3.674,1607.7415714282542,2312.31,7767.12,108
1001.0,1098.88,292.0,3.807,3.674,1602.5987142845988,2312.31,7741.88,107
1002.0,1097.19,292.0,3.807,3.674,1597.5178571436554,2312.38,7727.19,106
1003.0,1096.38,291.1428571436554,3.806,3.674,1592.375,2276.38,7765.88,105
1004.0,1096.06,290.0,3.806,3.674,1592.375,2276.38,7736.44,104
1005.0,1094.5,290.4285714291036,3.806,3.674,1592.375,2276.38,7724.31,103
1006.0,1103.19,295.25,3.803,3.945,1301.125,2130.62,8384.19,102
1007.0,191376.73,6975.008000001311,4.226,3.345,55200.0,66705.48,66705.48,101
1008.0,1101.28,293.0769230760634,3.797,3.607,2591.384000001475,3752.38,12192.54,100
1009.0,1100.61,289.7142857145518,3.8,3.683,1618.0342857148498,2312.32,8140.38,99
1010.0,1101.09,290.4615384619683,3.801,3.683,1628.2240000013262,2312.22,7872.06,98
1011.0,1102.27,291.5384615380317,3.801,3.682,1628.3519999999553,2312.35,7872.35,97
1012.0,1101.63,290.901098901406,3.802,3.682,1628.3519999999553,2312.35,7832.09,96
1013.0,1101.73,289.9780219774693,3.802,3.681,1623.1771428566426,2312.32,7782.02,95
1014.0,1100.89,291.6923076920212,3.803,3.681,1623.1731428578496,2312.32,7797.72,94
1015.0,1100.86,289.05494505539536,3.803,3.68,1618.0342857148498,2312.32,7814.82,93
1016.0,1096.67,289.7142857145518,3.803,3.68,1618.066285714507,2312.35,7731.01,92
1017.0,1098.18,289.9780219774693,3.803,3.681,1607.749571427703,2312.32,7808.96,91
1018.0,1095.04,289.9780219774693,3.802,3.68,1607.780571429059,2312.35,7741.41,90
1019.0,1094.4,289.6923076920212,3.802,3.681,1598.3519999999553,2312.35,7767.39,89
1020.0,1093.98,288.2637362629175,3.801,3.68,1597.4938571434468,2276.35,7730.91,88
1021.0,1091.27,288.2637362629175,3.802,3.68,1597.4938571434468,2276.35,7729.28,87
1022.0,1090.38,287.1428571417928,3.802,3.681,1587.2091428563,2276.34,7727.67,86
1023.0,1089.41,287.4725274723023,3.802,3.68,1586.359999999404,2276.36,7737.22,85
1024.0,1089.03,286.61538461595774,3.801,3.681,1582.1042857132852,2276.39,7702.44,84
1025.0,1087.58,286.61538461595774,3.801,3.682,1582.0732857156545,2276.36,7714.31,83
1026.0,1084.19,285.5384615380317,3.801,3.681,1576.930428571999,2276.36,7700.06,82
1027.0,1084.44,284.9670329671353,3.801,3.682,1571.8815714269876,2276.45,7710.44,81
1028.0,1082.75,284.0,3.8,3.681,1571.817285714671,2276.38,7704.92,80
1029.0,1080.77,284.1758241765201,3.8,3.681,1566.6447142865509,2240.36,7738.8,79
1030.0,1080.28,282.4615384619683,3.8,3.681,1561.485857143998,2240.34,7687.48,78
1031.0,1077.53,283.38461538404226,3.799,3.681,1561.5018571428957,2240.36,7727.78,77
1032.0,1082.84,283.79649999924004,3.797,3.949,1253.3440000023693,2065.0,8292.89,76
1033.0,1080.0,288.0,3.799,3.941,1297.175000000745,2096.38,8355.34,75
1034.0,1080.94,285.09890109859407,3.798,3.682,1582.0572857148943,2276.34,7875.88,74
1035.0,1078.34,283.38461538404226,3.798,3.682,1561.486857144162,2240.34,7770.62,73
1036.0,1076.44,282.59340659342706,3.798,3.683,1556.3120000008494,2240.31,7763.28,72
1037.0,1075.34,282.30769230797887,3.798,3.683,1551.1701428554952,2240.31,7750.31,71
1038.0,1074.59,281.1428571417928,3.798,3.682,1551.2011428568512,2240.34,7754.78,70
1039.0,1073.31,281.23076923005283,3.798,3.683,1551.2011428568512,2240.34,7719.56,69
1040.0,1068.0,281.23076923005283,3.797,3.683,1546.0572857148943,2240.34,7724.19,68
1041.0,1072.81,280.0879120863974,3.797,3.684,1546.0582857150584,2240.34,7736.97,67
1042.0,1071.31,280.2857142854482,3.796,3.683,1540.9784285705537,2240.41,7737.25,66
1043.0,1070.41,280.15384615398943,3.797,3.682,1535.7415714282542,2204.31,7736.72,65
1044.0,1067.75,280.15384615398943,3.797,3.682,1530.6607142854482,2204.38,7759.16,64
1045.0,1065.25,279.29670329764485,3.797,3.683,1525.5178571436554,2204.38,7758.72,63
1046.0,1064.84,277.58241758309305,3.797,3.683,1520.3129999991506,2204.31,7710.06,62
1047.0,1066.53,278.37362637370825,3.798,3.684,1520.343999998644,2204.34,7752.19,61
1048.0,1065.06,278.37362637370825,3.798,3.683,1520.375,2204.38,7774.06,60
1049.0,1061.34,277.58241758309305,3.797,3.684,1520.25,2204.25,7740.03,59
1050.0,1058.28,276.0,3.795,3.684,1508.375,2168.38,7717.69,58
1051.0,1058.56,276.0,3.796,3.685,1499.7725714296105,2168.34,7725.19,57
1052.0,1057.0,275.08571428619325,3.795,3.685,1499.7725714296105,2168.34,7695.94,56
1053.0,1055.69,275.08571428619325,3.795,3.684,1494.5357142854482,2168.25,7724.09,55
1054.0,1055.78,275.1428571436554,3.797,3.684,1494.6607142854482,2168.38,7682.28,54
1055.0,1050.03,274.17142857052386,3.794,3.685,1494.6297142859548,2168.34,7676.41,53
1056.0,1049.19,273.2571428567171,3.794,3.685,1479.0761428568512,2168.22,7683.78,52
1057.0,1053.41,271.7894999999553,3.791,3.952,1169.3440000005066,1967.0,8405.38,51
1058.0,1058.12,278.40000000037253,3.793,3.945,1202.375,1988.38,8332.62,50
1059.0,1053.25,274.17142857052386,3.793,3.685,1499.8035714291036,2168.38,7859.06,49
1060.0,1050.19,274.0571428555995,3.793,3.686,1489.455857142806,2168.31,7719.5,48
1061.0,1048.69,272.3428571429104,3.792,3.686,1484.4370000008494,2168.44,7732.69,47
1062.0,1047.38,272.3428571429104,3.793,3.688,1479.2321428563446,2132.38,7717.69,46
1063.0,1046.75,272.5,3.792,3.688,1474.0892857145518,2132.38,7689.81,45
1064.0,1045.94,271.4285714291036,3.792,3.686,1474.0892857145518,2132.38,7711.0,44
1065.0,1045.5,271.4285714291036,3.792,3.687,1474.0892857145518,2132.38,7689.94,43
1066.0,1044.62,270.51428571529686,3.791,3.686,1468.9464285708964,2132.38,7717.94,42
1067.0,1043.19,270.51428571529686,3.792,3.686,1469.009428570047,2132.44,7721.19,41
1068.0,1040.69,268.80000000074506,3.791,3.688,1463.7415714282542,2132.31,7694.5,40
1069.0,1037.81,269.59999999962747,3.791,3.687,1458.5977142862976,2132.31,7667.5,39
1070.0,1039.44,269.59999999962747,3.791,3.687,1453.5798571445048,2132.44,7720.94,38
1071.0,1037.25,268.6526476182044,3.791,3.687,1453.580857142806,2132.44,7702.25,37
1072.0,1036.5,266.9714285712689,3.789,3.689,1453.5178571436554,2132.38,7646.88,36
1073.0,1035.94,268.6857142858207,3.79,3.687,1453.3928571436554,2132.25,7644.62,35
1074.0,1032.75,266.9714285712689,3.791,3.688,1448.375,2096.38,7689.69,34
1075.0,1029.5,266.0571428555995,3.79,3.689,1438.0262857154012,2096.31,7653.69,33
1076.0,1029.19,265.1428571436554,3.789,3.689,1432.9464285708964,2096.38,7640.25,32
1077.0,1027.56,265.1428571436554,3.788,3.69,1427.8035714291036,2096.38,7604.62,31
1078.0,1027.62,265.1428571436554,3.788,3.691,1430.0535714291036,2098.62,7683.44,30
1079.0,1025.94,264.22857142984867,3.789,3.69,1427.8035714291036,2096.38,7666.25,29
1080.0,1023.62,263.6785714291036,3.789,3.69,1422.6607142854482,2096.38,7613.31,28
1081.0,1023.25,263.80000000074506,3.789,3.691,1417.3928571436554,2060.25,7602.19,27
1082.0,1026.19,260.37549999915063,3.785,3.956,1092.375,1890.38,8373.44,26
1083.0,1030.19,267.65714285708964,3.787,3.948,1124.375,1916.38,8283.5,25
1084.0,1026.56,265.0285714287311,3.787,3.691,1432.8834285717458,2096.31,7768.81,24
1085.0,1024.25,263.3142857141793,3.787,3.69,1425.875,2096.38,7726.06,23
1086.0,1023.31,264.11428571492434,3.787,3.692,1417.4548571445048,2096.31,7665.69,22
1087.0,1023.31,263.3142857141793,3.787,3.692,1417.5178571436554,2096.38,7649.38,21
1088.0,1022.12,262.40000000037253,3.787,3.691,1421.3129999991506,2096.31,7615.31,20
1089.0,1020.5,262.40000000037253,3.787,3.691,1417.4548571445048,2060.31,7626.19,19
1090.0,1019.94,260.7857142854482,3.787,3.692,1412.375,2060.38,7612.62,18
1091.0,1019.19,261.48571428470314,3.785,3.691,1412.375,2060.38,7645.38,17
1092.0,1016.88,261.48571428470314,3.786,3.691,1407.2321428563446,2060.38,7613.12,16
1093.0,1017.44,260.19999999925494,3.786,3.692,1402.0892857145518,2060.38,7624.44,15
1094.0,1017.12,261.48571428470314,3.786,3.691,1403.375,2060.38,7636.94,14
1095.0,1015.88,260.90000000037253,3.787,3.692,1402.0892857145518,2060.38,7694.69,13
1096.0,1013.06,259.40000000037253,3.787,3.692,1396.9464285708964,2060.38,7700.19,12
1097.0,1010.19,258.0571428555995,3.786,3.694,1386.5977142862976,2024.31,7584.5,11
1098.0,1006.69,257.1428571436554,3.785,3.692,1381.5798571445048,2024.44,7646.12,10
1099.0,1005.62,257.87208333425224,3.785,3.695,1376.375,2024.38,7629.62,9
1100.0,1005.81,256.84033613465726,3.784,3.694,1371.9379999991506,2024.44,7589.38,8
1101.0,1003.62,256.41176470555365,3.784,3.693,1371.8129999991506,2024.31,7623.88,7
1102.0,1002.0,255.12605042010543,3.784,3.695,1366.0892857145518,2024.38,7607.5,6
1103.0,1000.44,255.8319327738136,3.783,3.694,1362.8129999991506,2024.31,7622.94,5
1104.0,1000.62,254.1176470592618,3.783,3.695,1358.375,2024.38,7607.62,4
1105.0,998.06,254.1176470592618,3.783,3.695,1360.884428570047,2024.31,7586.5,3
1106.0,998.38,253.3235294111073,3.783,3.696,1355.8035714291036,1988.38,7594.12,2
1107.0,1000.38,247.218999998644,3.779,3.96,1022.4379999991506,1806.44,8340.12,1
1108.0,667352.36,144309.5159999989,4.221,3.246,53940.0,596252.88,596252.88,0
1.0,2590.02,1274.016,3.657,3.23,5355.008000000002,6664.0,10864.0,1113
2.0,7378.01,1326.5114999999969,4.232,3.234,5411.008000000005,6671.01,10576.99,1112
3.0,7356.99,1246.015999999996,4.235,3.239,5404.0,6656.99,10479.01,1111
4.0,7343.01,1215.6789999999964,4.236,3.24,5404.0039999999935,6657.0,10409.0,1110
6.0,64978.47,1221.4879999999976,4.284,3.246,5397.024000000005,107732.31,107732.31,1108
7.0,3330.02,1059.0513439153438,3.698,3.481,5116.140307692316,6056.51,6056.51,1107
8.0,6049.12,1050.8306944444485,4.044,3.473,5116.139615384629,6046.65,6046.65,1106
9.0,6043.9,1052.6794285714277,4.046,3.477,5102.298615384643,6024.29,6024.29,1105
10.0,6023.56,1063.9312499999942,4.043,3.48,5091.419428571448,6015.97,6015.97,1104
11.0,423483.05,3780.0,4.27,3.117,219417.422,2727.44,430754.52,1103
12.0,2260.77,892.7999999999302,4.034,3.901,1961.4079999999376,2927.39,6245.25,1102
13.0,2256.58,890.4000000000233,4.036,3.369,5230.334999999963,6196.32,9534.46,1101
14.0,2253.95,888.0,4.036,3.37,5223.391999999993,6182.4,9501.31,1100
15.0,2251.46,885.5979999999981,4.037,3.37,5216.353000000003,6182.37,9504.19,1099
16.0,2249.31,880.8010000000941,4.037,3.371,5209.277999999933,6175.26,9488.38,1098
17.0,2247.04,878.3980000000447,4.038,3.371,5202.370999999926,6168.35,9480.93,1097
18.0,2244.39,873.6020000000717,4.038,3.371,5195.227000000072,6161.25,9483.52,1096
19.0,2242.11,873.6020000000717,4.038,3.372,5188.257999999914,6154.27,9465.92,1095
20.0,2239.36,871.1950000000652,4.038,3.372,5181.406000000075,6147.39,9454.08,1094
21.0,2236.87,866.3979999999283,4.038,3.372,5174.335999999894,6133.34,9450.24,1093
22.0,2234.62,864.0,4.038,3.374,5167.454000000143,6126.46,9436.92,1092
23.0,2232.3,861.609000000055,4.038,3.374,5160.219000000041,6119.23,9401.43,1091
24.0,2230.5,861.609000000055,4.039,3.374,5153.375,6119.36,9408.61,1090
25.0,2228.61,856.7970000000205,4.039,3.374,5146.359999999986,6112.34,9394.66,1089
26.0,2226.22,856.7970000000205,4.038,3.375,5139.2970000000205,6105.31,9387.45,1088
27.0,2224.16,852.0,4.038,3.375,5132.265000000014,6098.28,9380.97,1087
28.0,2222.23,852.0,4.038,3.376,5132.32799999998,6091.33,9374.09,1086
29.0,2220.48,849.594000000041,4.038,3.376,5125.3429999999935,6084.31,9362.02,1085
30.0,2218.56,844.7970000000205,4.038,3.376,5118.375,6084.36,9368.25,1084
31.0,2216.73,844.7970000000205,4.038,3.377,5111.359000000055,6077.38,9335.45,1083
32.0,2215.5,844.7970000000205,4.039,3.377,5111.390000000014,6070.39,9350.42,1082
33.0,2213.41,842.405999999959,4.038,3.377,5104.328000000096,6070.34,9357.19,1081
34.0,2211.75,837.594000000041,4.038,3.378,5097.344000000041,6063.33,9358.91,1080
35.0,2214.75,840.0,4.022,3.596,5075.280999999959,6041.0,9382.72,1079
36.0,2221.19,837.5929999999935,4.037,3.672,5090.344000000041,6056.34,9386.94,1078
37.0,2217.47,837.625,4.038,3.378,5118.280999999959,6077.31,9390.66,1077
38.0,2213.53,832.811999999918,4.038,3.378,5104.375,6070.38,9390.56,1076
39.0,2210.19,830.405999999959,4.038,3.38,5097.344000000041,6056.34,9343.78,1075
40.0,2207.38,830.405999999959,4.038,3.38,5083.311999999918,6049.34,9343.56,1074
41.0,2204.84,828.0,4.038,3.382,5076.219000000041,6035.19,9320.16,1073
42.0,2203.38,828.0,4.038,3.382,5069.280999999959,6028.25,9317.72,1072
43.0,2200.66,823.2179999998771,4.038,3.382,5062.344000000041,6021.38,9311.25,1071
44.0,2198.25,823.186999999918,4.038,3.384,5055.344000000041,6021.34,9285.12,1070
45.0,2195.56,820.813000000082,4.037,3.384,5048.344000000041,6007.34,9273.0,1069
46.0,2193.5,818.375,4.037,3.385,5041.375,6000.34,9294.34,1068
47.0,2191.25,816.0,4.037,3.385,5034.375,5993.38,9276.84,1067
48.0,2189.28,813.625,4.037,3.385,5027.311999999918,5986.31,9274.72,1066
49.0,2188.22,813.625,4.037,3.386,5020.375,5979.38,9268.28,1065
50.0,2186.34,813.594000000041,4.037,3.386,5013.375,5979.34,9264.22,1064
51.0,2184.03,811.2179999998771,4.037,3.387,5006.405999999959,5972.41,9234.72,1063
52.0,2182.06,808.813000000082,4.037,3.387,4999.344000000041,5965.34,9236.12,1062
53.0,2179.81,806.375,4.036,3.388,4992.25,5958.25,9201.03,1061
54.0,2177.94,806.375,4.036,3.389,4985.375,5951.31,9223.69,1060
55.0,2176.88,804.0,4.036,3.389,4978.311999999918,5944.31,9233.0,1059
56.0,2175.31,801.563000000082,4.036,3.389,4978.311999999918,5937.38,9247.25,1058
57.0,2173.75,801.561999999918,4.036,3.39,4971.313000000082,5937.31,9227.12,1057
58.0,2171.19,799.186999999918,4.036,3.39,4971.311999999918,5930.38,9216.44,1056
59.0,2172.69,799.186999999918,4.019,3.629,4942.313000000082,5908.0,9240.44,1055
60.0,204684.61,-397645.90800017817,4.272,3.179,75179.99800000014,87266.47,87266.47,1054
61.0,2174.75,792.0,4.0,3.397,5242.752000000095,6200.35,9688.9,1053
62.0,2172.67,798.0,4.0,3.408,4990.784999999916,5948.39,9318.59,1052
63.0,2170.08,795.6000000000931,4.0,3.393,4983.551999999909,5948.35,9323.71,1051
64.0,2167.27,795.6000000000931,4.0,3.394,4976.383000000147,5912.35,9292.77,1050
65.0,2164.12,796.0,4.0,3.394,4969.054000000237,5912.25,9266.43,1049
66.0,2161.25,796.0,4.0,3.395,4958.320000000065,5912.32,9262.72,1048
67.0,2158.69,792.0,4.0,3.397,4952.320999999996,5912.32,9296.32,1047
68.0,2155.97,792.0,4.0,3.397,4940.383000000147,5876.38,9260.96,1046
69.0,2152.86,788.0,4.001,3.398,4933.119999999879,5876.32,9249.95,1045
70.0,2150.56,788.0,4.001,3.399,4925.921000000089,5876.32,9218.21,1044
71.0,2148.19,786.0,4.001,3.4,4918.782999999821,5876.38,9237.31,1043
72.0,2146.27,784.0,4.001,3.4,4910.319999999832,5840.32,9230.18,1042
73.0,2143.45,780.0,4.001,3.4,4904.360000000102,5840.36,9217.25,1041
74.0,2141.06,782.3999999999069,4.001,3.402,4892.344000000041,5840.34,9207.92,1040
75.0,2137.95,777.0,4.001,3.402,4886.3589999999385,5840.36,9172.06,1039
76.0,2136.06,775.0,4.001,3.405,4875.560000000056,5804.36,9194.14,1038
77.0,2133.62,772.8000000000466,4.001,3.404,4868.3589999999385,5804.36,9172.42,1037
78.0,2131.88,772.8000000000466,4.001,3.404,4862.360000000102,5804.36,9169.49,1036
79.0,2129.89,774.0,4.001,3.405,4861.158999999752,5804.36,9174.31,1035
80.0,2127.47,769.1999999999534,4.0,3.406,4850.343999999808,5804.34,9160.03,1034
81.0,2124.92,769.0,4.001,3.406,4844.360000000102,5804.36,9170.91,1033
82.0,2122.75,765.6000000000931,4.0,3.407,4832.313000000315,5768.31,9144.8,1032
83.0,2120.11,768.0,4.0,3.408,4826.360000000102,5768.36,9114.59,1031
84.0,2129.91,763.219000000041,4.015,3.661,4802.25,5761.0,9132.34,1030
85.0,2127.72,764.0,3.999,3.742,4808.312999999849,5768.31,9169.44,1029
86.0,2124.62,764.0,4.0,3.407,4839.543000000063,5768.34,9171.72,1028
87.0,2120.41,764.3999999999069,3.999,3.408,4832.219000000041,5768.22,9127.75,1027
88.0,2117.62,758.3999999999069,4.0,3.409,4817.943999999901,5768.34,9135.59,1026
89.0,2114.84,759.0,4.0,3.41,4808.311999999918,5768.31,9094.5,1025
90.0,2112.72,760.8000000000466,3.999,3.411,4802.375,5732.38,9088.16,1024
91.0,2110.78,756.8000000000466,3.999,3.411,4796.375,5732.38,9108.78,1023
92.0,2108.41,756.0,3.999,3.411,4784.25,5732.25,9085.91,1022
93.0,2106.41,755.1999999999534,3.999,3.413,4778.344000000041,5732.34,9088.69,1021
94.0,2103.75,753.0,3.999,3.412,4772.34300000011,5732.34,9078.66,1020
95.0,2101.62,753.6000000000931,3.999,3.414,4760.34300000011,5696.34,9078.16,1019
96.0,2099.56,749.6000000000931,3.999,3.413,4754.313000000082,5696.31,9062.0,1018
97.0,2098.28,752.0,3.999,3.415,4748.344000000041,5696.34,9078.44,1017
98.0,2096.0,750.0,3.999,3.414,4745.913000000175,5696.31,9059.12,1016
99.0,2094.28,748.0,3.999,3.414,4738.712999999756,5696.31,9081.31,1015
100.0,2091.94,746.3999999999069,3.998,3.415,4731.513000000035,5660.31,9059.28,1014
101.0,2090.56,746.3999999999069,3.998,3.415,4724.34300000011,5660.34,9086.09,1013
102.0,2088.09,743.0,3.998,3.416,4718.34300000011,5660.34,9047.16,1012
103.0,2086.38,742.8000000000466,3.998,3.417,4712.344000000041,5660.34,9062.72,1011
104.0,2084.5,740.8000000000466,3.998,3.417,4706.375,5660.38,9047.25,1010
105.0,2083.31,740.7999999998137,3.998,3.418,4702.77500000014,5660.38,9066.88,1009
106.0,5761.88,741.6000000000931,3.998,3.418,4695.575000000186,10026.69,12702.06,1008
107.0,2076.06,735.0,3.995,3.418,4688.312000000384,5624.31,9027.75,1007
109.0,201945.21,198976.5496666669,4.271,3.255,73109.98200000031,85109.98,85109.98,1005
110.0,2101.73,737.6000000000931,3.992,3.422,5074.720000000205,6058.72,9577.95,1004
111.0,2102.05,743.2000000001863,3.993,3.417,4753.152999999933,5696.35,9160.54,1003
112.0,2099.23,739.2000000001863,3.993,3.418,4753.154000000097,5696.35,9139.68,1002
113.0,2095.94,739.2000000001863,3.993,3.419,4742.320999999531,5696.32,9122.08,1001
114.0,2093.15,739.2000000001863,3.992,3.419,4731.550999999978,5660.35,9119.14,1000
115.0,2089.91,735.2000000001863,3.993,3.421,4724.222000000067,5660.22,9109.85,999
116.0,2087.05,735.0,3.993,3.421,4717.151999999769,5660.35,9118.05,998
117.0,2083.16,733.6000000000931,3.993,3.422,4702.711999999825,5624.31,9084.41,997
118.0,2080.2,729.6000000000931,3.993,3.423,4694.39000000013,5624.39,9080.39,996
119.0,2077.16,729.6000000000931,3.993,3.423,4682.350999999791,5624.35,9087.97,995
120.0,2074.27,732.0,3.993,3.424,4673.920999999624,5624.32,9070.05,994
121.0,2071.77,732.0,3.993,3.425,4666.752000000328,5588.35,9079.74,993
122.0,2069.31,728.0,3.993,3.425,4658.344000000041,5588.34,9068.52,992
123.0,2066.84,726.0,3.993,3.426,4652.342999999877,5588.34,9078.84,991
124.0,2064.12,724.0,3.993,3.426,4640.35999999987,5588.36,9057.61,990
125.0,2060.58,722.3999999999069,3.993,3.427,4630.712999999989,5552.31,9045.11,989
126.0,2058.31,718.3999999999069,3.993,3.428,4622.327999999747,5552.33,9046.38,988
127.0,2055.8,718.7999999998137,3.993,3.429,4616.35999999987,5552.36,9031.72,987
128.0,2054.2,716.7999999998137,3.993,3.43,4604.219000000041,5552.22,9046.23,986
129.0,2051.75,715.2000000001863,3.993,3.43,4598.343999999575,5552.34,9010.27,985
130.0,2050.05,715.2000000001863,3.993,3.43,4592.35999999987,5516.36,9004.97,984
131.0,2048.19,715.2000000001863,3.993,3.43,4586.219000000041,5516.22,9003.55,983
132.0,2046.05,713.0,3.993,3.432,4580.311999999918,5516.31,9014.11,982
133.0,2054.09,710.4060000004247,4.007,3.685,4543.375,5495.0,8999.78,981
134.0,2052.47,709.6000000000931,3.992,3.765,4550.375,5480.38,9051.47,980
135.0,2050.16,711.6000000000931,3.992,3.431,4587.575000000186,5516.38,9031.53,979
136.0,2046.31,709.6000000000931,3.992,3.431,4580.343999999575,5516.34,8971.09,978
137.0,2043.75,708.0,3.992,3.433,4568.343000000343,5516.34,9010.88,977
138.0,2041.06,708.0,3.992,3.432,4558.868999999482,5480.47,8990.69,976
139.0,2039.06,706.3999999999069,3.992,3.433,4550.313000000082,5480.31,9013.72,975
140.0,2036.84,704.3999999999069,3.992,3.434,4544.313000000082,5480.31,8995.0,974
141.0,2035.16,702.3999999999069,3.992,3.435,4537.174999999814,5480.38,9008.78,973
142.0,2033.06,703.0,3.992,3.434,4532.375,5480.38,8972.84,972
143.0,2030.34,700.7999999998137,3.992,3.435,4522.711999999825,5444.31,8967.38,971
144.0,2028.34,699.2000000001863,3.992,3.435,4515.543999999762,5444.34,8969.44,970
145.0,2025.91,695.2000000001863,3.991,3.436,4508.375,5444.38,8991.5,969
146.0,2023.66,697.6000000000931,3.991,3.437,4501.1430000001565,5444.34,8951.28,968
147.0,2022.12,693.6000000000931,3.991,3.437,4496.219000000507,5444.22,8934.91,967
148.0,2020.91,693.6000000000931,3.991,3.437,4490.375,5444.38,8955.38,966
149.0,2019.62,696.0,3.991,3.437,4486.711999999825,5408.31,8966.44,965
150.0,2017.72,696.0,3.99,3.439,4479.543000000529,5408.34,8965.34,964
151.0,2015.28,692.3999999999069,3.99,3.438,4472.344000000507,5408.34,8947.66,963
152.0,2013.97,690.3999999999069,3.99,3.438,4466.311999999918,5408.31,8951.09,962
153.0,2011.81,688.7999999998137,3.989,3.439,4460.375,5408.38,8900.38,961
154.0,2010.0,687.2000000001863,3.989,3.44,4457.788000000175,5408.19,8933.38,960
155.0,2008.0,685.2000000001863,3.989,3.44,4450.711999999825,5372.31,8934.75,959
156.0,2005.0,684.0,3.988,3.44,4443.512000000104,5372.31,8950.81,958
158.0,2035.49,693.6000000000931,3.986,3.781,4364.351999999955,5336.35,9009.15,956
159.0,2032.38,693.6000000000931,3.986,3.436,4532.351999999955,5480.35,9053.66,955
160.0,2029.47,693.6000000000931,3.986,3.438,4522.751000000164,5444.35,9046.11,954
161.0,2025.6,692.0,3.986,3.439,4514.35199999949,5444.35,9015.23,953
162.0,2022.14,692.0,3.986,3.439,4501.155999999493,5444.36,9002.02,952
163.0,2018.79,687.9960000002757,3.986,3.458,4490.386000000406,5408.39,8975.91,951
164.0,2016.0,688.0,3.986,3.441,4479.521000000183,5408.32,8993.18,950
165.0,2012.26,686.3999999999069,3.985,3.441,4472.382000000216,5408.38,8953.89,949
166.0,2010.37,686.3999999999069,3.986,3.442,4460.382999999914,5372.38,8983.3,948
167.0,2006.69,682.3999999999069,3.985,3.442,4450.721000000369,5372.32,8966.08,947
168.0,2004.29,682.7999999998137,3.986,3.443,4443.520000000484,5372.32,8947.13,946
169.0,2002.27,680.8080000001937,3.986,3.444,4436.351999999955,5372.35,8936.45,945
170.0,2000.74,680.7999999998137,3.986,3.444,4429.018999999389,5372.22,8941.02,944
171.0,1998.44,676.7999999998137,3.986,3.444,4424.358999999706,5336.36,8942.2,943
172.0,1996.95,676.7999999998137,3.986,3.444,4418.218000000343,5336.22,8936.89,942
173.0,1994.75,674.0,3.986,3.445,4412.375,5336.38,8956.77,941
174.0,1987.62,670.0,3.984,3.446,4400.375,5336.38,8901.5,940
175.0,1988.52,669.6000000000931,3.986,3.448,4378.728000000119,5300.33,8934.62,939
176.0,1986.3,665.6000000000931,3.986,3.449,4378.758999999613,5300.36,8918.2,938
177.0,1984.92,665.6000000000931,3.986,3.448,4371.513000000268,5300.31,8903.61,937
178.0,1983.2,668.0,3.986,3.449,4364.344000000507,5300.34,8883.39,936
179.0,1981.98,666.0,3.987,3.448,4364.468999999575,5300.47,8914.66,935
180.0,1979.61,664.0,3.987,3.449,4357.143999999389,5300.34,8891.09,934
181.0,1987.47,664.811999999918,4.0,3.696,4312.281999999657,5271.0,8944.09,933
182.0,1985.84,662.3999999999069,3.985,3.777,4316.343000000343,5264.34,8932.09,932
183.0,1984.44,664.0,3.986,3.45,4364.343999999575,5300.34,8898.5,931
184.0,1981.84,662.3999999999069,3.986,3.45,4364.311999999918,5300.31,8884.38,930
185.0,1979.41,662.3999999999069,3.986,3.45,4352.375,5264.38,8901.72,929
186.0,1975.91,656.7999999998137,3.985,3.45,4342.74300000025,5264.34,8888.09,928
187.0,1973.97,656.7999999998137,3.986,3.452,4334.313000000082,5264.31,8883.94,927
188.0,1972.41,658.0,3.986,3.452,4328.375,5264.38,8910.28,926
189.0,1970.22,655.2000000001863,3.986,3.452,4321.112999999896,5264.31,8875.91,925
190.0,1968.12,655.2000000001863,3.986,3.453,4316.343999999575,5228.34,8873.44,924
191.0,1966.81,653.6000000000931,3.985,3.453,4306.6809999994,5228.28,8884.09,923
192.0,1964.19,654.0,3.985,3.454,4304.311999999918,5228.31,8846.59,922
193.0,1962.94,652.0,3.985,3.453,4298.313000000082,5228.31,8887.62,921
194.0,1960.78,650.0,3.984,3.453,4292.375,5228.38,8866.5,920
195.0,1958.28,650.3999999999069,3.984,3.454,4285.14400000032,5228.34,8833.31,919
196.0,1957.5,648.0,3.984,3.454,4274.375,5192.38,8868.0,918
197.0,1955.66,648.7999999998137,3.983,3.454,4270.7440000004135,5192.34,8837.38,917
198.0,1954.25,646.0,3.983,3.455,4268.311999999918,5192.31,8845.59,916
199.0,1952.88,647.2000000001863,3.983,3.456,4262.311999999918,5192.31,8839.91,915
200.0,1950.34,645.6000000000931,3.982,3.475,4256.344000000507,5192.34,8814.75,914
201.0,1948.94,642.0,3.982,3.456,4249.112999999896,5192.31,8838.19,913
202.0,1947.0,644.0,3.982,3.457,4241.943999999668,5156.34,8805.84,912
203.0,1944.75,642.0,3.982,3.458,4234.774999999907,5156.38,8791.19,911
204.0,1942.19,638.3999999999069,3.982,3.457,4232.375,5156.38,8783.0,910
205.0,1949.06,638.375,3.995,3.704,4186.313000000082,5138.0,8874.31,909
206.0,199734.95,98627.05949999996,4.269,3.284,70740.0,82732.19,82732.19,908
207.0,1976.0,649.2000000001863,3.977,3.459,4778.319999999832,5768.32,9669.47,907
208.0,1977.98,652.7999999998137,3.978,3.461,4328.385000000242,5264.39,8968.42,906
209.0,1976.64,652.0,3.978,3.46,4335.520000000019,5264.32,8950.4,905
210.0,1974.88,650.3999999999069,3.978,3.461,4334.382999999914,5264.38,8961.02,904
211.0,1971.04,648.7999999998137,3.978,3.46,4328.351999999955,5264.35,8890.18,903
212.0,1968.64,648.7999999998137,3.978,3.461,4316.339999999851,5228.32,8908.0,902
213.0,1965.31,648.7999999998137,3.978,3.461,4310.352000000887,5228.35,8924.57,901
214.0,1962.59,644.7999999998137,3.978,3.462,4298.358999999706,5228.36,8905.09,900
215.0,1961.92,648.8206666666083,3.978,3.462,4292.350999999326,5228.35,8879.8,899
216.0,1958.75,646.7999999998137,3.978,3.461,4292.321000000462,5228.32,8906.53,898
217.0,1955.24,647.2000000001863,3.978,3.462,4277.952000000048,5192.35,8895.17,897
218.0,1952.03,643.2000000001863,3.977,3.462,4268.351000000257,5192.35,8892.99,896
219.0,1949.56,644.0,3.978,3.463,4256.343999999575,5192.34,8879.77,895
220.0,1947.08,640.0,3.978,3.463,4249.119200000074,5156.31,8889.41,894
221.0,1944.0,637.6000000000931,3.978,3.463,4241.818999999668,5156.22,8852.09,893
222.0,1941.0,634.0,3.978,3.464,4232.35999999987,5156.36,8871.14,892
223.0,1937.95,636.0,3.978,3.465,4220.390999999363,5156.39,8860.06,891
224.0,1935.08,632.0,3.978,3.465,4213.128000000026,5120.33,8830.12,890
225.0,1932.7,630.0,3.978,3.468,4202.219000000507,5120.22,8820.39,889
226.0,1930.53,630.3999999999069,3.978,3.468,4191.591000000481,5120.39,8851.11,888
227.0,1928.36,628.0,3.978,3.467,4184.360000000335,5120.36,8820.81,887
228.0,1927.14,628.0,3.978,3.467,4178.35999999987,5084.36,8832.33,886
229.0,1924.25,624.7999999998137,3.978,3.467,4172.327999999747,5084.33,8825.98,885
230.0,1931.22,628.813000000082,3.991,3.706,4116.375,5068.0,8883.69,884
231.0,1930.47,628.7999999998137,3.977,3.784,4124.281000000425,5048.28,8896.44,883
232.0,1928.28,628.7999999998137,3.978,3.469,4184.343000000343,5120.34,8836.5,882
233.0,1925.41,624.7999999998137,3.978,3.467,4172.375,5084.38,8827.53,881
234.0,1916.69,620.0,3.974,3.468,4162.774999999907,5084.38,8791.56,880
235.0,1918.66,621.5999999996275,3.977,3.472,4130.343999999575,5048.34,8806.91,879
236.0,1916.09,620.0,3.976,3.471,4141.049999999814,5048.25,8794.44,878
237.0,1913.66,616.0,3.976,3.47,4130.343999999575,5048.34,8798.59,877
238.0,1911.88,618.0,3.976,3.47,4124.343000000343,5048.34,8803.47,876
239.0,1909.66,618.4000000003725,3.976,3.47,4112.343999999575,5048.34,8775.31,875
240.0,1909.94,616.0,3.977,3.47,4106.344000000507,5012.34,8768.75,874
241.0,1907.97,618.0,3.977,3.471,4112.25,5012.25,8786.97,873
242.0,1905.5,614.4000000003725,3.976,3.47,4100.311999999918,5012.31,8780.09,872
243.0,1903.22,612.7999999998137,3.976,3.471,4094.375,5012.38,8768.62,871
244.0,1901.53,614.0,3.976,3.471,4083.513000000268,5012.31,8793.38,870
245.0,1898.62,611.2000000001863,3.976,3.471,4076.3439999995753,5012.34,8765.12,869
246.0,1897.06,612.0,3.976,3.472,4069.143999999389,4976.34,8778.78,868
247.0,1895.31,609.5999999996275,3.975,3.473,4064.2189999995753,4976.22,8756.22,867
248.0,1894.12,609.5999999996275,3.976,3.472,4061.912999999709,4976.31,8791.66,866
249.0,1892.19,610.0,3.975,3.473,4054.775000000373,4976.38,8745.16,865
250.0,1890.47,608.0206666672602,3.975,3.473,4052.405999999493,4976.41,8759.62,864
251.0,1887.25,602.4000000003725,3.974,3.473,4040.280999999493,4976.28,8773.06,863
252.0,1884.94,604.7999999998137,3.974,3.474,4033.111999999732,4940.31,8709.31,862
253.0,1882.44,603.2000000001863,3.973,3.476,4028.375,4940.38,8720.38,861
254.0,1886.38,602.438000000082,3.985,3.708,3969.311999999918,4921.0,8828.88,860
255.0,1890.4,602.0,3.97,3.791,3962.3519999999553,4904.35,8753.86,859
256.0,1887.2,604.0,3.97,3.475,4052.350999999792,4976.35,8790.78,858
257.0,1885.34,600.0,3.971,3.475,4040.320000000298,4940.32,8751.97,857
258.0,1883.49,602.0,3.971,3.475,4033.151999999769,4940.35,8752.83,856
259.0,1879.46,598.4000000003725,3.97,3.475,4025.950999998488,4940.35,8752.99,855
260.0,1877.44,600.0,3.97,3.476,4010.350999999792,4940.35,8727.9,854
261.0,1875.17,596.7999999998137,3.969,3.476,4004.350999999792,4904.35,8745.7,853
262.0,1876.06,598.0,3.971,3.477,3997.120000000112,4904.32,8770.88,852
263.0,1873.54,596.7999999998137,3.97,3.477,3997.119999999181,4904.32,8756.93,851
264.0,1873.34,596.0,3.97,3.479,3986.320000000298,4904.32,8772.26,850
265.0,1869.16,594.0,3.97,3.476,3992.319999999367,4904.32,8749.69,849
266.0,1867.72,594.0,3.97,3.478,3980.3590000001714,4904.36,8732.58,848
267.0,1865.89,594.0,3.97,3.479,3975.513000000268,4904.31,8724.0,847
268.0,1865.05,590.0,3.97,3.479,3968.3439999995753,4868.34,8743.0,846
269.0,1863.66,591.2000000001863,3.969,3.478,3968.311999999918,4868.31,8702.69,845
270.0,1861.56,590.0,3.97,3.478,3962.296999999322,4868.3,8726.08,844
271.0,1859.42,589.5999999996275,3.969,3.478,3953.912999999709,4868.31,8704.25,843
272.0,1858.62,586.0,3.97,3.479,3946.729000000283,4868.33,8755.91,842
273.0,1856.0,588.0,3.969,3.479,3939.5600000005215,4868.36,8713.31,841
274.0,1853.34,586.4000000003725,3.968,3.48,3932.3439999995753,4832.34,8705.62,840
275.0,1852.28,582.4000000003725,3.969,3.48,3925.128000000492,4832.33,8695.3,839
276.0,1851.11,584.0,3.969,3.481,3920.3439999995753,4832.34,8699.09,838
277.0,1848.92,580.7999999998137,3.969,3.48,3917.947199999355,4832.33,8710.84,837
278.0,1856.62,585.5940000005066,3.981,3.711,3850.3590000001714,4802.03,8768.73,836
279.0,1858.78,584.0,3.969,3.794,3860.2189999995753,4796.22,8765.59,835
280.0,1853.44,584.0,3.968,3.48,3939.544000000693,4868.34,8723.47,834
281.0,1852.0,580.0,3.969,3.482,3925.143999999389,4832.34,8726.5,833
282.0,1850.5,580.0,3.968,3.482,3920.375,4832.38,8715.06,832
283.0,1848.62,582.0,3.968,3.483,3914.3439999995753,4832.34,8681.69,831
284.0,1846.19,579.2000000001863,3.968,3.482,3908.219000000506,4832.22,8735.31,830
285.0,1841.12,576.0,3.966,3.484,3896.2189999995753,4796.22,8650.72,829
286.0,1838.69,575.0,3.965,3.484,3884.3439999995753,4796.34,8686.38,828
287.0,1837.03,574.0,3.966,3.486,3874.80700000003,4796.41,8652.84,827
288.0,1837.16,573.0,3.967,3.485,3872.333666667342,4796.31,8640.09,826
289.0,1834.66,576.0,3.966,3.485,3872.313000000082,4796.31,8676.28,825
290.0,1835.16,574.0,3.966,3.486,3860.311999999918,4760.31,8675.0,824
291.0,1833.31,576.0,3.966,3.486,3866.311999999918,4796.31,8652.16,823
292.0,1826.34,569.5999999996275,3.964,3.486,3860.3439999995753,4760.34,8657.25,822
293.0,1824.0,568.0,3.965,3.487,3836.4060000004247,4760.41,8610.41,821
294.0,1824.09,566.0,3.965,3.488,3836.311999999918,4760.31,8637.25,820
295.0,1821.94,565.0,3.965,3.487,3830.313000000082,4760.31,8620.97,819
296.0,1820.81,562.0,3.965,3.488,3824.344000000506,4724.34,8633.47,818
297.0,1818.66,562.0,3.965,3.489,3824.311999999918,4724.31,8599.56,817
298.0,1816.19,560.0,3.964,3.49,3812.344000000506,4724.34,8597.69,816
299.0,1814.28,562.0,3.964,3.489,3806.2189999995753,4724.22,8604.75,815
300.0,1812.5,560.0,3.964,3.49,3795.513000000268,4724.31,8611.0,814
301.0,1807.75,556.2000000001863,3.963,3.49,3788.313000000082,4688.31,8624.62,813
302.0,1816.62,561.625,3.975,3.715,3710.375,4662.0,8736.19,812
303.0,197582.92,-184035.1339999996,4.265,3.301,68369.98199999984,80283.01,80283.01,811
304.0,1863.94,578.0,3.963,3.514,4465.120000000112,5480.32,9897.57,810
305.0,1868.64,584.0,3.965,3.496,3980.319999999367,4904.32,8811.52,809
306.0,1870.05,588.0,3.966,3.494,3997.117999999784,4904.32,8778.81,808
307.0,1868.61,586.0,3.967,3.492,4004.350999999792,4904.35,8777.12,807
308.0,1865.79,585.5999999996275,3.967,3.492,3997.1829999992624,4904.38,8783.23,806
309.0,1862.21,583.0,3.967,3.492,3986.2579999994487,4904.26,8747.94,805
310.0,1859.07,582.0,3.968,3.492,3975.548000000417,4868.35,8746.94,804
311.0,1856.03,582.0,3.968,3.493,3968.350999999792,4868.35,8741.85,803
312.0,1852.32,578.0,3.968,3.492,3956.351000000722,4868.35,8756.23,802
313.0,1861.73,587.2000000001863,3.974,3.493,3939.4270000001416,4832.23,8734.75,801
314.0,1845.79,574.0,3.969,3.488,3968.350999999792,4868.35,8735.49,800
315.0,1840.58,574.0,3.968,3.494,3920.352000000887,4832.35,8690.46,799
316.0,1838.16,570.0,3.968,3.494,3903.590999999084,4796.39,8713.34,798
317.0,1835.14,571.0,3.968,3.495,3896.359000001103,4796.36,8698.41,797
318.0,1832.51,568.0,3.968,3.494,3884.312999999151,4796.31,8703.8,796
319.0,1829.19,566.0,3.967,3.494,3874.760000000708,4796.39,8698.81,795
320.0,1826.27,566.0,3.967,3.495,3860.2960000000894,4760.3,8647.48,794
321.0,1823.81,566.0,3.967,3.495,3854.313000000082,4760.31,8673.89,793
322.0,1820.58,562.0,3.967,3.495,3842.2350000003353,4760.24,8670.25,792
323.0,1817.92,561.0,3.967,3.496,3831.544000001624,4724.34,8627.83,791
324.0,1815.33,560.0,3.967,3.496,3824.35899999924,4724.36,8629.86,790
325.0,1812.31,558.0,3.966,3.496,3812.452999999746,4724.45,8574.94,789
326.0,1809.28,556.0,3.966,3.497,3802.744000000879,4724.34,8631.24,788
327.0,1814.53,564.0,3.974,3.714,3710.23399999924,4655.0,8765.7,787
328.0,1817.72,563.0,3.962,3.798,3722.2189999995753,4652.22,8719.44,786
329.0,1819.5,566.0258333319798,3.965,3.496,3818.3429999994114,4724.34,8681.5,785
330.0,1816.84,562.0,3.965,3.494,3824.311999998986,4724.31,8652.09,784
331.0,1814.34,562.0,3.965,3.494,3817.019000001252,4724.22,8656.75,783
332.0,1811.09,560.0,3.964,3.494,3802.712000001222,4724.31,8611.78,782
333.0,1803.78,554.0,3.965,3.495,3800.311999998986,4688.31,8604.88,781
334.0,1801.0,553.2000000001863,3.965,3.498,3773.9130000006407,4688.31,8555.12,780
335.0,1799.19,552.0,3.966,3.498,3764.375,4652.38,8604.59,779
336.0,1797.25,551.0,3.966,3.498,3758.375,4652.38,8587.03,778
337.0,1795.69,552.5999999996275,3.965,3.498,3752.3429999994114,4652.34,8615.56,777
338.0,1794.28,552.0,3.964,3.499,3745.143999999389,4652.34,8595.97,776
339.0,1789.66,548.0,3.963,3.499,3740.375,4652.38,8561.34,775
340.0,1786.16,544.0,3.963,3.498,3728.2189999995753,4616.22,8584.91,774
341.0,1783.91,546.0,3.963,3.501,3716.3439999995753,4616.34,8560.69,773
342.0,1781.88,544.0,3.963,3.5,3710.338666666299,4616.31,8541.81,772
343.0,1778.91,542.0,3.962,3.499,3701.974999999628,4616.38,8527.66,771
344.0,1777.44,542.0,3.962,3.501,3692.344000001438,4580.34,8552.62,770
