Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
345.0,1775.81,541.0,3.962,3.5,3686.344000001438,4580.34,8563.22,769
346.0,1774.41,540.0,3.963,3.501,3680.311999998986,4580.31,8558.66,768
347.0,1772.44,542.0,3.962,3.5,3680.375,4580.38,8562.25,767
348.0,1768.91,536.0,3.961,3.502,3673.144000001252,4580.34,8552.81,766
349.0,1764.69,534.0,3.96,3.502,3662.2189999995753,4580.22,8535.5,765
350.0,1761.81,534.0,3.96,3.504,3650.311999998986,4544.31,8545.69,764
351.0,1764.25,537.625,3.968,3.719,3549.375,4487.0,8694.0,763
352.0,1775.39,538.0,3.956,3.808,3518.351999999956,4472.35,8696.67,762
353.0,1772.61,538.0,3.957,3.502,3687.5520000001416,4580.35,8585.57,761
354.0,1770.05,535.0,3.958,3.503,3680.352000000887,4580.35,8570.98,760
355.0,1766.11,534.0,3.957,3.503,3668.352000000887,4580.35,8532.03,759
356.0,1766.08,534.0,3.959,3.504,3658.720000000671,4544.32,8500.16,758
357.0,1761.73,532.0,3.957,3.503,3656.253999999724,4544.25,8522.5,757
358.0,1759.13,530.0,3.957,3.505,3644.320000000298,4544.32,8538.01,756
359.0,1757.38,530.0,3.956,3.506,3632.351999999024,4544.35,8542.43,755
360.0,1755.93,532.0,3.957,3.505,3626.319999999367,4508.32,8517.66,754
361.0,1754.09,532.0,3.957,3.505,3620.3519999999553,4508.35,8501.62,753
362.0,1751.88,528.9896666668355,3.957,3.505,3614.352000000887,4508.35,8504.35,752
363.0,1750.49,528.0,3.957,3.505,3608.225999999792,4508.23,8508.84,751
380.0,1735.08,523.0,3.953,3.926,1376.311999999918,2204.31,6089.44,734
381.0,1732.91,522.0,3.954,3.506,3548.3590000011027,4436.36,8503.78,733
382.0,1731.45,524.0,3.954,3.507,3542.359000000172,4436.36,8480.64,732
383.0,1730.98,522.4285714281723,3.955,3.507,3536.234000000172,4436.23,8532.3,731
384.0,1729.25,523.0,3.955,3.507,3536.360000000336,4436.36,8505.86,730
385.0,1728.64,523.0,3.955,3.507,3530.31299999915,4436.31,8530.42,729
386.0,1727.17,522.0,3.954,3.507,3524.3279999997467,4436.33,8513.48,728
387.0,1723.3,520.0,3.953,3.507,3518.328000000678,4400.33,8496.55,727
388.0,1718.22,514.2857142854482,3.953,3.508,3512.360000000336,4400.36,8475.05,726
389.0,1714.88,513.7142857145518,3.952,3.511,3493.0660000005737,4400.27,8430.08,725
390.0,1712.86,512.0,3.952,3.511,3482.2810000004247,4364.28,8458.45,724
391.0,1715.42,513.0,3.953,3.512,3470.3119999989867,4364.31,8472.7,723
392.0,1710.11,510.0,3.953,3.51,3482.3130000010133,4364.31,8438.94,722
393.0,1707.88,508.0,3.952,3.513,3464.39100000076,4364.39,8445.7,721
394.0,1706.41,508.0,3.952,3.512,3457.144000001252,4364.34,8470.19,720
395.0,1702.88,507.0,3.951,3.513,3452.25,4328.25,8440.66,719
396.0,1699.56,505.0,3.95,3.513,3440.3119999989867,4328.31,8500.22,718
397.0,1694.12,502.0,3.949,3.515,3422.3120000008494,4328.31,8465.03,717
398.0,1695.31,506.375,3.956,3.732,3304.3130000010133,4242.03,8673.44,716
399.0,195314.53,3240.0,4.261,3.314,66060.0,77900.26,77900.26,715
400.0,1746.43,516.0,3.946,3.525,4184.351999999955,5228.35,10120.26,714
401.0,1753.99,523.7142857145518,3.95,3.522,3601.056000000797,4472.26,8706.14,713
402.0,1755.33,526.0,3.951,3.52,3622.7210000008345,4508.32,8656.42,712
403.0,1754.66,526.0,3.951,3.52,3629.983000000008,4508.38,8630.27,711
404.0,1750.88,526.2857142854482,3.95,3.518,3626.321000000462,4508.32,8601.63,710
405.0,1745.44,524.0,3.951,3.519,3614.38300000038,4508.38,8591.3,709
406.0,1741.86,520.0,3.951,3.52,3596.321000000462,4472.32,8590.52,708
407.0,1738.95,518.0,3.952,3.52,3586.7820000005886,4472.38,8579.58,707
408.0,1735.77,517.0,3.952,3.52,3578.2270000008866,4472.23,8571.43,706
409.0,1733.09,517.0,3.952,3.52,3565.1199999991804,4436.32,8540.83,705
410.0,1730.66,517.0,3.953,3.52,3554.3520000008866,4436.35,8568.83,704
411.0,1726.66,513.0,3.952,3.521,3543.4270000001416,4436.23,8529.86,703
412.0,1724.67,513.0,3.953,3.52,3530.320000000298,4400.32,8526.27,702
413.0,1721.89,512.0,3.952,3.52,3521.943999999203,4400.34,8550.17,701
414.0,1718.33,513.0,3.95,3.521,3512.25,4400.25,8542.81,700
415.0,1713.47,509.0,3.95,3.52,3500.3429999994114,4400.34,8523.45,699
416.0,1708.89,508.0,3.95,3.522,3485.990999999456,4364.39,8495.78,698
417.0,1705.77,505.2857142854482,3.95,3.523,3470.35899999924,4364.36,8505.83,697
418.0,1703.86,504.0,3.95,3.523,3458.328000000678,4364.33,8483.84,696
419.0,1701.38,504.0,3.95,3.523,3449.9749999996275,4328.38,8405.12,695
420.0,1699.36,502.7142857145518,3.95,3.523,3440.3279999997467,4328.33,8497.67,694
421.0,1696.67,502.7142857145518,3.95,3.523,3434.35899999924,4328.36,8446.72,693
422.0,1693.7,501.4285714281723,3.949,3.523,3422.3590000011027,4328.36,8471.3,692
423.0,1687.53,501.5939999995753,3.953,3.727,3297.344000001438,4235.02,8720.36,691
424.0,1692.25,500.0,3.944,3.821,3284.31299999915,4220.31,8636.09,690
425.0,1693.84,498.0,3.947,3.527,3416.3429999994114,4292.34,8513.44,689
426.0,1691.12,498.8571428572759,3.947,3.525,3416.375,4292.38,8486.44,688
428.0,1678.02,490.0,3.944,3.891,2211.5520000001416,3140.35,7553.28,686
429.0,1678.72,490.7142857145518,3.946,3.529,3368.3530000010505,4256.35,8430.34,685
430.0,1676.8,491.0,3.946,3.529,3368.321000000462,4256.32,8410.4,684
431.0,1673.25,489.4285714281723,3.945,3.528,3362.2889999998733,4256.29,8392.22,683
432.0,1671.27,488.0,3.946,3.53,3350.320000000298,4220.32,8417.44,682
433.0,1668.44,486.0,3.945,3.529,3344.3870000001043,4220.39,8390.05,681
434.0,1666.31,486.0,3.945,3.53,3334.7210000008345,4220.32,8424.86,680
435.0,1663.39,485.0,3.945,3.53,3326.3520000008866,4220.35,8396.32,679
436.0,1660.96,484.0,3.944,3.53,3320.351999999024,4184.35,8390.98,678
437.0,1659.8,486.0,3.944,3.531,3313.150999999605,4184.35,8389.86,677
438.0,1657.3,483.0,3.944,3.53,3308.3520000008866,4184.35,8361.76,676
439.0,1654.27,482.0,3.944,3.531,3302.3199999993667,4184.32,8381.48,675
440.0,1651.62,481.0,3.943,3.53,3290.3199999993667,4184.32,8372.38,674
441.0,1648.47,479.1428571427241,3.943,3.531,3284.3520000008866,4148.35,8359.49,673
442.0,1645.64,477.0,3.943,3.534,3272.344000001438,4148.34,8379.36,672
443.0,1641.49,476.0,3.942,3.533,3262.822000000626,4148.42,8348.39,671
444.0,1632.0,475.0,3.942,3.534,3250.6880000010133,4114.69,8370.59,670
445.0,1636.95,475.0,3.942,3.534,3248.35899999924,4112.36,8336.03,669
446.0,1635.08,472.2857142854482,3.942,3.534,3236.328000000678,4112.33,8339.59,668
447.0,1632.23,471.02325000055134,3.942,3.534,3230.343999999576,4112.34,8338.91,667
448.0,1628.78,471.4285714281723,3.94,3.536,3218.35899999924,4112.36,8377.7,666
449.0,1623.3,472.7970000002533,3.944,3.743,3073.344000000506,4011.0,8612.22,665
450.0,1656.74,478.7222857149318,3.936,3.849,2924.256000000052,3896.26,8796.42,664
451.0,1657.15,481.0,3.939,3.533,3314.320000000298,4184.32,8488.96,663
452.0,1654.24,478.0,3.939,3.534,3314.351999999024,4184.35,8433.09,662
453.0,1650.82,478.0,3.939,3.533,3302.352999999188,4184.35,8409.41,661
454.0,1647.87,478.2857142854482,3.939,3.534,3291.520999999717,4184.32,8416.61,660
455.0,1644.54,477.0,3.939,3.534,3284.321000000462,4148.32,8381.79,659
456.0,1641.48,474.0,3.94,3.535,3272.38300000038,4148.38,8417.73,658
457.0,1638.59,472.7142857145518,3.94,3.536,3260.3199999993667,4148.32,8353.69,657
458.0,1634.72,471.4507142864168,3.939,3.536,3248.320000000298,4112.32,8364.8,656
459.0,1632.29,471.4285714281723,3.94,3.537,3236.351999999024,4112.35,8332.35,655
460.0,1629.6,469.0,3.94,3.536,3226.688000000082,4114.69,8379.84,654
461.0,1620.0,469.1428571427241,3.94,3.537,3212.3520000008866,4076.35,8354.14,653
462.0,1624.84,468.0,3.939,3.538,3206.3520000008866,4076.35,8351.97,652
463.0,1621.77,467.011750000529,3.939,3.537,3194.343999999576,4076.34,8310.14,651
464.0,1620.26,467.5714285718277,3.939,3.537,3188.343999999576,4076.34,8328.89,650
465.0,1690.78,519.0,3.938,3.537,3200.35899999924,4076.36,8260.39,649
466.0,1679.53,511.2857142854482,3.935,3.507,3386.360000000336,4256.36,8588.55,648
467.0,1606.91,459.8571428572759,3.936,3.511,3326.35899999924,4220.36,8634.34,647
468.0,1607.36,459.4285714281723,3.937,3.541,3134.344000000506,4004.34,8304.92,646
469.0,1605.81,458.0,3.938,3.54,3134.3590000011027,4004.36,8291.81,645
470.0,1603.3,460.0,3.937,3.541,3128.343999999576,4004.34,8285.72,644
471.0,1600.47,458.1428571427241,3.937,3.541,3122.3590000011027,4004.36,8264.55,643
472.0,1597.92,456.8571428572759,3.937,3.541,3111.5750000001863,4004.38,8328.8,642
474.0,1560.54,445.709571428597,3.923,4.129,14.05200000014156,692.35,4735.58,640
475.0,1563.68,445.0,3.93,3.548,2990.2229999993,3860.22,8245.95,639
476.0,1562.11,444.4285714281723,3.93,3.547,3002.351999999956,3860.35,8212.48,638
477.0,1560.54,443.1428571427241,3.93,3.547,3002.3509999997914,3860.35,8195.07,637
478.0,1559.33,443.1428571427241,3.931,3.548,2996.351999999956,3860.35,8197.47,636
479.0,1556.06,441.2571428576484,3.93,3.547,2990.3520000008866,3860.35,8216.35,635
480.0,1553.86,440.5714285718277,3.93,3.548,2978.3199999993667,3860.32,8187.9,634
481.0,1550.78,437.5714285718277,3.93,3.548,2972.351999999956,3824.35,8175.36,633
482.0,1547.24,436.2857142854482,3.929,3.549,2960.2270000008866,3824.23,8186.72,632
483.0,1546.52,438.0,3.929,3.55,2948.3209999995306,3824.32,8220.23,631
484.0,1543.2,436.7142857145518,3.929,3.55,2948.320000000298,3824.32,8220.7,630
485.0,1541.82,436.11428571492434,3.929,3.55,2936.3509999997914,3788.35,8185.15,629
486.0,1540.67,433.7142857145518,3.929,3.551,2930.39100000076,3788.39,8211.56,628
487.0,1540.74,433.7098571425304,3.929,3.551,2930.445000000298,3788.45,8204.99,627
488.0,1526.66,435.4285714281723,3.898,3.552,2924.343999999576,3788.34,8190.05,626
489.0,1537.03,434.7428571423516,3.928,3.551,2918.344000000506,3788.34,8210.78,625
490.0,1535.58,434.1428571427241,3.927,3.551,2912.2649999996647,3788.26,8198.12,624
491.0,1533.99,434.0302857141942,3.928,3.552,2906.328000000678,3752.33,8189.22,623
492.0,1532.48,432.8571428572759,3.927,3.552,2900.3279999997467,3752.33,8215.61,622
493.0,1531.08,431.6571428570896,3.927,3.551,2894.359000000172,3752.36,8202.17,621
494.0,1531.55,432.8571428572759,3.928,3.552,2888.3909999988973,3752.39,8250.17,620
495.0,1530.14,432.8571428572759,3.928,3.552,2888.343999999576,3752.34,8221.72,619
496.0,1527.88,429.8571428572759,3.927,3.553,2882.218999999576,3752.22,8242.75,618
497.0,1522.17,436.796999999322,3.93,3.76,2716.3279999997467,3640.0,8512.22,617
498.0,193575.49,3829.994666666724,4.254,3.329,63300.00299999956,75105.15,75105.15,616
499.0,1562.78,438.8571428572759,3.918,3.561,3773.919999998994,4832.32,10513.73,615
500.0,1575.29,444.8571428572759,3.924,3.565,3014.320000000298,3860.32,8411.68,614
501.0,1576.0,444.4285714281723,3.925,3.562,3056.2560000009835,3896.26,8353.92,613
502.0,1575.55,445.7142857145518,3.925,3.561,3056.321000000462,3896.32,8370.91,612
503.0,1573.89,444.0,3.927,3.561,3056.3520000008866,3896.35,8326.15,611
504.0,1571.74,442.2857142854482,3.927,3.561,3050.3520000008866,3896.35,8347.74,610
505.0,1568.74,444.0,3.927,3.561,3044.320000000298,4532.55,8278.59,609
506.0,1565.89,441.0,3.927,3.561,3032.321000000462,3896.32,8318.46,608
507.0,1564.64,441.0,3.927,3.56,3025.1829999992624,3860.38,8316.61,607
508.0,1563.01,439.88571428507566,3.928,3.56,3025.150999999605,3860.35,8288.83,606
509.0,1561.5,439.88571428507566,3.928,3.56,3014.320000000298,3860.32,8242.76,605
510.0,1559.01,439.2857142854482,3.929,3.56,3003.5509999999776,3860.35,8266.94,604
511.0,1557.57,439.2857142854482,3.929,3.56,2996.3199999993667,3860.32,8269.69,603
512.0,1555.97,439.2857142854482,3.929,3.559,2989.143999999389,3860.34,8251.78,602
513.0,1553.31,438.0,3.929,3.559,2984.344000001438,3824.34,8289.31,601
514.0,1548.48,435.4285714281723,3.927,3.56,2972.3429999994114,3824.34,8257.91,600
515.0,1543.19,434.1428571427241,3.927,3.56,2960.35899999924,3824.36,8262.78,599
516.0,1539.2,432.8571428572759,3.927,3.561,2942.343999999576,3788.34,8225.02,598
517.0,1537.02,431.6571428570896,3.927,3.561,2930.35899999924,3788.36,8230.69,597
518.0,1535.36,431.5714285718277,3.926,3.562,2918.344000001438,3788.34,8256.16,596
519.0,1533.16,430.9714285722002,3.926,3.562,2917.1590000009164,3752.36,8245.22,595
520.0,1530.41,430.2857142854482,3.927,3.562,2909.9129999997094,3752.31,8286.17,594
521.0,1528.83,429.5999999996274,3.926,3.562,2900.35899999924,3752.36,8300.2,593
522.0,1510.44,429.625,3.924,3.76,2716.3430000003427,3640.0,8595.92,592
523.0,1523.94,428.5714285718277,3.919,3.864,2693.94299999997,3608.34,8438.88,591
524.0,1524.0,430.7142857145518,3.924,3.565,2888.188000000082,3752.19,8286.09,590
525.0,1530.16,430.5,3.924,3.562,2900.343999999576,3752.34,8245.44,589
526.0,1528.53,430.5,3.924,3.563,2900.2180000003427,3752.22,8292.56,588
527.0,1526.81,430.7142857145518,3.924,3.562,2894.344000000506,3752.34,8255.59,587
528.0,1525.16,428.91428571473807,3.924,3.563,2888.3430000003427,3752.34,8265.91,586
529.0,1516.0,426.1714285714552,3.923,3.562,2882.375,3716.38,8263.34,585
530.0,1511.81,424.2857142854482,3.922,3.564,2852.3430000003427,3680.34,8274.34,584
531.0,1507.84,422.4000000003725,3.921,3.565,2834.344000000506,3680.34,8241.62,583
532.0,1509.19,423.0,3.922,3.565,2822.343999999576,3680.34,8235.66,582
533.0,1502.69,419.3142857141793,3.921,3.564,2828.313000000082,3680.31,8246.28,581
534.0,1497.88,419.12957142852247,3.92,3.566,2809.1430000001565,3644.34,8196.78,580
535.0,1493.88,417.8571428572759,3.919,3.566,2792.375,3644.38,8205.34,579
536.0,1492.0,417.9000000003725,3.92,3.567,2780.313000000082,3608.31,8126.78,578
537.0,1490.34,416.5714285718277,3.919,3.568,2774.313000000082,3608.31,8145.72,577
538.0,1487.81,418.2857142854482,3.919,3.569,2768.25,3608.25,8145.28,576
539.0,1484.22,415.2000000001863,3.917,3.569,2756.343999999576,3608.34,8118.09,575
540.0,1482.59,414.5142857143656,3.918,3.568,2750.3430000003427,3608.34,8122.09,574
541.0,1480.44,413.8285714285448,3.917,3.569,2744.3430000003427,3572.34,8118.94,573
542.0,1478.75,411.4285714281723,3.917,3.569,2732.313000000082,3572.34,8126.03,572
543.0,1475.75,410.7428571423516,3.916,3.569,2732.3430000003427,3572.34,8119.78,571
544.0,1472.56,410.7000000001863,3.916,3.57,2720.313000000082,3572.31,8073.38,570
545.0,1477.25,415.2857142854482,3.914,3.571,2708.311999999918,3536.31,8088.78,569
546.0,1468.62,421.2185000004247,3.915,3.768,2551.75,3472.0,8523.62,568
547.0,1483.19,416.5714285718277,3.911,3.871,2549.9749999996275,3464.38,8376.88,567
548.0,1483.56,416.5714285718277,3.913,3.57,2744.375,3572.38,8211.88,566
549.0,1494.25,421.3714285716415,3.909,3.57,2750.375,8379.81,9124.38,565
550.0,1489.44,417.9428571425378,3.914,3.568,2750.313000000082,3608.31,8103.06,564
551.0,1490.5,418.7142857145518,3.916,3.566,2768.375,3608.38,8140.56,563
552.0,1490.19,418.7142857145518,3.916,3.566,2768.313000000082,3608.31,8163.56,562
553.0,1487.25,416.91428571473807,3.917,3.568,2765.911999999545,3608.31,8199.62,561
554.0,1487.19,416.9142857138068,3.917,3.566,2756.313000000082,3608.31,8252.0,560
555.0,1481.94,415.542857144028,3.916,3.567,2756.375,3608.38,8207.31,559
556.0,1480.19,415.542857144028,3.917,3.567,2738.375,3572.38,8153.38,558
557.0,1478.69,413.1428571436554,3.917,3.569,2732.31299999915,3572.31,8165.62,557
558.0,1477.81,413.1428571436554,3.917,3.569,2732.375,3572.38,8175.38,556
559.0,1475.75,414.1714285705239,3.915,3.568,2726.25,3572.25,8196.69,555
560.0,1468.62,411.0,3.914,3.568,2720.18799999915,3572.19,8170.62,554
561.0,1465.44,410.4000000003725,3.914,3.571,2702.25,3536.25,8140.44,553
562.0,1464.56,409.5,3.914,3.571,2696.25,3536.25,8102.38,552
563.0,1464.69,410.4000000003725,3.914,3.57,2690.31299999915,3536.31,8128.0,551
564.0,1463.62,410.4000000003725,3.914,3.57,2690.3120000008494,3536.31,8138.81,550
565.0,1462.5,408.0,3.915,3.571,2684.375,3536.38,8163.75,549
566.0,1461.38,411.0,3.913,3.57,2684.31299999915,3536.31,8140.75,548
567.0,1457.06,408.30000000074506,3.911,3.57,2672.31299999915,3500.31,8173.75,547
568.0,1451.81,404.5714285708964,3.911,3.571,2660.375,3500.38,8143.12,546
569.0,1447.81,403.88571428507566,3.911,3.573,2648.25,3500.25,8105.5,545
570.0,1447.62,414.031499998644,3.914,3.771,2457.31299999915,3367.0,8498.69,544
571.0,1460.88,408.3428571429104,3.91,3.873,2474.31299999915,3356.31,8415.19,543
572.0,1452.44,406.2857142854482,3.909,3.573,2672.375,3500.38,8268.69,542
573.0,1455.56,406.9714285712689,3.91,3.574,2646.535714285448,3500.25,8193.69,541
574.0,1452.5,406.2857142854482,3.91,3.574,2654.31299999915,3500.31,8174.5,540
575.0,1455.25,405.2571428567171,3.912,3.575,2648.375,3464.38,8173.81,539
576.0,1449.69,405.0,3.91,3.573,2654.3120000008494,3500.31,8171.31,538
577.0,1447.81,403.1999999992549,3.91,3.574,2636.375,3464.38,8165.88,537
578.0,1448.44,403.88571428507566,3.91,3.574,2630.375,3464.38,8124.38,536
579.0,1448.44,403.88571428507566,3.911,3.574,2636.31299999915,3464.31,8116.31,535
580.0,1447.81,403.88571428507566,3.911,3.574,2630.375,3464.38,8131.88,534
581.0,1445.5,403.1999999992549,3.91,3.573,2630.375,3464.38,8155.94,533
582.0,1443.06,402.51428571529686,3.909,3.574,2630.375,3464.38,8150.38,532
583.0,1437.25,399.4285714291036,3.909,3.576,2624.375,3464.38,8128.12,531
584.0,1435.44,399.4285714291036,3.909,3.576,2606.375,3428.38,8144.75,530
585.0,1437.06,399.4285714291036,3.91,3.577,2600.25,3428.25,8090.38,529
586.0,1437.94,401.4000000003725,3.91,3.576,2600.3120000008494,3428.31,8131.62,528
587.0,1438.69,400.11428571492434,3.911,3.575,2600.25,3428.25,8146.75,527
588.0,1439.25,400.80000000074506,3.911,3.575,2600.375,3428.38,8192.94,526
589.0,1431.81,397.1999999992549,3.908,3.575,2600.375,3428.38,8164.06,525
590.0,1416.0,395.4000000003725,3.907,3.578,2576.375,3392.38,8146.44,524
591.0,1422.06,396.6857142858207,3.908,3.578,2564.31299999915,3392.31,8133.06,523
592.0,1423.44,396.6857142858207,3.908,3.579,2546.31299999915,3392.31,8149.44,522
593.0,1414.5,391.80000000074506,3.906,3.579,2546.3120000008494,3392.31,8123.56,521
594.0,1408.38,401.9375,3.904,3.775,2345.375,3255.0,8439.25,520
595.0,191688.7,4420.010666666552,4.247,3.341,60989.98499999941,72723.01,72723.01,519
596.0,1439.49,401.4000000003725,3.895,3.603,3413.9519999995828,4544.35,11065.47,518
597.0,1450.59,403.5,3.901,3.592,2630.3199999984354,3464.32,8364.86,517
598.0,1456.26,406.2857142854482,3.904,3.589,2672.3509999997914,3500.35,8282.91,516
599.0,1458.08,405.0,3.905,3.587,2684.353000001982,3500.35,8263.58,515
600.0,1456.8,404.2285714298487,3.906,3.587,2690.320000000298,3500.32,8258.88,514
601.0,1455.49,405.0,3.907,3.586,2684.3509999979287,3500.35,8260.12,513
602.0,1454.12,403.80000000074506,3.907,3.587,2678.351000001654,3500.35,8244.16,512
603.0,1450.98,403.80000000074506,3.907,3.587,2672.2180000022054,3500.22,8225.21,511
604.0,1440.64,398.7428571432829,3.907,3.587,2666.3209999986,3500.32,8165.45,510
605.0,1437.89,399.0,3.906,3.589,2630.390000000596,3464.39,8136.29,509
606.0,1434.27,397.5,3.906,3.59,2620.922428570688,3428.35,8161.41,508
607.0,1430.79,396.0,3.905,3.589,2606.2890000008047,3428.29,8123.3,507
608.0,1428.58,396.6857142858207,3.905,3.589,2594.2579999994487,3428.26,8109.53,506
609.0,1426.27,394.2857142854482,3.905,3.589,2588.3209999986,3428.32,8132.04,505
610.0,1424.58,394.5,3.905,3.59,2582.25,3392.25,8126.17,504
611.0,1421.89,393.5999999996274,3.905,3.59,2576.31299999915,3392.31,8103.08,503
612.0,1421.12,392.6999999992549,3.904,3.59,2564.3590000011027,3392.36,8106.12,502
613.0,1420.19,392.9142857138068,3.904,3.589,2558.35899999924,3392.36,8122.62,501
614.0,1419.19,392.2285714298487,3.903,3.589,2552.35899999924,3356.36,8162.53,500
615.0,1418.28,392.2285714298487,3.903,3.589,2552.3430000003427,3356.34,8160.64,499
616.0,1415.14,393.30000000074506,3.903,3.589,2546.3590000011027,3356.36,8147.81,498
617.0,1404.0,390.9000000003725,3.904,3.59,2534.3430000003427,3356.34,8195.48,497
618.0,1404.61,389.4857142847032,3.901,3.591,2523.2481428571045,3356.39,8145.34,496
619.0,1391.22,395.984999999404,3.899,3.778,2303.3279999997467,3199.02,8561.34,495
620.0,1410.22,391.88571428507566,3.898,3.886,2294.375,3176.38,8436.72,494
621.0,1411.88,392.4000000003725,3.902,3.593,2522.219000000506,3356.22,8202.12,493
622.0,1411.03,390.0,3.902,3.59,2528.344000000506,3356.34,8130.0,492
623.0,1409.56,390.0,3.902,3.59,2522.31299999915,3356.31,8169.5,491
624.0,1407.12,389.0999999996274,3.902,3.59,2516.375,3320.38,8110.88,490
625.0,1403.16,388.1999999992549,3.901,3.59,2510.375,3320.38,8122.47,489
626.0,1401.22,387.30000000074506,3.902,3.591,2502.5977142862976,3320.31,8138.84,488
627.0,1397.88,386.4000000003725,3.901,3.591,2498.3120000008494,3320.31,8122.38,487
628.0,1395.38,385.5,3.9,3.592,2486.2809999994934,3284.28,8145.72,486
629.0,1393.94,384.5999999996274,3.9,3.592,2480.2819999996573,3284.28,8123.41,485
630.0,1392.09,384.3552571441978,3.899,3.592,2474.375,3284.38,8127.47,484
631.0,1390.09,385.1999999992549,3.899,3.593,2468.344000000506,3284.34,8110.0,483
632.0,1388.78,385.1999999992549,3.899,3.592,2462.375,3284.38,8129.62,482
633.0,1387.62,382.80000000074506,3.899,3.592,2456.343999998644,3284.34,8145.16,481
634.0,1386.03,383.6571428570896,3.899,3.593,2456.3120000008494,3248.31,8125.12,480
635.0,1383.09,381.9000000003725,3.898,3.592,2450.344000000506,3248.34,8157.56,479
636.0,1382.97,382.9714285712689,3.899,3.593,2438.2819999996573,3248.28,8108.28,478
637.0,1383.5,381.9000000003725,3.899,3.593,2438.2819999996573,3248.28,8101.88,477
638.0,1382.31,381.0,3.898,3.593,2438.375,3248.38,8109.5,476
639.0,1380.81,379.88571428507566,3.898,3.593,2438.343999998644,3248.34,8130.31,475
640.0,1377.16,380.6999999992549,3.897,3.593,2432.344000000506,3248.34,8146.75,474
641.0,1373.44,379.542857144028,3.895,3.595,2420.343999998644,3212.34,8099.88,473
642.0,1363.06,375.7714285701513,3.894,3.595,2414.25,3212.25,8097.97,472
645.0,1355.07,374.0,3.892,3.601,2330.351999999956,3140.35,7921.41,469
646.0,1353.22,372.0,3.892,3.598,2353.462857143953,3140.32,8009.5,468
647.0,1350.11,373.5,3.892,3.599,2348.3509999997914,3140.35,7993.47,467
648.0,1347.75,372.60700000077486,3.892,3.599,2342.353000001982,3140.35,7997.63,466
649.0,1345.98,370.1999999992549,3.891,3.6,2332.794428570196,3140.22,8038.24,465
650.0,1343.04,369.30000000074506,3.891,3.601,2324.321000000462,3140.32,7985.5,464
651.0,1340.99,370.0,3.89,3.601,2318.321000000462,3104.32,8026.95,463
652.0,1338.2,369.5,3.89,3.601,2312.351000001654,3104.35,7992.0,462
653.0,1337.59,369.0,3.89,3.602,2306.3519999980927,3104.35,7998.66,461
654.0,1335.3,367.88571428507566,3.889,3.603,2300.320000000298,3104.32,8028.0,460
655.0,1334.2,368.0999999996274,3.888,3.602,2294.351999999956,3104.35,7994.59,459
656.0,1333.82,368.0,3.889,3.603,2288.3829999994487,3104.38,8007.49,458
657.0,1333.54,368.0999999996274,3.889,3.602,2286.63671428524,3068.35,7983.94,457
658.0,1333.17,368.0999999996274,3.889,3.603,2282.351999999956,3068.35,8037.5,456
659.0,1330.27,366.5,3.889,3.603,2281.501857144758,3068.36,8034.14,455
660.0,1328.83,366.0,3.889,3.603,2271.2321428563446,3068.38,8056.06,454
661.0,1327.2,366.30000000074506,3.888,3.603,2270.3120000008494,3068.31,8039.17,453
662.0,1325.53,365.5,3.888,3.603,2264.31299999915,3068.31,7995.22,452
663.0,1326.39,364.80000000074506,3.889,3.605,2264.3430000003427,3068.34,7987.58,451
664.0,1326.38,364.80000000074506,3.889,3.604,2264.3646666668355,3068.34,8002.05,450
665.0,1324.58,365.3333333339542,3.889,3.603,2264.3279999997467,3068.33,7988.3,449
666.0,1321.73,365.0,3.888,3.604,2258.2659999988973,3068.27,7958.25,448
667.0,1305.28,372.0,3.883,3.787,2030.35899999924,2912.0,8490.2,447
668.0,1322.31,366.0,3.883,3.899,2009.928999999538,2888.33,8342.95,446
669.0,1326.56,365.5,3.886,3.606,2264.4059999994934,3068.41,8065.41,445
670.0,32.56,40.67796610109508,3.123,3.604,87.5,8.0,8.0,444
671.0,1326.62,366.30000000074506,3.887,3.605,2384.3430000003427,3176.34,8198.09,443
672.0,1326.84,365.4000000003725,3.887,3.605,2276.343999998644,3068.34,8022.81,442
673.0,1327.69,365.4000000003725,3.886,3.604,2276.375,3068.38,8018.03,441
674.0,1327.47,365.4000000003725,3.887,3.603,2281.548857143149,3068.41,8025.41,440
675.0,1324.72,365.0,3.887,3.603,2276.219000000506,3068.22,7996.88,439
676.0,1322.69,364.5,3.887,3.603,2270.344000000506,3068.34,8036.5,438
677.0,1318.78,363.5999999996274,3.886,3.604,2264.343999998644,3068.34,8011.59,437
678.0,1308.0,361.8666666653007,3.886,3.605,2252.344000000506,3032.34,8007.09,436
679.0,1312.0,361.80000000074506,3.886,3.606,2245.454857144505,3032.31,7982.81,435
680.0,1309.47,361.0,3.885,3.606,2234.3430000003427,3032.34,7981.81,434
681.0,1307.81,359.73333333432674,3.885,3.607,2228.375,2996.38,7971.44,433
682.0,1305.41,358.5,3.884,3.607,2222.31299999915,2996.31,7939.31,432
683.0,1303.09,359.3333333339542,3.884,3.608,2214.535714285448,2996.25,7962.0,431
684.0,1301.75,359.09999999962747,3.884,3.608,2204.344000000506,2996.34,7969.12,430
685.0,1299.28,358.19999999925494,3.883,3.608,2204.2180000003427,2996.22,7957.88,429
686.0,1300.22,357.8666666653007,3.883,3.608,2198.406000001356,2996.41,7932.06,428
687.0,1295.91,356.5,3.881,3.608,2199.138142855838,2996.28,7967.25,427
688.0,1302.44,358.5,3.882,3.61,2192.343999998644,2960.34,7961.62,426
689.0,1302.81,358.1333333346993,3.882,3.608,2209.486857144162,2996.34,7968.09,425
690.0,1298.34,356.40000000037253,3.881,3.608,2209.5178571436554,2996.38,7985.47,424
691.0,1282.88,366.0004999991506,3.878,3.788,1960.3430000003427,2835.0,8518.41,423
692.0,191038.09,173097.79099999927,4.24,3.349,59100.004000000656,70827.33,70827.33,422
694.0,1396.83,385.5,3.891,3.604,2504.352999998257,3284.35,8541.98,420
695.0,1397.92,387.5999999996274,3.895,3.6,2528.3509999997914,3320.35,8408.03,419
696.0,1397.54,386.0999999996274,3.896,3.6,2528.3539999984205,3320.35,8370.53,418
697.0,1393.12,384.30000000074506,3.894,3.599,2523.2091428581625,3320.35,8297.47,417
698.0,1384.93,381.0,3.895,3.6,2510.286000000313,3320.29,8231.45,416
699.0,1381.02,380.0999999996274,3.894,3.601,2492.191000001505,3284.19,8246.59,415
700.0,1370.15,377.4000000003725,3.893,3.603,2476.829428570345,3248.26,8146.55,414
701.0,1351.59,374.0999999996274,3.886,3.603,2430.6377142854035,3212.35,8135.16,413
702.0,1347.48,370.80000000074506,3.886,3.607,2372.351999999956,3140.35,8122.27,412
703.0,1344.67,371.5,3.885,3.608,2360.320000000298,3140.32,8074.09,411
704.0,1341.89,369.2571428567171,3.886,3.607,2354.2890000008047,3140.29,8138.98,410
705.0,1341.56,370.9714285712689,3.885,3.608,2348.320000000298,3140.32,8102.56,409
706.0,1337.56,369.5,3.884,3.607,2342.351999999956,3140.35,8072.35,408
707.0,1332.67,367.80000000074506,3.883,3.628,2330.35899999924,3104.36,8102.81,407
708.0,1333.59,368.2285714298487,3.883,3.609,2312.234999999404,3104.23,8013.86,406
709.0,1329.28,367.542857144028,3.881,3.608,2308.484999999404,3106.48,8120.56,405
710.0,1324.41,366.0,3.882,3.608,2294.3279999997467,3068.33,8111.36,404
711.0,1320.7,365.0999999996274,3.882,3.609,2278.5620000008494,3070.56,8118.69,403
712.0,1321.86,366.0,3.883,3.61,2270.35899999924,3032.36,8077.22,402
713.0,1317.06,364.1999999992549,3.88,3.61,2270.343999998644,3032.34,8093.75,401
714.0,1317.81,364.5,3.881,3.61,2255.7875714302063,3032.36,8086.78,400
715.0,1309.34,361.5,3.879,3.609,2264.2809999994934,3032.28,8076.47,399
716.0,1300.58,375.6019999999553,3.876,3.785,2016.3129999991504,2884.0,8547.72,398
717.0,1313.97,366.30000000074506,3.877,3.902,2024.3440000005064,2888.34,8416.28,397
718.0,1315.56,364.1999999992549,3.881,3.611,2252.3120000008494,3032.31,8105.62,396
719.0,1314.88,363.0,3.881,3.611,2258.3430000003427,3032.34,8102.03,395
720.0,1313.5,363.0,3.882,3.61,2258.344000000506,3032.34,8122.56,394
721.0,1314.38,363.30000000074506,3.881,3.612,2252.3120000008494,3032.31,8082.31,393
722.0,1309.06,362.5,3.879,3.61,2252.3120000008494,3032.31,8066.62,392
723.0,32.78,41.37931034527719,3.122,3.61,80.9230769239366,6.0,6.0,391
724.0,1305.84,361.0,3.879,3.609,2342.2180000003427,3140.22,8240.06,390
725.0,1303.59,361.0,3.88,3.611,2230.0582857150584,2996.34,8129.25,389
726.0,1301.94,360.26666666567326,3.88,3.611,2219.7715714294463,2996.34,8046.25,388
727.0,1301.28,359.09999999962747,3.88,3.611,2210.343999998644,2996.34,8126.53,387
728.0,1298.88,357.5,3.881,3.612,2209.361857144162,2996.22,8140.5,386
729.0,1299.03,357.5,3.882,3.612,2199.2011428549886,2960.34,8138.25,385
730.0,1296.88,357.8666666653007,3.882,3.612,2204.25,2960.25,8119.06,384
731.0,1284.0,357.5,3.878,3.611,2198.349166667089,2960.34,8103.0,383
732.0,1285.72,354.5,3.878,3.612,2186.3430000003427,2960.34,8038.19,382
733.0,1281.38,354.0,3.877,3.614,2173.6118571422994,2924.47,8041.72,381
734.0,1279.34,353.5,3.876,3.615,2158.058285713196,2924.34,8033.06,380
735.0,1278.75,353.4061999991536,3.876,3.615,2150.375,2924.38,8032.69,379
736.0,1275.78,351.0,3.876,3.615,2147.803571429104,2924.38,8058.53,378
737.0,1269.56,352.19999999925494,3.873,3.616,2132.31299999915,2888.31,8040.97,377
738.0,1268.91,351.0,3.873,3.617,2119.1471428554505,2890.59,8006.91,376
739.0,1265.75,350.40000000037253,3.872,3.617,2114.343999998644,2888.34,8023.72,375
740.0,1258.0,362.4070000015199,3.869,3.783,1876.530999999493,2730.03,8510.38,374
741.0,1268.69,352.19999999925494,3.87,3.908,1880.375,2708.38,8357.25,373
742.0,1266.31,350.5,3.871,3.618,2116.9464285708964,2888.38,8047.0,372
743.0,1267.75,350.6666666660458,3.871,3.618,2111.678571429104,2888.25,8033.5,371
744.0,1266.38,350.0,3.871,3.618,2116.9464285708964,2888.38,8016.19,370
745.0,1255.19,349.3333333339542,3.871,3.618,2114.188000002876,2888.19,7982.0,369
746.0,1260.19,348.6666666660458,3.87,3.619,2106.598714288324,2852.31,7943.62,368
747.0,1257.0,348.0,3.87,3.62,2096.311999997124,2852.31,7908.25,367
748.0,1254.81,348.5333333332092,3.868,3.62,2090.313000002876,2852.31,7968.62,366
749.0,1253.25,348.0,3.869,3.621,2084.313000002876,2852.31,7919.88,365
750.0,1253.81,348.0,3.869,3.621,2078.313000002876,2852.31,7922.94,364
751.0,1254.0,348.0,3.87,3.62,2080.8834285680205,2852.31,7944.69,363
752.0,1254.75,347.69999999925494,3.87,3.62,2078.313000002876,2852.31,7971.94,362
753.0,1254.19,348.0,3.871,3.62,2078.375,2852.38,7965.44,361
754.0,1251.06,346.0,3.871,3.619,2078.311999997124,2816.31,8009.56,360
755.0,1247.75,345.3333333339542,3.87,3.62,2066.25,2816.25,7973.38,359
756.0,1245.0,344.6666666660458,3.87,3.621,2060.375,2816.38,7991.0,358
757.0,1241.69,343.0,3.869,3.621,2050.027285717428,2816.31,7975.38,357
758.0,1238.81,342.5,3.869,3.622,2039.740571426228,2780.31,7979.38,356
759.0,1235.81,340.0,3.867,3.624,2034.660714285448,2780.38,7932.56,355
760.0,1235.31,340.80000000074506,3.867,3.623,2024.375,2780.38,7921.19,354
761.0,1236.81,342.0,3.868,3.624,2024.313000002876,2780.31,7957.69,353
762.0,1239.12,341.3333333339542,3.869,3.623,2024.375,2780.38,7983.5,352
763.0,1229.5,340.6666666660458,3.867,3.622,2030.313000002876,2780.31,7982.06,351
764.0,1226.81,352.8119999971241,3.864,3.792,1764.25,2611.0,8470.5,350
765.0,1242.69,344.6666666660458,3.865,3.911,1784.25,2600.25,8367.38,349
766.0,1237.81,342.65966666676104,3.867,3.623,2044.8834285680205,2780.31,8068.81,348
767.0,1236.25,342.6666666660458,3.867,3.624,2032.688000002876,2782.69,8016.88,347
768.0,1224.0,341.9690000023693,3.867,3.624,2024.311999997124,2780.31,7958.31,346
769.0,1235.38,340.0,3.869,3.625,2029.517857143656,2780.38,7982.0,345
770.0,1236.06,339.5,3.87,3.624,2029.392857143656,2780.25,7951.5,344
771.0,1235.62,340.0,3.87,3.624,2024.375,2780.38,7970.69,343
772.0,1233.81,341.0,3.87,3.624,2019.1691428534689,2780.31,7935.19,342
773.0,1232.12,339.3333333339542,3.87,3.625,2014.026285711676,2780.31,7965.75,341
774.0,1233.38,340.6666666660458,3.868,3.624,2012.313000002876,2744.31,7916.75,340
775.0,1228.38,340.0,3.866,3.625,2018.311999997124,2780.31,7884.56,339
776.0,1224.19,338.0,3.866,3.625,2008.8214285708964,2744.25,7850.12,338
777.0,1224.12,338.0,3.866,3.626,1998.5977142825725,2744.31,7856.31,337
778.0,1223.44,336.5,3.866,3.625,1993.455857146532,2744.31,7838.25,336
779.0,1218.88,336.5,3.866,3.626,1993.517857143656,2744.38,7892.31,335
780.0,1217.75,336.5,3.866,3.627,1976.313000002876,2708.31,7907.75,334
781.0,1215.81,337.0,3.864,3.627,1972.8834285680205,2708.31,7892.19,333
782.0,1209.12,334.6666666660458,3.864,3.627,1970.375,2708.38,7886.75,332
783.0,1211.12,334.0,3.865,3.629,1958.313000002876,2708.31,7842.38,331
784.0,1211.5,334.0,3.865,3.628,1957.330857146532,2708.19,7847.62,330
785.0,1212.69,334.0,3.865,3.628,1952.25,2708.25,7867.81,329
786.0,1210.88,334.0,3.865,3.628,1957.4548571407795,2708.31,7900.56,328
787.0,1208.06,334.65966666676104,3.864,3.628,1952.311999997124,2708.31,7917.25,327
788.0,1198.88,344.3125,3.858,3.793,1701.375,2534.06,8485.88,326
789.0,188843.16,-159387.70900000073,4.234,3.361,57659.99700000137,69250.56,69250.56,325
790.0,1228.26,342.0,3.853,3.649,2780.3209999986,3932.32,12322.11,324
791.0,1227.01,338.0,3.857,3.636,2024.3519999980929,2780.35,8356.35,323
792.0,1228.58,340.0,3.859,3.636,2030.319000000134,2780.32,8186.94,322
793.0,1228.22,337.3333333339542,3.86,3.636,2034.6067142877728,2780.32,8114.98,321
794.0,1227.65,338.0,3.861,3.635,2034.508714284748,2780.22,8025.66,320
795.0,1228.25,337.0666666664183,3.862,3.635,2030.3209999985995,2780.32,8024.51,319
796.0,1228.55,337.3333333339542,3.862,3.635,2029.4978571441025,2780.36,8041.09,318
797.0,1228.64,337.0,3.862,3.635,2029.4628571439528,2780.32,8034.34,317
798.0,1225.6,335.3333333339542,3.862,3.633,2029.4948571436107,2780.35,7993.25,316
799.0,1223.52,336.0,3.861,3.634,2019.0831428579984,2744.23,8001.19,315
800.0,1219.77,334.0,3.861,3.634,2012.2579999994489,2744.26,7993.09,314
801.0,1217.18,333.3333333339542,3.861,3.634,1998.6057142857464,2744.32,7965.44,313
802.0,1216.23,333.3333333339542,3.861,3.634,1988.3210000023248,2708.32,7966.59,312
803.0,1213.67,332.6666666660458,3.86,3.634,1988.3829999994489,2708.38,7981.02,311
804.0,1215.83,333.3333333339542,3.86,3.636,1978.0422857142985,2708.33,7998.53,310
805.0,1216.8,332.5714285708964,3.86,3.634,1988.3440000005064,2708.34,7986.08,309
806.0,1216.8,332.6666666660458,3.862,3.633,1988.2350000012664,2708.24,7990.92,308
807.0,1214.66,332.6666666660458,3.862,3.633,1988.313000002876,2708.31,7964.38,307
808.0,1213.72,332.0,3.862,3.633,1983.2161428555848,2708.36,7997.47,306
809.0,1210.39,331.3333333339542,3.861,3.634,1978.0572857148943,2708.34,7966.2,305
810.0,1207.39,330.6666666660458,3.861,3.635,1967.7725714296105,2708.34,7976.55,304
811.0,1204.64,330.0,3.86,3.634,1958.375,2672.38,7956.28,303
812.0,1201.22,329.3333333339542,3.859,3.635,1952.3430000003427,2672.34,7965.56,302
813.0,1197.61,343.1880000028759,3.853,3.794,1690.8899999987334,2520.0,8541.34,301
814.0,1203.94,331.5,3.855,3.916,1712.375,2528.38,8364.66,300
815.0,1202.97,331.3333333339542,3.857,3.636,1957.517857143656,2672.38,8026.44,299
816.0,1200.53,329.3333333339542,3.858,3.635,1957.486857144162,2672.34,7949.34,298
817.0,1197.66,329.3333333339542,3.858,3.636,1947.1701428554952,2672.31,7966.34,297
818.0,1195.31,328.6666666660458,3.858,3.636,1936.8834285717453,2672.31,7936.06,296
819.0,1193.06,328.0,3.857,3.637,1931.772571427748,2636.34,7905.88,295
820.0,1188.84,328.0,3.855,3.637,1922.312000000849,2636.31,7876.69,294
821.0,1188.34,327.3333333339542,3.855,3.638,1913.544142857194,2638.69,7901.44,293
822.0,1171.97,334.6666666660458,3.818,3.638,1910.3440000005064,6787.41,6787.41,292
823.0,1184.03,325.98966666683555,3.853,3.637,1942.0582857150584,2672.34,7720.03,291
824.0,1180.12,324.80000000074506,3.853,3.638,1906.058285713196,2636.34,7808.62,290
825.0,1177.19,323.3333333339542,3.853,3.639,1895.7105714287609,2600.28,7822.03,289
826.0,1174.81,324.0,3.853,3.639,1885.486857144162,2600.34,7835.88,288
827.0,1173.56,323.3333333339542,3.853,3.64,1880.3129999991504,2600.31,7795.88,287
828.0,1173.16,322.6735555548221,3.853,3.64,1875.0761428568512,2600.22,7836.81,286
829.0,1176.0,324.0,3.854,3.641,1874.2819999996573,2600.28,7824.09,285
830.0,1176.16,324.0,3.855,3.641,1880.3440000005064,2600.34,7873.88,284
831.0,1174.78,322.45714285597205,3.855,3.639,1880.343999998644,2600.34,7869.34,283
832.0,1173.06,322.0,3.855,3.639,1875.2011428568512,2600.34,7846.41,282
833.0,1171.72,321.3333333339542,3.854,3.639,1870.058285713196,2600.34,7896.81,281
834.0,1170.19,320.6666666660458,3.853,3.64,1864.9144285712391,2564.34,7875.69,280
835.0,1168.84,321.7142857145518,3.853,3.64,1859.803571429104,2564.38,7898.72,279
836.0,1162.91,321.3333333339542,3.852,3.64,1854.628714285791,2564.34,7854.94,278
837.0,1162.5,332.42149999924004,3.847,3.796,1575.4059999994934,2394.0,8502.25,277
838.0,1171.62,324.0,3.85,3.919,1610.375,2420.38,8290.0,276
839.0,1166.75,322.11428571492434,3.851,3.641,1869.9022857137024,2600.19,8001.94,275
840.0,1168.94,322.0,3.852,3.642,1854.5987142845988,2564.31,7963.94,274
841.0,1167.94,322.0952380951494,3.853,3.641,1859.740571429953,2564.31,7919.25,273
842.0,1166.5,320.6666666660458,3.853,3.641,1854.660714285448,2564.38,7917.44,272
843.0,1165.25,320.0,3.852,3.642,1854.5987142845988,2564.31,7867.25,271
844.0,1162.5,319.59999999962747,3.852,3.642,1849.4548571445048,2564.31,7874.69,270
845.0,1161.31,319.2380952369422,3.852,3.642,1844.375,2564.38,7879.12,269
846.0,1156.25,318.0,3.85,3.644,1839.1701428554952,2528.31,7924.06,268
847.0,1153.31,317.19999999925494,3.85,3.643,1823.740571429953,2528.31,7854.31,267
848.0,1150.31,316.40000000037253,3.85,3.644,1818.535714285448,2528.25,7826.19,266
849.0,1151.19,315.3333333339542,3.85,3.644,1808.312000000849,2528.31,7850.06,265
850.0,1148.56,314.6666666660458,3.849,3.644,1808.375,2528.38,7856.5,264
851.0,1147.31,314.40000000037253,3.85,3.644,1797.9642857145518,2492.25,7825.44,263
852.0,1151.62,316.6285714283585,3.85,3.644,1803.1701428554952,2492.31,7861.75,262
853.0,1153.88,317.19999999925494,3.85,3.644,1808.375,2528.38,7877.38,261
854.0,1153.06,318.031499998644,3.851,3.643,1813.4548571445048,2528.31,7907.5,260
855.0,1157.75,318.0,3.853,3.644,1812.6879999991504,2528.19,7936.69,259
856.0,1150.38,315.8095238097012,3.851,3.642,1823.740571429953,2528.31,7939.81,258
857.0,1146.94,314.0,3.851,3.644,1803.2321428563448,2492.38,7926.12,257
858.0,1143.0,314.40000000037253,3.851,3.644,1792.9464285708964,2492.38,7902.75,256
859.0,1143.44,314.40000000037253,3.851,3.645,1782.5987142845988,2492.31,7892.25,255
860.0,1132.44,311.82857142947614,3.847,3.645,1782.5987142845988,2492.31,7835.62,254
861.0,1131.0,322.8125,3.84,3.797,1484.375,2289.0,8462.75,253
862.0,1143.12,316.0,3.846,3.922,1508.3129999991506,2312.31,8370.62,252
863.0,1137.31,313.5238095223904,3.847,3.647,1793.009428570047,2492.44,7966.06,251
864.0,1134.88,312.40000000037253,3.846,3.648,1772.375,2456.38,7901.69,250
865.0,1137.12,312.0,3.848,3.648,1767.169142857194,2456.31,7895.88,249
866.0,1136.06,312.0,3.848,3.647,1772.375,2456.38,7894.25,248
867.0,1135.0,312.3428571429104,3.847,3.647,1772.3120000008494,2456.31,7888.25,247
868.0,1130.81,311.59999999962747,3.846,3.648,1767.169142857194,2456.31,7854.5,246
869.0,1130.81,310.80000000074506,3.846,3.649,1758.875,2456.38,7870.88,245
870.0,1128.56,310.2857142854482,3.845,3.648,1756.8834285717458,2456.31,7875.69,244
871.0,1130.12,310.2857142854482,3.845,3.649,1751.615571429953,2456.19,7866.88,243
872.0,1123.0,309.2571428567171,3.843,3.648,1756.910428572446,2456.31,7806.88,242
873.0,1121.5,308.41558441706,3.843,3.649,1741.4548571445048,2420.31,7882.44,241
874.0,1120.56,307.59999999962747,3.843,3.65,1731.169142857194,2420.31,7848.06,240
875.0,1120.94,308.40000000037253,3.843,3.65,1731.1071428563446,2420.25,7829.62,239
876.0,1122.38,309.03896103799343,3.844,3.65,1731.1071428563446,2420.25,7908.31,238
877.0,1121.56,308.0571428555995,3.844,3.65,1731.2321428563446,2420.38,7827.06,237
878.0,1120.81,308.0571428555995,3.844,3.649,1731.1701428554952,2420.31,7894.5,236
879.0,1120.19,307.19999999925494,3.844,3.65,1726.0272857137024,2420.31,7842.19,235
880.0,1118.38,307.54285714402795,3.843,3.65,1725.9642857145518,2420.25,7830.62,234
881.0,1117.38,307.54285714402795,3.843,3.65,1720.8834285717458,2420.31,7895.06,233
882.0,1114.69,305.82857142947614,3.843,3.651,1715.740571429953,2384.31,7899.75,232
883.0,1108.38,304.5454545449465,3.841,3.652,1710.6607142854482,2384.38,7832.62,231
884.0,1107.38,304.9714285712689,3.84,3.653,1695.1701428554952,2384.31,7824.12,230
888.0,1140.35,314.91428571380675,3.84,3.669,1792.9234285708517,2492.35,7557.86,226
889.0,1133.15,313.19999999925494,3.841,3.65,1787.748571427539,2456.32,7712.45,225
890.0,1128.13,310.9714285712689,3.841,3.65,1772.320000000298,2456.32,7787.9,224
891.0,1118.85,318.0044999998063,3.835,3.796,1470.3670000005511,2275.01,8365.41,223
892.0,1129.5,311.59999999962747,3.838,3.924,1478.3509999997914,2276.35,8338.43,222
893.0,1124.89,309.9428571444005,3.84,3.65,1761.941285714507,2456.23,7944.13,221
894.0,1120.32,308.0,3.839,3.652,1751.7795714307576,2420.35,7855.51,220
895.0,1118.17,307.19999999925494,3.838,3.652,1741.5328571442517,2420.39,7846.09,219
896.0,1117.69,307.19999999925494,3.839,3.653,1736.320000000298,2420.32,7830.3,218
897.0,1119.27,307.45454545505345,3.84,3.652,1731.178142854944,2420.32,7882.68,217
898.0,1117.17,306.80000000074506,3.841,3.651,1731.1851428560913,2420.33,7894.56,216
899.0,1113.84,305.45454545505345,3.841,3.653,1727.390999998897,2420.39,7890.81,215
900.0,1104.78,302.96103896200657,3.838,3.654,1718.297000000253,2384.3,7847.14,214
901.0,1102.44,302.80000000074506,3.838,3.655,1695.2481428571043,2384.39,7778.38,213
902.0,1095.97,302.18181818164885,3.835,3.657,1690.0582857150584,2348.34,7729.98,212
903.0,1102.69,302.80000000074506,3.838,3.657,1669.4548571407795,2348.31,7812.89,211
904.0,1092.58,299.844155844301,3.835,3.655,1686.843999998644,2348.34,7817.69,210
905.0,1090.16,299.59999999962747,3.835,3.657,1659.2161428555846,2348.36,7770.44,209
906.0,1089.41,299.2207792196423,3.834,3.658,1655.328000001609,2312.33,7714.25,208
907.0,1087.94,299.65714285708964,3.834,3.657,1648.915428571403,2312.34,7773.62,207
908.0,1087.33,298.59740259870887,3.834,3.657,1648.8214285708964,2312.25,7748.7,206
909.0,1087.61,298.6106883119792,3.834,3.658,1643.740571429953,2312.31,7790.42,205
910.0,1085.98,297.45454545505345,3.833,3.658,1643.6475714277476,2312.22,7748.77,204
911.0,1084.8,297.4285714291036,3.834,3.659,1641.859000001103,2312.36,7750.44,203
912.0,1082.75,297.97402597405016,3.833,3.658,1638.5977142862976,2312.31,7781.78,202
913.0,1081.66,296.91428571380675,3.834,3.658,1633.5488571431488,2312.41,7726.94,201
914.0,1080.75,297.3506493512541,3.833,3.659,1632.8120000008494,2312.31,7745.97,200
915.0,1084.19,305.5833333320916,3.828,3.799,1337.3120000008494,2121.0,8472.94,199
916.0,186727.39,168665.31000000052,4.224,3.379,55469.98000000045,66886.91,66886.91,198
931.0,1099.46,302.80519480630755,3.83,3.664,1695.2411428578198,2384.38,8220.32,183
932.0,1099.58,301.2467532474548,3.832,3.664,1700.2869999986142,2384.29,8024.16,182
933.0,1098.94,301.54285714402795,3.833,3.664,1704.8519999980929,2384.35,7887.81,181
934.0,1099.75,301.19999999925494,3.834,3.663,1700.320000000298,2384.32,7899.97,180
935.0,1100.19,300.5454545449465,3.834,3.664,1700.3509999997914,2384.35,7882.75,179
936.0,1098.27,300.5454545449465,3.834,3.662,1700.3829999994489,2384.38,7853.98,178
937.0,1096.06,299.688311688602,3.834,3.663,1695.115142857656,2348.26,7794.72,177
938.0,1095.45,298.5454545449465,3.833,3.663,1686.8519999999553,2348.35,7787.65,176
939.0,1092.99,299.0649350658059,3.833,3.662,1684.9234285708517,2348.35,7800.67,175
940.0,1093.53,308.0,3.827,3.799,1386.366999996826,2170.02,8499.68,174
941.0,1100.47,302.02597402594984,3.831,3.928,1418.327999999747,2204.33,8414.72,173
942.0,1094.14,299.688311688602,3.833,3.662,1700.390999998897,2348.39,7972.92,172
943.0,1090.83,297.97402597405016,3.833,3.662,1679.7575714308769,2348.33,7852.14,171
944.0,1083.24,297.19480519369245,3.83,3.663,1673.234000001103,2348.23,7824.45,170
945.0,1081.12,296.5714285708964,3.829,3.664,1648.8214285708964,2312.25,7802.69,169
946.0,1078.62,294.8571428563446,3.83,3.665,1643.725571429357,2312.3,7772.3,168
947.0,1078.36,294.8571428563446,3.829,3.665,1637.3129999991506,2312.31,7777.05,167
948.0,1076.44,294.1428571436554,3.829,3.666,1633.4548571445048,2276.31,7778.11,166
949.0,1074.69,293.09090909175575,3.829,3.665,1628.3120000008494,2276.31,7773.38,165
950.0,1072.7,293.4285714291036,3.828,3.666,1623.843999998644,2276.34,7752.92,164
951.0,1072.27,293.4285714291036,3.828,3.665,1619.3600000012666,2276.36,7767.27,163
952.0,1076.27,294.0,3.828,3.665,1623.1851428560913,2276.33,7758.34,162
953.0,1072.91,293.4285714291036,3.828,3.664,1632.859999999404,2276.36,7809.22,161
954.0,1071.66,292.4285714291036,3.829,3.664,1623.2001428566873,2276.34,7773.78,160
955.0,1069.84,292.5257142856717,3.829,3.664,1618.0572857148943,2276.34,7757.75,159
956.0,1069.62,291.09090909175575,3.829,3.666,1610.375,2276.38,7774.38,158
957.0,1069.03,290.80519480630755,3.829,3.664,1610.0225714277476,2278.59,7739.34,157
958.0,1066.47,291.7142857145518,3.829,3.666,1607.8035714291036,2276.38,7753.28,156
959.0,1066.19,290.18181818164885,3.829,3.665,1602.5977142862976,2240.31,7752.81,155
960.0,1064.41,289.5584415588528,3.828,3.666,1601.3120000008494,2240.31,7747.81,154
961.0,1064.31,289.2857142854482,3.828,3.666,1596.843999998644,2240.34,7766.81,153
962.0,1059.81,288.8571428563446,3.826,3.666,1596.875,2240.38,7751.62,152
963.0,1058.97,288.8571428563446,3.826,3.666,1583.3440000005066,2240.34,7759.41,151
964.0,1067.91,297.59400000050664,3.821,3.796,1288.3440000005066,2051.0,8530.81,150
965.0,1075.12,293.4285714291036,3.826,3.931,1340.3120000008494,2096.31,8387.31,149
966.0,1072.69,292.51948052085936,3.828,3.665,1632.8120000008494,2276.31,7908.66,148
967.0,1070.5,291.7135476190597,3.828,3.665,1628.3430000003427,2276.34,7842.62,147
968.0,1068.44,290.0,3.828,3.664,1618.0892857145518,2276.38,7889.69,146
969.0,1066.12,291.0,3.827,3.665,1610.375,2276.38,7832.66,145
970.0,1063.75,289.5584415588528,3.827,3.665,1602.6297142859548,2240.34,7823.44,144
971.0,1056.66,286.59740259870887,3.826,3.665,1596.875,2240.38,7795.88,143
972.0,1054.62,287.0649350658059,3.825,3.666,1576.915428571403,2240.34,7814.09,142
973.0,1050.75,286.7142857145518,3.823,3.667,1569.75,2204.25,7737.56,141
974.0,1048.06,286.0,3.823,3.669,1565.343999998644,2204.34,7743.34,140
975.0,1052.25,285.81818181835115,3.823,3.668,1560.9059999994934,2204.41,7699.09,139
976.0,1052.03,285.2857142854482,3.822,3.667,1569.8430000003427,2204.34,7724.56,138
977.0,1050.38,286.0,3.823,3.668,1574.375,2204.38,7722.88,137
978.0,1048.38,285.19480519369245,3.823,3.667,1566.6607142854482,2204.38,7756.59,136
979.0,1047.5,285.81818181835115,3.824,3.668,1560.9370000008494,2204.44,7803.5,135
980.0,1045.12,284.2857142854482,3.823,3.668,1556.375,2204.38,7726.69,134
981.0,1045.81,283.48051947914064,3.823,3.668,1551.2321428563446,2204.38,7768.19,133
982.0,1044.81,282.5714285708964,3.823,3.668,1551.1701428554952,2204.31,7732.56,132
983.0,1042.25,281.8571428563446,3.823,3.668,1547.375,2204.38,7740.0,131
984.0,1041.06,282.8571428563446,3.823,3.669,1542.8120000008494,2168.31,7747.56,130
985.0,1040.69,282.8571428563446,3.822,3.67,1538.3129999991506,2168.31,7766.0,129
986.0,1042.44,283.48051947914064,3.823,3.669,1538.3120000008494,2168.31,7762.25,128
987.0,1036.69,281.2747252751142,3.821,3.668,1540.884428570047,2168.31,7780.81,127
988.0,1041.06,285.56200000084937,3.815,3.801,1218.3120000008494,1974.06,8527.38,126
989.0,1049.25,286.0,3.822,3.934,1258.0272857137024,1988.31,8381.44,125
990.0,1044.31,283.5714285708964,3.822,3.669,1560.8129999991506,2204.31,7850.94,124
991.0,1040.56,282.8571428563446,3.822,3.67,1551.2321428563446,2204.38,7772.94,123
992.0,1039.12,282.065934067592,3.821,3.67,1542.75,2168.25,7754.88,122
993.0,1034.75,279.7142857145518,3.82,3.67,1538.375,2168.38,7701.38,121
994.0,1030.62,279.6923076920212,3.819,3.67,1529.375,2168.38,7671.19,120
995.0,1026.75,277.5714285708964,3.818,3.672,1520.25,2168.25,7661.19,119
996.0,1025.38,278.1098901089281,3.818,3.673,1511.3129999991506,2132.31,7685.56,118
997.0,1024.81,278.1098901089281,3.818,3.673,1510.0892857145518,2132.38,7697.38,117
998.0,34.56,40.0,3.128,3.673,102.0,8.0,8.0,116
999.0,1028.06,279.4285714291036,3.82,3.669,1592.375,2240.38,7973.94,115
1000.0,1022.94,276.8571428563446,3.817,3.673,1506.875,2132.38,7730.31,114
1001.0,1021.44,275.6043956056237,3.817,3.674,1494.6607142854482,2132.38,7684.38,113
1002.0,1022.5,276.0,3.817,3.674,1493.375,2132.38,7691.81,112
1003.0,1020.94,274.8131868131459,3.817,3.673,1493.375,2132.38,7723.12,111
1004.0,1017.69,275.7362637370825,3.816,3.674,1488.875,2132.38,7692.44,110
1005.0,1016.25,274.0219780225307,3.816,3.675,1484.3120000008494,2132.31,7622.94,109
1006.0,1014.62,274.0219780225307,3.815,3.674,1484.375,2096.38,7628.81,108
1007.0,1013.0,273.23076923005283,3.816,3.675,1475.3129999991506,2096.31,7597.0,107
1008.0,1013.0,273.23076923005283,3.816,3.675,1470.875,2096.38,7622.0,106
