Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
1009.0,1011.69,273.23076923005283,3.816,3.675,1468.9464285708964,2096.38,7601.88,105
1010.0,1010.5,272.2857142854482,3.815,3.675,1466.375,2096.38,7603.75,104
1011.0,1010.5,272.4395604394376,3.815,3.676,1463.740571429953,2096.31,7631.44,103
1013.0,180084.16,5580.0,4.215,3.359,54060.0,65868.22,65868.22,101
1014.0,1016.32,275.5714285708964,3.803,3.655,2326.783999999985,3464.38,13070.05,100
1015.0,1010.66,270.8571428563446,3.808,3.683,1479.2411428578198,2096.38,8302.72,99
1016.0,1007.39,270.0,3.808,3.684,1479.8519999980929,2096.35,7922.5,98
1017.0,1007.46,270.2142857145518,3.809,3.684,1475.4490000009537,2096.45,7843.84,97
1018.0,1005.63,269.1428571417928,3.81,3.684,1474.0342857148498,2096.32,7777.95,96
1019.0,1006.24,270.40000000037253,3.81,3.684,1468.8924285694957,2096.32,7754.11,95
1020.0,1003.91,270.0,3.81,3.684,1468.9234285708517,2096.35,7635.55,94
1021.0,1004.23,270.0,3.81,3.684,1463.7485714294016,2096.32,7683.81,93
1022.0,1045.31,285.2571428567171,3.792,3.683,1463.7805714309216,2096.35,9450.79,92
1023.0,1010.11,271.5,3.808,3.681,1515.8519999999553,2132.35,7322.62,91
1024.0,1005.57,270.6428571436554,3.809,3.683,1475.3829999994489,2096.38,7516.0,90
1025.0,1001.83,269.1428571436554,3.809,3.683,1466.352000001818,2096.35,7562.52,89
1026.0,1000.06,269.1428571436554,3.809,3.683,1457.3519999980929,2060.35,7607.1,88
1027.0,999.39,267.88571428507566,3.81,3.683,1452.820000000298,2060.32,7623.23,87
1028.0,996.67,269.8928571436554,3.776,3.683,1448.3519999999553,2060.36,7623.62,86
1029.0,998.34,267.88571428507566,3.808,3.681,1474.1052857171744,2096.39,7454.25,85
1030.0,997.59,267.88571428507566,3.809,3.683,1448.327999999747,2060.33,7607.84,84
1031.0,995.45,266.1428571436554,3.809,3.684,1443.1851428560913,2060.33,7637.09,83
1032.0,993.92,266.1428571436554,3.81,3.683,1438.1052857134491,2060.39,7682.66,82
1033.0,990.25,265.7142857126892,3.808,3.683,1432.9314285703003,2060.36,7646.38,81
1034.0,988.31,264.8571428582072,3.807,3.685,1422.6447142846882,2024.36,7611.14,80
1035.0,987.84,264.8571428582072,3.808,3.684,1421.3440000023693,2024.34,7641.47,79
1036.0,986.42,263.1428571436554,3.808,3.685,1419.125,2026.62,7624.31,78
1037.0,984.48,263.4285714291036,3.807,3.684,1412.3440000005066,2024.34,7580.0,77
1038.0,988.92,263.40224999934435,3.8,3.804,1085.4059999976307,1813.0,8455.91,76
1039.0,995.38,267.2142857145518,3.806,3.942,1119.2011428568512,1844.34,8358.31,75
1040.0,989.72,265.0714285708964,3.805,3.684,1439.3120000008494,2060.31,7813.53,74
1041.0,989.5,264.22857142984867,3.806,3.684,1430.4379999991506,2024.44,7725.41,73
1042.0,986.69,263.1428571436554,3.806,3.683,1425.84299999848,2024.34,7631.91,72
1043.0,984.25,262.9285714291036,3.806,3.683,1421.3120000008494,2024.31,7662.69,71
1044.0,982.28,262.2857142854482,3.805,3.685,1412.3129999991506,2024.31,7654.59,70
1045.0,981.0,260.78971428610384,3.805,3.684,1407.7190000005066,2024.22,7625.06,69
1046.0,977.44,260.6857142858207,3.805,3.684,1403.311999997124,2024.31,7582.84,68
1047.0,975.5,259.7142857145518,3.805,3.685,1394.281000001356,1988.28,7613.62,67
1048.0,974.53,259.7142857145518,3.805,3.686,1389.875,1988.38,7598.53,66
1049.0,975.88,259.7142857145518,3.805,3.686,1389.843999998644,1988.34,7626.38,65
1050.0,977.69,260.5714285708964,3.805,3.685,1389.8440000023693,1988.34,7678.59,64
1051.0,974.47,259.2857142854482,3.805,3.684,1394.313000002876,1988.31,7633.84,63
1052.0,970.09,258.0,3.803,3.685,1385.3120000008494,1988.31,7633.41,62
1053.0,969.16,257.25,3.804,3.686,1371.8440000005066,1988.34,7580.69,61
1054.0,967.84,257.25,3.803,3.686,1371.875,1988.38,7645.56,60
1055.0,964.88,256.41176470555365,3.803,3.686,1367.343999998644,1952.34,7570.19,59
1056.0,964.0,255.2142857145518,3.803,3.687,1362.7190000005066,1952.22,7556.88,58
1057.0,962.75,255.0,3.802,3.687,1362.84299999848,1952.34,7585.34,57
1058.0,961.5,255.75,3.803,3.689,1353.843999998644,1952.34,7573.31,56
1059.0,959.69,254.25,3.802,3.687,1353.875,1952.38,7609.09,55
1060.0,960.06,254.25,3.802,3.688,1349.313000002876,1952.31,7594.06,54
1061.0,957.38,253.2857142854482,3.801,3.688,1348.34299999848,1952.34,7576.97,53
1062.0,956.59,253.2857142854482,3.802,3.688,1340.3440000023693,1952.34,7585.5,52
1063.0,959.03,250.19549999944863,3.793,3.807,1001.3440000023692,1715.0,8402.41,51
1064.0,960.0,256.5,3.799,3.947,1036.8834285717458,1736.31,8313.06,50
1065.0,959.31,254.0357142854482,3.799,3.688,1356.375,1952.38,7745.69,49
1066.0,957.12,252.75,3.8,3.689,1349.3120000008494,1952.31,7661.25,48
1067.0,955.62,252.80672268942,3.8,3.69,1340.375,1952.38,7650.62,47
1068.0,952.75,251.35714285634452,3.8,3.689,1340.375,1916.38,7596.12,46
1069.0,951.19,251.35714285634452,3.8,3.69,1331.3129999991506,1916.31,7522.75,45
1070.0,950.44,250.5,3.8,3.691,1326.9379999991506,1916.44,7570.94,44
1071.0,949.5,250.0840336140245,3.8,3.691,1326.8129999991506,1916.31,7588.0,43
1072.0,949.56,249.75,3.799,3.691,1322.3129999991506,1916.31,7583.31,42
1073.0,948.31,249.64285714365545,3.799,3.691,1322.375,1916.38,7595.06,41
1074.0,949.69,250.60714285634452,3.801,3.69,1320.375,1916.38,7642.19,40
1075.0,948.81,249.75,3.801,3.69,1322.375,1916.38,7653.19,39
1076.0,945.69,249.0,3.8,3.691,1320.25,1916.25,7614.19,38
1077.0,942.75,247.7142857145518,3.799,3.69,1313.25,1916.25,7558.25,37
1078.0,941.19,246.75,3.799,3.692,1308.3129999991506,1880.31,7604.5,36
1079.0,940.56,247.0588235296309,3.797,3.692,1304.375,1880.38,7584.38,35
1080.0,940.62,246.0,3.798,3.691,1300.375,1880.38,7595.25,34
1081.0,940.88,246.0,3.797,3.691,1304.3129999991506,1880.31,7548.94,33
1082.0,939.5,245.25,3.798,3.691,1304.375,1880.38,7567.0,32
1083.0,936.06,244.8214285708964,3.796,3.691,1299.875,1880.38,7592.44,31
1084.0,934.88,243.75,3.796,3.692,1290.75,1880.25,7528.12,30
1085.0,932.81,243.85714285634452,3.796,3.692,1290.875,1880.38,7550.19,29
1086.0,931.31,243.1764705888927,3.796,3.693,1281.8129999991506,1880.31,7543.69,28
1087.0,929.75,242.25,3.796,3.693,1280.3129999991506,1844.31,7496.75,27
1088.0,934.5,238.21875,3.787,3.809,924.3129999991506,1631.0,8483.75,26
1089.0,937.06,246.3214285708964,3.794,3.951,964.9464285708964,1664.38,8230.75,25
1090.0,935.75,244.5,3.794,3.693,1295.375,1880.38,7708.69,24
1091.0,932.62,243.0,3.794,3.693,1295.375,1880.38,7585.31,23
1092.0,929.31,241.58823529444635,3.794,3.694,1288.375,1880.38,7520.88,22
1093.0,928.31,240.9642857145518,3.794,3.693,1281.875,1844.38,7584.62,21
1094.0,925.94,240.0,3.793,3.694,1277.3129999991506,1844.31,7505.19,20
1095.0,923.69,240.0,3.794,3.694,1276.3120000008494,1844.31,7483.19,19
1096.0,923.5,240.0,3.793,3.696,1268.3120000008494,1844.31,7508.75,18
1097.0,921.56,239.25,3.792,3.695,1268.375,1844.38,7508.25,17
1098.0,923.56,239.25,3.793,3.695,1264.3129999991506,1844.31,7550.5,16
1099.0,921.88,240.0,3.794,3.695,1264.3129999991506,1844.31,7560.88,15
1100.0,919.94,239.25,3.793,3.696,1259.3129999991506,1844.31,7526.31,14
1101.0,917.81,237.66666666604576,3.793,3.695,1256.3120000008494,1844.31,7521.94,13
1102.0,914.88,236.76315789483488,3.792,3.695,1250.375,1808.38,7471.19,12
1103.0,914.5,236.83333333395424,3.792,3.696,1244.375,1808.38,7495.31,11
1104.0,912.62,236.1904761902988,3.792,3.698,1241.375,1808.38,7496.25,10
1105.0,912.38,235.33333333395424,3.792,3.697,1236.8129999991506,1808.31,7485.12,9
1106.0,912.19,236.0,3.791,3.697,1236.875,1808.38,7475.25,8
1107.0,910.38,234.5,3.791,3.697,1236.8129999991506,1808.31,7470.94,7
1108.0,35.0,38.7096774186939,3.132,3.641,122.85714285634458,8.0,8.38,6
1109.0,907.56,234.5,3.791,3.693,1320.25,1916.25,7707.38,5
1110.0,906.56,233.66666666604576,3.791,3.698,1227.8120000008494,1808.31,7488.06,4
1111.0,905.38,233.66666666604576,3.791,3.698,1223.375,1808.38,7451.12,3
1112.0,34.38,38.7096774186939,3.13,3.641,108.25,8.0,8.38,2
1113.0,908.12,226.09999999962747,3.782,3.806,966.3129999991506,1673.06,8639.06,1
1114.0,951165.67,8280.0,4.212,3.265,52680.0,879896.41,879896.41,0
1.0,2590.02,1189.984,3.664,3.226,5404.001,6706.02,10909.09,1111
2.0,7356.99,1232.0,4.24,3.239,5446.016000000003,6699.01,10598.02,1110
3.0,7329.02,1152.651333333335,4.243,3.243,5431.999999999993,6684.99,10479.01,1109
4.0,7322.01,1127.007000000005,4.244,3.241,5439.004000000001,6692.0,10395.0,1108
6.0,64837.43,1127.0080000000016,4.288,3.246,5432.0,107572.09,107572.09,1106
7.0,756268.51,3982.5,4.363,3.022,245101.117,781675.05,781675.05,1105
8.0,7164.58,1091.614967741887,4.205,3.495,4988.562285714317,5919.55,5919.55,1104
9.0,5941.98,994.6560000000754,4.05,3.496,4962.84171428578,5889.54,5889.54,1103
10.0,5920.38,1020.8466285715112,4.048,3.502,4943.58735714294,5875.2,5875.2,1102
11.0,5911.52,1024.704457142856,4.047,3.503,4937.130000000005,5870.72,5870.72,1101
12.0,418514.37,249542.547,4.271,3.129,215226.997,425033.84,425033.84,1100
13.0,2216.67,840.0,4.034,3.9,1919.3919999999923,2899.39,6164.26,1099
14.0,2212.0,835.1990000000224,4.035,3.396,5048.384000000078,6021.41,9297.63,1098
15.0,2208.54,828.0,4.035,3.399,5034.2380000001285,6007.23,9289.86,1097
16.0,2204.73,823.2029999997467,4.035,3.401,5027.329000000143,6000.32,9251.68,1096
17.0,2202.24,818.3989999999758,4.036,3.402,5013.375,5986.37,9251.24,1095
18.0,2199.0,816.0,4.036,3.403,5006.368000000017,5979.36,9231.27,1094
19.0,2196.61,813.6019999999553,4.036,3.404,4999.32799999998,5972.32,9220.42,1093
20.0,2193.82,813.6010000000242,4.036,3.405,4992.311999999685,5965.34,9217.24,1092
21.0,2191.36,808.8040000000037,4.035,3.405,4985.375,5958.37,9193.28,1091
22.0,2189.66,806.3980000000447,4.035,3.406,4978.367000000319,5951.36,9196.64,1090
23.0,2187.58,804.0,4.035,3.407,4971.35999999987,5944.35,9174.75,1089
24.0,2186.24,804.0,4.035,3.407,4964.351999999955,5937.38,9189.6,1088
25.0,2184.88,801.5940000002738,4.035,3.407,4957.375,5930.36,9181.44,1087
26.0,2183.72,801.5939999998081,4.035,3.407,4957.344000000041,5930.34,9186.59,1086
27.0,2181.53,799.2030000002123,4.035,3.407,4950.375,5923.36,9160.45,1085
28.0,2179.97,796.7970000000205,4.035,3.409,4943.360000000102,5916.38,9140.56,1084
29.0,2179.0,796.7970000002533,4.035,3.408,4936.34300000011,5909.38,9143.75,1083
30.0,2177.59,792.0,4.035,3.408,4936.34300000011,5909.38,9147.42,1082
31.0,2176.36,794.3899999998976,4.036,3.409,4929.375,5902.36,9152.06,1081
32.0,2174.97,792.0,4.035,3.409,4922.235000000102,5895.24,9144.22,1080
33.0,2174.23,792.0,4.036,3.41,4922.359000000171,5895.36,9145.14,1079
34.0,2173.09,792.0,4.035,3.409,4915.3589999999385,5888.39,9145.16,1078
35.0,2171.66,789.594000000041,4.035,3.41,4915.360000000102,5881.38,9147.3,1077
36.0,2173.72,787.186999999918,4.017,3.629,4886.25,5859.0,9187.03,1076
37.0,2178.69,782.4069999998901,4.032,3.714,4901.28199999989,5874.28,9208.09,1075
38.0,2179.41,787.188000000082,4.034,3.412,4922.343999999808,5895.34,9185.38,1074
39.0,2176.31,787.2189999998081,4.034,3.41,4929.375,5895.34,9203.88,1073
40.0,2172.69,784.8129999998491,4.034,3.41,4915.28199999989,5888.28,9167.44,1072
41.0,2170.38,780.0,4.034,3.411,4908.375,5874.38,9187.38,1071
42.0,2167.03,780.0,4.033,3.412,4894.313000000082,5867.31,9156.94,1070
43.0,2165.72,780.0,4.033,3.412,4887.375,5860.38,9151.25,1069
44.0,2164.19,777.5930000001099,4.034,3.413,4887.375,5853.38,9162.38,1068
45.0,2161.75,775.2189999998081,4.033,3.413,4880.344000000041,5846.38,9131.47,1067
46.0,2159.78,775.186999999918,4.033,3.413,4873.312000000151,5839.31,9136.31,1066
47.0,2157.59,772.780999999959,4.033,3.414,4866.375,5832.38,9134.5,1065
48.0,2156.19,770.405999999959,4.033,3.415,4859.344000000041,5825.34,9141.66,1064
50.0,2152.91,768.0,4.032,3.415,4852.219000000041,5818.22,9118.38,1062
51.0,2151.59,768.0,4.032,3.415,4845.375,5811.34,9112.22,1061
52.0,2150.12,765.594000000041,4.032,3.416,4845.344000000041,5811.34,9112.78,1060
53.0,2148.47,765.594000000041,4.032,3.416,4838.344000000041,5804.34,9094.03,1059
54.0,2147.5,763.188000000082,4.032,3.416,4831.344000000041,5797.38,9116.28,1058
55.0,2145.12,763.1879999998491,4.032,3.417,4831.312000000151,5797.34,9097.94,1057
56.0,2143.56,758.375,4.031,3.417,4824.375,5790.38,9104.62,1056
57.0,2142.06,760.8120000001509,4.031,3.418,4817.375,5783.38,9081.12,1055
58.0,2141.19,758.4379999998491,4.031,3.418,4810.375,5776.38,9098.56,1054
59.0,2140.19,758.375,4.031,3.419,4810.312000000151,5776.31,9088.38,1053
60.0,2141.06,756.0,4.013,3.639,4781.25,5754.0,9139.0,1052
62.0,2141.73,750.0,3.993,3.432,5098.751999999862,6092.35,9571.78,1050
63.0,2138.94,750.0154999997467,3.993,3.428,4832.319999999832,5768.32,9170.14,1049
64.0,2135.59,750.0,3.993,3.428,4825.119999999646,5768.32,9158.75,1048
65.0,2132.54,747.6000000000931,3.994,3.429,4814.285000000149,5768.29,9156.51,1047
66.0,2128.93,744.0,3.993,3.43,4803.552000000142,5768.35,9153.15,1046
67.0,2126.02,744.0,3.994,3.431,4796.35199999949,5732.35,9129.41,1045
68.0,2122.69,740.0,3.994,3.431,4784.351999999955,5732.35,9123.04,1044
69.0,2119.74,738.0,3.994,3.432,4774.7519999993965,5732.35,9108.83,1043
70.0,2116.93,736.0,3.994,3.433,4767.583000000566,5732.38,9091.04,1042
71.0,2115.23,736.0,3.994,3.433,4762.594000000041,5698.59,9098.98,1041
72.0,2112.86,732.0,3.994,3.433,4754.382999999914,5696.38,9085.92,1040
73.0,2110.91,732.0,3.994,3.433,4748.350999999791,5696.35,9062.88,1039
74.0,2108.58,734.3999999999069,3.994,3.434,4742.375,5696.38,9074.42,1038
75.0,2106.88,730.3999999999069,3.994,3.435,4736.328000000212,5696.33,9052.16,1037
76.0,2104.8,731.0,3.994,3.434,4730.313000000082,5660.31,9048.86,1036
77.0,2102.62,728.7999999998137,3.994,3.435,4724.453000000212,5660.45,9035.11,1035
78.0,2101.12,728.7999999998137,3.994,3.435,4717.143999999855,5660.34,9036.0,1034
79.0,2099.23,728.7999999998137,3.994,3.436,4709.9590000002645,5660.36,9014.22,1033
80.0,2098.59,724.7999999998137,3.994,3.437,4702.586999999825,5660.19,9028.64,1032
81.0,2096.73,724.7999999998137,3.994,3.437,4700.344000000041,5660.34,9024.5,1031
82.0,2095.05,724.7999999998137,3.994,3.437,4694.218999999575,5624.22,9033.98,1030
83.0,2093.08,723.2000000001863,3.994,3.436,4688.328000000212,5624.33,9007.33,1029
84.0,2091.3,721.2000000001863,3.994,3.437,4681.174999999814,5624.38,9031.09,1028
85.0,2102.03,722.375,4.007,3.665,4648.311999999918,5614.03,9062.94,1027
86.0,2099.31,720.0,3.991,3.753,4652.342999999877,5624.34,9063.16,1026
87.0,2097.56,721.2000000001863,3.993,3.44,4695.513000000268,5660.31,9061.41,1025
88.0,2094.12,721.6000000000931,3.993,3.439,4694.344000000041,5624.34,9048.59,1024
89.0,2091.34,721.6000000000931,3.993,3.439,4680.98799999943,5624.19,9019.94,1023
90.0,2089.25,717.6000000000931,3.992,3.439,4673.912000000477,5624.31,9048.47,1022
91.0,2087.38,720.0,3.993,3.439,4666.743999999948,5624.34,9011.0,1021
92.0,2085.09,715.9896666668355,3.992,3.44,4659.575000000186,5588.38,9022.53,1020
93.0,2083.19,714.0,3.993,3.44,4652.375,5588.38,9025.75,1019
94.0,2080.44,714.3999999999069,3.992,3.44,4646.25,5588.25,9002.66,1018
95.0,2078.25,712.7999999998137,3.992,3.441,4637.975000000093,5588.38,9008.12,1017
96.0,2075.66,708.7999999998137,3.992,3.442,4630.743999999482,5588.34,9014.06,1016
97.0,2073.28,708.0,3.992,3.443,4623.544000000227,5552.34,8996.97,1015
98.0,2071.91,708.0,3.992,3.442,4616.312000000384,5552.31,8971.59,1014
99.0,2070.66,708.0,3.992,3.443,4610.311999999918,5552.31,8984.56,1013
100.0,2068.53,707.2000000001863,3.991,3.443,4609.017999999691,5552.22,8988.47,1012
101.0,2067.06,705.0,3.991,3.443,4601.944000000134,5552.34,8975.44,1011
102.0,2065.22,705.6000000000931,3.991,3.443,4594.712999999989,5552.31,8966.41,1010
103.0,2063.47,708.0,3.991,3.444,4592.342999999877,5552.34,8966.53,1009
104.0,2062.06,704.0,3.99,3.444,4586.312999999616,5516.31,8986.22,1008
105.0,2060.19,702.0,3.991,3.445,4580.344000000041,5516.34,8941.03,1007
106.0,2058.75,702.3999999999069,3.99,3.444,4574.375,5516.38,8937.38,1006
107.0,2057.31,702.3999999999069,3.991,3.445,4568.313000000082,5516.31,8941.38,1005
108.0,2056.25,705.0,3.984,3.445,4565.912000000011,5464.69,8997.69,1004
109.0,2065.25,696.0,4.003,3.684,4529.375,5495.0,9001.94,1003
111.0,2080.67,702.3999999999069,3.985,3.424,4940.35199999949,5912.35,9551.9,1001
112.0,2077.54,702.3999999999069,3.986,3.45,4628.319999999832,5552.32,9082.78,1000
113.0,2074.53,700.0019999998622,3.986,3.451,4616.256000000518,5552.26,9078.53,999
114.0,2070.46,696.0,3.986,3.452,4609.183000000194,5552.38,9053.89,998
115.0,2066.72,696.0,3.986,3.453,4598.350999999326,5552.35,9028.61,997
116.0,2063.29,694.3999999999069,3.987,3.453,4587.582999999635,5516.38,9038.82,996
117.0,2059.11,692.3999999999069,3.986,3.454,4580.35999999987,5516.36,8993.41,995
118.0,2056.03,688.7999999998137,3.986,3.454,4565.952000000048,5516.35,8992.45,994
119.0,2053.09,688.7999999998137,3.986,3.455,4556.351999999955,5480.35,8987.61,993
120.0,2049.92,690.0,3.986,3.455,4550.351999999955,5480.35,8961.66,992
121.0,2047.9,684.7999999998137,3.986,3.456,4538.38300000038,5480.38,8974.4,991
122.0,2045.61,686.0,3.986,3.456,4532.320999999996,5480.32,8961.16,990
123.0,2043.12,685.2000000001863,3.986,3.456,4526.358999999706,5480.36,8953.25,989
124.0,2041.12,683.2000000001863,3.986,3.457,4515.543999999762,5444.34,8952.67,988
125.0,2038.14,681.6000000000931,3.986,3.456,4508.359000000171,5444.36,8910.47,987
126.0,2035.58,681.6000000000931,3.986,3.457,4501.160000000149,5444.36,8922.25,986
127.0,2033.92,677.6000000000931,3.986,3.459,4490.327999999747,5444.33,8931.11,985
128.0,2031.59,678.0,3.986,3.459,4484.354333333205,5408.34,8924.73,984
129.0,2029.69,676.0,3.986,3.459,4472.35999999987,5408.36,8920.83,983
130.0,2028.73,676.0,3.986,3.458,4472.218000000343,5408.22,8932.92,982
131.0,2026.66,676.0206666663289,3.986,3.459,4465.143999999389,5408.34,8908.92,981
132.0,2025.09,676.0,3.986,3.46,4457.912000000011,5408.31,8917.22,980
133.0,2022.89,674.3999999999069,3.985,3.459,4450.758999999613,5372.36,8902.25,979
134.0,2031.72,674.4060000004247,3.998,3.681,4410.406000000425,5369.0,8941.12,978
135.0,2029.72,675.2000000001863,3.983,3.769,4414.743999999482,5372.34,8960.94,977
136.0,2029.28,674.3999999999069,3.985,3.462,4466.343999999575,5408.34,8943.75,976
137.0,2026.59,674.3999999999069,3.985,3.46,4465.112999999896,5408.31,8959.81,975
138.0,2023.53,672.7999999998137,3.984,3.46,4457.943000000436,5408.34,8931.88,974
139.0,11.75,40.51724137924612,3.057,3.437,122.18181818164884,8.0,8.41,973
140.0,2021.16,672.7999999998137,3.985,3.458,4508.375,5444.38,8996.56,972
141.0,2018.66,671.2000000001863,3.984,3.461,4436.343999999575,5372.34,8934.5,971
142.0,2016.75,671.2000000001863,3.984,3.462,4430.311999999918,5372.34,8935.22,970
143.0,2014.25,669.5744000002742,3.983,3.462,4424.375,5372.38,8892.31,969
144.0,2012.88,669.6000000000931,3.984,3.461,4421.975000000093,5336.38,8907.38,968
145.0,2010.44,668.0,3.983,3.462,4414.7440000004135,5336.34,8906.16,967
146.0,2007.31,664.0,3.983,3.462,4406.281000000425,5336.28,8908.31,966
147.0,2005.66,662.3999999999069,3.983,3.463,4400.343999999575,5336.34,8909.5,965
148.0,2003.22,662.3999999999069,3.983,3.464,4393.112999999896,5336.31,8897.94,964
149.0,2001.5,662.3999999999069,3.983,3.464,4385.913000000175,5300.31,8885.0,963
150.0,2000.28,662.3999999999069,3.983,3.465,4378.743999999482,5300.34,8890.94,962
151.0,1998.84,658.3999999999069,3.983,3.464,4376.343999999575,5300.34,8882.47,961
152.0,1997.94,660.0,3.983,3.465,4370.405999999493,5300.41,8883.28,960
153.0,1995.72,660.7999999998137,3.983,3.464,4370.343999999575,5300.34,8867.03,959
154.0,1994.84,658.7999999998137,3.983,3.465,4364.343000000343,5300.34,8864.34,958
155.0,1992.56,659.2000000001863,3.982,3.465,4357.143999999389,5300.34,8867.0,957
156.0,1991.5,659.2000000001863,3.982,3.465,4349.975000000093,5300.38,8863.44,956
157.0,1989.62,657.6000000000931,3.982,3.466,4346.311999999918,5264.31,8864.19,955
158.0,1996.31,652.811999999918,3.994,3.688,4298.313000000082,5257.0,8926.69,954
159.0,2016.58,664.0213333331048,3.979,3.785,4227.520000000019,5228.32,8989.34,953
160.0,2012.96,660.0309999994934,3.98,3.466,4421.921000000555,5336.32,8981.38,952
161.0,2009.22,660.0,3.979,3.484,4412.321000000462,5336.32,8945.95,951
162.0,2005.41,656.0,3.98,3.468,4400.350999999791,5336.35,8935.36,950
163.0,2001.92,654.0,3.98,3.469,4388.351000000257,5300.35,8927.55,949
164.0,1998.53,654.3999999999069,3.98,3.469,4378.751999999862,5300.35,8907.45,948
165.0,1995.59,650.3999999999069,3.98,3.469,4370.352000000887,5300.35,8900.7,947
166.0,1992.44,652.7999999998137,3.98,3.47,4357.119999999646,5300.32,8901.66,946
167.0,1990.08,648.7999999998137,3.979,3.47,4349.827000000048,5264.23,8888.03,945
168.0,1986.75,646.7999999998137,3.979,3.47,4342.68899999978,5264.29,8882.62,944
169.0,1984.09,647.2000000001863,3.979,3.471,4334.351000000257,5264.35,8846.21,943
170.0,1981.91,647.2000000001863,3.979,3.471,4322.350999999326,5264.35,8866.59,942
171.0,1980.19,643.2000000001863,3.979,3.473,4316.344000000507,5228.34,8848.92,941
172.0,1978.56,643.2000000001863,3.979,3.473,4310.312999999616,5228.31,8855.22,940
173.0,1976.42,645.6000000000931,3.979,3.472,4304.328000000212,5228.33,8844.91,939
174.0,1974.38,641.6000000000931,3.979,3.474,4298.391000000294,5228.39,8844.36,938
175.0,1968.92,644.0,3.979,3.473,4286.328000000212,5228.33,8851.38,937
176.0,1968.45,640.0,3.978,3.476,4268.327999999281,5192.33,8829.89,936
177.0,1966.78,638.0,3.979,3.474,4268.328000000212,5192.33,8819.38,935
178.0,1965.52,638.0,3.979,3.475,4263.544000000693,5192.34,8828.86,934
179.0,1964.0,638.3999999999069,3.979,3.477,4256.358999999706,5192.36,8792.36,933
180.0,1962.75,638.3999999999069,3.979,3.475,4256.313000000082,5192.31,8801.02,932
181.0,1961.16,638.3999999999069,3.979,3.475,4250.296999999788,5192.3,8825.0,931
182.0,1967.06,638.4060000004247,3.99,3.692,4200.375,5152.0,8889.09,930
183.0,1966.31,635.2000000001863,3.976,3.78,4196.375,5156.38,8864.38,929
184.0,1966.06,638.4319999995641,3.978,3.478,4256.343000000343,5192.34,8861.72,928
185.0,1963.88,636.0,3.978,3.477,4256.311999999918,5192.31,8853.16,927
186.0,1960.88,634.7999999998137,3.978,3.478,4249.14400000032,5192.34,8837.03,926
187.0,1957.41,631.2000000001863,3.977,3.477,4241.943999999668,5156.34,8846.75,925
188.0,1955.44,633.6000000000931,3.977,3.478,4227.543999999762,5156.34,8825.03,924
189.0,1953.72,633.6000000000931,3.977,3.477,4226.343999999575,5156.34,8820.62,923
190.0,1951.38,632.0,3.977,3.478,4220.343999999575,5156.34,8818.44,922
191.0,1949.5,630.0,3.977,3.479,4213.143999999389,5120.34,8816.25,921
192.0,1947.28,628.0,3.977,3.478,4205.912000000011,5120.31,8801.62,920
193.0,1944.84,626.0,3.977,3.479,4198.713000000455,5120.31,8790.94,919
194.0,1942.75,626.4000000003725,3.976,3.48,4191.575000000186,5120.38,8814.91,918
195.0,1940.69,622.4000000003725,3.977,3.48,4184.343999999575,5120.34,8805.28,917
196.0,1938.53,622.7999999998137,3.976,3.481,4177.143999999389,5084.34,8817.62,916
197.0,1936.47,620.7999999998137,3.976,3.481,4169.9119999995455,5084.31,8811.62,915
198.0,1935.41,620.7999999998137,3.976,3.481,4162.712000000291,5084.31,8803.84,914
199.0,1933.97,620.7999999998137,3.976,3.482,4162.743999999948,5084.34,8790.16,913
200.0,1933.0,618.0,3.976,3.482,4155.543000000529,5084.34,8805.09,912
201.0,1931.75,619.2000000001863,3.976,3.482,4154.375,5084.38,8798.16,911
202.0,1929.5,616.0,3.976,3.482,4148.343999999575,5084.34,8780.31,910
203.0,1928.25,617.5999999996275,3.976,3.483,4141.174999999814,5048.41,8763.53,909
204.0,1926.62,616.0,3.975,3.483,4141.174999999814,5048.38,8783.06,908
205.0,1925.19,616.0,3.975,3.483,4130.313000000082,5048.31,8770.81,907
206.0,1930.44,616.813000000082,3.986,3.698,4074.311999999918,5026.0,8830.94,906
207.0,197596.99,-60038.6116666859,4.266,3.271,66720.0,78122.08,78122.08,905
208.0,1976.0,649.2000000001863,3.977,3.459,4778.320000000298,5768.32,9669.47,904
209.0,1977.98,652.7999999998137,3.978,3.461,4328.384000000544,5264.38,8968.42,903
210.0,1976.64,652.0,3.978,3.46,4335.519999999553,5264.32,8950.4,902
211.0,1974.88,650.4000000003725,3.978,3.461,4334.38300000038,5264.38,8961.02,901
212.0,1971.04,648.7999999998137,3.978,3.46,4328.351999999955,5264.35,8890.18,900
213.0,1968.64,648.7999999998137,3.978,3.461,4316.339999999851,5228.32,8908.0,899
214.0,1965.3,648.7999999998137,3.978,3.461,4310.351999999955,5228.35,8924.57,898
215.0,1962.59,644.7999999998137,3.978,3.462,4298.360000000335,5228.36,8905.09,897
216.0,1961.92,648.8206666661426,3.978,3.462,4292.350999999791,5228.35,8879.8,896
217.0,1958.75,646.7999999998137,3.978,3.461,4292.321000000462,5228.32,8906.53,895
218.0,1955.23,647.2000000001863,3.978,3.462,4277.952000000514,5192.35,8895.17,894
219.0,1952.03,643.2000000001863,3.977,3.462,4268.351999999955,5192.35,8892.99,893
220.0,1949.56,644.0,3.978,3.463,4256.344000000507,5192.34,8879.77,892
221.0,1947.08,640.0,3.978,3.463,4249.118400000036,5156.31,8889.41,891
222.0,1944.0,637.5999999996275,3.978,3.463,4241.819000000134,5156.22,8852.09,890
223.0,1941.0,634.0,3.978,3.464,4232.360000000335,5156.36,8871.14,889
224.0,1937.95,636.0,3.978,3.465,4220.39100000076,5156.39,8860.06,888
225.0,1935.08,632.0,3.978,3.465,4213.12799999956,5120.33,8830.12,887
226.0,1932.7,630.0,3.978,3.468,4202.218999999575,5120.22,8820.39,886
227.0,1930.53,630.4000000003725,3.978,3.468,4191.589999999851,5120.39,8851.11,885
228.0,1928.36,628.0,3.978,3.467,4184.359999999404,5120.36,8820.81,884
229.0,1927.14,628.0,3.978,3.467,4178.359000000171,5084.36,8832.33,883
230.0,1924.25,624.7999999998137,3.978,3.467,4172.328000000678,5084.33,8825.99,882
231.0,1931.22,628.811999999918,3.991,3.706,4116.375,5068.0,8883.69,881
232.0,1930.47,628.7999999998137,3.977,3.784,4124.280999999493,5048.28,8896.44,880
233.0,1928.28,628.7999999998137,3.978,3.469,4184.343999999575,5120.34,8836.5,879
234.0,1925.41,624.7999999998137,3.978,3.467,4172.375,5084.38,8827.53,878
235.0,1916.69,620.0,3.974,3.468,4162.7750000003725,5084.38,8791.56,877
236.0,1918.66,621.5999999996275,3.977,3.472,4130.344000000507,5048.34,8806.91,876
237.0,1916.09,620.0,3.976,3.471,4141.049999999814,5048.25,8794.44,875
238.0,1913.66,616.0,3.976,3.47,4130.344000000507,5048.34,8798.59,874
239.0,1911.88,618.0,3.976,3.47,4124.343999999575,5048.34,8803.47,873
240.0,1909.66,618.4000000003725,3.976,3.47,4112.344000000507,5048.34,8775.31,872
241.0,1909.94,616.0,3.977,3.47,4106.343999999575,5012.34,8768.75,871
242.0,1907.97,618.0,3.977,3.471,4112.25,5012.25,8786.97,870
243.0,1905.5,614.4000000003725,3.976,3.47,4100.313000000082,5012.31,8780.09,869
244.0,1903.22,612.7999999998137,3.976,3.471,4094.375,5012.38,8768.62,868
245.0,1901.53,614.0,3.976,3.471,4083.513000000268,5012.31,8793.38,867
246.0,1898.62,611.2000000001863,3.976,3.471,4076.344000000506,5012.34,8765.12,866
247.0,1897.06,612.0,3.976,3.472,4069.143000000157,4976.34,8778.78,865
248.0,1895.31,609.5999999996275,3.975,3.473,4064.218000000343,4976.22,8756.22,864
249.0,1894.12,609.5999999996275,3.976,3.472,4061.9119999995455,4976.31,8791.66,863
250.0,1892.19,610.0,3.975,3.473,4054.775000000373,4976.38,8745.16,862
251.0,1890.47,608.0213333331048,3.975,3.473,4052.4060000004247,4976.41,8759.62,861
252.0,1887.25,602.4000000003725,3.974,3.473,4040.2810000004247,4976.28,8773.06,860
253.0,1884.94,604.7999999998137,3.974,3.474,4033.111999999732,4940.31,8709.31,859
254.0,1882.44,603.2000000001863,3.973,3.476,4028.375,4940.38,8720.38,858
255.0,1886.38,602.438000000082,3.985,3.708,3969.311999999918,4921.0,8828.88,857
256.0,1871.2,584.0,3.964,3.796,3836.320000000298,4796.32,8759.52,856
257.0,1867.74,582.0,3.964,3.501,3944.350999999792,4868.35,8722.56,855
258.0,1865.18,582.0,3.963,3.501,3932.350999999792,4832.35,8710.66,854
259.0,1862.3,580.0,3.964,3.501,3925.150999999605,4832.35,8677.69,853
260.0,1857.57,578.0,3.964,3.502,3914.288999999873,4832.29,8660.0,852
261.0,1855.58,574.0,3.964,3.503,3896.351000000722,4796.35,8648.35,851
262.0,1852.61,572.0,3.963,3.503,3890.3240000000224,4796.32,8676.61,850
263.0,1853.28,574.0,3.964,3.505,3881.952000000514,4796.35,8669.38,849
264.0,1847.65,570.0,3.963,3.503,3881.951999999583,4796.35,8663.84,848
265.0,1847.39,571.2000000001863,3.962,3.504,3866.3519999999553,4760.35,8655.16,847
266.0,1844.96,571.2000000001863,3.963,3.504,3872.3209999995306,4796.32,8612.32,846
267.0,1842.4,568.0,3.962,3.505,3866.3829999994487,4760.38,8624.9,845
268.0,1841.16,569.5999999996275,3.962,3.505,3860.3519999999553,4760.36,8625.16,844
269.0,1839.58,566.0,3.962,3.506,3853.112999999896,4760.31,8624.99,843
270.0,1837.86,568.0,3.962,3.506,3845.9599999999614,4760.36,8627.53,842
271.0,1834.87,563.9999999990687,3.962,3.506,3842.328999999911,4760.33,8621.31,841
272.0,1832.88,564.0,3.962,3.506,3831.5439999997616,4760.34,8615.42,840
273.0,1830.94,563.0,3.962,3.507,3824.327999999746,4724.33,8599.39,839
274.0,1829.12,562.4000000003725,3.962,3.507,3818.31200000085,4724.31,8603.86,838
275.0,1826.92,562.0,3.962,3.508,3812.3899999996647,4724.39,8605.76,837
276.0,1824.0,560.0,3.962,3.508,3806.328000000678,4724.33,8605.19,836
277.0,1824.55,560.0,3.962,3.509,3802.7430000007153,4724.34,8593.12,835
278.0,1823.69,560.0,3.962,3.508,3800.3600000003353,4724.36,8594.09,834
279.0,1828.44,566.375,3.971,3.71,3724.311999998986,4676.0,8714.01,833
280.0,1834.0,568.0,3.96,3.8,3728.313000000082,4652.31,8691.03,832
281.0,1829.66,564.0,3.961,3.509,3831.575000000186,4724.38,8647.09,831
282.0,1827.0,562.0,3.96,3.511,3817.111999999732,4724.31,8603.72,830
283.0,1826.06,560.7999999998137,3.961,3.51,3812.343000000343,4724.34,8621.91,829
284.0,1824.22,561.0,3.96,3.509,3806.3439999995753,4724.34,8603.59,828
285.0,1821.28,560.0,3.96,3.51,3795.5439999997616,4724.34,8597.84,827
286.0,1816.22,554.0,3.96,3.51,3788.375,4688.38,8593.78,826
287.0,1814.12,556.0,3.96,3.511,3766.713000000456,4688.31,8595.88,825
288.0,1811.41,552.0,3.959,3.512,3759.575000000186,4652.38,8588.16,824
289.0,1813.31,556.0,3.961,3.512,3752.3439999995753,4652.34,8604.03,823
290.0,1809.34,552.0,3.96,3.512,3758.3439999995753,4652.34,8594.47,822
291.0,1806.72,551.0,3.959,3.512,3745.14400000032,4652.34,8577.91,821
292.0,1806.09,554.0,3.96,3.512,3740.375,4652.38,8575.41,820
293.0,1804.03,550.4000000003725,3.96,3.513,3737.974999999628,4652.38,8572.56,819
294.0,1800.97,548.0,3.959,3.513,3723.5439999997616,4652.34,8606.03,818
295.0,1800.0,548.0,3.96,3.514,3716.25,4616.25,8582.69,817
296.0,1798.34,548.7999999998137,3.96,3.514,3716.375,4616.38,8564.78,816
297.0,1796.97,549.0,3.959,3.514,3709.143000000157,4616.34,8566.91,815
298.0,1798.19,548.0,3.96,3.514,3701.9119999995455,4616.31,8564.56,814
299.0,1794.06,548.0,3.959,3.514,3704.313000000082,4616.31,8558.38,813
300.0,1792.22,546.5999999996275,3.958,3.514,3692.313000000082,4616.31,8540.31,812
301.0,1791.81,547.0,3.959,3.514,3686.344000000506,4580.34,8554.09,811
302.0,21.12,41.37931034527719,3.094,3.501,109.81818181835116,8.0,8.38,810
303.0,1792.69,549.625,3.966,3.708,3703.375,4648.0,8773.88,809
305.0,1829.7,556.0,3.955,3.512,4328.351999999024,5336.35,9950.34,807
306.0,1831.94,558.0,3.958,3.523,3831.4560000002384,4724.26,8708.64,806
307.0,1830.4,556.0,3.959,3.523,3838.7210000008345,4724.32,8640.29,805
308.0,1826.79,556.0,3.959,3.521,3836.320000000298,4724.32,8624.13,804
309.0,1823.65,556.0,3.96,3.522,3824.356000000611,4724.36,8624.32,803
310.0,1819.9,553.0,3.96,3.523,3812.352000000887,4724.35,8597.5,802
311.0,1817.02,552.0,3.96,3.522,3802.7869999995455,4688.39,8595.49,801
312.0,1814.37,550.0,3.959,3.522,3794.350999999792,4688.35,8588.48,800
313.0,1810.79,550.0,3.96,3.522,3782.3899999996647,4688.39,8580.71,799
314.0,1823.71,560.0,3.964,3.522,3772.553999999538,4690.55,8604.73,798
315.0,1806.78,548.0,3.96,3.516,3812.3519999999553,4724.35,8566.31,797
316.0,1801.82,545.0,3.96,3.522,3758.4140000008047,4652.41,8567.59,796
317.0,1798.44,546.0,3.959,3.523,3737.9210000000894,4652.33,8542.38,795
318.0,1796.19,544.0,3.959,3.523,3728.327999999746,4616.33,8536.7,794
319.0,1793.81,544.0,3.959,3.524,3716.375,4616.38,8534.2,793
320.0,1791.78,543.0,3.959,3.523,3710.375,4616.38,8512.64,792
321.0,1789.14,540.0,3.959,3.523,3704.328000000678,4616.33,8518.44,791
322.0,1786.62,539.0,3.959,3.524,3694.650000000373,4580.25,8522.2,790
323.0,1784.2,538.0,3.959,3.524,3686.25,4580.25,8534.66,789
324.0,1782.94,538.0,3.959,3.524,3680.3899999996647,4580.39,8514.75,788
325.0,1780.95,538.0,3.959,3.523,3674.311999999918,4580.31,8529.14,787
326.0,1778.5,536.0,3.959,3.524,3668.3439999995753,4580.34,8534.72,786
327.0,1775.91,535.2000000001863,3.958,3.525,3658.743999999948,4544.34,8535.48,785
328.0,1766.84,535.2189999995753,3.96,3.715,3556.359000000172,4494.02,8692.62,784
329.0,1768.94,530.0,3.952,3.808,3521.912000000477,4436.31,8632.34,783
330.0,1775.06,534.0,3.955,3.53,3632.311999998986,4544.31,8536.19,782
331.0,1773.88,535.0,3.956,3.527,3656.375,4544.38,8522.88,781
332.0,1770.78,532.0,3.956,3.527,3650.313000001013,4544.31,8498.03,780
333.0,1767.34,531.0,3.956,3.526,3638.375,4544.38,8485.22,779
334.0,1770.0,532.0,3.957,3.527,3626.3439999995753,4508.34,8487.22,778
335.0,1767.69,532.0,3.956,3.526,3637.144000001252,4544.34,8471.16,777
336.0,1762.47,532.0,3.956,3.525,3629.943999999203,4544.34,8467.38,776
337.0,1759.31,528.0,3.956,3.526,3614.312999999151,4508.31,8438.03,775
338.0,1757.75,526.0,3.956,3.528,3608.3439999995753,4508.34,8438.91,774
339.0,1755.94,526.0,3.956,3.527,3596.2179999994114,4508.22,8442.91,773
340.0,1753.81,526.0,3.957,3.528,3586.7750000003725,4472.38,8424.47,772
341.0,1752.91,526.0,3.956,3.527,3579.5750000001863,4472.38,8464.06,771
342.0,1750.91,526.0,3.956,3.527,3572.344000001438,4472.34,8449.0,770
343.0,1748.97,524.0,3.956,3.528,3566.343999999576,4472.34,8441.06,769
344.0,1744.09,522.0,3.955,3.528,3565.019000001252,4472.22,8432.84,768
345.0,1741.53,520.0,3.955,3.528,3548.375,4436.38,8412.88,767
346.0,1741.09,520.0,3.956,3.53,3542.343999999576,4436.34,8422.59,766
347.0,1739.75,520.0,3.956,3.529,3536.25,4436.25,8423.5,765
348.0,1739.47,520.0,3.957,3.529,3530.3130000010133,4436.31,8464.75,764
349.0,1738.0,520.0,3.956,3.529,3529.2060000002384,4436.41,8454.06,763
350.0,1737.12,520.0,3.956,3.53,3524.405999998562,4400.41,8438.0,762
351.0,1735.56,519.0,3.955,3.529,3521.944000001065,4400.34,8468.34,761
352.0,1724.44,517.1875,3.957,3.72,3416.375,4361.0,8634.0,760
353.0,1743.23,522.0,3.949,3.822,3334.752000001259,4292.35,8635.3,759
354.0,1739.42,520.0,3.95,3.531,3556.6560000004247,4438.66,8493.41,758
355.0,21.12,43.6363636367023,3.088,3.505,100.9500833330676,8.0,8.35,757
356.0,1736.96,518.0,3.95,3.531,3629.919999998994,4508.32,8561.44,756
357.0,1732.54,516.0310000004247,3.95,3.532,3536.2230000011623,4436.22,8436.06,755
358.0,1728.0,516.9948333334178,3.952,3.534,3524.320000000298,4400.32,8414.69,754
359.0,1726.85,513.7142857145518,3.951,3.534,3524.3520000008866,4400.35,8424.99,753
360.0,1723.17,510.0,3.95,3.534,3506.320000000298,4400.32,8404.86,752
361.0,1720.13,511.0,3.95,3.534,3493.1519999988377,4364.35,8397.53,751
362.0,1716.76,510.0,3.95,3.534,3482.3509999997914,4364.38,8376.83,750
363.0,1714.53,510.0,3.95,3.535,3464.3509999997914,4364.35,8368.7,749
364.0,1712.61,506.9845000002533,3.95,3.536,3457.0499999998137,4364.25,8347.55,748
365.0,1710.4,506.8571428572759,3.95,3.537,3449.919999999925,4328.32,8339.56,747
366.0,912.0,524.0,3.95,3.537,3440.3209999995306,4328.32,8347.11,746
384.0,1680.45,497.0,3.948,3.543,3356.35899999924,4256.36,8277.86,728
385.0,1679.72,497.0,3.948,3.541,3356.35899999924,4256.36,8303.72,727
386.0,1668.0,496.0,3.947,3.542,3350.3909999998286,4256.39,8297.48,726
387.0,1675.2,495.0,3.947,3.542,3344.35899999924,4220.36,8289.51,725
388.0,1672.64,495.0,3.948,3.542,3334.728000000119,4220.33,8299.62,724
389.0,1671.94,495.0,3.948,3.543,3326.343999999576,4220.34,8287.48,723
390.0,1670.22,492.0,3.948,3.544,3320.360000000336,4220.36,8283.2,722
391.0,1668.36,493.7142857145518,3.947,3.544,3308.360000000336,4184.36,8287.72,721
392.0,1663.61,492.0,3.945,3.543,3302.39100000076,4184.39,8294.14,720
393.0,1661.25,491.0,3.945,3.546,3284.3119999989867,4184.31,8298.75,719
394.0,1658.42,488.5714285718277,3.945,3.544,3278.360000000336,4148.36,8284.09,718
395.0,1659.45,489.8571428572759,3.946,3.545,3269.943999999203,4148.34,8292.41,717
396.0,1655.06,485.5714285718277,3.945,3.545,3272.25,4148.25,8299.19,716
397.0,1653.16,487.0,3.945,3.547,3260.344000001438,4148.34,8295.09,715
398.0,1651.16,486.0,3.945,3.546,3254.3429999994114,4148.34,8295.28,714
399.0,1643.91,487.219000001438,3.946,3.732,3143.25,4080.97,8464.97,713
400.0,194936.45,363652.9240001608,4.258,3.301,62279.99899999984,73561.28,73561.28,712
401.0,1687.17,496.0,3.936,3.527,4033.1839999994254,5084.38,10131.26,711
402.0,1692.48,498.0,3.941,3.556,3385.151999999769,4256.38,8524.35,710
403.0,1691.14,500.0,3.941,3.555,3399.552000001073,4292.35,8424.23,709
404.0,1686.82,496.0,3.941,3.555,3399.5200000004843,4292.32,8385.05,708
405.0,1681.79,495.0,3.941,3.554,3392.2230000011623,4256.22,8363.84,707
406.0,1678.56,492.0,3.942,3.556,3377.950999999419,4256.35,8356.8,706
407.0,1676.29,492.0,3.942,3.557,3363.4580000005662,4256.26,8330.47,705
408.0,1672.16,492.0,3.942,3.556,3356.3520000008866,4220.35,8316.86,704
409.0,1672.58,490.0,3.943,3.556,3341.950999999419,4220.35,8294.84,703
410.0,1671.2,490.0,3.943,3.555,3334.7519999993965,4220.35,8312.19,702
411.0,1669.74,490.0,3.943,3.554,3332.2889999998733,4220.29,8325.28,701
412.0,1665.7,490.7142857145518,3.942,3.554,3326.3520000008866,4184.35,8310.43,700
413.0,1661.38,488.0,3.942,3.554,3314.35099999886,4184.35,8277.7,699
414.0,1656.0,485.0,3.942,3.556,3302.296999999322,4184.3,8293.25,698
415.0,1656.34,485.0,3.943,3.555,3290.311999999918,4148.31,8288.8,697
416.0,1654.05,483.9896666668356,3.942,3.555,3278.375,4148.38,8292.12,696
417.0,1652.33,484.0,3.942,3.555,3266.344000001438,4148.34,8291.11,695
418.0,1649.73,483.0,3.942,3.555,3260.3909999998286,4148.39,8304.45,694
419.0,1646.75,482.5714285718277,3.941,3.555,3254.359000000172,4112.36,8315.26,693
420.0,1643.55,482.4000000003725,3.939,3.555,3242.360000000336,4112.36,8283.24,692
421.0,1637.73,479.0,3.939,3.556,3236.343999999576,4112.34,8284.56,691
422.0,1634.48,478.0,3.939,3.557,3218.3279999997467,4076.33,8248.12,690
423.0,1632.09,475.0,3.939,3.558,3212.313000000082,4076.31,8242.02,689
424.0,1614.31,477.5929999994114,3.938,3.742,3066.375,3997.0,8543.81,688
425.0,1623.22,473.1428571427241,3.931,3.845,3025.1749999998137,3932.38,8395.12,687
426.0,1628.03,475.0,3.936,3.562,3164.343999999576,4040.34,8293.38,686
427.0,1629.72,474.0,3.938,3.561,3188.375,4076.38,8268.91,685
428.0,324.0,342.8571428572759,3.937,3.559,3188.31299999915,4076.31,8263.0,684
429.0,1620.83,477.0,3.927,4.209,-29.26400000229478,296.35,3509.92,683
430.0,1624.58,475.0,3.936,3.562,3154.688000000082,4040.29,8191.26,682
431.0,1622.31,472.0,3.936,3.56,3176.319000000134,4040.32,8193.38,681
432.0,1619.84,474.0,3.936,3.56,3164.287000000477,4040.29,8198.14,680
433.0,1615.55,469.7142857145518,3.935,3.56,3158.3209999995306,4040.32,8180.74,679
434.0,1613.38,470.0,3.936,3.561,3146.35099999886,4004.35,8188.0,678
435.0,1610.4,467.0,3.936,3.562,3134.321000000462,4004.32,8170.94,677
436.0,1607.68,468.4285714281723,3.936,3.562,3122.3170000007376,4004.32,8195.14,676
437.0,1605.6,466.0,3.936,3.563,3110.383000001312,3968.38,8192.16,675
438.0,1603.42,467.1428571427241,3.937,3.564,3104.3509999997914,3968.35,8212.48,674
439.0,1602.98,466.0,3.937,3.563,3098.382000000216,3968.38,8207.45,673
440.0,1600.51,464.1428571427241,3.937,3.562,3097.1520000007004,3968.35,8215.78,672
441.0,1597.95,462.0,3.937,3.563,3086.3509999997914,3968.35,8224.19,671
442.0,1595.49,462.8434285717085,3.937,3.563,3080.35099999886,3932.35,8227.32,670
443.0,1593.59,461.0,3.937,3.564,3068.3429999994114,3932.34,8229.72,669
444.0,1591.84,463.0,3.936,3.563,3062.35899999924,3932.36,8194.8,668
445.0,1585.92,460.7142857145518,3.934,3.564,3056.359000000172,3932.36,8232.78,667
446.0,25.74,42.10526315867901,3.104,3.538,94.81291665229946,8.0,8.36,666
447.0,1585.14,460.4000000003725,3.934,3.564,3134.31299999915,4004.31,8335.09,665
448.0,1582.2,457.5999999996274,3.934,3.565,3038.3120000008494,3896.31,8214.53,664
449.0,1579.56,458.1428571427241,3.934,3.566,3032.343999999576,3896.34,8218.05,663
450.0,1565.22,460.7970000002533,3.933,3.752,2905.375,3828.98,8379.36,662
451.0,1605.5,464.0,3.925,3.868,2686.752000001259,3644.35,8690.69,661
452.0,1605.15,466.0,3.929,3.564,3128.3829999994487,4004.38,8354.4,660
453.0,1599.9,463.0,3.93,3.564,3128.31799999997,4004.32,8269.53,659
454.0,1595.49,460.0,3.93,3.565,3111.5509999999776,3968.35,8222.21,658
455.0,1592.03,461.1428571427241,3.93,3.567,3098.35099999886,3968.35,8186.79,657
456.0,1588.12,459.0,3.93,3.567,3086.3509999997914,3932.35,8176.58,656
457.0,1584.25,456.8571428572759,3.93,3.568,3074.3199999993667,3932.32,8163.96,655
458.0,1582.43,458.0,3.93,3.569,3056.3509999997914,3932.35,8154.15,654
459.0,1578.11,456.9741666661576,3.929,3.569,3046.751000000164,3896.35,8150.82,653
460.0,1576.1,454.2857142854482,3.93,3.569,3032.321000000462,3896.32,8137.12,652
461.0,1573.12,456.0,3.93,3.57,3026.320000000298,3896.32,8170.46,651
462.0,1571.2,453.5999999996274,3.931,3.57,3014.3509999997914,3860.35,8172.16,650
463.0,1568.9,453.0,3.931,3.57,3008.3520000008866,3860.35,8148.58,649
464.0,1566.17,450.0,3.931,3.571,3002.3520000008866,3860.34,8175.91,648
465.0,1564.28,452.0,3.93,3.571,2989.1909999996424,3860.39,8158.38,647
466.0,1629.76,491.0,3.929,3.571,2984.343999999576,3860.34,8130.69,646
467.0,1619.42,487.0,3.926,3.547,3176.3120000008494,4040.31,8338.36,645
468.0,1543.0,446.0,3.923,3.549,3134.35899999924,4004.36,8364.48,644
469.0,1550.56,447.0,3.927,3.577,2912.31299999915,3788.31,8114.48,643
470.0,1549.98,447.0,3.928,3.573,2936.35899999924,3788.36,8125.56,642
471.0,1546.08,445.7142857145518,3.927,3.573,2936.360000000336,3788.36,8123.24,641
472.0,1544.2,443.5999999996274,3.927,3.574,2924.35899999924,3788.36,8111.62,640
473.0,1541.11,442.62857142835855,3.927,3.574,2918.218999999576,3788.22,8108.8,639
475.0,1502.34,430.2857142854482,3.921,3.882,2413.120000000112,3356.32,8306.24,637
476.0,1503.07,430.2857142854482,3.922,3.582,2786.3509999997914,3644.35,8138.08,636
477.0,1502.53,430.2857142854482,3.922,3.581,2786.3509999997914,3644.35,8093.79,635
478.0,1501.63,430.2857142854482,3.923,3.581,2786.320000000298,3644.32,8104.96,634
479.0,1497.47,429.0,3.923,3.581,2780.2579999994487,3644.26,8085.41,633
480.0,1494.75,427.2000000001863,3.923,3.582,2768.321000000462,3608.32,8096.38,632
481.0,1492.0,427.7142857145518,3.922,3.583,2762.3199999993667,3608.32,8054.75,631
482.0,1489.91,426.4285714281723,3.922,3.583,2756.351999999024,3608.35,8055.84,630
483.0,1487.52,425.1428571427241,3.92,3.583,2744.321000000462,3608.32,8044.26,629
484.0,1485.76,424.4571428569034,3.92,3.584,2738.2889999998733,3572.29,8030.62,628
485.0,1481.05,424.2857142854482,3.919,3.583,2732.3520000008866,3572.35,8029.28,627
486.0,1479.17,423.0,3.918,3.586,2714.3520000008866,3572.35,8022.88,626
487.0,1476.45,422.4000000003725,3.919,3.585,2708.3199999993667,3572.32,8024.12,625
488.0,1474.91,421.7142857145518,3.919,3.586,2708.321000000462,3536.32,7979.61,624
489.0,1472.84,420.5999999996274,3.918,3.586,2702.313000000082,3536.31,8024.06,623
490.0,1470.19,420.3428571429104,3.918,3.587,2693.927999999374,3536.33,7999.78,622
491.0,1466.34,417.9428571425378,3.918,3.587,2684.360000000336,3536.36,7997.03,621
492.0,1463.33,417.2571428576484,3.917,3.587,2672.35899999924,3536.36,7975.23,620
493.0,1459.48,416.5714285718277,3.917,3.588,2660.344000001438,3500.34,7977.62,619
494.0,1457.2,414.1714285714552,3.917,3.589,2654.3119999989867,3500.31,7997.01,618
495.0,1455.2,415.88571428507566,3.916,3.59,2648.35899999924,3500.36,7944.55,617
496.0,1453.92,415.2000000001863,3.916,3.589,2642.3279999997467,3500.33,7963.94,616
497.0,1450.5,414.5142857143656,3.915,3.589,2642.3289999999106,3464.33,7951.66,615
498.0,1439.39,420.0,3.912,3.772,2450.234000000172,3360.0,8278.81,614
499.0,193965.41,4260.0,4.25,3.323,59489.98100000061,70690.91,70690.91,613
500.0,1472.64,420.3428571429104,3.904,3.568,3608.3519999999553,4688.35,10557.5,612
501.0,1480.03,418.62857142835855,3.912,3.601,2720.320000000298,3572.32,8169.76,611
502.0,1477.95,419.3142857141793,3.913,3.6,2744.351999999956,3572.35,8079.65,610
503.0,1476.35,420.0,3.913,3.601,2744.2249999996275,3572.22,7998.46,609
504.0,1477.12,418.9714285712689,3.914,3.601,2738.321000000462,3572.32,7992.23,608
505.0,1477.44,419.5714285708964,3.914,3.602,2737.120000001043,3572.32,7989.12,607
506.0,1478.46,419.5714285708964,3.913,3.6,2732.3509999997914,6679.75,7765.15,606
507.0,1475.05,417.8571428563446,3.915,3.599,2726.320000000298,3572.32,7982.81,605
508.0,1476.36,420.8571428563446,3.916,3.599,2714.3130000010133,3572.31,7982.3,604
509.0,1478.46,420.4285714291036,3.918,3.6,2714.3209999986,3572.32,7996.13,603
510.0,1478.49,419.3142857141793,3.919,3.597,2720.351999999956,3572.35,8037.95,602
511.0,1477.76,420.4285714291036,3.918,3.596,2720.390000000596,3572.39,8062.7,601
512.0,1473.24,419.6571428570896,3.917,3.596,2714.351999999956,3572.35,8028.26,600
513.0,1470.59,417.2571428567171,3.916,3.596,2708.226999999956,3536.23,8007.84,599
514.0,1467.27,417.0,3.915,3.598,2696.2180000003427,3536.22,8002.36,598
515.0,1464.61,415.88571428507566,3.916,3.598,2684.359999999404,3536.36,7976.14,597
516.0,1460.16,415.1999999992549,3.916,3.598,2678.3590000011027,3500.36,7998.89,596
517.0,1458.53,414.0,3.916,3.598,2666.31299999915,3500.31,8014.72,595
518.0,1452.78,411.4285714291036,3.914,3.598,2660.344000000506,3500.34,8002.75,594
519.0,1447.91,410.0999999996274,3.914,3.598,2642.35899999924,3464.36,7993.89,593
520.0,1447.42,409.0285714287311,3.915,3.601,2630.343999998644,3464.34,7975.08,592
521.0,1446.66,409.0285714287311,3.915,3.601,2621.912999998778,3464.31,7976.64,591
522.0,1445.14,410.7428571432829,3.914,3.599,2618.344000000506,3464.34,7973.59,590
523.0,1418.83,412.7970000002533,3.907,3.773,2450.3430000003427,3353.0,8265.12,589
524.0,1429.97,406.2857142854482,3.904,3.884,2396.344000000506,3284.34,8110.31,588
525.0,1436.06,407.6571428570896,3.906,3.603,2570.25,3392.25,8005.5,587
526.0,1444.12,409.2857142854482,3.911,3.602,2594.343999998644,3428.34,7964.34,586
527.0,1442.72,409.3714285716415,3.912,3.599,2612.343999998644,3428.34,8007.38,585
528.0,1439.5,408.6857142858207,3.912,3.6,2612.31299999915,3428.31,7964.31,584
529.0,1437.31,408.0,3.912,3.6,2606.3430000003427,3428.34,7983.5,583
530.0,1431.47,406.62857142835855,3.91,3.6,2600.344000000506,3428.34,7960.91,582
531.0,1424.41,403.542857144028,3.91,3.601,2588.375,3428.38,7961.31,581
532.0,1420.03,402.1714285705239,3.908,3.603,2558.3430000003427,3392.34,7911.31,580
533.0,1415.84,403.1999999992549,3.907,3.603,2546.3430000003427,3392.34,7892.34,579
534.0,1413.19,402.30000000074506,3.907,3.604,2528.344000000506,3356.34,7879.03,578
535.0,1413.12,400.80000000074506,3.908,3.606,2522.3430000003427,3356.34,7864.66,577
536.0,1408.03,399.0,3.907,3.605,2516.218999998644,3356.22,7871.97,576
537.0,1406.28,399.0,3.907,3.606,2498.343999998644,3320.34,7858.5,575
538.0,1399.38,396.3428571429104,3.906,3.605,2492.344000000506,3320.34,7842.0,574
539.0,1398.22,395.6999999992549,3.907,3.607,2474.219000000506,3284.22,7845.06,573
540.0,1396.03,393.9428571444005,3.907,3.607,2468.375,3284.38,7833.56,572
541.0,1393.69,394.80000000074506,3.907,3.608,2462.31299999915,3284.31,7877.78,571
542.0,1391.66,393.9000000003725,3.907,3.607,2450.31299999915,3284.31,7882.16,570
543.0,1389.88,393.0,3.906,3.607,2450.375,3284.38,7858.84,569
544.0,1385.72,392.0999999996274,3.905,3.608,2444.344000000506,3248.34,7851.06,568
545.0,1383.5,391.1999999992549,3.906,3.608,2432.4069999996573,3248.41,7869.44,567
546.0,1382.03,391.1999999992549,3.905,3.609,2426.343999998644,3248.34,7867.78,566
547.0,1366.75,397.1875,3.901,3.782,2240.375,3143.0,8161.06,565
548.0,1373.12,389.6999999992549,3.897,3.895,2204.25,3104.25,8051.5,564
549.0,1372.5,388.80000000074506,3.898,3.612,2390.31299999915,3212.31,7877.75,563
550.0,1372.69,388.80000000074506,3.897,3.612,2390.375,3212.38,7861.62,562
551.0,1373.12,387.30000000074506,3.899,3.611,2390.3120000008494,3212.31,7843.38,561
552.0,1384.56,392.0999999996274,3.894,3.611,2402.3120000008494,8323.19,8976.25,560
553.0,1374.06,388.1999999992549,3.9,3.611,2402.31299999915,3212.31,7740.75,559
554.0,1374.94,388.5,3.903,3.61,2408.1870000008494,3212.19,7781.56,558
555.0,1375.12,387.0,3.903,3.61,2408.375,3212.38,7805.62,557
556.0,1374.69,389.4000000003725,3.904,3.61,2408.31299999915,3212.31,7841.25,556
557.0,1371.88,387.5999999996274,3.903,3.612,2402.1870000008494,3212.19,7797.94,555
558.0,1369.0,386.6999999992549,3.903,3.61,2396.43799999915,3212.44,7799.56,554
559.0,1370.19,387.5999999996274,3.903,3.61,2378.3120000008494,3212.31,7826.25,553
