Cycle_Index,Discharge Time (s),Decrement 3.6-3.4V (s),Max. Voltage Dischar. (V),Min. Voltage Charg. (V),Time at 4.15V (s),Time constant current (s),Charging time (s),RUL
560.0,1364.25,383.4000000003725,3.902,3.61,2384.25,3212.25,7789.0,552
561.0,1362.06,384.5714285708964,3.902,3.612,2372.375,3176.38,7784.31,551
562.0,1361.75,385.3714285716415,3.903,3.612,2363.678571429104,3176.25,7801.5,550
563.0,1361.75,385.3714285716415,3.904,3.612,2354.18799999915,3176.19,7833.44,549
564.0,1360.88,383.4000000003725,3.903,3.611,2354.31299999915,3176.31,7842.94,548
565.0,1359.88,384.0,3.902,3.612,2353.5178571436554,3176.38,7865.81,547
566.0,31.5,39.13770492002368,3.124,3.583,93.45454545505343,8.0,8.31,546
567.0,1354.38,382.1999999992549,3.9,3.611,2456.31299999915,3284.31,7978.12,545
568.0,1352.5,382.5,3.9,3.612,2336.31299999915,3140.31,7807.31,544
569.0,1350.38,381.30000000074506,3.9,3.613,2330.31299999915,3140.31,7814.94,543
570.0,1348.12,380.5,3.901,3.614,2324.375,3140.38,7817.38,542
571.0,1345.69,389.99950000084937,3.901,3.785,2135.31299999915,3031.0,8109.12,541
572.0,1337.38,378.9000000003725,3.892,3.896,2132.25,2996.25,8045.88,540
573.0,1330.31,376.0,3.892,3.617,2286.598714284599,3104.31,7818.62,539
574.0,1329.62,376.0,3.893,3.619,2270.375,3068.38,7742.94,538
575.0,1327.31,375.0,3.892,3.619,2255.740571429953,3068.31,7739.06,537
576.0,1334.25,377.4000000003725,3.894,3.62,2258.375,3068.38,7761.56,536
577.0,1327.19,374.9844999983907,3.893,3.617,2282.375,3104.38,7700.25,535
578.0,1328.62,375.5999999996274,3.894,3.618,2258.3120000008494,3068.31,7748.94,534
579.0,1328.12,374.0999999996274,3.895,3.618,2264.375,3068.38,7730.12,533
580.0,1328.81,374.7428571432829,3.895,3.618,2258.31299999915,3068.31,7733.81,532
581.0,1328.25,374.5,3.896,3.617,2264.25,3068.25,7723.06,531
582.0,1324.5,373.1999999992549,3.894,3.618,2258.31299999915,3068.31,7730.69,530
583.0,1328.25,375.4285714291036,3.896,3.619,2250.5977142862976,3068.31,7752.62,529
584.0,1323.81,371.6999999992549,3.896,3.617,2264.375,3068.38,7755.81,528
585.0,1323.31,373.0285714287311,3.897,3.619,2252.3120000008494,3068.31,7719.56,527
586.0,1325.19,372.5999999996274,3.897,3.617,2246.375,3068.38,7746.19,526
587.0,1324.88,374.0999999996274,3.897,3.618,2245.454857144505,3068.31,7789.69,525
588.0,1322.88,373.1689999997616,3.896,3.617,2245.5178571436554,3032.38,7791.0,524
589.0,1318.06,371.0,3.895,3.617,2240.31299999915,3032.31,7760.81,523
590.0,1313.12,370.5,3.894,3.619,2230.0272857137024,3032.31,7739.31,522
591.0,1314.62,370.5,3.894,3.619,2216.31299999915,3032.31,7740.12,521
592.0,1313.75,370.5,3.895,3.619,2216.375,3032.38,7762.12,520
593.0,1314.12,369.0,3.896,3.618,2216.3120000008494,3032.31,7753.94,519
594.0,1312.94,370.0,3.893,3.62,2216.375,3032.38,7762.31,518
595.0,1313.69,380.40599999949336,3.895,3.788,2023.3129999991504,2905.0,8134.62,517
596.0,192653.85,173778.4910000004,4.243,3.337,57360.0,68635.59,68635.59,516
597.0,1315.33,374.4000000003725,3.878,3.618,3230.447999998927,4364.45,11142.59,515
598.0,1317.22,372.5,3.884,3.634,2252.352999998257,3032.35,7995.55,514
599.0,1318.02,372.5,3.887,3.633,2264.2560000009835,3068.26,7804.38,513
600.0,1320.32,370.80000000074506,3.889,3.633,2270.3499999996275,3068.35,7743.62,512
601.0,1322.95,372.5999999996274,3.89,3.632,2270.3519999980927,3068.35,7718.85,511
602.0,1325.47,373.5,3.891,3.631,2270.320000000298,3068.32,7726.18,510
603.0,1328.54,374.4000000003725,3.892,3.631,2270.321000000462,3068.32,7735.75,509
604.0,1329.51,372.9000000003725,3.892,3.629,2276.226000001654,3068.23,7785.09,508
605.0,1329.56,373.0,3.893,3.628,2276.320000000298,3068.32,7811.87,507
606.0,1324.93,370.5,3.893,3.629,2276.351999999956,3068.35,7797.89,506
607.0,1323.84,370.5,3.892,3.629,2258.351999999956,3068.35,7814.95,505
608.0,1322.49,370.0,3.891,3.628,2252.3829999994487,3032.38,7811.45,504
609.0,1319.33,370.5,3.89,3.628,2250.6377142854035,3032.35,7767.16,503
610.0,1315.62,368.4000000003725,3.889,3.629,2245.5018571428955,3032.36,7782.59,502
611.0,1310.72,368.0,3.889,3.629,2234.3279999997467,3032.33,7742.09,501
612.0,1309.44,368.0,3.889,3.631,2224.9154285695404,2996.34,7739.91,500
613.0,1308.89,366.0,3.889,3.63,2219.7725714296103,2996.34,7752.19,499
614.0,1309.44,367.5,3.889,3.63,2214.613714285195,2996.33,7758.19,498
615.0,1306.97,365.5,3.888,3.63,2210.31299999915,2996.31,7772.31,497
616.0,1304.27,365.6999999992549,3.888,3.629,2204.343999998644,2996.34,7752.64,496
617.0,1302.88,365.6999999992549,3.888,3.629,2199.216142857448,2996.36,7767.27,495
618.0,1301.53,364.5,3.888,3.63,2198.3289999999106,2996.33,7747.91,494
619.0,1299.23,364.0,3.888,3.63,2192.3279999997467,2996.33,7787.47,493
620.0,1279.45,372.0,3.88,3.79,1981.5,2856.0,8132.89,492
621.0,1287.19,363.0,3.879,3.907,1952.3440000005064,2816.34,7951.16,491
622.0,1283.31,360.9000000003725,3.88,3.633,2147.803571429104,2924.38,7816.19,490
623.0,1293.84,364.5,3.883,3.634,2144.25,2924.25,7746.97,489
624.0,1292.69,364.5,3.884,3.631,2174.343999998644,2960.34,7734.66,488
625.0,1290.5,362.5,3.884,3.632,2173.454857144505,2960.31,7699.75,487
626.0,1288.44,360.5,3.884,3.632,2168.3120000008494,2960.31,7696.53,486
627.0,1286.09,360.5,3.885,3.631,2156.4069999996573,2960.41,7714.84,485
628.0,1285.81,359.69999999925494,3.885,3.632,2147.7725714296103,2924.34,7699.78,484
629.0,1282.41,359.3333333339542,3.885,3.632,2144.375,2924.38,7699.38,483
630.0,1280.53,358.80000000074506,3.885,3.632,2132.344000000506,2924.34,7714.38,482
631.0,1279.22,358.6666666660458,3.885,3.632,2127.201142856851,2924.34,7737.44,481
632.0,1277.44,359.0,3.884,3.632,2126.344000000506,2888.34,7732.88,480
633.0,1274.0,357.3333333339542,3.884,3.633,2120.18799999915,2888.19,7723.97,479
634.0,1270.78,356.09999999962747,3.884,3.633,2114.31299999915,2888.31,7721.75,478
635.0,1269.59,356.0,3.883,3.634,2106.5977142862976,2888.31,7734.88,477
636.0,1267.16,355.3333333339542,3.883,3.633,2101.5498571433127,2888.41,7725.31,476
637.0,32.97,37.5,3.131,3.601,91.08636361546814,8.0,8.41,475
638.0,1265.5,354.30000000074506,3.883,3.634,2198.375,2996.38,7851.5,474
639.0,1262.31,354.5,3.881,3.635,2090.343999998644,2852.34,7672.72,473
640.0,1259.53,354.0,3.881,3.634,2080.8534285705537,2852.28,7644.47,472
641.0,1262.53,353.40000000037253,3.883,3.635,2072.25,2852.25,7658.69,471
642.0,1260.28,353.3333333339542,3.882,3.635,2078.344000000506,2852.34,7625.84,470
643.0,1255.38,351.3333333339542,3.882,3.634,2072.343999998644,2852.34,7634.81,469
644.0,1257.78,362.40599999949336,3.881,3.796,1862.375,2723.03,8071.38,468
645.0,1250.62,351.90000000037253,3.875,3.909,1856.3543333318084,2708.34,8005.0,467
647.0,1234.37,346.0,3.874,3.96,892.8914285693318,1628.32,6666.34,465
648.0,1233.92,346.1333333346993,3.877,3.639,1993.4618571437893,2744.32,7646.94,464
649.0,1232.93,345.30000000074506,3.877,3.639,1994.350999999792,2744.35,7660.96,463
650.0,1232.58,346.0,3.876,3.64,1988.351000001654,2744.35,7619.55,462
651.0,1230.5,344.6666666660458,3.876,3.639,1988.320000000298,2744.32,7615.59,461
652.0,1228.7,345.0,3.875,3.639,1983.1771428566424,2744.32,7640.32,460
653.0,1226.02,343.3333333339542,3.875,3.64,1978.0342857148496,2744.32,7651.88,459
654.0,1222.08,344.0,3.874,3.641,1972.860428571701,2744.29,7624.9,458
655.0,1219.05,343.3333333339542,3.874,3.64,1962.5437142848969,2708.26,7604.26,457
656.0,1217.51,342.6666666660458,3.873,3.642,1957.4628571439528,2708.32,7581.21,456
657.0,1214.66,341.0,3.873,3.642,1952.320000000298,2708.32,7594.14,455
658.0,1211.65,340.0,3.873,3.642,1940.3519999999555,2708.35,7565.98,454
659.0,1210.15,340.0,3.873,3.642,1931.749571427703,2708.32,7572.7,453
660.0,1210.91,339.0,3.873,3.643,1926.6377142854035,2672.35,7561.88,452
661.0,1211.2,340.6666666660458,3.873,3.642,1928.3519999999555,2672.35,7607.2,451
662.0,1211.58,340.6666666660458,3.874,3.642,1928.359999999404,2672.36,7622.81,450
663.0,1210.72,340.6666666660458,3.874,3.642,1928.35899999924,2672.36,7605.8,449
664.0,1210.98,338.6666666660458,3.874,3.643,1926.645714284852,2672.36,7637.55,448
665.0,1210.59,340.0,3.874,3.642,1926.644714284688,2672.36,7653.92,447
666.0,1213.86,340.40000000037253,3.874,3.644,1926.5987142845988,2672.31,7628.48,446
667.0,1213.86,340.6666666660458,3.874,3.641,1940.3440000005064,2708.34,7632.89,445
668.0,1211.17,339.3333333339542,3.873,3.641,1940.3129999991504,2708.31,7632.77,444
669.0,1206.81,338.6666666660458,3.872,3.642,1936.9314285703003,2672.36,7619.78,443
670.0,1192.86,346.7970000002533,3.865,3.795,1680.2190000005066,2527.0,8111.06,442
671.0,1199.5,337.3333333339542,3.866,3.914,1670.359999999404,2492.36,7924.73,441
672.0,1202.81,338.6666666660458,3.868,3.645,1895.740571429953,2636.31,7725.66,440
673.0,1206.94,338.6666666660458,3.871,3.644,1911.2011428568512,2672.34,7611.19,439
674.0,1205.94,338.6666666660458,3.871,3.643,1926.651571428404,2672.34,7598.94,438
675.0,1204.84,337.5,3.871,3.643,1922.375,2672.38,7578.25,437
676.0,1202.84,336.0,3.871,3.643,1921.517857143656,2672.38,7546.56,436
677.0,1199.66,337.3333333339542,3.87,3.645,1916.2190000005064,2672.22,7554.66,435
678.0,1198.31,336.0,3.871,3.645,1906.0582857150584,2672.34,7558.34,434
679.0,1198.0,337.0,3.871,3.645,1900.9154285695404,2636.34,7545.28,433
680.0,1196.53,336.6666666660458,3.871,3.644,1895.803571429104,2636.38,7517.94,432
681.0,1194.53,334.6666666660458,3.871,3.644,1892.9417142849416,2638.66,7525.25,431
682.0,1191.44,334.6666666660458,3.87,3.646,1885.486857144162,2636.34,7572.78,430
683.0,1190.91,334.6666666660458,3.87,3.646,1875.1071428563448,2636.25,7584.22,429
684.0,1190.75,333.3333333339542,3.872,3.645,1875.2011428549888,2636.34,7576.25,428
685.0,1191.81,333.3333333339542,3.872,3.646,1874.2190000005064,2636.22,7634.06,427
686.0,1187.12,332.0,3.871,3.646,1874.3440000005064,2636.34,7607.5,426
687.0,1186.44,333.3333333339542,3.87,3.647,1859.772571427748,2600.34,7601.5,425
688.0,1186.22,332.6666666660458,3.869,3.646,1859.740571429953,2600.31,7611.84,424
689.0,1184.25,332.80000000074506,3.868,3.647,1859.865571429953,2600.44,7588.88,423
690.0,1183.47,331.3333333339542,3.867,3.646,1862.375,2600.38,7567.53,422
691.0,1178.47,332.0,3.867,3.647,1856.343999998644,2600.34,7596.47,421
692.0,1181.78,332.0,3.867,3.647,1844.2180000003427,2600.22,7568.69,420
693.0,1177.84,330.6666666660458,3.865,3.646,1856.2180000003427,2600.22,7537.44,419
694.0,1167.41,338.40599999949336,3.86,3.796,1596.3440000005066,2436.0,8070.75,418
695.0,192511.16,6120.0,4.235,3.344,55500.004000000656,66709.95,66709.95,417
696.0,1254.46,352.0,3.86,3.638,2888.320000000298,4420.32,10778.37,416
697.0,1256.55,350.5,3.87,3.648,2091.338142855093,2852.48,8088.03,415
698.0,1256.32,349.80000000074506,3.871,3.647,2106.5727142822,2852.29,7875.07,414
699.0,1252.32,348.90000000037253,3.87,3.648,2111.7795714307576,2852.35,7778.75,413
700.0,1251.23,348.0,3.872,3.647,2096.3559999987483,2852.36,7761.44,412
701.0,1250.05,346.6666666660458,3.873,3.647,2086.035285713151,2852.32,7748.71,411
702.0,1245.28,345.5,3.873,3.646,2080.922428570688,2816.35,7746.18,410
703.0,1243.9,344.6666666660458,3.873,3.648,2066.3829999994487,2816.38,7735.59,409
704.0,1223.17,341.0,3.867,3.647,2065.400857143104,2816.26,7688.32,408
705.0,1208.09,337.3333333339542,3.863,3.651,1998.6057142857464,2744.32,7666.02,407
706.0,1203.33,337.3333333339542,3.863,3.655,1962.6057142857464,2708.32,7619.45,406
707.0,1203.07,337.3333333339542,3.863,3.655,1942.074285713956,2672.36,7609.63,405
708.0,1202.37,335.3333333339542,3.862,3.656,1936.9578571412712,2672.38,7604.38,404
709.0,1201.5,336.5,3.863,3.655,1934.320000000298,2672.32,7631.16,403
710.0,1199.81,336.0,3.862,3.655,1931.779571428895,2672.35,7616.93,402
711.0,1192.38,333.3092222213745,3.862,3.655,1926.598714288324,2672.31,7609.17,401
712.0,1189.19,332.5,3.862,3.657,1906.105285713449,2636.39,7598.41,400
713.0,1185.47,332.0,3.861,3.656,1892.327999999747,2636.33,7646.56,399
714.0,1184.34,332.0,3.861,3.657,1885.376857144758,2600.23,7640.12,398
715.0,1183.06,330.0,3.861,3.657,1880.3440000023693,2600.34,7641.69,397
716.0,1187.44,331.3333333339542,3.862,3.657,1874.3440000005064,2600.34,7656.64,396
717.0,1181.25,332.0,3.859,3.657,1885.37785714306,2600.23,7617.03,395
718.0,1177.0,330.6666666660458,3.858,3.657,1870.0262857154007,2600.31,7605.34,394
719.0,1174.05,340.7970000002533,3.852,3.794,1620.8285000026226,2443.0,8062.56,393
720.0,1177.91,330.0,3.856,3.92,1628.2819999996573,2456.28,7988.34,392
721.0,1173.88,330.0,3.856,3.659,1859.7415714282545,2600.31,7749.31,391
722.0,1164.0,327.77142857015133,3.857,3.659,1854.5677142851048,2564.28,7650.78,390
723.0,33.81,36.92307692207396,3.137,3.659,104.0,8.0,8.0,389
724.0,1174.72,328.6666666660458,3.86,3.658,1952.2190000005064,2708.22,7737.0,388
725.0,1176.44,329.3333333339542,3.86,3.658,1850.218999998644,2600.22,7594.31,387
726.0,1177.34,329.19999999925494,3.86,3.657,1854.503714285791,2564.22,7610.84,386
727.0,1176.59,328.6666666660458,3.86,3.657,1859.6475714296105,2600.22,7631.84,385
728.0,1169.44,326.8571428563446,3.857,3.657,1856.25,2564.25,7614.53,384
729.0,1163.22,326.0,3.858,3.658,1844.3440000005064,2564.34,7578.5,383
730.0,1162.16,325.1428571436554,3.857,3.66,1828.9464285708964,2564.38,7582.72,382
731.0,1160.62,326.0952380951494,3.857,3.661,1820.3440000005064,2528.34,7544.19,381
732.0,34.25,36.3636363632977,3.139,3.618,95.53609997779132,8.0,8.38,380
733.0,1158.94,324.6666666660458,3.857,3.658,1921.392857143656,2672.25,7742.56,379
734.0,1154.06,322.2857142854482,3.856,3.66,1814.3430000003427,2528.34,7515.25,378
735.0,1149.03,322.0,3.857,3.661,1808.3430000003427,2528.34,7496.34,377
736.0,1150.62,322.6666666660458,3.857,3.662,1792.9464285708964,2528.38,7486.41,376
737.0,1153.0,323.047619048506,3.858,3.662,1782.6607142854482,2492.38,7514.19,375
738.0,1152.66,322.40000000037253,3.859,3.661,1787.709571428597,2492.28,7562.72,374
739.0,1152.0,322.6666666660458,3.858,3.661,1787.7415714282542,2492.31,7592.53,373
740.0,1147.03,320.40000000037253,3.856,3.661,1792.959714286029,2492.41,7570.84,372
741.0,1143.88,319.8095238097012,3.855,3.661,1777.4868571422994,2492.34,7542.78,371
742.0,1142.88,319.59999999962747,3.855,3.662,1767.1701428554952,2492.31,7519.69,370
743.0,1147.81,332.42149999924004,3.851,3.796,1505.375,2324.0,8065.66,369
744.0,1136.47,319.59999999962747,3.849,3.923,1538.3129999991506,2348.31,8016.72,368
745.0,1131.34,318.0,3.849,3.664,1741.5178571436554,2456.38,7599.56,367
746.0,1127.38,317.19999999925494,3.849,3.666,1733.5451428554952,2458.69,7525.09,366
747.0,1124.12,316.11428571492434,3.848,3.665,1720.8214285708964,2420.25,7512.44,365
748.0,1125.5,315.4285714291036,3.85,3.666,1710.5987142845988,2420.31,7529.56,364
749.0,1121.5,315.19999999925494,3.85,3.665,1715.7415714282542,2420.31,7492.44,363
750.0,1126.06,314.80000000074506,3.851,3.666,1705.4548571445048,2420.31,7477.06,362
751.0,1129.12,316.40000000037253,3.853,3.665,1715.740571429953,2420.31,7538.81,361
752.0,1129.06,316.40000000037253,3.852,3.666,1724.25,2420.25,7552.81,360
753.0,1128.69,315.3333333339542,3.852,3.665,1726.0892857145518,2420.38,7563.88,359
754.0,1127.5,314.7428571432829,3.852,3.664,1725.9022857137024,2420.19,7591.19,358
755.0,1123.81,314.0,3.851,3.664,1720.884428570047,2420.31,7580.94,357
756.0,1118.38,312.40000000037253,3.85,3.665,1710.6607142854482,2420.38,7532.56,356
757.0,1115.5,312.17142857052386,3.849,3.667,1705.4548571445048,2420.31,7515.31,355
758.0,1115.12,312.80000000074506,3.849,3.667,1695.169142857194,2384.31,7467.25,354
759.0,1111.94,311.19999999925494,3.848,3.666,1695.1701428554952,2384.31,7466.0,353
760.0,1108.62,310.6285714283585,3.848,3.667,1684.8834285717458,2384.31,7421.44,352
761.0,1108.12,310.6285714283585,3.848,3.668,1679.7415714282542,2384.31,7413.12,351
762.0,1106.56,309.19999999925494,3.848,3.668,1674.5977142862976,2384.31,7439.06,350
763.0,1106.06,308.0,3.849,3.668,1664.3120000008494,2384.31,7476.06,349
764.0,1104.31,308.0,3.849,3.668,1664.3129999991506,2348.31,7442.94,348
765.0,1102.94,308.40000000037253,3.848,3.668,1659.2321428563446,2348.38,7459.94,347
766.0,1099.75,307.88571428507566,3.847,3.668,1658.3120000008494,2348.31,7466.94,346
767.0,1106.81,318.00049999915063,3.843,3.799,1386.375,2191.0,8035.88,345
768.0,1105.0,310.2857142854482,3.843,3.926,1418.375,2204.38,7929.12,344
769.0,1098.62,309.09090909175575,3.843,3.668,1664.4379999991506,2348.44,7592.81,343
770.0,1097.38,307.32467532530427,3.842,3.67,1643.6165714282542,2348.19,7502.44,342
771.0,1093.81,306.18181818164885,3.843,3.67,1643.740571429953,2348.31,7482.69,341
772.0,1089.75,305.3142857141793,3.842,3.671,1628.3120000008494,2312.31,7429.88,340
773.0,1090.44,304.9870129879564,3.842,3.671,1618.0892857145518,2312.38,7439.0,339
774.0,1090.62,305.3142857141793,3.843,3.671,1623.2321428563446,2312.38,7468.5,338
775.0,1089.88,305.3142857141793,3.843,3.671,1628.5,2312.5,7429.0,337
776.0,1089.44,305.3142857141793,3.843,3.672,1623.2321428563446,2312.38,7442.19,336
777.0,1092.88,304.40000000037253,3.844,3.671,1623.2321428563446,2312.38,7445.94,335
778.0,1094.25,305.09090909175575,3.845,3.67,1628.3120000008494,2312.31,7460.31,334
779.0,1095.0,305.65714285708964,3.846,3.669,1638.5987142845988,2312.31,7440.06,333
780.0,1096.12,306.0,3.846,3.669,1638.5987142845988,2348.31,7464.19,332
781.0,1090.12,304.18181818164885,3.845,3.668,1643.8035714291036,2348.38,7450.62,331
782.0,1089.69,304.18181818164885,3.845,3.67,1628.3120000008494,2312.31,7407.56,330
783.0,1090.06,304.51948052085936,3.845,3.67,1623.2321428563446,2312.38,7419.75,329
784.0,34.88,35.2941176481545,3.143,3.629,101.55555555596948,8.0,8.31,328
785.0,1089.38,304.0,3.846,3.669,1726.0262857154012,2420.31,7668.5,327
786.0,1090.19,304.0,3.846,3.669,1623.169142857194,2312.31,7453.94,326
787.0,34.75,35.820895520970225,3.142,3.628,92.19999999925494,8.0,8.31,325
788.0,1084.75,302.40000000037253,3.844,3.667,1726.0892857145518,2420.38,7620.62,324
789.0,1085.06,302.6493506487459,3.844,3.67,1618.0892857145518,2312.38,7412.56,323
790.0,1083.56,302.02597402594984,3.842,3.67,1607.8035714291036,2312.38,7416.25,322
791.0,1087.0,310.78099999949336,3.838,3.8,1330.3120000008494,2128.0,8079.19,321
792.0,190808.23,168279.1640000008,4.227,3.35,54060.004000000656,65275.36,65275.36,320
808.0,1062.85,296.70329670235515,3.832,3.683,1607.7815714310857,2312.35,7770.21,304
809.0,1062.46,294.59428571537137,3.834,3.685,1587.2091428563,2276.35,7512.32,303
810.0,1065.09,295.6363636367023,3.836,3.686,1576.796428570524,2276.23,7392.23,302
811.0,1068.29,297.0,3.837,3.686,1576.8914285693318,2240.32,7373.63,301
812.0,1072.51,298.5455952361226,3.838,3.685,1581.9722857140005,2240.26,7407.14,300
813.0,1075.93,300.0,3.84,3.683,1592.3829999994489,2276.38,7418.43,299
814.0,1079.3,299.53246753290296,3.841,3.682,1597.467857144773,2276.33,7458.88,298
815.0,1082.05,300.7272727265954,3.842,3.68,1607.7175714299085,2276.29,7471.74,297
816.0,1083.01,307.2029999997467,3.834,3.795,1351.390000000596,2142.02,8035.87,296
817.0,1087.75,302.33766233734787,3.836,3.93,1376.359999999404,2168.36,7951.33,295
818.0,1084.62,301.2467532474548,3.839,3.679,1638.6447142846882,2312.36,7560.61,294
819.0,1085.16,300.7272727265954,3.839,3.678,1628.3129999991506,2312.31,7500.31,293
820.0,1085.53,300.7272727265954,3.84,3.679,1628.35899999924,2312.36,7513.92,292
821.0,1084.39,301.0285714287311,3.84,3.677,1623.091142853722,2312.23,7492.78,291
822.0,1082.3,300.62337662279606,3.839,3.678,1623.216142853722,2312.36,7471.3,290
823.0,1077.55,299.0,3.837,3.678,1617.9952857140452,2276.28,7473.47,289
824.0,1072.22,297.5714285708964,3.837,3.679,1607.694571428001,2276.27,7445.77,288
825.0,1071.42,297.5714285708964,3.838,3.68,1596.75,2276.25,7439.45,287
826.0,1065.22,296.0,3.836,3.68,1592.234999999404,2276.23,7405.03,286
827.0,1057.38,294.0,3.833,3.681,1566.6297142840922,2240.34,7402.81,285
828.0,1056.12,293.2987012974918,3.833,3.683,1547.3440000005066,2204.34,7417.83,284
829.0,1054.66,293.5714285708964,3.833,3.684,1542.875,2204.38,7384.22,283
830.0,1054.48,293.0,3.833,3.683,1540.8214285708964,2204.25,7414.05,282
831.0,1053.06,291.8571428563446,3.833,3.683,1540.915428571403,2204.34,7395.97,281
832.0,1050.44,291.1428571436554,3.832,3.683,1535.7725714277476,2204.34,7358.69,280
833.0,1053.66,292.0,3.832,3.683,1530.6607142854482,2204.38,7404.44,279
834.0,1054.59,293.0,3.834,3.683,1540.7904285695404,2204.22,7385.53,278
835.0,1054.56,291.5714285708964,3.834,3.682,1542.843999998644,2204.34,7379.34,277
836.0,1053.56,291.5714285708964,3.834,3.682,1540.8524285703895,2204.28,7382.69,276
837.0,1052.59,290.5714285708964,3.835,3.682,1538.3440000005066,2204.34,7391.03,275
838.0,34.53,34.78260869532824,3.143,3.637,99.33333333395422,8.0,8.38,274
839.0,1052.88,291.2857142854482,3.835,3.68,1633.4238571450114,2312.28,7577.72,273
840.0,1043.44,294.8571428582072,3.786,3.802,1256.765499999747,13780.12,13787.41,272
841.0,1066.78,300.0,3.828,3.801,1267.2190000005066,2037.03,8006.75,271
842.0,1059.28,293.45454545505345,3.832,3.933,1299.2011428568512,2060.34,7954.72,270
843.0,1055.28,293.4370909091085,3.833,3.681,1556.343999998644,2240.34,7501.31,269
844.0,1055.19,292.3636363632977,3.835,3.683,1545.9332857131958,2204.22,7438.84,268
845.0,1053.75,291.2857142854482,3.835,3.682,1546.1202857140452,2204.41,7425.25,267
846.0,1050.06,291.11688311584294,3.834,3.682,1540.9464285708964,2204.38,7397.69,266
847.0,1047.41,289.8571428563446,3.833,3.683,1535.8035714291036,2204.38,7446.34,265
848.0,1045.28,288.1428571436554,3.834,3.683,1529.25,2168.25,7420.78,264
849.0,1043.62,288.4285714291036,3.833,3.683,1520.25,2168.25,7417.22,263
850.0,1031.91,285.6263736262917,3.828,3.683,1515.843999998644,2168.34,7350.75,262
851.0,1026.41,283.12087912112474,3.827,3.686,1488.8440000005066,2132.34,7335.31,261
852.0,1024.81,283.4285714291036,3.828,3.688,1470.843999998644,2132.34,7334.0,260
853.0,1023.56,282.32967033050954,3.827,3.688,1466.3440000005066,2132.34,7344.91,259
854.0,1021.09,283.2527472525835,3.828,3.688,1466.25,2132.25,7273.75,258
855.0,1019.84,281.5384615380317,3.826,3.688,1457.25,2096.25,7325.22,257
856.0,1019.5,280.7472527474165,3.827,3.688,1453.5488571450114,2096.38,7315.5,256
857.0,1016.88,280.7472527474165,3.827,3.688,1461.8120000008494,2096.31,7270.81,255
858.0,1017.31,281.5093846153468,3.828,3.689,1453.5178571436554,2096.38,7263.88,254
859.0,1018.31,280.61538461595774,3.828,3.689,1448.3129999991506,2096.31,7282.69,253
860.0,1019.12,280.483516484499,3.83,3.689,1452.8120000008494,2096.31,7258.5,252
861.0,1020.88,281.2747252751142,3.83,3.688,1452.875,2096.38,7280.81,251
862.0,1022.12,281.2747252751142,3.83,3.687,1458.4737142845988,2096.19,7316.19,250
863.0,1021.69,280.3516483530402,3.831,3.687,1461.875,2096.38,7362.56,249
864.0,1021.06,282.065934067592,3.832,3.687,1461.8120000008494,2096.31,7367.88,248
865.0,1022.88,284.000333333388,3.823,3.805,1158.6870000008494,1925.0,8016.56,247
866.0,1029.25,285.6263736262917,3.826,3.937,1190.375,1952.38,7942.81,246
867.0,1026.0,283.12087912112474,3.828,3.686,1484.375,2132.38,7473.62,245
868.0,1024.12,281.40659340657294,3.828,3.686,1475.375,2132.38,7417.44,244
869.0,1020.44,281.40659340657294,3.828,3.686,1470.875,2132.38,7349.38,243
870.0,1020.69,280.2857142854482,3.83,3.687,1466.3120000008494,2096.31,7379.19,242
871.0,1019.38,281.2747252751142,3.83,3.687,1468.884428570047,2096.31,7353.12,241
872.0,1015.94,279.11538461595774,3.828,3.687,1461.875,2096.38,7351.94,240
873.0,1012.12,278.24175824038684,3.827,3.688,1448.375,2096.38,7311.19,239
874.0,1005.38,275.7362637370825,3.825,3.688,1443.2321428563446,2096.38,7279.62,238
875.0,998.56,274.73076923005283,3.825,3.69,1425.8129999991506,2060.31,7235.38,237
876.0,995.81,273.3626373615116,3.824,3.692,1407.2321428563446,2060.38,7222.88,236
877.0,991.0,272.5714285708964,3.822,3.692,1396.8214285708964,2024.25,7235.62,235
878.0,988.62,271.54285714402795,3.822,3.693,1385.3129999991506,2024.31,7242.06,234
879.0,989.69,270.8571428582072,3.822,3.694,1380.875,2024.38,7267.38,233
880.0,985.69,270.0,3.821,3.693,1385.375,2024.38,7262.31,232
881.0,989.5,270.0,3.821,3.695,1371.8129999991506,1988.31,7223.62,231
882.0,988.44,270.0,3.821,3.693,1381.5178571436554,2024.38,7244.06,230
883.0,985.69,269.1428571436554,3.821,3.693,1376.375,2024.38,7227.12,229
884.0,987.56,270.8571428582072,3.822,3.693,1376.3120000008494,2024.31,7231.62,228
885.0,984.06,269.1428571436554,3.821,3.693,1380.875,2024.38,7216.19,227
886.0,982.69,268.91428571380675,3.822,3.694,1371.875,1988.38,7216.94,226
887.0,985.94,270.0,3.823,3.695,1367.1870000008494,1988.19,7215.81,225
888.0,989.94,270.5769230760634,3.824,3.694,1371.875,1988.38,7255.19,224
889.0,990.88,270.82266666553915,3.816,3.808,1071.3129999991506,1827.0,7986.06,223
896.0,1006.56,274.28571428731084,3.817,3.691,1452.820000000298,2096.32,7721.63,216
897.0,999.04,272.22857142984867,3.817,3.692,1437.9392857141793,2096.22,7490.91,215
898.0,994.37,270.80000000074506,3.818,3.694,1421.3540000021458,2060.35,7344.23,214
899.0,991.55,270.51428571529686,3.818,3.695,1407.788999998942,2024.29,7324.16,213
900.0,990.56,269.7142857145518,3.819,3.697,1396.7974285706878,2024.23,7280.55,212
901.0,989.89,269.1428571436554,3.819,3.714,1389.8210000023246,2024.32,7292.23,211
902.0,993.6,271.54285714402795,3.82,3.697,1386.6057142857462,2024.32,7299.23,210
903.0,987.14,268.2857142854482,3.819,3.695,1398.8509999997914,2024.35,7261.47,209
904.0,986.05,268.9285714291036,3.819,3.696,1381.4938571434468,2024.35,7286.59,208
905.0,990.62,270.0,3.822,3.718,1384.2730000000447,1991.77,7303.33,207
906.0,991.33,270.80000000074506,3.822,3.696,1389.8509999979287,2024.35,7340.13,206
907.0,989.28,269.82857142947614,3.821,3.695,1389.8829999994489,2024.38,7325.41,205
908.0,986.2,268.2857142854482,3.819,3.696,1389.8519999999553,2024.35,7289.09,204
909.0,980.92,266.17142857052386,3.819,3.696,1385.3120000008494,2024.31,7223.01,203
910.0,979.14,266.17142857052386,3.819,3.698,1376.3519999999553,1988.35,7243.93,202
911.0,979.45,265.37142857164145,3.818,3.697,1367.359999999404,1988.36,7241.7,201
912.0,977.05,264.6428571436554,3.819,3.698,1367.211249999702,1988.22,7206.27,200
913.0,980.7,264.6017500013113,3.811,3.809,1036.327999999747,1778.02,8018.19,199
914.0,190333.06,6749.984000001103,4.219,3.357,52409.98399999924,63538.62,63538.62,198
929.0,1099.46,302.80519480630755,3.83,3.664,1695.2401428557932,2384.38,8220.32,183
930.0,1099.58,301.2467532474548,3.832,3.664,1700.2880000025034,2384.29,8024.16,182
931.0,1098.94,301.54285714402795,3.833,3.664,1704.8509999979287,2384.35,7887.81,181
932.0,1099.75,301.19999999925494,3.834,3.663,1700.3199999984354,2384.32,7899.97,180
933.0,1100.19,300.5454545449465,3.834,3.664,1700.3519999980929,2384.35,7882.75,179
934.0,1098.27,300.5454545449465,3.834,3.662,1700.3830000013113,2384.38,7853.98,178
935.0,1096.06,299.688311688602,3.834,3.663,1695.114142853767,2348.26,7794.72,177
936.0,1095.45,298.5454545449465,3.833,3.663,1686.851000001654,2348.35,7787.65,176
937.0,1092.99,299.0649350658059,3.833,3.662,1684.9234285708517,2348.35,7800.67,175
938.0,1093.53,308.0006666686386,3.827,3.799,1386.3670000005511,2170.02,8499.68,174
939.0,1100.47,302.02597402594984,3.831,3.928,1418.327999999747,2204.33,8414.72,173
940.0,1094.14,299.688311688602,3.833,3.662,1700.390000000596,2348.39,7972.92,172
941.0,1090.83,297.97402597405016,3.833,3.662,1679.7565714288503,2348.33,7852.14,171
942.0,1083.23,297.19480519369245,3.83,3.663,1673.2339999973774,2348.23,7824.45,170
943.0,1081.12,296.5714285708964,3.829,3.664,1648.8214285708964,2312.25,7802.69,169
944.0,1078.62,294.8571428563446,3.83,3.665,1643.725571429357,2312.3,7772.3,168
945.0,1078.36,294.8571428563446,3.829,3.665,1637.3120000008494,2312.31,7777.05,167
946.0,1076.44,294.1428571436554,3.829,3.666,1633.455857142806,2276.31,7778.11,166
947.0,1074.69,293.09090909175575,3.829,3.665,1628.3129999991506,2276.31,7773.38,165
948.0,1072.7,293.4285714291036,3.828,3.666,1623.8440000023693,2276.34,7752.92,164
949.0,1072.27,293.4285714291036,3.828,3.665,1619.35899999924,2276.36,7767.27,163
950.0,1076.27,294.0,3.828,3.665,1623.1851428560913,2276.33,7758.34,162
951.0,1072.91,293.4285714291036,3.828,3.664,1632.859000001103,2276.36,7809.22,161
952.0,1071.66,292.4285714291036,3.829,3.664,1623.2011428549886,2276.34,7773.78,160
953.0,1069.84,292.5255194809288,3.829,3.664,1618.0582857131958,2276.34,7757.75,159
954.0,1069.62,291.09090909175575,3.829,3.666,1610.375,2276.38,7774.38,158
955.0,1069.03,290.80519480630755,3.829,3.664,1610.0215714294463,2278.59,7739.34,157
956.0,1066.47,291.7142857145518,3.829,3.666,1607.8035714291036,2276.38,7753.28,156
957.0,1066.19,290.18181818164885,3.829,3.665,1602.5987142845988,2240.31,7752.81,155
958.0,1064.41,289.5584415588528,3.828,3.666,1601.3129999991506,2240.31,7747.81,154
959.0,1064.31,289.2857142854482,3.828,3.666,1596.8430000003427,2240.34,7766.81,153
960.0,1059.81,288.8571428563446,3.826,3.666,1596.875,2240.38,7751.62,152
961.0,1058.97,288.8571428563446,3.826,3.666,1583.3440000005066,2240.34,7759.41,151
962.0,1067.91,297.59400000050664,3.821,3.796,1288.3440000005066,2051.0,8530.81,150
963.0,1075.12,293.4285714291036,3.826,3.931,1340.3129999991506,2096.31,8387.31,149
964.0,1072.69,292.51948052085936,3.828,3.665,1632.8129999991506,2276.31,7908.66,148
965.0,1070.5,291.71352380886674,3.828,3.665,1628.343999998644,2276.34,7842.62,147
966.0,1068.44,290.0,3.828,3.664,1618.0892857145518,2276.38,7889.69,146
967.0,1066.12,291.0,3.827,3.665,1610.375,2276.38,7832.66,145
968.0,1063.75,289.5584415588528,3.827,3.665,1602.6297142859548,2240.34,7823.44,144
969.0,1056.66,286.59740259870887,3.826,3.665,1596.875,2240.38,7795.88,143
970.0,1054.62,287.0649350658059,3.825,3.666,1576.915428571403,2240.34,7814.09,142
971.0,1050.75,286.7142857145518,3.823,3.667,1569.75,2204.25,7737.56,141
972.0,1048.06,286.0,3.823,3.669,1565.3430000003427,2204.34,7743.34,140
973.0,1052.25,285.81818181835115,3.823,3.668,1560.9059999994934,2204.41,7699.09,139
974.0,1052.03,285.2857142854482,3.822,3.667,1569.843999998644,2204.34,7724.56,138
975.0,1050.38,286.0,3.823,3.668,1574.375,2204.38,7722.88,137
976.0,1048.38,285.19480519369245,3.823,3.667,1566.6607142854482,2204.38,7756.59,136
977.0,1047.5,285.81818181835115,3.824,3.668,1560.9379999991506,2204.44,7803.5,135
978.0,1045.12,284.2857142854482,3.823,3.668,1556.375,2204.38,7726.69,134
979.0,1045.81,283.48051947914064,3.823,3.668,1551.2321428563446,2204.38,7768.19,133
980.0,1044.81,282.5714285708964,3.823,3.668,1551.169142857194,2204.31,7732.56,132
981.0,1042.25,281.8571428563446,3.823,3.668,1547.375,2204.38,7740.0,131
982.0,1041.06,282.8571428563446,3.823,3.669,1542.8129999991506,2168.31,7747.56,130
983.0,1040.69,282.8571428563446,3.822,3.67,1538.3120000008494,2168.31,7766.0,129
984.0,1042.44,283.48051947914064,3.823,3.669,1538.3129999991506,2168.31,7762.25,128
985.0,1036.69,281.2747252751142,3.821,3.668,1540.8834285717458,2168.31,7780.81,127
986.0,1041.06,285.56299999915063,3.815,3.801,1218.3129999991506,1974.06,8527.38,126
987.0,1049.25,286.0,3.822,3.934,1258.0262857154012,1988.31,8381.44,125
988.0,1044.31,283.5714285708964,3.822,3.669,1560.8120000008494,2204.31,7850.94,124
989.0,1040.56,282.8571428563446,3.822,3.67,1551.2321428563446,2204.38,7772.94,123
990.0,1039.12,282.065934067592,3.821,3.67,1542.75,2168.25,7754.88,122
991.0,1034.75,279.7142857145518,3.82,3.67,1538.375,2168.38,7701.38,121
992.0,1030.62,279.6923076920212,3.819,3.67,1529.375,2168.38,7671.19,120
993.0,1026.75,277.5714285708964,3.818,3.672,1520.25,2168.25,7661.19,119
994.0,1025.38,278.1098901089281,3.818,3.673,1511.3120000008494,2132.31,7685.56,118
995.0,1024.81,278.1098901089281,3.818,3.673,1510.0892857145518,2132.38,7697.38,117
996.0,34.56,40.0,3.128,3.673,102.0,8.0,8.0,116
997.0,1028.06,279.4285714291036,3.82,3.669,1592.375,2240.38,7973.94,115
998.0,1022.94,276.8571428563446,3.817,3.673,1506.875,2132.38,7730.31,114
999.0,1021.44,275.6043956056237,3.817,3.674,1494.6607142854482,2132.38,7684.38,113
1000.0,1022.5,276.0,3.817,3.674,1493.375,2132.38,7691.81,112
1001.0,1020.94,274.8131868131459,3.817,3.673,1493.375,2132.38,7723.12,111
1002.0,1017.69,275.7362637370825,3.816,3.674,1488.875,2132.38,7692.44,110
1003.0,1016.25,274.0219780225307,3.816,3.675,1484.3129999991506,2132.31,7622.94,109
1004.0,1014.62,274.0219780225307,3.815,3.674,1484.375,2096.38,7628.81,108
1005.0,1013.0,273.23076923005283,3.816,3.675,1475.3120000008494,2096.31,7597.0,107
1006.0,1013.0,273.23076923005283,3.816,3.675,1470.875,2096.38,7622.0,106
1007.0,1011.69,273.23076923005283,3.816,3.675,1468.9464285708964,2096.38,7601.88,105
1008.0,1010.5,272.2857142854482,3.815,3.675,1466.375,2096.38,7603.75,104
1009.0,1010.5,272.4395604394376,3.815,3.676,1463.7415714282542,2096.31,7631.44,103
1012.0,870.75,221.67391304299235,3.788,3.668,2269.1520000007004,3356.35,12767.68,100
1013.0,856.9,214.35714285634452,3.789,3.726,1116.3840000014752,1700.38,7465.38,99
1014.0,857.57,215.5,3.79,3.729,1096.320000000298,1664.32,7127.62,98
1015.0,859.07,216.06521739065647,3.791,3.729,1092.3509999997914,1664.35,7052.22,97
1016.0,858.37,216.0,3.791,3.728,1096.253999998793,1664.25,6986.5,96
1017.0,858.95,216.59999999962747,3.791,3.729,1096.3519999999553,1664.35,7010.08,95
1018.0,34.43,31.16883116960525,3.156,3.673,100.30249997228384,8.0,8.23,94
1019.0,860.45,216.9285714291036,3.793,3.725,1187.351000001654,1772.35,7234.43,93
1020.0,861.54,216.90000000037253,3.793,3.728,1100.320000000298,1664.32,7000.45,92
1021.0,861.34,216.90000000037253,3.793,3.728,1104.3519999999553,1664.35,7009.31,91
1022.0,857.25,216.59999999962747,3.791,3.727,1104.3519999999553,1664.35,6979.87,90
1023.0,854.78,215.09999999962747,3.791,3.727,1096.3210000023246,1628.32,6959.91,89
1024.0,855.68,215.09999999962747,3.791,3.729,1092.3519999980929,1628.35,6950.98,88
1025.0,853.05,213.5217391308397,3.79,3.728,1092.3519999999553,1628.35,6925.66,87
1026.0,851.74,213.59999999962747,3.791,3.729,1088.3519999999553,1628.35,6962.27,86
1027.0,852.87,213.5714285708964,3.79,3.728,1084.3519999999553,1628.35,6904.12,85
1028.0,851.23,213.5714285708964,3.79,3.727,1088.3509999997914,1628.35,6935.59,84
1029.0,847.75,212.5,3.79,3.728,1084.313000002876,1628.31,6909.28,83
1030.0,847.38,212.5,3.79,3.728,1076.359000001103,1628.36,6911.88,82
1031.0,846.91,211.0434782616794,3.789,3.729,1072.3290000017732,1628.33,6885.67,81
1032.0,845.53,211.0434782616794,3.79,3.728,1073.9439999982717,1628.34,6906.23,80
1033.0,844.03,211.5,3.79,3.729,1068.3440000005066,1628.34,6909.66,79
1034.0,847.19,213.0,3.791,3.73,1064.375,1592.38,6961.59,78
1035.0,847.17,211.5,3.789,3.728,1072.2180000003427,1628.22,6917.44,77
1036.0,848.84,198.00000000186265,3.78,3.826,717.8355000000447,1386.01,7839.39,76
1037.0,856.48,214.56521739065647,3.786,3.968,746.3910000026226,1412.39,7719.17,75
1038.0,847.64,212.0,3.787,3.727,1092.3440000023693,1628.34,7119.06,74
1039.0,845.62,210.5,3.788,3.729,1076.3440000005066,1628.34,6999.11,73
1040.0,843.41,210.58695652149612,3.788,3.728,1070.343999998644,1628.34,6947.84,72
1041.0,841.5,209.5,3.787,3.729,1066.6559999994934,1594.66,6924.09,71
1042.0,840.5,208.0,3.787,3.729,1064.3129999991506,1592.31,6930.06,70
1043.0,837.72,208.0,3.787,3.73,1060.3440000005066,1592.34,6892.72,69
1044.0,834.69,207.0,3.787,3.729,1052.375,1592.38,6888.12,68
1045.0,834.25,207.0,3.787,3.73,1048.4059999994934,1592.41,6879.62,67
1046.0,838.53,209.0,3.788,3.73,1044.3430000003427,1592.34,6915.81,66
1047.0,838.56,208.0,3.787,3.73,1055.8809999991208,1592.28,6920.94,65
1048.0,833.75,206.0,3.786,3.73,1056.375,1592.38,6892.34,64
1049.0,828.78,204.5,3.786,3.729,1048.712000001222,1592.31,6863.97,63
1050.0,828.41,204.65217391215265,3.786,3.731,1036.375,1556.38,6831.0,62
1051.0,827.22,203.5,3.785,3.731,1032.3430000003427,1556.34,6842.69,61
1052.0,825.84,202.9866666663438,3.784,3.732,1030.7440000008792,1556.34,6822.59,60
1053.0,825.84,202.5,3.785,3.732,1027.1430000010878,1556.34,6825.28,59
1054.0,822.88,202.5,3.785,3.732,1028.3643333334476,1556.34,6855.53,58
1055.0,824.03,202.66666666604576,3.785,3.732,1020.3129999991506,1556.31,6859.62,57
1056.0,823.47,202.5,3.784,3.732,1023.5439999978988,1556.34,6848.25,56
1057.0,823.12,201.0,3.785,3.731,1024.3440000005066,1556.34,6850.31,55
1058.0,821.41,201.0,3.784,3.731,1023.5439999997616,1556.34,6829.69,54
1059.0,816.78,199.0,3.784,3.732,1020.3430000003428,1556.34,6806.44,53
1060.0,816.31,199.0,3.784,3.733,1012.3430000003428,1520.34,6786.0,52
1061.0,824.25,187.2180000003428,3.775,3.83,644.3120000008494,1288.0,7808.44,51
1062.0,827.03,203.5,3.781,3.974,683.3440000005066,1340.34,7670.84,50
1063.0,834.06,203.160000000149,3.777,3.736,471.90599999949336,1107.91,8856.69,49
1064.0,827.03,200.68140000104904,3.78,3.73,1036.3120000008494,1556.31,7381.53,48
1065.0,823.28,200.0,3.78,3.732,1030.769200000912,1556.34,7119.41,47
1066.0,823.03,200.0533333346248,3.78,3.733,1024.3129999991506,1556.31,7014.62,46
1067.0,820.5,198.5,3.781,3.733,1023.6069999989122,1556.41,6964.53,45
1068.0,819.5,199.23913043551147,3.782,3.733,1019.912999998778,1556.31,6948.38,44
1069.0,821.25,199.25999999977648,3.782,3.733,1016.25,1556.25,6930.88,43
1070.0,816.81,197.5,3.781,3.732,1020.375,1556.38,6891.94,42
1071.0,812.62,196.5,3.78,3.734,1016.375,1520.38,6844.25,41
1072.0,809.94,195.5,3.78,3.735,1004.3120000008494,1520.31,6774.81,40
1073.0,809.75,196.5,3.781,3.735,998.375,1520.38,6831.31,39
1074.0,808.12,195.0,3.78,3.735,994.7750000003724,1520.38,6801.69,38
1075.0,806.56,195.0,3.781,3.735,992.3120000008494,1520.31,6801.19,37
1076.0,807.88,194.16666666604576,3.78,3.736,988.375,1520.38,6828.5,36
1077.0,806.88,194.0,3.78,3.735,991.1129999998956,1520.31,6832.38,35
1078.0,802.88,193.0,3.779,3.736,991.1750000007452,1520.38,6779.56,34
1079.0,800.5,191.5,3.779,3.737,983.9120000004768,1484.31,6799.5,33
1080.0,798.06,191.64000000059605,3.779,3.738,976.3120000008494,1484.31,6764.12,32
1081.0,798.25,191.30666666664183,3.778,3.737,972.375,1484.38,6755.56,31
1082.0,797.5,190.5,3.778,3.737,969.5129999984056,1484.31,6749.0,30
1083.0,796.56,190.5,3.779,3.737,969.5129999984056,1484.31,6750.12,29
1084.0,794.75,190.45333333313465,3.779,3.737,968.3120000008494,1484.31,6756.88,28
1085.0,794.5,189.5,3.778,3.738,962.375,1484.38,6754.44,27
1086.0,802.62,175.97966666519642,3.769,3.834,595.375,1218.0,7704.44,26
1087.0,805.44,194.0,3.776,3.979,633.8129999991506,1268.31,7608.12,25
1088.0,799.06,191.33333333395424,3.776,3.737,984.3129999991506,1520.31,6922.19,24
1089.0,796.5,190.0,3.777,3.738,972.4379999991506,1484.44,6826.56,23
1090.0,794.44,189.59999999962747,3.777,3.738,965.9749999996276,1484.38,6775.38,22
1091.0,794.69,189.11999999918044,3.778,3.738,962.375,1484.38,6792.5,21
1092.0,794.69,189.5,3.778,3.737,962.3120000008494,1484.31,6791.62,20
1093.0,794.31,190.33333333395424,3.779,3.737,965.9749999996276,1484.38,6795.44,19
1094.0,793.62,188.26666666567328,3.777,3.738,964.375,1484.38,6798.12,18
1095.0,789.75,186.5,3.776,3.737,962.25,1484.25,6761.06,17
1096.0,785.0,185.7066666651517,3.776,3.738,958.7129999995232,1448.31,6757.62,16
1097.0,783.94,184.3733333330601,3.776,3.739,947.9749999996276,1448.38,6676.62,15
1098.0,782.88,184.3733333330601,3.776,3.74,944.375,1448.38,6732.19,14
1099.0,782.69,184.0,3.775,3.74,940.7129999995232,1448.31,6696.56,13
1100.0,780.31,183.51999999955297,3.774,3.74,940.7129999995232,1448.31,6696.75,12
1101.0,779.75,183.51999999955297,3.775,3.74,936.375,1448.38,6695.62,11
1102.0,778.12,183.0,3.774,3.74,933.6370000001044,1448.44,6703.81,10
1103.0,777.44,182.66666666604576,3.775,3.741,929.912999998778,1412.31,6685.56,9
1104.0,777.12,182.66666666604576,3.774,3.742,929.9749999996276,1412.38,6700.5,8
1105.0,775.69,181.81333333440125,3.773,3.742,926.3120000008494,1412.31,6668.31,7
1106.0,774.44,181.88844444602728,3.774,3.742,926.3129999991506,1412.31,6727.25,6
1107.0,773.0,180.48000000044703,3.774,3.742,922.712000001222,1412.31,6659.62,5
1108.0,770.44,179.52380952239037,3.773,3.742,922.7750000003724,1412.38,6678.88,4
1109.0,771.12,179.52380952239037,3.773,3.744,915.5120000001044,1412.31,6670.38,3
1110.0,769.12,179.35714285634458,3.773,3.742,915.5129999984056,1412.31,6637.12,2
1111.0,773.88,162.37466666661203,3.763,3.839,539.375,1148.0,7660.62,1
1112.0,677537.27,142740.6400000006,4.206,3.305,49680.004000000656,599830.14,599830.14,0
